Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.0,14.0,2.75,9.5,30.5,66.59,0.0
2017,1,1,8,0,364.0,28.0,3.1,10.0,61.0,155.27,107.08
2017,1,1,8,15,463.0,36.5,3.0,10.5,105.0,220.11,169.83
2017,1,1,8,30,562.0,45.0,2.9,11.0,149.0,295.42,237.16
2017,1,1,8,45,621.0,50.5,2.8,11.5,195.5,356.05,291.67
2017,1,1,9,0,680.0,56.0,2.7,12.0,242.0,424.06,350.3
2017,1,1,9,15,718.5,60.0,2.55,12.5,287.0,483.08,399.52
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,543.79,448.06
2017,1,1,9,45,783.0,67.5,2.25,14.0,373.0,597.14,488.05
2017,1,1,10,0,809.0,71.0,2.1,15.0,414.0,650.32,525.94
2017,1,1,10,15,827.0,73.0,1.95,15.5,449.5,695.42,555.92
2017,1,1,10,30,845.0,75.0,1.8,16.0,485.0,739.08,583.97
2017,1,1,10,45,857.0,77.0,1.65,16.5,514.0,776.31,606.61
2017,1,1,11,0,869.0,79.0,1.5,17.0,543.0,804.77,622.5
2017,1,1,11,15,878.0,80.5,1.45,17.5,564.5,833.71,639.57
2017,1,1,11,30,887.0,82.0,1.4,18.0,586.0,859.78,654.46
2017,1,1,11,45,890.0,83.5,1.35,18.5,599.5,877.62,663.69
2017,1,1,12,0,893.0,85.0,1.3,19.0,613.0,892.12,670.77
2017,1,1,12,15,895.0,85.0,1.45,19.0,619.0,900.52,677.98
2017,1,1,12,30,897.0,85.0,1.6,19.0,625.0,905.43,682.99
2017,1,1,12,45,894.0,86.0,1.8,19.5,622.0,903.59,682.84
2017,1,1,13,0,891.0,87.0,2.0,20.0,619.0,898.24,680.32
2017,1,1,13,15,887.5,86.5,2.15,20.0,608.5,887.2,674.72
2017,1,1,13,30,884.0,86.0,2.3,20.0,598.0,872.8,666.84
2017,1,1,13,45,872.5,86.5,2.45,20.5,578.5,856.52,656.38
2017,1,1,14,0,861.0,87.0,2.6,21.0,559.0,830.14,638.86
2017,1,1,14,15,850.0,85.5,2.65,21.0,533.5,799.04,618.49
2017,1,1,14,30,839.0,84.0,2.7,21.0,508.0,765.4,596.18
2017,1,1,14,45,818.5,83.0,2.75,21.0,474.5,722.95,567.28
2017,1,1,15,0,798.0,82.0,2.8,21.0,441.0,679.0,536.91
2017,1,1,15,15,774.5,79.0,2.55,20.5,402.5,629.55,500.98
2017,1,1,15,30,751.0,76.0,2.3,20.0,364.0,579.48,462.84
2017,1,1,15,45,711.0,73.0,2.1,20.0,320.0,522.15,417.41
2017,1,1,16,0,671.0,70.0,1.9,20.0,276.0,463.78,370.15
2017,1,1,16,15,619.0,64.0,1.7,19.0,229.5,397.99,317.12
2017,1,1,16,30,567.0,58.0,1.5,18.0,183.0,335.88,265.16
2017,1,1,16,45,479.0,49.5,1.3,17.5,137.5,260.93,201.41
2017,1,1,17,0,391.0,41.0,1.1,17.0,92.0,194.47,143.54
2017,1,1,17,15,251.5,28.0,1.1,16.5,55.0,117.3,72.63
2017,1,1,17,30,112.0,15.0,1.1,16.0,18.0,40.1,0.0
2017,1,1,17,45,56.0,7.5,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,199.5,13.5,4.25,13.0,31.5,69.82,0.0
2017,1,2,8,0,399.0,27.0,4.6,13.0,63.0,164.01,111.5
2017,1,2,8,15,502.0,35.0,4.6,13.0,109.0,228.63,174.86
2017,1,2,8,30,605.0,43.0,4.6,13.0,155.0,307.23,245.59
2017,1,2,8,45,683.0,45.5,4.6,13.5,205.5,378.11,308.93
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,455.18,375.6
2017,1,2,9,15,798.0,51.5,4.75,14.5,303.0,516.46,427.9
2017,1,2,9,30,835.0,55.0,4.9,15.0,350.0,575.02,476.52
2017,1,2,9,45,865.0,55.5,5.1,16.0,393.0,630.09,520.11
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,685.17,561.01
2017,1,2,10,15,912.0,58.0,5.2,17.5,473.0,732.36,594.17
2017,1,2,10,30,929.0,60.0,5.1,18.0,510.0,777.83,625.35
2017,1,2,10,45,943.0,60.0,5.1,18.5,540.5,816.44,651.4
2017,1,2,11,0,957.0,60.0,5.1,19.0,571.0,852.57,675.35
2017,1,2,11,15,965.0,61.0,5.0,19.5,593.5,882.21,693.75
2017,1,2,11,30,973.0,62.0,4.9,20.0,616.0,908.63,709.69
2017,1,2,11,45,978.5,62.0,4.85,20.5,631.0,928.25,721.04
2017,1,2,12,0,984.0,62.0,4.8,21.0,646.0,944.26,729.91
2017,1,2,12,15,986.0,62.5,4.65,21.0,652.5,954.08,735.18
2017,1,2,12,30,988.0,63.0,4.5,21.0,659.0,960.06,737.88
2017,1,2,12,45,988.0,63.0,4.4,21.0,656.5,959.76,736.89
2017,1,2,13,0,988.0,63.0,4.3,21.0,654.0,955.57,733.63
2017,1,2,13,15,985.0,62.5,4.15,21.0,643.0,944.27,725.33
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,929.21,714.62
2017,1,2,13,45,975.5,61.5,3.85,21.5,613.0,907.5,698.08
2017,1,2,14,0,969.0,61.0,3.7,22.0,594.0,882.36,679.33
2017,1,2,14,15,959.0,60.0,3.5,21.5,567.0,850.51,658.27
2017,1,2,14,30,949.0,59.0,3.3,21.0,540.0,815.73,635.07
2017,1,2,14,45,934.0,57.5,3.1,21.0,506.0,773.9,605.48
2017,1,2,15,0,919.0,56.0,2.9,21.0,472.0,729.93,574.19
2017,1,2,15,15,898.5,54.5,2.5,20.5,431.5,680.39,538.54
2017,1,2,15,30,878.0,53.0,2.1,20.0,391.0,629.75,500.48
2017,1,2,15,45,847.0,50.5,1.75,20.0,345.5,570.85,453.45
2017,1,2,16,0,816.0,48.0,1.4,20.0,300.0,512.5,405.63
2017,1,2,16,15,771.0,44.5,1.3,19.0,251.5,446.86,353.43
2017,1,2,16,30,726.0,41.0,1.2,18.0,203.0,386.68,303.14
2017,1,2,16,45,651.0,36.0,1.2,17.0,154.5,312.69,240.52
2017,1,2,17,0,576.0,31.0,1.2,16.0,106.0,245.47,181.11
2017,1,2,17,15,288.0,27.0,1.2,15.5,64.5,128.06,81.29
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,21.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,15.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.5,33.0,73.52,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,66.0,173.26,117.84
2017,1,3,8,15,548.5,32.5,4.1,11.5,112.5,241.72,185.34
2017,1,3,8,30,647.0,40.0,4.0,12.0,159.0,320.24,256.06
2017,1,3,8,45,701.5,44.5,3.95,13.0,207.5,384.62,313.75
2017,1,3,9,0,756.0,49.0,3.9,14.0,256.0,453.04,372.52
2017,1,3,9,15,791.0,52.5,3.85,14.5,302.0,513.05,423.06
2017,1,3,9,30,826.0,56.0,3.8,15.0,348.0,574.33,472.68
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.5,622.32,509.59
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,673.85,546.71
2017,1,3,10,15,886.0,63.0,3.95,17.5,467.0,719.49,579.06
2017,1,3,10,30,902.0,65.0,4.1,18.0,503.0,763.43,609.69
2017,1,3,10,45,912.5,66.5,4.25,19.0,532.0,800.46,633.69
2017,1,3,11,0,923.0,68.0,4.4,20.0,561.0,834.92,655.65
2017,1,3,11,15,930.0,69.0,4.35,20.0,583.0,863.06,674.4
2017,1,3,11,30,937.0,70.0,4.3,20.0,605.0,888.07,691.0
2017,1,3,11,45,931.5,75.0,4.25,20.5,617.5,903.84,699.75
2017,1,3,12,0,926.0,80.0,4.2,21.0,630.0,915.85,705.98
2017,1,3,12,15,927.0,80.0,4.1,21.0,635.5,923.85,710.62
2017,1,3,12,30,928.0,80.0,4.0,21.0,641.0,928.22,712.9
2017,1,3,12,45,927.5,79.5,3.95,21.0,638.0,927.0,711.75
2017,1,3,13,0,927.0,79.0,3.9,21.0,635.0,922.13,708.26
2017,1,3,13,15,922.5,78.5,3.85,21.0,624.0,910.12,699.98
2017,1,3,13,30,918.0,78.0,3.8,21.0,613.0,894.62,689.46
2017,1,3,13,45,911.0,76.5,3.75,21.0,594.0,872.39,674.34
2017,1,3,14,0,904.0,75.0,3.7,21.0,575.0,846.98,657.09
2017,1,3,14,15,893.0,73.5,3.65,20.5,548.5,815.32,636.62
2017,1,3,14,30,882.0,72.0,3.6,20.0,522.0,781.01,614.13
2017,1,3,14,45,858.0,73.0,3.55,20.0,487.0,743.26,587.79
2017,1,3,15,0,834.0,74.0,3.5,20.0,452.0,698.1,555.73
2017,1,3,15,15,811.5,71.0,3.25,19.5,413.0,648.11,519.97
2017,1,3,15,30,789.0,68.0,3.0,19.0,374.0,597.35,481.15
2017,1,3,15,45,755.5,65.0,2.8,18.5,330.0,539.59,435.99
2017,1,3,16,0,722.0,62.0,2.6,18.0,286.0,482.67,390.11
2017,1,3,16,15,673.5,57.0,2.45,17.0,239.5,417.21,336.76
2017,1,3,16,30,625.0,52.0,2.3,16.0,193.0,357.51,285.97
2017,1,3,16,45,546.0,44.5,2.15,15.0,146.5,284.1,222.72
2017,1,3,17,0,467.0,37.0,2.0,14.0,100.0,218.26,164.18
2017,1,3,17,15,233.5,29.5,2.25,13.5,61.0,115.64,75.75
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,20.97,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.5,4.45,1.5,13.5,12.53,0.0
2017,1,4,8,0,0.0,27.0,4.6,2.0,27.0,25.96,15.27
2017,1,4,8,15,4.5,46.5,4.6,2.5,47.0,47.71,35.67
2017,1,4,8,30,9.0,66.0,4.6,3.0,67.0,69.49,55.43
2017,1,4,8,45,16.5,85.0,4.65,3.5,88.5,92.34,75.97
2017,1,4,9,0,24.0,104.0,4.7,4.0,110.0,121.71,101.97
2017,1,4,9,15,30.0,121.5,4.55,4.0,131.5,144.34,121.92
2017,1,4,9,30,36.0,139.0,4.4,4.0,153.0,167.61,142.15
2017,1,4,9,45,114.0,161.5,4.3,4.5,209.5,252.82,216.41
2017,1,4,10,0,192.0,184.0,4.2,5.0,266.0,335.83,287.22
2017,1,4,10,15,101.0,178.5,4.0,5.0,222.0,269.57,228.88
2017,1,4,10,30,10.0,173.0,3.8,5.0,178.0,177.24,147.79
2017,1,4,10,45,38.5,204.0,3.6,5.5,224.5,243.71,204.29
2017,1,4,11,0,67.0,235.0,3.4,6.0,271.0,303.05,253.4
2017,1,4,11,15,45.5,228.5,3.2,6.0,253.5,277.97,231.37
2017,1,4,11,30,24.0,222.0,3.0,6.0,236.0,239.96,198.89
2017,1,4,11,45,19.5,219.0,2.85,6.5,230.5,232.7,192.21
2017,1,4,12,0,15.0,216.0,2.7,7.0,225.0,225.43,185.49
2017,1,4,12,15,27.0,235.0,2.65,7.0,251.5,256.42,211.35
2017,1,4,12,30,39.0,254.0,2.6,7.0,278.0,302.26,248.92
2017,1,4,12,45,29.5,241.0,2.55,7.5,259.0,278.69,228.8
2017,1,4,13,0,20.0,228.0,2.5,8.0,240.0,242.65,198.78
2017,1,4,13,15,186.5,239.5,2.3,8.0,349.0,428.37,354.27
2017,1,4,13,30,353.0,251.0,2.1,8.0,458.0,597.92,488.4
2017,1,4,13,45,338.0,245.5,1.95,8.5,438.5,573.19,466.63
2017,1,4,14,0,323.0,240.0,1.8,9.0,419.0,547.76,445.92
2017,1,4,14,15,542.5,176.0,1.7,9.0,460.0,656.54,533.92
2017,1,4,14,30,762.0,112.0,1.6,9.0,501.0,745.53,601.38
2017,1,4,14,45,451.5,157.5,1.5,9.0,384.5,534.93,438.14
2017,1,4,15,0,141.0,203.0,1.4,9.0,268.0,327.35,269.68
2017,1,4,15,15,133.5,187.5,1.25,9.0,245.0,300.03,248.71
2017,1,4,15,30,126.0,172.0,1.1,9.0,222.0,273.09,226.73
2017,1,4,15,45,388.0,124.5,1.0,9.0,251.5,387.87,323.08
2017,1,4,16,0,650.0,77.0,0.9,9.0,281.0,464.21,382.6
2017,1,4,16,15,599.0,70.5,0.8,8.5,235.0,398.99,327.37
2017,1,4,16,30,548.0,64.0,0.7,8.0,189.0,337.31,274.54
2017,1,4,16,45,475.5,54.0,0.6,7.5,143.5,267.33,213.57
2017,1,4,17,0,403.0,44.0,0.5,7.0,98.0,204.21,156.99
2017,1,4,17,15,272.0,30.0,0.55,6.5,60.0,127.91,87.07
2017,1,4,17,30,141.0,16.0,0.6,6.0,22.0,48.58,0.0
2017,1,4,17,45,70.5,8.0,0.7,5.5,11.0,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,15.0,3.4,6.0,30.0,63.63,0.0
2017,1,5,8,0,342.0,30.0,3.5,7.0,60.0,148.59,102.53
2017,1,5,8,15,444.5,39.5,3.2,7.5,105.0,214.4,166.86
2017,1,5,8,30,547.0,49.0,2.9,8.0,150.0,291.07,235.85
2017,1,5,8,45,605.5,56.0,2.65,9.0,197.0,354.99,292.87
2017,1,5,9,0,664.0,63.0,2.4,10.0,244.0,423.7,351.5
2017,1,5,9,15,703.5,67.5,2.45,10.5,289.5,483.23,401.78
2017,1,5,9,30,743.0,72.0,2.5,11.0,335.0,542.13,449.91
2017,1,5,9,45,371.5,95.5,2.55,12.0,227.0,360.59,301.29
2017,1,5,10,0,0.0,119.0,2.6,13.0,119.0,114.14,90.96
2017,1,5,10,15,15.0,156.0,2.65,13.5,163.5,163.17,132.14
2017,1,5,10,30,30.0,193.0,2.7,14.0,208.0,224.52,182.16
2017,1,5,10,45,46.0,213.5,2.8,15.0,237.5,260.61,210.6
2017,1,5,11,0,62.0,234.0,2.9,16.0,267.0,297.69,239.42
2017,1,5,11,15,138.0,251.0,2.95,16.0,328.5,394.0,317.02
2017,1,5,11,30,214.0,268.0,3.0,16.0,390.0,481.05,385.65
2017,1,5,11,45,212.0,276.0,3.15,16.5,400.0,491.72,392.51
2017,1,5,12,0,210.0,284.0,3.3,17.0,410.0,501.65,399.2
2017,1,5,12,15,128.0,272.5,3.4,17.0,349.5,416.65,331.76
2017,1,5,12,30,46.0,261.0,3.5,17.0,289.0,316.58,251.54
2017,1,5,12,45,197.0,262.5,3.6,17.0,381.5,466.77,373.74
2017,1,5,13,0,348.0,264.0,3.7,17.0,474.0,615.96,490.23
2017,1,5,13,15,608.5,180.0,3.9,17.0,540.0,764.53,607.35
2017,1,5,13,30,869.0,96.0,4.1,17.0,606.0,883.24,694.35
2017,1,5,13,45,561.5,174.5,4.35,17.0,500.5,695.82,556.72
2017,1,5,14,0,254.0,253.0,4.6,17.0,395.0,505.91,406.54
2017,1,5,14,15,137.5,224.5,4.75,16.5,301.0,359.76,291.5
2017,1,5,14,30,21.0,196.0,4.9,16.0,207.0,209.98,168.79
2017,1,5,14,45,412.0,140.0,5.1,15.5,329.5,485.72,402.39
2017,1,5,15,0,803.0,84.0,5.3,15.0,452.0,690.53,568.8
2017,1,5,15,15,408.0,114.5,5.4,14.0,301.0,423.44,353.95
2017,1,5,15,30,13.0,145.0,5.5,13.0,150.0,151.4,123.1
2017,1,5,15,45,357.0,106.0,5.6,12.5,219.5,348.74,294.36
2017,1,5,16,0,701.0,67.0,5.7,12.0,289.0,482.12,405.44
2017,1,5,16,15,652.0,61.5,5.65,11.0,242.5,416.73,349.19
2017,1,5,16,30,603.0,56.0,5.6,10.0,196.0,354.67,294.38
2017,1,5,16,45,530.0,48.0,5.55,9.5,149.5,283.86,230.32
2017,1,5,17,0,457.0,40.0,5.5,9.0,103.0,219.94,171.03
2017,1,5,17,15,228.5,32.0,5.55,8.0,63.5,117.23,81.26
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,25.32,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.5,18.5,5.75,-3.0,25.0,40.79,0.0
2017,1,6,8,0,147.0,37.0,5.7,-3.0,50.0,94.23,67.43
2017,1,6,8,15,237.5,55.0,5.6,-2.5,91.5,158.59,129.07
2017,1,6,8,30,328.0,73.0,5.5,-2.0,133.0,227.94,193.26
2017,1,6,8,45,398.0,84.5,5.45,-2.0,178.5,289.95,251.53
2017,1,6,9,0,468.0,96.0,5.4,-2.0,224.0,358.57,314.82
2017,1,6,9,15,515.0,105.0,5.35,-1.5,268.5,417.6,367.98
2017,1,6,9,30,562.0,114.0,5.3,-1.0,313.0,479.87,422.49
2017,1,6,9,45,599.0,120.0,5.3,-1.0,355.0,538.36,473.21
2017,1,6,10,0,636.0,126.0,5.3,-1.0,397.0,595.68,521.97
2017,1,6,10,15,318.0,104.5,5.3,-0.5,240.0,361.54,319.13
2017,1,6,10,30,0.0,83.0,5.3,0.0,83.0,77.29,62.97
2017,1,6,10,45,0.0,122.0,5.3,0.0,122.0,115.84,96.88
2017,1,6,11,0,0.0,161.0,5.3,0.0,161.0,155.55,131.27
2017,1,6,11,15,0.0,141.0,5.3,0.0,141.0,134.62,112.85
2017,1,6,11,30,0.0,121.0,5.3,0.0,121.0,114.33,95.05
2017,1,6,11,45,1.0,149.5,5.35,0.0,150.5,143.79,120.62
2017,1,6,12,0,2.0,178.0,5.4,0.0,180.0,173.83,146.49
2017,1,6,12,15,9.0,200.5,5.45,0.0,206.5,203.46,172.17
2017,1,6,12,30,16.0,223.0,5.5,0.0,233.0,233.55,198.13
2017,1,6,12,45,421.0,175.5,5.55,0.0,430.5,594.87,515.12
2017,1,6,13,0,826.0,128.0,5.6,0.0,628.0,899.96,762.64
2017,1,6,13,15,822.0,127.0,5.65,0.0,618.0,888.74,752.78
2017,1,6,13,30,818.0,126.0,5.7,0.0,608.0,879.41,746.34
2017,1,6,13,45,415.0,162.0,5.8,0.0,406.5,556.96,482.94
2017,1,6,14,0,12.0,198.0,5.9,0.0,205.0,204.07,173.05
2017,1,6,14,15,10.0,189.5,6.0,0.0,195.5,193.71,164.71
2017,1,6,14,30,8.0,181.0,6.1,0.0,186.0,183.51,156.1
2017,1,6,14,45,395.0,140.0,6.2,0.0,322.5,473.56,416.84
2017,1,6,15,0,782.0,99.0,6.3,0.0,459.0,697.48,609.94
2017,1,6,15,15,757.5,95.0,6.35,0.0,420.0,646.64,567.01
2017,1,6,15,30,733.0,91.0,6.4,0.0,381.0,595.32,523.38
2017,1,6,15,45,711.5,83.5,6.45,0.0,338.5,541.64,476.8
2017,1,6,16,0,690.0,76.0,6.5,0.0,296.0,487.94,428.88
2017,1,6,16,15,639.5,69.5,6.4,0.0,248.5,420.92,367.79
2017,1,6,16,30,589.0,63.0,6.3,0.0,201.0,357.34,308.24
2017,1,6,16,45,527.0,53.0,6.25,0.0,155.0,289.23,243.62
2017,1,6,17,0,465.0,43.0,6.2,0.0,109.0,226.86,183.04
2017,1,6,17,15,330.0,30.5,6.1,0.0,68.0,146.78,106.2
2017,1,6,17,30,195.0,18.0,6.0,0.0,27.0,73.71,0.0
2017,1,6,17,45,97.5,9.0,5.95,-0.5,13.5,26.82,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-5.5,36.0,81.41,0.0
2017,1,7,8,0,529.0,25.0,4.2,-5.0,72.0,193.82,138.49
2017,1,7,8,15,627.0,32.0,4.2,-4.5,122.5,265.69,214.88
2017,1,7,8,30,725.0,39.0,4.2,-4.0,173.0,347.49,293.41
2017,1,7,8,45,779.0,44.0,4.2,-3.5,224.5,416.32,359.55
2017,1,7,9,0,833.0,49.0,4.2,-3.0,276.0,486.07,424.24
2017,1,7,9,15,867.5,52.0,4.1,-2.0,325.5,548.56,479.26
2017,1,7,9,30,902.0,55.0,4.0,-1.0,375.0,612.23,532.73
2017,1,7,9,45,926.5,57.0,3.9,-0.5,420.0,668.96,579.23
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,725.11,622.19
2017,1,7,10,15,967.0,61.0,3.7,0.0,504.0,774.19,658.84
2017,1,7,10,30,983.0,63.0,3.6,0.0,543.0,821.32,693.34
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.5,861.46,720.66
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,898.81,745.46
2017,1,7,11,15,1013.0,66.0,3.3,1.5,630.0,929.38,764.85
2017,1,7,11,30,1020.0,67.0,3.2,2.0,654.0,956.52,781.54
2017,1,7,11,45,1025.5,66.5,3.15,2.5,669.0,976.91,793.61
2017,1,7,12,0,1031.0,66.0,3.1,3.0,684.0,993.51,803.02
2017,1,7,12,15,1032.5,66.0,3.1,3.0,691.0,1003.27,809.49
2017,1,7,12,30,1034.0,66.0,3.1,3.0,698.0,1008.98,813.3
2017,1,7,12,45,1033.5,66.0,3.1,3.5,695.5,1008.83,811.67
2017,1,7,13,0,1033.0,66.0,3.1,4.0,693.0,1004.59,807.37
2017,1,7,13,15,1029.5,65.5,3.1,4.0,682.0,993.03,799.47
2017,1,7,13,30,1026.0,65.0,3.1,4.0,671.0,977.52,788.95
2017,1,7,13,45,1020.0,64.5,3.1,4.0,651.5,956.01,774.23
2017,1,7,14,0,1014.0,64.0,3.1,4.0,632.0,930.84,756.97
2017,1,7,14,15,1004.5,63.0,3.05,4.0,604.5,898.71,734.22
2017,1,7,14,30,995.0,62.0,3.0,4.0,577.0,863.43,709.14
2017,1,7,14,45,978.0,62.0,3.0,4.5,542.0,820.79,677.53
2017,1,7,15,0,961.0,62.0,3.0,5.0,507.0,775.94,644.06
2017,1,7,15,15,941.0,60.0,2.8,4.5,465.5,724.68,606.37
2017,1,7,15,30,921.0,58.0,2.6,4.0,424.0,672.08,566.41
2017,1,7,15,45,892.5,55.0,2.45,4.0,377.0,612.13,517.09
2017,1,7,16,0,864.0,52.0,2.3,4.0,330.0,552.33,466.47
2017,1,7,16,15,821.0,48.5,2.05,3.0,279.5,485.06,409.19
2017,1,7,16,30,778.0,45.0,1.8,2.0,229.0,422.75,353.68
2017,1,7,16,45,707.5,39.5,1.55,1.0,177.5,346.48,284.7
2017,1,7,17,0,637.0,34.0,1.3,0.0,126.0,276.35,218.91
2017,1,7,17,15,502.0,25.5,1.3,-0.5,80.0,190.68,137.48
2017,1,7,17,30,367.0,17.0,1.3,-1.0,34.0,113.61,0.0
2017,1,7,17,45,183.5,8.5,1.35,-1.5,17.0,42.73,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.0,76.12,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,68.0,180.99,127.36
2017,1,8,8,15,585.0,32.0,2.0,-1.5,116.5,250.49,199.33
2017,1,8,8,30,683.0,39.0,2.2,-1.0,165.0,329.99,273.93
2017,1,8,8,45,739.5,43.5,2.4,-0.5,215.5,397.19,337.13
2017,1,8,9,0,796.0,48.0,2.6,0.0,266.0,468.68,401.88
2017,1,8,9,15,830.5,51.0,2.75,0.5,313.5,526.38,453.11
2017,1,8,9,30,865.0,54.0,2.9,1.0,361.0,588.44,506.01
2017,1,8,9,45,888.5,56.0,3.1,2.0,404.5,643.03,550.39
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,697.08,591.62
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,744.47,625.94
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,790.01,658.24
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,828.48,684.96
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,864.24,709.41
2017,1,8,11,15,970.0,66.0,3.45,5.5,607.0,893.92,729.18
2017,1,8,11,30,977.0,67.0,3.5,6.0,630.0,920.34,746.5
2017,1,8,11,45,978.0,69.0,3.6,6.5,645.0,939.32,758.76
2017,1,8,12,0,979.0,71.0,3.7,7.0,660.0,954.57,768.43
2017,1,8,12,15,980.0,71.0,3.8,7.0,666.0,963.57,775.12
2017,1,8,12,30,981.0,71.0,3.9,7.0,672.0,968.73,779.25
2017,1,8,12,45,978.0,72.0,4.05,7.5,669.5,967.65,777.96
2017,1,8,13,0,975.0,73.0,4.2,8.0,667.0,962.72,774.37
2017,1,8,13,15,970.5,72.5,4.25,8.0,656.0,950.82,766.55
2017,1,8,13,30,966.0,72.0,4.3,8.0,645.0,935.21,756.2
2017,1,8,13,45,957.0,72.0,4.4,8.0,625.5,912.75,741.31
2017,1,8,14,0,948.0,72.0,4.5,8.0,606.0,886.97,723.95
2017,1,8,14,15,937.5,71.0,4.5,8.0,579.0,855.6,701.6
2017,1,8,14,30,927.0,70.0,4.5,8.0,552.0,821.37,677.04
2017,1,8,14,45,906.5,70.0,4.55,8.0,517.5,778.13,645.7
2017,1,8,15,0,886.0,70.0,4.6,8.0,483.0,733.14,612.65
2017,1,8,15,15,864.5,67.5,4.35,7.5,443.0,687.97,578.62
2017,1,8,15,30,843.0,65.0,4.1,7.0,403.0,636.4,537.87
2017,1,8,15,45,810.5,62.5,3.95,7.0,357.5,577.45,488.8
2017,1,8,16,0,778.0,60.0,3.8,7.0,312.0,519.08,439.09
2017,1,8,16,15,732.0,55.5,3.3,6.0,263.5,452.47,381.93
2017,1,8,16,30,686.0,51.0,2.8,5.0,215.0,388.59,325.11
2017,1,8,16,45,607.5,45.0,2.3,4.5,166.0,312.9,256.46
2017,1,8,17,0,529.0,39.0,1.8,4.0,117.0,247.28,195.12
2017,1,8,17,15,394.5,29.0,1.75,3.5,74.5,165.93,119.94
2017,1,8,17,30,260.0,19.0,1.7,3.0,32.0,92.28,0.12
2017,1,8,17,45,130.0,9.5,1.65,2.5,16.0,33.79,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,123.0,17.0,2.5,3.5,28.0,52.79,0.0
2017,1,9,8,0,246.0,34.0,2.7,4.0,56.0,123.34,85.93
2017,1,9,8,15,353.5,46.0,2.8,4.5,99.5,187.35,147.41
2017,1,9,8,30,461.0,58.0,2.9,5.0,143.0,263.81,216.28
2017,1,9,8,45,529.5,65.5,3.0,5.5,190.0,328.81,275.31
2017,1,9,9,0,598.0,73.0,3.1,6.0,237.0,399.62,337.78
2017,1,9,9,15,641.5,79.0,3.25,7.0,282.5,460.37,389.64
2017,1,9,9,30,685.0,85.0,3.4,8.0,328.0,523.57,441.72
2017,1,9,9,45,725.5,86.0,3.6,9.0,371.5,581.06,487.85
2017,1,9,10,0,766.0,87.0,3.8,10.0,415.0,636.68,531.28
2017,1,9,10,15,786.5,90.0,4.15,11.0,451.5,684.14,566.7
2017,1,9,10,30,807.0,93.0,4.5,12.0,488.0,730.45,600.48
2017,1,9,10,45,546.0,165.5,4.85,13.0,440.0,632.47,520.39
2017,1,9,11,0,285.0,238.0,5.2,14.0,392.0,507.16,415.05
2017,1,9,11,15,278.5,250.0,5.45,14.5,406.0,522.43,426.45
2017,1,9,11,30,272.0,262.0,5.7,15.0,420.0,536.43,436.32
2017,1,9,11,45,256.5,272.0,5.95,16.0,423.5,539.02,436.24
2017,1,9,12,0,241.0,282.0,6.2,17.0,427.0,526.49,424.68
2017,1,9,12,15,241.0,285.0,6.2,17.0,431.5,531.85,428.68
2017,1,9,12,30,241.0,288.0,6.2,17.0,436.0,536.36,432.04
2017,1,9,12,45,277.0,281.5,6.25,17.5,451.0,575.11,462.11
2017,1,9,13,0,313.0,275.0,6.3,18.0,466.0,598.67,480.45
2017,1,9,13,15,328.5,267.0,6.2,18.0,465.0,600.69,482.43
2017,1,9,13,30,344.0,259.0,6.1,18.0,464.0,601.14,483.31
2017,1,9,13,45,616.5,170.0,6.1,18.0,524.0,746.37,601.64
2017,1,9,14,0,889.0,81.0,6.1,18.0,584.0,849.84,679.79
2017,1,9,14,15,878.5,79.5,5.95,18.0,558.5,819.28,656.8
2017,1,9,14,30,868.0,78.0,5.8,18.0,533.0,786.05,632.45
2017,1,9,14,45,856.0,75.5,5.7,18.0,501.0,753.81,609.03
2017,1,9,15,0,844.0,73.0,5.6,18.0,469.0,713.27,579.18
2017,1,9,15,15,823.5,70.5,5.3,17.5,430.0,664.94,543.47
2017,1,9,15,30,803.0,68.0,5.0,17.0,391.0,615.61,505.27
2017,1,9,15,45,774.5,64.5,4.75,17.0,348.0,559.53,459.48
2017,1,9,16,0,746.0,61.0,4.5,17.0,305.0,503.8,412.92
2017,1,9,16,15,702.0,56.5,4.05,16.0,258.0,439.65,359.45
2017,1,9,16,30,658.0,52.0,3.6,15.0,211.0,378.1,306.56
2017,1,9,16,45,588.0,45.5,3.15,14.5,163.5,306.65,243.67
2017,1,9,17,0,518.0,39.0,2.7,14.0,116.0,244.36,187.05
2017,1,9,17,15,259.0,36.0,2.65,13.5,74.5,132.46,93.66
2017,1,9,17,30,0.0,33.0,2.6,13.0,33.0,37.24,1.77
2017,1,9,17,45,0.0,16.5,2.6,12.5,16.5,15.73,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,81.0,15.5,4.25,11.5,22.5,33.48,0.0
2017,1,10,8,0,162.0,31.0,4.4,12.0,45.0,94.91,63.77
2017,1,10,8,15,207.5,48.5,4.6,12.5,79.0,139.21,106.59
2017,1,10,8,30,253.0,66.0,4.8,13.0,113.0,188.46,150.82
2017,1,10,8,45,280.0,83.5,5.0,13.5,149.0,233.96,191.56
2017,1,10,9,0,307.0,101.0,5.2,14.0,185.0,273.81,226.82
2017,1,10,9,15,324.0,117.0,5.5,14.5,219.5,315.89,262.99
2017,1,10,9,30,341.0,133.0,5.8,15.0,254.0,358.91,299.07
2017,1,10,9,45,394.5,141.0,6.15,16.0,298.0,426.92,354.48
2017,1,10,10,0,448.0,149.0,6.5,17.0,342.0,489.04,404.17
2017,1,10,10,15,473.0,158.5,6.55,17.5,377.5,535.23,440.26
2017,1,10,10,30,498.0,168.0,6.6,18.0,413.0,581.7,475.97
2017,1,10,10,45,692.0,121.5,6.65,18.5,484.0,702.6,571.74
2017,1,10,11,0,886.0,75.0,6.7,19.0,555.0,814.65,654.62
2017,1,10,11,15,894.5,76.5,6.55,19.5,578.0,844.6,673.72
2017,1,10,11,30,903.0,78.0,6.4,20.0,601.0,871.62,690.77
2017,1,10,11,45,657.0,163.5,6.25,20.5,549.0,782.81,622.22
2017,1,10,12,0,411.0,249.0,6.1,21.0,497.0,651.83,516.99
2017,1,10,12,15,647.5,171.5,5.85,21.0,568.0,797.79,630.7
2017,1,10,12,30,884.0,94.0,5.6,21.0,639.0,911.44,711.39
2017,1,10,12,45,884.5,93.0,5.35,21.5,637.5,911.24,707.71
2017,1,10,13,0,885.0,92.0,5.1,22.0,636.0,907.54,702.25
2017,1,10,13,15,881.5,91.5,4.85,22.0,626.0,897.37,693.72
2017,1,10,13,30,878.0,91.0,4.6,22.0,616.0,883.81,682.94
2017,1,10,13,45,872.5,89.5,4.4,22.0,598.5,871.16,673.37
2017,1,10,14,0,867.0,88.0,4.2,22.0,581.0,847.99,656.91
2017,1,10,14,15,856.5,86.5,3.95,22.0,555.5,817.68,635.27
2017,1,10,14,30,846.0,85.0,3.7,22.0,530.0,784.73,611.78
2017,1,10,14,45,841.0,79.5,3.5,22.0,499.0,748.77,586.31
2017,1,10,15,0,836.0,74.0,3.3,22.0,468.0,710.24,558.86
2017,1,10,15,15,815.5,71.5,2.9,21.5,430.0,662.19,524.38
2017,1,10,15,30,795.0,69.0,2.5,21.0,392.0,613.15,487.53
2017,1,10,15,45,766.5,65.5,2.2,21.0,348.5,557.37,443.61
2017,1,10,16,0,738.0,62.0,1.9,21.0,305.0,501.95,398.93
2017,1,10,16,15,694.0,57.5,1.75,20.0,258.5,438.09,348.41
2017,1,10,16,30,650.0,53.0,1.6,19.0,212.0,376.82,297.97
2017,1,10,16,45,579.0,46.5,1.45,18.0,164.5,307.71,239.63
2017,1,10,17,0,508.0,40.0,1.3,17.0,117.0,242.9,183.17
2017,1,10,17,15,382.5,30.0,1.35,16.5,75.5,164.8,115.17
2017,1,10,17,30,257.0,20.0,1.4,16.0,34.0,94.47,20.27
2017,1,10,17,45,128.5,10.0,1.45,15.5,17.0,34.36,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,16.0,4.05,13.5,27.5,52.67,0.0
2017,1,11,8,0,259.0,32.0,4.3,14.0,55.0,123.86,82.96
2017,1,11,8,15,365.0,43.5,4.65,14.5,98.5,188.13,142.81
2017,1,11,8,30,471.0,55.0,5.0,15.0,142.0,263.89,209.42
2017,1,11,8,45,535.0,62.5,5.35,16.0,188.5,327.2,265.45
2017,1,11,9,0,599.0,70.0,5.7,17.0,235.0,395.98,324.61
2017,1,11,9,15,642.0,75.5,6.05,17.5,280.5,455.95,375.83
2017,1,11,9,30,685.0,81.0,6.4,18.0,326.0,518.37,427.72
2017,1,11,9,45,717.0,84.5,6.75,18.5,368.0,573.41,472.55
2017,1,11,10,0,749.0,88.0,7.1,19.0,410.0,629.04,516.88
2017,1,11,10,15,769.5,90.5,7.15,19.5,446.5,672.46,549.57
2017,1,11,10,30,790.0,93.0,7.2,20.0,483.0,717.83,582.37
2017,1,11,10,45,806.5,94.5,7.3,20.5,513.5,757.54,610.56
2017,1,11,11,0,823.0,96.0,7.4,21.0,544.0,795.32,637.05
