Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,15,833.0,97.5,7.4,21.0,567.0,825.49,658.62
2017,1,11,11,30,843.0,99.0,7.4,21.0,590.0,852.96,678.19
2017,1,11,11,45,856.0,97.0,7.4,21.5,606.5,876.03,693.16
2017,1,11,12,0,869.0,95.0,7.4,22.0,623.0,896.06,705.93
2017,1,11,12,15,871.5,95.5,7.35,22.0,629.5,906.52,712.95
2017,1,11,12,30,874.0,96.0,7.3,22.0,636.0,913.51,717.62
2017,1,11,12,45,874.5,95.5,7.25,22.5,635.0,914.0,716.3
2017,1,11,13,0,875.0,95.0,7.2,23.0,634.0,910.95,712.6
2017,1,11,13,15,871.5,94.5,7.1,23.0,624.5,900.84,705.15
2017,1,11,13,30,868.0,94.0,7.0,23.0,615.0,887.31,695.4
2017,1,11,13,45,861.0,93.0,6.9,23.0,597.0,866.83,680.73
2017,1,11,14,0,854.0,92.0,6.8,23.0,579.0,843.26,663.91
2017,1,11,14,15,843.0,90.5,6.65,23.0,554.0,812.85,641.95
2017,1,11,14,30,832.0,89.0,6.5,23.0,529.0,779.87,618.11
2017,1,11,14,45,817.5,86.5,6.35,23.0,496.5,740.67,589.59
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,699.55,559.5
2017,1,11,15,15,781.0,81.0,5.9,22.5,426.0,650.98,524.11
2017,1,11,15,30,759.0,78.0,5.6,22.0,388.0,601.6,486.09
2017,1,11,15,45,729.5,73.5,5.35,22.0,345.0,545.45,441.03
2017,1,11,16,0,700.0,69.0,5.1,22.0,302.0,492.28,397.27
2017,1,11,16,15,653.5,64.0,4.75,21.5,256.0,428.27,344.41
2017,1,11,16,30,607.0,59.0,4.4,21.0,210.0,367.28,292.55
2017,1,11,16,45,537.0,51.5,4.1,20.5,163.5,297.12,232.29
2017,1,11,17,0,467.0,44.0,3.8,20.0,117.0,233.43,176.24
2017,1,11,17,15,340.0,33.0,3.85,19.5,75.5,155.66,109.08
2017,1,11,17,30,213.0,22.0,3.9,19.0,34.0,86.39,25.19
2017,1,11,17,45,106.5,11.0,3.95,18.5,17.0,31.23,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.5,3.75,17.5,28.5,56.08,0.0
2017,1,12,8,0,287.0,31.0,3.8,18.0,57.0,130.66,86.15
2017,1,12,8,15,393.0,41.5,3.9,18.0,100.5,195.32,145.99
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,271.45,212.32
2017,1,12,8,45,563.0,58.5,4.1,18.5,191.5,334.98,268.02
2017,1,12,9,0,627.0,65.0,4.2,19.0,239.0,403.97,326.7
2017,1,12,9,15,669.0,70.0,4.45,19.5,284.5,464.1,377.08
2017,1,12,9,30,711.0,75.0,4.7,20.0,330.0,526.57,427.89
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,579.29,469.95
2017,1,12,10,0,774.0,81.0,5.2,21.0,415.0,635.1,513.33
2017,1,12,10,15,401.5,138.5,5.25,21.0,312.5,460.93,373.27
2017,1,12,10,30,29.0,196.0,5.3,21.0,210.0,226.39,179.13
2017,1,12,10,45,20.0,194.0,5.4,21.5,204.0,206.5,162.7
2017,1,12,11,0,11.0,192.0,5.5,22.0,198.0,196.81,154.12
2017,1,12,11,15,13.0,201.5,5.45,22.5,209.0,208.25,162.72
2017,1,12,11,30,15.0,211.0,5.4,23.0,220.0,219.83,171.37
2017,1,12,11,45,81.5,251.0,5.35,23.5,301.0,334.78,262.8
2017,1,12,12,0,148.0,291.0,5.3,24.0,382.0,454.81,355.27
2017,1,12,12,15,75.0,234.5,5.2,24.0,281.0,311.0,242.98
2017,1,12,12,30,2.0,178.0,5.1,24.0,180.0,173.38,133.07
2017,1,12,12,45,21.5,220.0,5.05,24.0,233.5,234.83,182.19
2017,1,12,13,0,41.0,262.0,5.0,24.0,287.0,312.29,242.74
2017,1,12,13,15,199.0,261.5,4.95,24.0,381.5,465.9,365.22
2017,1,12,13,30,357.0,261.0,4.9,24.0,476.0,615.95,480.72
2017,1,12,13,45,232.0,264.0,4.85,24.0,402.0,492.73,385.46
2017,1,12,14,0,107.0,267.0,4.8,24.0,328.0,374.1,292.39
2017,1,12,14,15,219.5,246.0,4.7,24.0,365.0,452.75,356.31
2017,1,12,14,30,332.0,225.0,4.6,24.0,402.0,524.75,413.4
2017,1,12,14,45,166.0,183.0,4.55,24.0,271.5,327.2,259.31
2017,1,12,15,0,0.0,141.0,4.5,24.0,141.0,135.85,104.42
2017,1,12,15,15,123.0,156.5,4.25,23.5,207.5,256.54,204.58
2017,1,12,15,30,246.0,172.0,4.0,23.0,274.0,361.67,289.44
2017,1,12,15,45,231.0,156.0,3.8,23.0,243.0,323.98,259.15
2017,1,12,16,0,216.0,140.0,3.6,23.0,212.0,287.13,229.5
2017,1,12,16,15,395.5,102.5,3.35,22.5,211.0,335.42,268.28
2017,1,12,16,30,575.0,65.0,3.1,22.0,210.0,360.21,285.12
2017,1,12,16,45,493.0,57.5,2.9,21.5,163.0,286.36,222.72
2017,1,12,17,0,411.0,50.0,2.7,21.0,116.0,220.12,165.78
2017,1,12,17,15,286.5,37.5,2.9,20.5,75.5,144.18,101.41
2017,1,12,17,30,162.0,25.0,3.1,20.0,35.0,77.47,27.68
2017,1,12,17,45,81.0,12.5,3.3,19.5,17.5,27.83,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,1.5,3.45,17.5,1.5,1.39,0.0
2017,1,13,8,0,0.0,3.0,3.7,18.0,3.0,2.77,0.0
2017,1,13,8,15,0.0,5.5,3.75,18.5,5.5,5.09,0.0
2017,1,13,8,30,0.0,8.0,3.8,19.0,8.0,7.4,0.53
2017,1,13,8,45,0.0,10.5,3.9,19.5,10.5,9.72,2.52
2017,1,13,9,0,0.0,13.0,4.0,20.0,13.0,12.04,4.49
2017,1,13,9,15,0.0,16.0,4.2,20.0,16.0,14.83,6.83
2017,1,13,9,30,0.0,19.0,4.4,20.0,19.0,17.62,9.16
2017,1,13,9,45,0.0,21.5,4.6,20.5,21.5,19.95,11.04
2017,1,13,10,0,0.0,24.0,4.8,21.0,24.0,22.27,12.91
2017,1,13,10,15,0.0,26.0,4.9,21.0,26.0,24.14,14.41
2017,1,13,10,30,0.0,28.0,5.0,21.0,28.0,26.01,15.91
2017,1,13,10,45,0.0,29.5,5.15,21.5,29.5,27.41,16.99
2017,1,13,11,0,0.0,31.0,5.3,22.0,31.0,28.81,18.05
2017,1,13,11,15,0.0,32.5,5.3,22.0,32.5,30.21,19.16
2017,1,13,11,30,0.0,34.0,5.3,22.0,34.0,31.61,20.28
2017,1,13,11,45,0.0,34.5,5.3,22.5,34.5,32.08,20.59
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.9
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.27
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.64
2017,1,13,12,45,4.0,119.5,5.05,23.5,122.5,116.18,88.31
2017,1,13,13,0,8.0,203.0,5.0,24.0,209.0,204.71,158.15
2017,1,13,13,15,61.5,244.5,4.9,24.0,282.5,310.13,242.05
2017,1,13,13,30,115.0,286.0,4.8,24.0,356.0,405.5,316.41
2017,1,13,13,45,159.0,278.0,4.7,24.0,371.5,446.25,348.46
2017,1,13,14,0,203.0,270.0,4.6,24.0,387.0,471.58,368.92
2017,1,13,14,15,203.0,257.5,4.45,23.5,370.5,452.89,355.63
2017,1,13,14,30,203.0,245.0,4.3,23.0,354.0,433.61,341.96
2017,1,13,14,45,172.0,230.5,4.15,23.0,319.0,387.58,306.34
2017,1,13,15,0,141.0,216.0,4.0,23.0,284.0,343.09,271.66
2017,1,13,15,15,265.5,184.5,3.7,22.5,299.0,399.36,318.93
2017,1,13,15,30,390.0,153.0,3.4,22.0,314.0,444.76,356.3
2017,1,13,15,45,373.5,138.5,3.1,22.0,279.5,401.04,321.41
2017,1,13,16,0,357.0,124.0,2.8,22.0,245.0,357.8,286.62
2017,1,13,16,15,335.0,107.5,2.6,21.5,208.0,310.13,248.17
2017,1,13,16,30,313.0,91.0,2.4,21.0,171.0,263.92,209.83
2017,1,13,16,45,279.0,74.0,2.25,20.5,134.0,213.81,167.37
2017,1,13,17,0,245.0,57.0,2.1,20.0,97.0,166.93,126.68
2017,1,13,17,15,175.0,40.0,2.2,19.5,63.5,112.45,79.87
2017,1,13,17,30,105.0,23.0,2.3,19.0,30.0,61.11,24.73
2017,1,13,17,45,52.5,11.5,2.45,18.5,15.0,21.36,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.5,8.5,7.87,0.0
2017,1,14,8,0,0.0,17.0,3.1,15.0,17.0,15.76,6.56
2017,1,14,8,15,0.0,30.0,3.1,15.0,30.0,27.86,17.55
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,40.03,28.24
2017,1,14,8,45,0.0,57.0,3.15,15.5,57.0,53.65,39.98
2017,1,14,9,0,0.0,71.0,3.2,16.0,71.0,67.27,51.53
2017,1,14,9,15,0.0,84.5,3.3,16.5,84.5,80.4,62.46
2017,1,14,9,30,0.0,98.0,3.4,17.0,98.0,93.56,73.24
2017,1,14,9,45,0.0,119.5,3.5,17.5,119.5,115.16,90.83
2017,1,14,10,0,0.0,141.0,3.6,18.0,141.0,136.89,108.28
2017,1,14,10,15,0.0,136.5,3.7,18.5,136.5,131.34,103.24
2017,1,14,10,30,0.0,132.0,3.8,19.0,132.0,126.15,98.58
2017,1,14,10,45,4.0,159.5,3.9,19.5,162.0,157.22,123.5
2017,1,14,11,0,8.0,187.0,4.0,20.0,192.0,188.9,148.54
2017,1,14,11,15,11.5,200.5,4.0,20.0,207.5,205.75,161.82
2017,1,14,11,30,15.0,214.0,4.0,20.0,223.0,222.85,175.26
2017,1,14,11,45,31.5,239.5,4.05,20.5,258.5,277.52,218.28
2017,1,14,12,0,48.0,265.0,4.1,21.0,294.0,321.63,252.39
2017,1,14,12,15,42.0,262.5,4.1,21.0,288.5,313.43,245.58
2017,1,14,12,30,36.0,260.0,4.1,21.0,283.0,305.16,238.9
2017,1,14,12,45,63.0,275.5,4.1,21.0,315.0,347.55,272.64
2017,1,14,13,0,90.0,291.0,4.1,21.0,347.0,390.02,306.02
2017,1,14,13,15,59.5,268.0,4.05,21.0,305.0,335.43,263.07
2017,1,14,13,30,29.0,245.0,4.0,21.0,263.0,281.62,220.54
2017,1,14,13,45,20.0,224.0,3.95,21.0,236.5,237.76,186.24
2017,1,14,14,0,11.0,203.0,3.9,21.0,210.0,207.84,162.59
2017,1,14,14,15,5.5,178.5,3.8,21.0,182.0,177.7,138.72
2017,1,14,14,30,0.0,154.0,3.7,21.0,154.0,148.12,115.11
2017,1,14,14,45,64.0,185.5,3.65,21.0,216.5,240.84,191.55
2017,1,14,15,0,128.0,217.0,3.6,21.0,279.0,334.7,266.96
2017,1,14,15,15,64.0,163.0,3.4,20.5,194.0,213.06,169.86
2017,1,14,15,30,0.0,109.0,3.2,20.0,109.0,103.84,80.4
2017,1,14,15,45,0.0,97.0,3.0,20.0,97.0,92.14,71.08
2017,1,14,16,0,0.0,85.0,2.8,20.0,85.0,80.49,61.6
2017,1,14,16,15,0.0,72.5,2.6,19.0,72.5,68.38,51.82
2017,1,14,16,30,0.0,60.0,2.4,18.0,60.0,56.29,41.85
2017,1,14,16,45,0.0,47.0,2.2,17.5,47.0,43.71,31.18
2017,1,14,17,0,0.0,34.0,2.0,17.0,34.0,31.58,20.74
2017,1,14,17,15,0.0,22.5,2.15,16.5,22.5,20.88,11.35
2017,1,14,17,30,0.0,11.0,2.3,16.0,11.0,10.19,0.37
2017,1,14,17,45,0.0,5.5,2.45,16.0,5.5,5.24,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,54.16,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,125.79,84.69
2017,1,15,8,15,372.5,42.5,3.45,14.5,99.0,188.34,142.65
2017,1,15,8,30,472.0,54.0,3.6,15.0,142.0,261.81,207.05
2017,1,15,8,45,532.5,61.5,3.75,15.5,188.5,323.61,261.76
2017,1,15,9,0,593.0,69.0,3.9,16.0,235.0,390.63,319.36
2017,1,15,9,15,296.5,53.0,4.2,16.5,136.0,238.14,196.77
2017,1,15,9,30,0.0,37.0,4.5,17.0,37.0,34.35,23.44
2017,1,15,9,45,0.0,48.0,4.8,18.0,48.0,44.6,31.94
2017,1,15,10,0,0.0,59.0,5.1,19.0,59.0,54.87,40.27
2017,1,15,10,15,0.0,95.0,5.25,19.5,95.0,89.13,68.39
2017,1,15,10,30,0.0,131.0,5.4,20.0,131.0,125.08,97.48
2017,1,15,10,45,0.0,148.5,5.55,20.5,148.5,142.62,111.28
2017,1,15,11,0,0.0,166.0,5.7,21.0,166.0,160.29,125.07
2017,1,15,11,15,0.0,99.5,5.9,21.0,99.5,93.09,70.6
2017,1,15,11,30,0.0,33.0,6.1,21.0,33.0,30.68,19.59
2017,1,15,11,45,9.5,132.5,6.3,21.5,138.5,133.87,103.7
2017,1,15,12,0,19.0,232.0,6.5,22.0,244.0,245.19,192.2
2017,1,15,12,15,9.5,165.5,6.65,22.0,171.5,167.2,129.86
2017,1,15,12,30,0.0,99.0,6.8,22.0,99.0,92.51,69.56
2017,1,15,12,45,2.0,141.5,6.95,22.0,143.0,136.2,104.83
2017,1,15,13,0,4.0,184.0,7.1,22.0,187.0,181.21,140.87
2017,1,15,13,15,7.5,197.0,7.1,22.0,202.0,197.91,154.32
2017,1,15,13,30,11.0,210.0,7.1,22.0,217.0,214.76,167.93
2017,1,15,13,45,29.5,230.0,7.15,22.0,247.5,264.74,208.36
2017,1,15,14,0,48.0,250.0,7.2,22.0,278.0,303.65,239.83
2017,1,15,14,15,65.5,247.0,7.05,22.0,283.5,314.52,249.2
2017,1,15,14,30,83.0,244.0,6.9,22.0,289.0,324.57,257.95
2017,1,15,14,45,296.0,203.5,6.75,22.0,350.0,463.52,373.18
2017,1,15,15,0,509.0,163.0,6.6,22.0,411.0,576.5,465.04
2017,1,15,15,15,254.5,116.0,6.45,21.5,240.0,312.45,254.61
2017,1,15,15,30,0.0,69.0,6.3,21.0,69.0,64.2,47.6
2017,1,15,15,45,0.0,61.0,6.15,21.0,61.0,56.72,41.61
2017,1,15,16,0,0.0,53.0,6.0,21.0,53.0,49.26,35.49
2017,1,15,16,15,0.0,45.0,5.95,20.5,45.0,41.8,29.38
2017,1,15,16,30,0.0,37.0,5.9,20.0,37.0,34.35,23.18
2017,1,15,16,45,146.5,50.0,5.85,20.0,75.0,121.77,95.0
2017,1,15,17,0,293.0,63.0,5.8,20.0,113.0,192.35,147.81
2017,1,15,17,15,193.0,46.0,5.85,19.5,74.0,125.62,90.85
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,62.59,31.16
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,23.19,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,0.0,2.5,1.4,13.5,2.5,2.31,0.0
2017,1,16,8,0,0.0,5.0,1.5,14.0,5.0,4.62,0.0
2017,1,16,8,15,0.0,9.5,1.45,14.0,9.5,8.79,1.72
2017,1,16,8,30,0.0,14.0,1.4,14.0,14.0,12.97,5.42
2017,1,16,8,45,0.0,19.0,1.4,14.5,19.0,17.61,9.46
2017,1,16,9,0,0.0,24.0,1.4,15.0,24.0,22.25,13.46
2017,1,16,9,15,0.0,28.5,1.25,15.5,28.5,26.44,17.0
2017,1,16,9,30,0.0,33.0,1.1,16.0,33.0,30.63,20.5
2017,1,16,9,45,0.0,37.0,1.0,16.5,37.0,34.36,23.55
2017,1,16,10,0,0.0,41.0,0.9,17.0,41.0,38.09,26.57
2017,1,16,10,15,0.0,76.5,0.7,17.5,76.5,71.21,54.04
2017,1,16,10,30,0.0,112.0,0.5,18.0,112.0,105.82,82.06
2017,1,16,10,45,0.0,119.0,0.35,18.5,119.0,112.6,87.02
2017,1,16,11,0,0.0,126.0,0.2,19.0,126.0,119.41,92.01
2017,1,16,11,15,4.5,163.5,0.3,19.0,166.5,161.05,125.15
2017,1,16,11,30,9.0,201.0,0.4,19.0,207.0,203.72,158.45
2017,1,16,11,45,4.5,147.5,0.5,19.5,150.5,144.52,111.42
2017,1,16,12,0,0.0,94.0,0.6,20.0,94.0,87.67,65.9
2017,1,16,12,15,0.0,110.5,0.65,20.0,110.5,103.72,78.9
2017,1,16,12,30,0.0,127.0,0.7,20.0,127.0,119.94,91.81
2017,1,16,12,45,29.5,204.0,0.75,20.5,222.5,235.67,183.39
2017,1,16,13,0,59.0,281.0,0.8,21.0,318.0,349.97,269.71
2017,1,16,13,15,164.5,283.0,0.9,21.0,384.0,460.5,354.18
2017,1,16,13,30,270.0,285.0,1.0,21.0,450.0,568.43,434.26
2017,1,16,13,45,174.5,276.0,1.1,21.0,382.0,457.38,351.93
2017,1,16,14,0,79.0,267.0,1.2,21.0,314.0,349.8,270.87
2017,1,16,14,15,101.0,259.0,1.3,20.5,316.0,357.93,279.54
2017,1,16,14,30,123.0,251.0,1.4,20.0,318.0,376.73,295.5
2017,1,16,14,45,81.5,226.0,1.5,20.0,269.0,301.04,237.19
2017,1,16,15,0,40.0,201.0,1.6,20.0,220.0,239.86,189.22
2017,1,16,15,15,32.5,182.5,1.55,19.5,197.0,213.19,168.86
2017,1,16,15,30,25.0,164.0,1.5,19.0,174.0,178.65,141.77
2017,1,16,15,45,19.0,147.0,1.5,19.0,154.5,156.92,124.44
2017,1,16,16,0,13.0,130.0,1.5,19.0,135.0,135.77,107.35
2017,1,16,16,15,7.0,111.5,1.4,18.5,114.5,113.58,89.34
2017,1,16,16,30,1.0,93.0,1.3,18.0,94.0,92.01,71.58
2017,1,16,16,45,0.5,72.5,1.25,17.5,73.0,71.18,54.14
2017,1,16,17,0,0.0,52.0,1.2,17.0,52.0,50.32,36.39
2017,1,16,17,15,0.0,34.0,1.3,16.5,34.0,32.3,20.79
2017,1,16,17,30,0.0,16.0,1.4,16.0,16.0,14.84,4.24
2017,1,16,17,45,0.0,8.0,1.5,16.0,8.0,7.63,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,7.0,4.95,10.0,7.0,6.48,0.0
2017,1,17,8,0,0.0,14.0,5.0,10.0,14.0,12.97,4.66
2017,1,17,8,15,0.0,26.0,5.05,10.0,26.0,24.13,14.82
2017,1,17,8,30,0.0,38.0,5.1,10.0,38.0,35.3,24.79
2017,1,17,8,45,0.0,51.0,5.15,10.0,51.0,47.41,35.5
2017,1,17,9,0,0.0,64.0,5.2,10.0,64.0,59.97,46.48
2017,1,17,9,15,0.0,76.5,5.15,10.0,76.5,72.06,56.91
2017,1,17,9,30,0.0,89.0,5.1,10.0,89.0,84.18,67.24
2017,1,17,9,45,0.0,107.0,5.1,10.0,107.0,102.0,82.32
2017,1,17,10,0,0.0,125.0,5.1,10.0,125.0,119.91,97.35
2017,1,17,10,15,0.0,113.5,5.05,10.0,113.5,107.61,86.65
2017,1,17,10,30,0.0,102.0,5.0,10.0,102.0,95.84,76.46
2017,1,17,10,45,0.0,129.5,4.95,10.5,129.5,123.14,99.19
2017,1,17,11,0,0.0,157.0,4.9,11.0,157.0,150.86,121.96
2017,1,17,11,15,0.0,125.5,4.85,11.0,125.5,118.73,94.9
2017,1,17,11,30,0.0,94.0,4.8,11.0,94.0,87.69,68.75
2017,1,17,11,45,0.0,107.0,4.8,11.0,107.0,100.33,79.3
2017,1,17,12,0,0.0,120.0,4.8,11.0,120.0,113.06,89.88
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,132.87,106.33
2017,1,17,12,30,0.0,160.0,4.8,11.0,160.0,152.95,122.94
2017,1,17,12,45,0.0,161.5,4.8,11.0,161.5,154.46,124.16
2017,1,17,13,0,0.0,163.0,4.8,11.0,163.0,156.0,125.46
2017,1,17,13,15,0.0,132.5,4.8,11.0,132.5,125.41,100.09
2017,1,17,13,30,0.0,102.0,4.8,11.0,102.0,95.43,75.12
2017,1,17,13,45,0.0,102.0,4.85,11.0,102.0,95.45,75.24
2017,1,17,14,0,0.0,102.0,4.9,11.0,102.0,95.49,75.36
2017,1,17,14,15,0.0,110.0,4.9,11.0,110.0,103.4,82.13
2017,1,17,14,30,0.0,118.0,4.9,11.0,118.0,111.45,89.05
2017,1,17,14,45,3.5,144.0,4.9,11.0,146.0,140.75,113.97
2017,1,17,15,0,7.0,170.0,4.9,11.0,174.0,171.05,139.67
2017,1,17,15,15,13.5,166.0,4.9,10.5,172.5,172.16,141.35
2017,1,17,15,30,20.0,162.0,4.9,10.0,171.0,172.99,142.8
2017,1,17,15,45,15.5,146.0,4.9,10.0,152.5,153.48,126.48
2017,1,17,16,0,11.0,130.0,4.9,10.0,134.0,134.44,110.42
2017,1,17,16,15,5.5,111.5,4.8,9.5,113.5,112.59,91.94
2017,1,17,16,30,0.0,93.0,4.7,9.0,93.0,91.33,73.71
2017,1,17,16,45,0.0,73.5,4.65,9.0,73.5,71.9,56.7
2017,1,17,17,0,0.0,54.0,4.6,9.0,54.0,52.4,39.42
2017,1,17,17,15,0.0,36.0,4.5,8.5,36.0,34.42,23.37
2017,1,17,17,30,0.0,18.0,4.4,8.0,18.0,16.7,6.27
2017,1,17,17,45,0.0,9.0,4.3,8.0,9.0,8.58,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,3.35,7.0,2.0,1.85,0.0
2017,1,18,8,0,0.0,4.0,3.4,7.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,7.0,3.3,7.0,7.0,6.48,0.0
2017,1,18,8,30,0.0,10.0,3.2,7.0,10.0,9.26,2.44
2017,1,18,8,45,0.0,14.0,3.15,7.5,14.0,12.97,5.75
2017,1,18,9,0,0.0,18.0,3.1,8.0,18.0,16.68,9.02
2017,1,18,9,15,0.0,21.5,3.0,8.0,21.5,19.94,11.88
2017,1,18,9,30,0.0,25.0,2.9,8.0,25.0,23.19,14.71
2017,1,18,9,45,3.5,90.0,2.8,8.5,91.5,86.91,69.93
2017,1,18,10,0,7.0,155.0,2.7,9.0,158.0,156.26,128.51
2017,1,18,10,15,18.0,177.5,2.7,9.0,186.5,187.46,154.52
2017,1,18,10,30,29.0,200.0,2.7,9.0,215.0,230.02,189.73
2017,1,18,10,45,52.0,224.5,2.7,9.5,253.5,276.15,227.39
2017,1,18,11,0,75.0,249.0,2.7,10.0,292.0,323.78,265.62
2017,1,18,11,15,67.5,256.5,2.7,10.0,296.0,326.99,267.36
2017,1,18,11,30,60.0,264.0,2.7,10.0,300.0,329.81,268.99
2017,1,18,11,45,33.5,232.5,2.75,10.0,253.0,270.66,220.41
2017,1,18,12,0,7.0,201.0,2.8,10.0,206.0,201.46,163.15
2017,1,18,12,15,29.5,240.0,2.8,10.5,259.0,275.72,224.06
2017,1,18,12,30,52.0,279.0,2.8,11.0,312.0,340.94,276.11
2017,1,18,12,45,52.5,279.0,2.8,11.5,312.5,341.41,275.72
2017,1,18,13,0,53.0,279.0,2.8,12.0,313.0,341.82,275.6
2017,1,18,13,15,142.5,286.0,2.7,12.0,375.0,444.22,358.87
2017,1,18,13,30,232.0,293.0,2.6,12.0,437.0,530.73,427.48
2017,1,18,13,45,154.0,281.0,2.55,12.5,375.5,445.38,358.62
2017,1,18,14,0,76.0,269.0,2.5,13.0,314.0,349.24,281.25
2017,1,18,14,15,87.5,260.5,2.4,13.0,310.5,348.18,281.47
2017,1,18,14,30,99.0,252.0,2.3,13.0,307.0,346.45,280.76
2017,1,18,14,45,87.5,235.0,2.25,13.5,281.5,316.01,256.21
2017,1,18,15,0,76.0,218.0,2.2,14.0,256.0,286.19,232.18
2017,1,18,15,15,38.0,165.5,2.1,14.0,184.5,197.19,159.81
2017,1,18,15,30,0.0,113.0,2.0,14.0,113.0,107.68,85.36
2017,1,18,15,45,0.0,101.0,1.9,14.0,101.0,95.99,75.91
2017,1,18,16,0,0.0,89.0,1.8,14.0,89.0,84.34,66.28
2017,1,18,16,15,0.0,76.0,1.55,13.5,76.0,71.72,55.81
2017,1,18,16,30,0.0,63.0,1.3,13.0,63.0,59.14,45.19
2017,1,18,16,45,0.0,50.0,1.05,12.5,50.0,46.58,34.4
2017,1,18,17,0,0.0,37.0,0.8,12.0,37.0,34.37,23.74
2017,1,18,17,15,0.0,25.0,0.8,11.5,25.0,23.2,13.83
2017,1,18,17,30,0.0,13.0,0.8,11.0,13.0,12.05,3.16
2017,1,18,17,45,0.0,6.5,0.85,11.0,6.5,6.2,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,126.0,17.5,2.4,10.5,29.5,52.9,0.0
2017,1,19,8,0,252.0,35.0,2.8,11.0,59.0,122.84,84.97
2017,1,19,8,15,352.0,48.0,2.95,11.5,103.5,185.77,142.62
2017,1,19,8,30,452.0,61.0,3.1,12.0,148.0,260.04,207.99
2017,1,19,8,45,226.0,80.0,3.3,12.5,123.5,195.84,160.04
2017,1,19,9,0,0.0,99.0,3.5,13.0,99.0,97.03,77.34
2017,1,19,9,15,4.5,116.0,3.6,13.5,118.0,116.19,93.52
2017,1,19,9,30,9.0,133.0,3.7,14.0,137.0,135.86,109.76
2017,1,19,9,45,12.5,149.5,3.8,14.5,155.0,154.82,125.17
2017,1,19,10,0,16.0,166.0,3.9,15.0,173.0,174.15,140.68
2017,1,19,10,15,415.5,130.5,3.95,15.0,340.5,461.88,382.26
2017,1,19,10,30,815.0,95.0,4.0,15.0,508.0,741.46,600.45
2017,1,19,10,45,833.5,96.0,4.05,15.5,540.5,783.82,628.02
2017,1,19,11,0,852.0,97.0,4.1,16.0,573.0,824.29,655.38
2017,1,19,11,15,862.5,98.5,4.2,16.5,597.5,856.44,676.67
2017,1,19,11,30,873.0,100.0,4.3,17.0,622.0,885.8,695.87
2017,1,19,11,45,884.0,99.0,4.4,17.5,639.5,909.68,711.4
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,922.75,719.35
2017,1,19,12,15,898.0,98.5,4.55,18.0,665.5,934.51,727.58
2017,1,19,12,30,901.0,99.0,4.6,18.0,674.0,942.74,733.49
2017,1,19,12,45,903.0,98.0,4.65,18.5,674.0,944.71,733.72
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,943.05,731.61
2017,1,19,13,15,902.5,96.5,4.7,19.0,665.5,934.27,725.7
2017,1,19,13,30,900.0,96.0,4.7,19.0,657.0,921.95,717.48
2017,1,19,13,45,896.5,94.5,4.75,19.0,640.0,904.09,705.84
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,889.93,696.95
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,860.56,676.5
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,828.31,654.04
2017,1,19,14,45,863.0,87.5,4.7,19.5,541.0,789.86,626.04
2017,1,19,15,0,851.0,85.0,4.7,20.0,509.0,749.12,596.27
2017,1,19,15,15,832.0,82.0,4.4,19.5,470.0,700.78,561.43
2017,1,19,15,30,813.0,79.0,4.1,19.0,431.0,651.19,524.95
2017,1,19,15,45,788.0,75.0,3.85,19.0,387.5,595.75,481.37
2017,1,19,16,0,763.0,71.0,3.6,19.0,344.0,540.23,436.68
2017,1,19,16,15,723.0,66.0,3.25,18.0,295.5,475.81,385.07
2017,1,19,16,30,683.0,61.0,2.9,17.0,247.0,415.92,335.18
2017,1,19,16,45,625.5,54.0,2.6,16.0,198.0,346.51,276.07
2017,1,19,17,0,568.0,47.0,2.3,15.0,149.0,282.07,219.18
2017,1,19,17,15,460.0,37.0,2.35,14.5,102.5,203.55,150.55
2017,1,19,17,30,352.0,27.0,2.4,14.0,56.0,136.48,84.86
2017,1,19,17,45,176.0,13.5,2.45,13.5,28.0,49.49,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,134.5,15.5,1.85,11.0,28.5,53.55,0.0
2017,1,20,8,0,269.0,31.0,1.9,12.0,57.0,123.49,84.95
2017,1,20,8,15,326.0,46.0,2.1,12.5,96.5,173.5,132.45
2017,1,20,8,30,383.0,61.0,2.3,13.0,136.0,231.12,184.01
2017,1,20,8,45,414.0,75.5,2.5,13.5,176.5,282.28,229.68
2017,1,20,9,0,445.0,90.0,2.7,14.0,217.0,336.04,276.16
2017,1,20,9,15,464.0,103.0,2.6,14.5,256.0,383.76,315.97
2017,1,20,9,30,483.0,116.0,2.5,15.0,295.0,432.28,354.98
2017,1,20,9,45,450.5,139.5,2.4,15.5,322.0,460.16,375.75
2017,1,20,10,0,418.0,163.0,2.3,16.0,349.0,483.78,392.36
2017,1,20,10,15,415.0,180.0,2.2,16.5,377.5,517.55,416.62
2017,1,20,10,30,412.0,197.0,2.1,17.0,406.0,549.74,438.94
2017,1,20,10,45,665.5,136.5,2.05,17.5,499.0,701.75,554.64
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,848.55,655.12
2017,1,20,11,15,926.5,77.0,2.05,18.5,616.0,878.97,672.81
2017,1,20,11,30,934.0,78.0,2.1,19.0,640.0,906.29,689.5
2017,1,20,11,45,928.0,83.5,2.2,20.0,654.0,923.81,698.73
2017,1,20,12,0,922.0,89.0,2.3,21.0,668.0,937.48,705.5
2017,1,20,12,15,923.0,89.5,2.05,21.0,675.0,947.78,709.23
2017,1,20,12,30,924.0,90.0,1.8,21.0,682.0,954.41,710.32
2017,1,20,12,45,764.5,145.5,1.55,21.5,635.0,887.51,661.39
2017,1,20,13,0,605.0,201.0,1.3,22.0,588.0,797.0,596.8
2017,1,20,13,15,750.0,148.5,1.3,22.0,622.0,870.72,647.97
2017,1,20,13,30,895.0,96.0,1.3,22.0,656.0,919.03,679.31
2017,1,20,13,45,869.0,102.5,1.3,22.0,634.5,898.31,665.7
2017,1,20,14,0,843.0,109.0,1.3,22.0,613.0,867.24,646.15
2017,1,20,14,15,727.5,135.0,1.3,22.0,557.0,785.45,592.33
2017,1,20,14,30,612.0,161.0,1.3,22.0,501.0,700.63,534.85
2017,1,20,14,45,634.5,144.0,1.3,22.0,478.5,680.69,522.89
2017,1,20,15,0,657.0,127.0,1.3,22.0,456.0,656.83,507.23
2017,1,20,15,15,687.0,114.0,1.3,21.5,435.0,638.81,496.29
2017,1,20,15,30,717.0,101.0,1.3,21.0,414.0,616.23,481.47
2017,1,20,15,45,684.5,96.0,1.3,20.5,370.5,558.67,439.69
2017,1,20,16,0,652.0,91.0,1.3,20.0,327.0,501.96,397.41
2017,1,20,16,15,607.5,84.5,1.35,19.0,280.0,438.37,349.16
2017,1,20,16,30,563.0,78.0,1.4,18.0,233.0,377.58,300.96
2017,1,20,16,45,498.0,68.5,1.5,17.5,185.5,307.94,243.44
2017,1,20,17,0,433.0,59.0,1.6,17.0,138.0,244.18,188.86
2017,1,20,17,15,330.0,45.5,1.65,16.5,94.5,170.11,125.69
2017,1,20,17,30,227.0,32.0,1.7,16.0,51.0,109.25,69.45
2017,1,20,17,45,113.5,16.0,1.75,15.5,25.5,39.05,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,11.0,2.6,10.5,11.0,10.2,0.0
2017,1,21,8,0,0.0,22.0,2.9,11.0,22.0,20.42,10.76
2017,1,21,8,15,0.0,38.0,2.9,11.5,38.0,35.75,24.6
2017,1,21,8,30,0.0,54.0,2.9,12.0,54.0,51.45,38.42
2017,1,21,8,45,0.0,71.0,2.9,13.0,71.0,68.17,52.81
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,84.88,66.89
2017,1,21,9,15,69.5,123.5,3.1,14.5,149.0,166.12,135.79
2017,1,21,9,30,139.0,159.0,3.3,15.0,210.0,258.52,212.56
2017,1,21,9,45,215.5,172.5,3.55,16.0,263.0,327.98,269.16
2017,1,21,10,0,292.0,186.0,3.8,17.0,316.0,413.79,337.45
2017,1,21,10,15,382.5,185.0,3.8,17.5,371.0,488.95,396.79
2017,1,21,10,30,473.0,184.0,3.8,18.0,426.0,581.82,468.06
2017,1,21,10,45,697.5,127.5,3.85,19.0,508.5,717.41,570.96
2017,1,21,11,0,922.0,71.0,3.9,20.0,591.0,845.83,660.34
2017,1,21,11,15,929.5,72.5,4.0,20.5,615.0,877.04,679.78
2017,1,21,11,30,937.0,74.0,4.1,21.0,639.0,905.13,697.64
2017,1,21,11,45,935.0,77.0,4.25,21.5,654.0,923.35,708.85
2017,1,21,12,0,933.0,80.0,4.4,22.0,669.0,937.86,717.63
2017,1,21,12,15,935.0,80.5,4.55,22.0,676.5,949.25,726.1
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,956.95,732.32
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.5,957.55,732.33
2017,1,21,13,0,935.0,81.0,5.0,23.0,683.0,954.39,729.89
2017,1,21,13,15,933.0,80.5,5.05,23.0,674.0,945.98,724.68
2017,1,21,13,30,931.0,80.0,5.1,23.0,665.0,933.88,717.05
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.5,915.76,705.65
2017,1,21,14,0,927.0,75.0,5.3,23.0,632.0,894.09,691.8
2017,1,21,14,15,802.0,109.0,5.2,23.0,577.0,815.34,635.74
2017,1,21,14,30,677.0,143.0,5.1,23.0,522.0,735.14,578.12
2017,1,21,14,45,776.5,107.5,5.0,23.0,518.5,751.79,591.44
2017,1,21,15,0,876.0,72.0,4.9,23.0,515.0,750.26,591.02
2017,1,21,15,15,602.5,124.5,4.5,22.0,418.5,591.39,472.01
2017,1,21,15,30,329.0,177.0,4.1,21.0,322.0,426.03,341.99
2017,1,21,15,45,317.5,160.5,3.7,20.5,289.0,386.14,311.5
2017,1,21,16,0,306.0,144.0,3.3,20.0,256.0,346.5,280.09
2017,1,21,16,15,295.5,124.5,2.9,19.0,220.5,304.27,246.38
2017,1,21,16,30,285.0,105.0,2.5,18.0,185.0,262.46,211.96
2017,1,21,16,45,253.0,87.0,2.2,17.5,147.5,213.62,170.47
2017,1,21,17,0,221.0,69.0,1.9,17.0,110.0,167.86,130.73
2017,1,21,17,15,174.5,50.0,1.9,16.5,76.5,119.37,88.62
2017,1,21,17,30,128.0,31.0,1.9,16.0,43.0,75.79,48.43
2017,1,21,17,45,64.0,15.5,1.95,15.5,21.5,28.29,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
