Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,11.5,34.5,66.63,0.0
2017,1,22,8,0,386.0,31.0,9.3,12.0,69.0,155.89,108.43
2017,1,22,8,15,491.5,39.5,9.5,12.0,117.5,223.64,172.28
2017,1,22,8,30,597.0,48.0,9.7,12.0,166.0,302.85,244.53
2017,1,22,8,45,663.5,53.0,9.95,12.5,217.5,369.18,305.7
2017,1,22,9,0,730.0,58.0,10.2,13.0,269.0,443.55,372.2
2017,1,22,9,15,768.5,62.0,10.25,13.5,318.0,506.46,427.45
2017,1,22,9,30,807.0,66.0,10.3,14.0,367.0,571.16,482.56
2017,1,22,9,45,836.0,68.0,10.45,14.5,412.5,628.78,530.53
2017,1,22,10,0,865.0,70.0,10.6,15.0,458.0,686.46,576.8
2017,1,22,10,15,883.0,72.5,10.5,15.0,497.5,731.27,611.17
2017,1,22,10,30,901.0,75.0,10.4,15.0,537.0,779.36,647.83
2017,1,22,10,45,913.0,77.0,10.35,15.5,570.0,820.3,677.33
2017,1,22,11,0,925.0,79.0,10.3,16.0,603.0,858.79,704.63
2017,1,22,11,15,933.5,80.0,10.2,16.0,628.0,890.42,727.69
2017,1,22,11,30,942.0,81.0,10.1,16.0,653.0,918.96,748.35
2017,1,22,11,45,950.5,80.5,10.05,16.0,670.5,942.44,765.3
2017,1,22,12,0,959.0,80.0,10.0,16.0,688.0,962.48,779.73
2017,1,22,12,15,962.0,80.5,9.85,16.0,696.5,975.12,788.38
2017,1,22,12,30,965.0,81.0,9.7,16.0,705.0,983.96,794.3
2017,1,22,12,45,967.5,79.5,9.6,16.5,705.0,986.09,793.97
2017,1,22,13,0,970.0,78.0,9.5,17.0,705.0,984.31,790.9
2017,1,22,13,15,968.0,77.5,9.35,17.0,696.5,975.73,784.27
2017,1,22,13,30,966.0,77.0,9.2,17.0,688.0,963.31,774.96
2017,1,22,13,45,964.5,75.0,9.05,17.0,671.5,945.77,761.96
2017,1,22,14,0,963.0,73.0,8.9,17.0,655.0,924.52,746.32
2017,1,22,14,15,955.5,72.0,8.75,17.0,630.0,895.81,725.16
2017,1,22,14,30,948.0,71.0,8.6,17.0,605.0,863.92,701.64
2017,1,22,14,45,936.5,69.5,8.45,17.0,572.0,825.27,672.94
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,784.08,642.21
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.5,736.05,606.78
2017,1,22,15,30,891.0,64.0,7.7,16.0,460.0,686.43,569.7
2017,1,22,15,45,867.5,61.0,7.4,16.0,414.5,630.19,524.27
2017,1,22,16,0,844.0,58.0,7.1,16.0,369.0,573.58,476.78
2017,1,22,16,15,807.5,54.5,6.6,15.5,319.0,512.67,425.03
2017,1,22,16,30,771.0,51.0,6.1,15.0,269.0,449.54,370.03
2017,1,22,16,45,713.0,46.5,5.6,14.5,217.5,377.81,306.48
2017,1,22,17,0,655.0,42.0,5.1,14.0,166.0,310.78,245.25
2017,1,22,17,15,552.5,34.0,4.85,13.5,117.0,230.62,173.29
2017,1,22,17,30,450.0,26.0,4.6,13.0,68.0,161.41,106.83
2017,1,22,17,45,225.0,13.0,4.45,12.5,34.0,66.98,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,74.24,0.0
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,175.8,122.46
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.5,243.23,185.85
2017,1,23,8,30,670.0,40.0,1.1,10.0,174.0,320.46,254.27
2017,1,23,8,45,716.0,46.5,0.9,11.0,224.0,385.45,310.45
2017,1,23,9,0,762.0,53.0,0.7,12.0,274.0,453.95,366.09
2017,1,23,9,15,797.5,56.5,1.0,13.0,323.5,516.19,417.42
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,579.91,468.06
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,632.43,509.15
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,688.66,550.59
2017,1,23,10,15,902.0,66.0,2.25,16.5,502.5,737.81,585.32
2017,1,23,10,30,919.0,68.0,2.5,17.0,542.0,785.35,618.48
2017,1,23,10,45,931.5,69.0,2.8,17.5,574.5,826.19,646.84
2017,1,23,11,0,944.0,70.0,3.1,18.0,607.0,864.53,673.24
2017,1,23,11,15,952.0,71.0,3.25,18.0,632.0,896.32,695.24
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,924.93,715.08
2017,1,23,11,45,965.5,72.0,3.55,18.5,673.5,946.77,728.91
2017,1,23,12,0,971.0,72.0,3.7,19.0,690.0,965.0,740.35
2017,1,23,12,15,973.0,72.5,3.8,19.0,698.5,976.94,748.67
2017,1,23,12,30,975.0,73.0,3.9,19.0,707.0,985.01,754.53
2017,1,23,12,45,974.0,73.0,4.05,19.5,706.0,985.81,754.44
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,982.68,751.84
2017,1,23,13,15,970.0,73.0,4.15,20.0,696.0,973.83,745.73
2017,1,23,13,30,967.0,73.0,4.1,20.0,687.0,961.14,737.17
2017,1,23,13,45,961.5,72.0,4.1,20.0,669.5,941.28,724.08
2017,1,23,14,0,956.0,71.0,4.1,20.0,652.0,917.86,708.62
2017,1,23,14,15,947.5,70.0,3.95,20.0,626.5,888.48,688.26
2017,1,23,14,30,939.0,69.0,3.8,20.0,601.0,855.98,665.74
2017,1,23,14,45,924.5,68.5,3.65,20.0,567.5,816.42,638.17
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,774.56,608.83
2017,1,23,15,15,893.0,66.0,3.1,19.5,495.0,727.04,575.11
2017,1,23,15,30,876.0,64.0,2.7,19.0,456.0,677.97,539.83
2017,1,23,15,45,852.5,61.0,2.3,19.0,411.0,622.31,496.75
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,570.14,454.44
2017,1,23,16,15,792.5,54.5,1.8,18.0,317.0,506.03,404.9
2017,1,23,16,30,756.0,51.0,1.7,17.0,268.0,443.56,354.58
2017,1,23,16,45,700.5,46.0,1.6,16.0,217.0,373.02,295.8
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,307.01,238.38
2017,1,23,17,15,546.0,33.5,1.55,14.0,117.5,228.92,170.55
2017,1,23,17,30,447.0,26.0,1.6,13.0,69.0,161.41,107.7
2017,1,23,17,45,223.5,13.0,1.65,12.5,34.5,67.33,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,128.5,17.5,4.2,10.0,30.5,53.38,1.05
2017,1,24,8,0,257.0,35.0,4.4,11.0,61.0,122.74,86.37
2017,1,24,8,15,323.0,50.0,4.45,11.5,102.0,176.36,136.15
2017,1,24,8,30,389.0,65.0,4.5,12.0,143.0,237.4,190.93
2017,1,24,8,45,445.5,74.0,4.6,13.0,186.5,294.08,241.21
2017,1,24,9,0,502.0,83.0,4.7,14.0,230.0,359.57,297.4
2017,1,24,9,15,637.0,76.5,4.9,15.0,296.0,453.18,375.46
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,555.4,458.48
2017,1,24,9,45,720.0,88.0,5.35,17.0,385.5,580.47,477.22
2017,1,24,10,0,668.0,106.0,5.6,18.0,409.0,596.72,488.35
2017,1,24,10,15,765.0,93.5,5.6,18.5,468.5,676.57,549.85
2017,1,24,10,30,862.0,81.0,5.6,19.0,528.0,763.91,613.46
2017,1,24,10,45,876.0,82.5,5.7,19.5,560.0,799.16,637.31
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,837.83,663.76
2017,1,24,11,15,899.0,85.0,5.8,20.5,617.0,869.2,684.17
2017,1,24,11,30,908.0,86.0,5.8,21.0,642.0,897.62,702.36
2017,1,24,11,45,924.0,82.5,5.85,21.5,661.0,923.81,719.16
2017,1,24,12,0,940.0,79.0,5.9,22.0,680.0,946.85,733.73
2017,1,24,12,15,942.5,79.5,5.85,22.0,689.0,959.02,741.52
2017,1,24,12,30,945.0,80.0,5.8,22.0,698.0,967.44,746.85
2017,1,24,12,45,946.5,79.5,5.75,22.5,698.0,969.95,746.7
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,968.63,744.06
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,960.89,737.94
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,949.39,729.37
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,930.05,715.47
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,907.25,699.3
2017,1,24,14,15,924.5,76.5,4.9,23.0,622.5,878.66,678.83
2017,1,24,14,30,917.0,75.0,4.7,23.0,598.0,846.97,656.27
2017,1,24,14,45,904.0,74.0,4.55,23.0,565.5,808.63,629.28
2017,1,24,15,0,891.0,73.0,4.4,23.0,533.0,767.94,600.56
2017,1,24,15,15,873.5,71.0,4.0,22.5,493.5,720.72,567.46
2017,1,24,15,30,856.0,69.0,3.6,22.0,454.0,676.74,536.35
2017,1,24,15,45,827.0,67.0,3.25,22.0,409.0,619.1,492.05
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,561.58,446.5
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,497.63,396.58
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,435.45,346.21
2017,1,24,16,45,659.0,52.0,2.05,19.0,215.0,362.58,285.79
2017,1,24,17,0,595.0,47.0,1.8,18.0,164.0,297.4,229.56
2017,1,24,17,15,494.5,38.5,1.8,17.5,116.0,220.35,163.17
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,154.33,103.31
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,65.25,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.5,15.0,4.6,9.5,38.0,72.07,7.78
2017,1,25,8,0,439.0,30.0,4.8,10.0,76.0,169.12,119.26
2017,1,25,8,15,538.0,38.0,4.85,10.5,125.5,234.89,181.13
2017,1,25,8,30,637.0,46.0,4.9,11.0,175.0,313.94,252.56
2017,1,25,8,45,547.0,67.5,5.0,11.5,199.5,335.33,276.46
2017,1,25,9,0,457.0,89.0,5.1,12.0,224.0,340.54,284.13
2017,1,25,9,15,487.0,101.5,5.15,12.0,267.5,394.65,331.16
2017,1,25,9,30,517.0,114.0,5.2,12.0,311.0,450.59,378.44
2017,1,25,9,45,429.0,148.0,5.3,12.5,324.5,456.16,381.47
2017,1,25,10,0,341.0,182.0,5.4,13.0,338.0,442.59,368.41
2017,1,25,10,15,622.0,128.5,5.4,13.0,442.0,616.11,512.0
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,783.17,641.79
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,824.5,669.73
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,863.36,696.11
2017,1,25,11,15,573.5,185.5,5.4,14.5,519.0,713.43,579.05
2017,1,25,11,30,220.0,292.0,5.4,15.0,427.0,513.27,414.33
2017,1,25,11,45,586.5,187.0,5.45,15.5,560.5,755.68,609.94
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,963.53,761.57
2017,1,25,12,15,622.0,194.0,5.45,16.0,595.5,810.8,647.51
2017,1,25,12,30,291.0,306.0,5.4,16.0,497.0,618.6,493.82
2017,1,25,12,45,230.0,313.0,5.4,16.5,464.5,556.92,444.96
2017,1,25,13,0,169.0,320.0,5.4,17.0,432.0,508.6,405.29
2017,1,25,13,15,370.0,266.0,5.35,17.0,505.5,642.62,514.32
2017,1,25,13,30,571.0,212.0,5.3,17.0,579.0,772.93,616.83
2017,1,25,13,45,749.5,148.0,5.3,17.5,616.5,856.93,679.09
2017,1,25,14,0,928.0,84.0,5.3,18.0,654.0,912.66,718.64
2017,1,25,14,15,752.0,131.5,5.05,17.5,581.5,808.93,643.28
2017,1,25,14,30,576.0,179.0,4.8,17.0,509.0,691.8,555.71
2017,1,25,14,45,563.0,172.0,4.55,16.5,480.0,655.98,529.61
2017,1,25,15,0,550.0,165.0,4.3,16.0,451.0,618.96,501.9
2017,1,25,15,15,564.5,147.5,4.15,15.5,422.0,588.99,480.32
2017,1,25,15,30,579.0,130.0,4.0,15.0,393.0,560.65,459.46
2017,1,25,15,45,554.5,122.5,3.85,15.0,354.5,506.65,416.6
2017,1,25,16,0,530.0,115.0,3.7,15.0,316.0,457.84,376.96
2017,1,25,16,15,509.0,102.0,3.5,14.5,274.0,405.64,334.33
2017,1,25,16,30,488.0,89.0,3.3,14.0,232.0,354.35,291.1
2017,1,25,16,45,445.0,76.5,3.1,13.5,188.5,295.07,239.97
2017,1,25,17,0,402.0,64.0,2.9,13.0,145.0,239.7,190.78
2017,1,25,17,15,336.5,49.0,2.85,12.5,103.0,178.24,136.14
2017,1,25,17,30,271.0,34.0,2.8,12.0,61.0,124.91,86.78
2017,1,25,17,45,135.5,17.0,2.8,11.5,30.5,53.48,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.65,4.0,18.0,17.71,0.0
2017,1,26,8,0,7.0,36.0,3.0,5.0,36.0,37.49,25.43
2017,1,26,8,15,19.0,56.0,3.15,5.5,59.0,65.09,50.29
2017,1,26,8,30,31.0,76.0,3.3,6.0,82.0,91.57,73.99
2017,1,26,8,45,38.0,96.5,3.45,7.0,106.0,117.64,96.95
2017,1,26,9,0,45.0,117.0,3.6,8.0,130.0,144.43,120.04
2017,1,26,9,15,162.0,135.0,3.65,8.5,194.5,237.13,200.01
2017,1,26,9,30,279.0,153.0,3.7,9.0,259.0,343.05,289.46
2017,1,26,9,45,582.5,111.5,3.75,9.5,367.5,519.02,436.39
2017,1,26,10,0,886.0,70.0,3.8,10.0,476.0,698.37,579.45
2017,1,26,10,15,737.5,111.5,3.7,10.0,469.0,681.5,563.28
2017,1,26,10,30,589.0,153.0,3.6,10.0,462.0,641.57,529.12
2017,1,26,10,45,765.5,115.5,3.5,10.0,542.0,760.68,620.91
2017,1,26,11,0,942.0,78.0,3.4,10.0,622.0,875.6,703.67
2017,1,26,11,15,950.5,79.0,3.2,10.0,647.5,908.06,723.81
2017,1,26,11,30,959.0,80.0,3.0,10.0,673.0,937.37,742.05
2017,1,26,11,45,963.0,81.5,2.9,10.5,690.0,959.91,754.74
2017,1,26,12,0,967.0,83.0,2.8,11.0,707.0,978.8,764.85
2017,1,26,12,15,969.5,83.0,2.65,11.0,715.5,990.79,771.1
2017,1,26,12,30,972.0,83.0,2.5,11.0,724.0,998.91,774.77
2017,1,26,12,45,972.0,83.0,2.45,11.0,724.0,1000.82,775.36
2017,1,26,13,0,972.0,83.0,2.4,11.0,724.0,998.77,773.48
2017,1,26,13,15,969.0,82.5,2.3,11.0,715.0,989.46,766.25
2017,1,26,13,30,966.0,82.0,2.2,11.0,706.0,976.3,756.6
2017,1,26,13,45,960.0,81.5,2.1,11.5,688.0,956.7,741.35
2017,1,26,14,0,954.0,81.0,2.0,12.0,670.0,933.53,723.87
2017,1,26,14,15,945.5,79.5,1.95,12.0,644.0,903.62,703.76
2017,1,26,14,30,937.0,78.0,1.9,12.0,618.0,870.57,681.51
2017,1,26,14,45,667.0,142.0,1.9,12.0,516.0,711.6,568.66
2017,1,26,15,0,397.0,206.0,1.9,12.0,414.0,537.78,435.08
2017,1,26,15,15,635.0,138.5,1.8,12.0,442.5,635.87,515.15
2017,1,26,15,30,873.0,71.0,1.7,12.0,471.0,694.06,560.37
2017,1,26,15,45,847.0,68.5,1.65,12.0,425.0,636.86,516.45
2017,1,26,16,0,821.0,66.0,1.6,12.0,379.0,579.48,471.62
2017,1,26,16,15,784.5,62.0,1.4,11.0,329.5,514.76,420.39
2017,1,26,16,30,748.0,58.0,1.2,10.0,280.0,451.66,368.49
2017,1,26,16,45,689.5,52.5,1.05,9.5,228.0,379.08,306.72
2017,1,26,17,0,631.0,47.0,0.9,9.0,176.0,311.29,246.86
2017,1,26,17,15,534.5,39.0,0.95,8.0,126.5,235.81,180.65
2017,1,26,17,30,438.0,31.0,1.0,7.0,77.0,168.7,119.0
2017,1,26,17,45,219.0,15.5,1.1,6.5,38.5,71.94,9.14
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,182.0,18.0,3.25,2.5,37.5,67.42,15.84
2017,1,27,8,0,364.0,36.0,3.5,3.0,75.0,153.92,112.62
2017,1,27,8,15,462.5,46.0,3.55,4.0,123.5,220.25,174.44
2017,1,27,8,30,561.0,56.0,3.6,5.0,172.0,297.26,244.21
2017,1,27,8,45,374.0,88.0,3.65,6.0,174.0,277.85,233.22
2017,1,27,9,0,187.0,120.0,3.7,7.0,176.0,232.83,196.47
2017,1,27,9,15,127.0,140.0,4.0,7.5,181.0,223.52,188.69
2017,1,27,9,30,67.0,160.0,4.3,8.0,186.0,207.05,173.72
2017,1,27,9,45,99.0,182.5,4.6,8.5,225.5,254.74,214.1
2017,1,27,10,0,131.0,205.0,4.9,9.0,265.0,314.75,264.02
2017,1,27,10,15,127.0,225.5,4.8,9.5,288.0,339.69,283.22
2017,1,27,10,30,123.0,246.0,4.7,10.0,311.0,364.07,301.7
2017,1,27,10,45,246.0,244.5,4.6,10.5,384.0,475.39,393.26
2017,1,27,11,0,369.0,243.0,4.5,11.0,457.0,582.52,478.75
2017,1,27,11,15,327.0,264.0,4.4,11.0,459.5,580.42,474.44
2017,1,27,11,30,285.0,285.0,4.3,11.0,462.0,575.12,468.12
2017,1,27,11,45,230.5,299.5,4.2,11.0,445.5,534.89,434.79
2017,1,27,12,0,176.0,314.0,4.1,11.0,429.0,505.38,409.6
2017,1,27,12,15,152.0,317.5,4.0,11.0,417.5,489.06,395.79
2017,1,27,12,30,128.0,321.0,3.9,11.0,406.0,471.81,381.29
2017,1,27,12,45,245.5,306.5,3.85,11.5,470.0,563.8,455.69
2017,1,27,13,0,363.0,292.0,3.8,12.0,534.0,669.25,537.5
2017,1,27,13,15,313.0,299.0,3.7,12.0,505.0,629.2,505.07
2017,1,27,13,30,263.0,306.0,3.6,12.0,476.0,588.68,472.98
2017,1,27,13,45,136.5,259.0,3.5,12.0,347.0,404.23,327.78
2017,1,27,14,0,10.0,212.0,3.4,12.0,218.0,215.02,173.0
2017,1,27,14,15,47.0,238.0,3.35,12.0,266.0,286.52,232.88
2017,1,27,14,30,84.0,264.0,3.3,12.0,314.0,346.64,282.2
2017,1,27,14,45,89.0,250.5,3.3,12.0,300.5,333.73,272.33
2017,1,27,15,0,94.0,237.0,3.3,12.0,287.0,320.39,262.32
2017,1,27,15,15,47.0,167.5,3.15,11.5,192.5,204.85,167.94
2017,1,27,15,30,0.0,98.0,3.0,11.0,98.0,92.1,73.08
2017,1,27,15,45,0.0,88.0,2.95,11.0,88.0,82.46,65.2
2017,1,27,16,0,0.0,78.0,2.9,11.0,78.0,72.85,57.18
2017,1,27,16,15,0.0,67.5,2.55,10.0,67.5,62.8,48.88
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,53.0,40.63
2017,1,27,16,45,0.0,46.0,1.9,8.5,46.0,42.74,31.74
2017,1,27,17,0,0.0,35.0,1.6,8.0,35.0,32.49,22.71
2017,1,27,17,15,0.0,25.0,1.55,7.5,25.0,23.19,14.38
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,13.9,5.94
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,6.94,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,155.5,18.5,3.3,4.5,35.5,62.26,17.54
2017,1,28,8,0,311.0,37.0,3.5,5.0,71.0,139.97,102.18
2017,1,28,8,15,391.0,50.5,3.7,5.5,116.5,200.6,158.59
2017,1,28,8,30,471.0,64.0,3.9,6.0,162.0,270.09,221.86
2017,1,28,8,45,562.5,63.5,4.15,6.5,211.0,338.14,283.44
2017,1,28,9,0,654.0,63.0,4.4,7.0,260.0,413.97,350.54
2017,1,28,9,15,519.5,101.5,4.4,7.5,274.5,412.9,350.75
2017,1,28,9,30,385.0,140.0,4.4,8.0,289.0,400.87,339.86
2017,1,28,9,45,636.5,106.5,4.45,9.0,387.0,549.14,463.37
2017,1,28,10,0,888.0,73.0,4.5,10.0,485.0,709.46,590.65
2017,1,28,10,15,907.0,75.0,4.35,10.5,526.0,756.01,622.2
2017,1,28,10,30,926.0,77.0,4.2,11.0,567.0,805.8,656.03
2017,1,28,10,45,946.5,76.0,4.05,11.5,603.0,851.42,686.22
2017,1,28,11,0,967.0,75.0,3.9,12.0,639.0,894.98,714.46
2017,1,28,11,15,976.0,76.0,3.8,12.0,665.5,928.7,736.78
2017,1,28,11,30,985.0,77.0,3.7,12.0,692.0,959.19,756.69
2017,1,28,11,45,991.5,77.5,3.65,12.5,710.5,983.41,771.02
2017,1,28,12,0,998.0,78.0,3.6,13.0,729.0,1003.95,782.77
2017,1,28,12,15,1000.5,78.5,3.6,13.0,738.0,1016.98,791.22
2017,1,28,12,30,1003.0,79.0,3.6,13.0,747.0,1026.03,797.11
2017,1,28,12,45,1005.0,78.0,3.65,13.0,747.5,1028.76,799.22
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,1027.41,798.73
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,1018.41,792.75
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,1005.4,784.2
2017,1,28,13,45,997.5,74.5,3.75,13.5,712.0,985.47,769.89
2017,1,28,14,0,993.0,73.0,3.8,14.0,694.0,961.75,753.07
2017,1,28,14,15,985.5,72.0,3.75,13.5,668.0,932.43,734.48
2017,1,28,14,30,978.0,71.0,3.7,13.0,642.0,899.75,713.46
2017,1,28,14,45,964.0,70.5,3.7,13.0,608.0,859.32,685.68
2017,1,28,15,0,950.0,70.0,3.7,13.0,574.0,816.37,655.87
2017,1,28,15,15,933.5,68.0,3.55,12.5,533.5,767.56,621.81
2017,1,28,15,30,917.0,66.0,3.4,12.0,493.0,716.98,585.97
2017,1,28,15,45,894.0,63.5,3.3,12.0,446.5,660.16,543.0
2017,1,28,16,0,871.0,61.0,3.2,12.0,400.0,602.8,497.04
2017,1,28,16,15,837.0,57.5,2.75,11.0,349.0,541.36,446.94
2017,1,28,16,30,803.0,54.0,2.3,10.0,298.0,477.35,393.07
2017,1,28,16,45,750.5,49.0,1.9,9.5,244.5,404.95,330.07
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,336.65,268.51
2017,1,28,17,15,607.0,37.0,1.5,8.0,139.0,257.7,198.49
2017,1,28,17,30,516.0,30.0,1.5,7.0,87.0,188.2,134.29
2017,1,28,17,45,258.0,15.0,1.5,6.5,43.5,80.43,25.8
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,4.0,43.0,78.91,26.43
2017,1,29,8,0,509.0,29.0,4.6,5.0,86.0,184.91,134.07
2017,1,29,8,15,600.0,36.0,4.45,6.0,137.5,253.87,199.28
2017,1,29,8,30,691.0,43.0,4.3,7.0,189.0,332.39,271.04
2017,1,29,8,45,747.0,46.5,4.15,8.0,242.0,400.17,332.42
2017,1,29,9,0,803.0,50.0,4.0,9.0,295.0,469.43,392.57
2017,1,29,9,15,836.0,53.0,4.05,10.0,345.0,531.85,445.14
2017,1,29,9,30,869.0,56.0,4.1,11.0,395.0,595.52,496.58
2017,1,29,9,45,892.5,58.0,4.2,12.0,441.0,652.62,541.16
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,709.27,582.2
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,759.22,617.79
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,807.35,651.54
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,848.55,678.79
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,886.98,703.73
2017,1,29,11,15,973.5,69.0,4.7,16.0,660.0,919.5,725.17
2017,1,29,11,30,981.0,70.0,4.6,16.0,686.0,948.71,744.12
2017,1,29,11,45,982.0,72.5,4.6,16.5,703.0,970.42,757.06
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,988.29,767.37
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,1001.24,775.4
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,1010.25,780.85
2017,1,29,12,45,985.5,77.0,4.45,17.5,737.5,1011.22,779.36
2017,1,29,13,0,983.0,78.0,4.4,18.0,737.0,1008.17,775.33
2017,1,29,13,15,980.5,78.0,4.25,18.0,728.0,999.95,768.92
2017,1,29,13,30,978.0,78.0,4.1,18.0,719.0,987.8,760.1
2017,1,29,13,45,971.5,77.5,4.0,18.0,701.5,967.63,746.17
2017,1,29,14,0,965.0,77.0,3.9,18.0,684.0,943.83,729.9
2017,1,29,14,15,957.0,76.0,3.8,17.5,658.5,914.69,711.32
2017,1,29,14,30,949.0,75.0,3.7,17.0,633.0,882.32,690.43
2017,1,29,14,45,932.5,75.5,3.6,17.0,599.0,841.9,662.4
2017,1,29,15,0,916.0,76.0,3.5,17.0,565.0,799.2,632.62
2017,1,29,15,15,899.5,73.5,3.1,16.5,525.0,750.98,598.21
2017,1,29,15,30,883.0,71.0,2.7,16.0,485.0,701.1,562.19
2017,1,29,15,45,860.0,68.0,2.35,16.0,439.5,649.34,522.35
2017,1,29,16,0,837.0,65.0,2.0,16.0,394.0,592.37,476.7
2017,1,29,16,15,802.0,61.5,1.8,15.0,343.5,528.02,426.57
2017,1,29,16,30,767.0,58.0,1.6,14.0,293.0,465.09,375.62
2017,1,29,16,45,714.0,52.5,1.45,13.0,241.0,393.59,316.09
2017,1,29,17,0,661.0,47.0,1.3,12.0,189.0,326.29,257.66
2017,1,29,17,15,569.5,39.5,1.3,11.5,138.0,248.43,189.39
2017,1,29,17,30,478.0,32.0,1.3,11.0,87.0,180.08,127.48
2017,1,29,17,45,239.0,16.0,1.35,10.5,43.5,78.87,30.1
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.5,3.4,9.0,45.0,82.27,30.47
2017,1,30,8,0,538.0,29.0,3.7,10.0,90.0,193.07,137.61
2017,1,30,8,15,626.5,35.0,3.6,10.5,142.0,261.84,201.83
2017,1,30,8,30,715.0,41.0,3.5,11.0,194.0,339.81,272.34
2017,1,30,8,45,766.0,45.5,3.45,12.0,247.0,407.83,332.89
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,476.87,391.82
2017,1,30,9,15,850.0,53.0,3.15,14.0,351.0,540.11,443.16
2017,1,30,9,30,883.0,56.0,2.9,15.0,402.0,604.58,492.84
2017,1,30,9,45,905.5,58.0,2.65,16.0,448.5,661.8,534.52
2017,1,30,10,0,928.0,60.0,2.4,17.0,495.0,718.42,571.88
2017,1,30,10,15,943.5,61.5,2.45,18.0,535.5,768.35,604.33
2017,1,30,10,30,959.0,63.0,2.5,19.0,576.0,816.42,634.77
2017,1,30,10,45,969.5,64.5,2.6,20.0,610.0,858.32,660.67
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,897.46,684.34
2017,1,30,11,15,987.5,67.0,2.7,21.0,670.0,930.43,705.42
2017,1,30,11,30,995.0,68.0,2.7,21.0,696.0,960.04,724.21
2017,1,30,11,45,999.0,68.5,2.7,21.5,713.5,982.37,736.72
2017,1,30,12,0,1003.0,69.0,2.7,22.0,731.0,1000.89,746.78
2017,1,30,12,15,1005.0,69.5,2.7,22.0,739.5,1013.65,754.6
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,1022.38,759.96
2017,1,30,12,45,1005.5,70.5,2.75,22.0,748.0,1023.77,761.18
2017,1,30,13,0,1004.0,71.0,2.8,22.0,748.0,1021.05,759.93
2017,1,30,13,15,1001.5,70.5,2.8,22.0,739.0,1012.13,754.32
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,999.2,746.26
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,979.93,734.59
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,956.96,720.53
2017,1,30,14,15,978.0,70.0,2.85,22.0,668.0,927.34,701.21
2017,1,30,14,30,970.0,69.0,2.8,22.0,642.0,894.41,679.68
2017,1,30,14,45,952.5,70.0,2.75,22.0,608.0,853.14,652.34
2017,1,30,15,0,935.0,71.0,2.7,22.0,574.0,809.58,623.26
2017,1,30,15,15,919.0,69.0,2.45,21.5,533.5,761.58,590.63
2017,1,30,15,30,903.0,67.0,2.2,21.0,493.0,711.81,556.34
2017,1,30,15,45,877.5,65.0,2.0,20.5,446.5,654.39,515.53
2017,1,30,16,0,852.0,63.0,1.8,20.0,400.0,600.54,474.65
2017,1,30,16,15,818.0,59.0,1.7,18.5,349.5,535.37,426.2
2017,1,30,16,30,784.0,55.0,1.6,17.0,299.0,471.51,376.51
2017,1,30,16,45,728.0,50.5,1.55,16.0,245.5,398.82,317.1
2017,1,30,17,0,672.0,46.0,1.5,15.0,192.0,330.61,258.81
2017,1,30,17,15,583.0,38.5,1.55,14.0,140.5,252.86,191.58
2017,1,30,17,30,494.0,31.0,1.6,13.0,89.0,184.44,130.31
2017,1,30,17,45,247.0,15.5,1.7,12.5,44.5,79.84,34.27
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,9.0,45.5,80.84,33.09
2017,1,31,8,0,513.0,31.0,3.9,10.0,91.0,188.05,134.67
2017,1,31,8,15,602.5,38.5,3.85,10.5,143.0,257.58,199.09
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,336.5,270.25
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,404.11,330.39
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,475.69,391.3
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,539.33,444.87
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,604.2,497.72
2017,1,31,9,45,882.5,66.5,4.45,15.0,450.5,657.87,539.66
2017,1,31,10,0,904.0,70.0,4.7,16.0,497.0,714.7,581.37
2017,1,31,10,15,920.0,72.0,4.9,16.5,537.5,764.74,617.23
2017,1,31,10,30,936.0,74.0,5.1,17.0,578.0,813.03,651.38
2017,1,31,10,45,945.0,76.5,5.3,18.0,611.0,854.24,678.67
2017,1,31,11,0,954.0,79.0,5.5,19.0,644.0,892.67,703.68
2017,1,31,11,15,961.5,80.0,5.5,19.0,670.0,925.04,725.75
2017,1,31,11,30,969.0,81.0,5.5,19.0,696.0,954.15,745.48
2017,1,31,11,45,973.0,82.5,5.5,19.5,713.5,977.25,759.47
2017,1,31,12,0,977.0,84.0,5.5,20.0,731.0,996.64,770.9
2017,1,31,12,15,978.5,84.0,5.4,20.0,739.5,1008.14,777.67
2017,1,31,12,30,980.0,84.0,5.3,20.0,748.0,1015.69,781.84
2017,1,31,12,45,977.0,85.5,5.2,20.5,747.0,1016.83,780.17
2017,1,31,13,0,974.0,87.0,5.1,21.0,746.0,1013.97,775.92
2017,1,31,13,15,971.0,86.5,4.95,21.0,737.0,1004.8,768.63
2017,1,31,13,30,968.0,86.0,4.8,21.0,728.0,991.74,758.85
2017,1,31,13,45,959.5,86.0,4.65,21.0,709.5,970.5,743.58
2017,1,31,14,0,951.0,86.0,4.5,21.0,691.0,945.74,726.05
2017,1,31,14,15,942.5,85.0,4.35,21.0,665.0,916.46,705.7
2017,1,31,14,30,934.0,84.0,4.2,21.0,639.0,884.01,683.42
2017,1,31,14,45,920.0,82.5,4.1,21.0,605.5,843.58,655.69
2017,1,31,15,0,906.0,81.0,4.0,21.0,572.0,800.75,626.14
2017,1,31,15,15,888.5,79.0,3.65,20.5,531.5,752.64,592.63
2017,1,31,15,30,871.0,77.0,3.3,20.0,491.0,707.72,561.11
2017,1,31,15,45,845.0,74.0,3.0,19.5,444.5,649.59,518.25
2017,1,31,16,0,819.0,71.0,2.7,19.0,398.0,591.25,473.32
2017,1,31,16,15,783.5,67.0,2.45,18.0,347.5,526.63,423.22
2017,1,31,16,30,748.0,63.0,2.2,17.0,297.0,463.49,372.42
2017,1,31,16,45,694.0,57.0,2.0,16.0,244.5,391.64,312.97
2017,1,31,17,0,640.0,51.0,1.8,15.0,192.0,324.1,254.84
2017,1,31,17,15,550.0,43.0,1.85,14.5,141.0,249.19,189.54
2017,1,31,17,30,460.0,35.0,1.9,14.0,90.0,181.9,129.39
2017,1,31,17,45,230.0,17.5,1.95,13.5,45.0,79.95,37.94
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
