Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.0,19.0,3.35,11.0,43.0,74.22,32.98
2017,2,1,8,0,406.0,38.0,3.7,12.0,86.0,167.59,120.45
2017,2,1,8,15,500.5,47.0,3.8,12.5,136.0,234.33,180.76
2017,2,1,8,30,595.0,56.0,3.9,13.0,186.0,311.27,249.02
2017,2,1,8,45,333.5,91.0,4.05,14.0,167.5,262.89,214.76
2017,2,1,9,0,72.0,126.0,4.2,15.0,149.0,167.18,135.96
2017,2,1,9,15,130.5,148.0,4.3,15.5,197.0,233.8,191.82
2017,2,1,9,30,189.0,170.0,4.4,16.0,245.0,299.39,245.83
2017,2,1,9,45,520.0,125.5,4.55,17.0,365.5,491.39,403.47
2017,2,1,10,0,851.0,81.0,4.7,18.0,486.0,696.45,563.86
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.5,747.04,598.24
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,796.14,631.7
2017,2,1,10,45,902.0,87.5,4.75,19.5,601.0,833.79,656.6
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,874.85,683.78
2017,2,1,11,15,925.5,90.0,4.8,20.5,661.0,907.2,704.14
2017,2,1,11,30,934.0,91.0,4.8,21.0,687.0,936.46,722.24
2017,2,1,11,45,941.5,91.0,4.8,21.5,705.5,960.38,736.55
2017,2,1,12,0,949.0,91.0,4.8,22.0,724.0,980.82,748.48
2017,2,1,12,15,952.0,91.5,4.8,22.0,733.0,994.05,757.02
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,1003.47,763.13
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,1006.08,763.24
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,1004.78,760.89
2017,2,1,13,15,953.0,91.5,4.7,23.0,734.0,995.75,754.12
2017,2,1,13,30,950.0,91.0,4.6,23.0,725.0,982.88,744.96
2017,2,1,13,45,944.5,90.0,4.55,23.0,707.5,963.43,731.87
2017,2,1,14,0,939.0,89.0,4.5,23.0,690.0,940.41,716.48
2017,2,1,14,15,930.5,88.0,4.35,23.0,664.0,911.37,696.58
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,879.2,674.65
2017,2,1,14,45,910.0,85.0,4.05,23.0,605.0,840.12,647.83
2017,2,1,15,0,898.0,83.0,3.9,23.0,572.0,798.54,619.17
2017,2,1,15,15,881.0,80.5,3.5,22.5,532.0,755.66,589.49
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,705.52,554.19
2017,2,1,15,45,839.0,75.0,2.75,22.0,446.0,648.25,511.23
2017,2,1,16,0,814.0,72.0,2.4,22.0,400.0,590.7,466.33
2017,2,1,16,15,779.0,67.5,2.15,21.0,350.0,525.93,416.9
2017,2,1,16,30,744.0,63.0,1.9,20.0,300.0,462.62,366.77
2017,2,1,16,45,692.0,57.5,1.7,19.0,247.5,392.31,309.44
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,328.13,254.82
2017,2,1,17,15,551.5,43.5,1.5,17.0,144.0,250.93,189.05
2017,2,1,17,30,463.0,35.0,1.5,16.0,93.0,183.27,129.7
2017,2,1,17,45,300.0,22.5,1.55,15.5,53.0,102.25,52.7
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,32.64,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,171.5,21.0,5.45,6.5,41.5,69.76,33.99
2017,2,2,8,0,343.0,42.0,5.7,7.0,83.0,153.69,113.54
2017,2,2,8,15,437.0,53.0,5.7,7.5,132.0,219.04,173.33
2017,2,2,8,30,531.0,64.0,5.7,8.0,181.0,294.6,241.74
2017,2,2,8,45,589.0,71.5,5.75,8.5,232.0,359.84,301.05
2017,2,2,9,0,647.0,79.0,5.8,9.0,283.0,430.12,363.04
2017,2,2,9,15,686.5,85.0,5.7,9.5,332.5,493.0,416.98
2017,2,2,9,30,726.0,91.0,5.6,10.0,382.0,558.08,470.95
2017,2,2,9,45,363.0,119.5,5.5,10.5,265.0,382.6,323.5
2017,2,2,10,0,0.0,148.0,5.4,11.0,148.0,142.44,115.43
2017,2,2,10,15,3.0,164.5,5.3,11.5,166.0,161.02,130.74
2017,2,2,10,30,6.0,181.0,5.2,12.0,184.0,179.9,145.91
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,184.7,149.24
2017,2,2,11,0,6.0,191.0,5.0,13.0,195.0,189.57,152.64
2017,2,2,11,15,8.0,203.0,4.9,13.0,208.5,203.45,163.78
2017,2,2,11,30,10.0,215.0,4.8,13.0,222.0,217.48,175.0
2017,2,2,11,45,8.5,210.0,4.75,13.5,215.5,210.86,169.03
2017,2,2,12,0,7.0,205.0,4.7,14.0,209.0,204.29,163.18
2017,2,2,12,15,18.0,240.0,4.6,14.0,252.0,250.63,200.84
2017,2,2,12,30,29.0,275.0,4.5,14.0,295.0,311.89,249.83
2017,2,2,12,45,23.5,263.5,4.4,14.5,280.0,280.43,223.98
2017,2,2,13,0,18.0,252.0,4.3,15.0,265.0,263.18,209.67
2017,2,2,13,15,37.0,276.0,4.2,15.0,301.5,320.39,255.74
2017,2,2,13,30,56.0,300.0,4.1,15.0,338.0,364.98,291.22
2017,2,2,13,45,57.5,293.5,4.0,15.5,332.0,358.54,285.73
2017,2,2,14,0,59.0,287.0,3.9,16.0,326.0,351.96,280.36
2017,2,2,14,15,93.0,286.0,3.85,16.0,344.0,379.66,303.52
2017,2,2,14,30,127.0,285.0,3.8,16.0,362.0,417.77,334.41
2017,2,2,14,45,89.0,259.5,3.75,16.0,312.0,342.87,275.21
2017,2,2,15,0,51.0,234.0,3.7,16.0,262.0,282.46,226.87
2017,2,2,15,15,27.5,198.0,3.65,15.5,213.0,223.63,179.93
2017,2,2,15,30,4.0,162.0,3.6,15.0,164.0,159.68,127.87
2017,2,2,15,45,2.0,128.5,3.55,15.0,129.5,124.28,98.97
2017,2,2,16,0,0.0,95.0,3.5,15.0,95.0,89.55,70.21
2017,2,2,16,15,296.5,94.5,3.15,14.0,189.5,283.4,235.81
2017,2,2,16,30,593.0,94.0,2.8,13.0,284.0,422.36,347.61
2017,2,2,16,45,537.5,84.0,2.5,12.5,234.0,352.96,287.8
2017,2,2,17,0,482.0,74.0,2.2,12.0,184.0,288.35,231.41
2017,2,2,17,15,393.0,61.0,2.2,11.5,135.5,214.09,166.79
2017,2,2,17,30,304.0,48.0,2.2,11.0,87.0,151.22,111.22
2017,2,2,17,45,178.0,29.5,2.2,10.5,49.5,82.18,46.41
2017,2,2,18,0,52.0,11.0,2.2,10.0,12.0,19.31,0.0
2017,2,2,18,15,26.0,5.5,2.3,9.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,3.0,3.0,4.1,3.5,3.0,0.0,0.0
2017,2,3,7,30,6.0,6.0,4.2,4.0,6.0,6.7,0.0
2017,2,3,7,45,69.5,30.5,4.3,4.5,38.5,53.97,28.62
2017,2,3,8,0,133.0,55.0,4.4,5.0,71.0,105.55,80.09
2017,2,3,8,15,207.0,77.0,4.5,5.5,116.5,162.17,130.51
2017,2,3,8,30,281.0,99.0,4.6,6.0,162.0,227.25,188.48
2017,2,3,8,45,341.0,115.0,4.7,6.5,210.0,286.98,241.69
2017,2,3,9,0,401.0,131.0,4.8,7.0,258.0,359.35,304.51
2017,2,3,9,15,445.0,143.0,4.8,7.5,305.5,418.58,354.99
2017,2,3,9,30,489.0,155.0,4.8,8.0,353.0,481.16,406.95
2017,2,3,9,45,255.0,172.5,4.85,8.5,276.5,361.85,305.53
2017,2,3,10,0,21.0,190.0,4.9,9.0,200.0,201.14,166.15
2017,2,3,10,15,23.0,205.5,4.9,9.0,217.5,218.79,180.78
2017,2,3,10,30,25.0,221.0,4.9,9.0,235.0,236.63,195.22
2017,2,3,10,45,26.5,234.0,4.95,9.5,249.5,251.58,206.82
2017,2,3,11,0,28.0,247.0,5.0,10.0,264.0,266.65,218.46
2017,2,3,11,15,31.0,256.0,4.95,10.0,275.5,291.63,238.52
2017,2,3,11,30,34.0,265.0,4.9,10.0,287.0,304.54,248.71
2017,2,3,11,45,17.0,213.5,4.9,10.5,224.5,222.06,180.35
2017,2,3,12,0,0.0,162.0,4.9,11.0,162.0,154.28,123.59
2017,2,3,12,15,6.5,200.0,4.85,11.0,204.5,198.59,160.33
2017,2,3,12,30,13.0,238.0,4.8,11.0,247.0,243.76,197.28
2017,2,3,12,45,19.5,254.5,4.75,11.0,268.0,267.08,216.3
2017,2,3,13,0,26.0,271.0,4.7,11.0,289.0,290.54,235.43
2017,2,3,13,15,29.5,274.0,4.65,11.0,294.0,310.95,251.94
2017,2,3,13,30,33.0,277.0,4.6,11.0,299.0,317.46,257.35
2017,2,3,13,45,18.5,232.0,4.55,11.0,244.5,242.59,196.57
2017,2,3,14,0,4.0,187.0,4.5,11.0,190.0,183.26,147.79
2017,2,3,14,15,2.0,172.5,4.45,11.0,174.0,166.93,134.52
2017,2,3,14,30,0.0,158.0,4.4,11.0,158.0,150.77,121.28
2017,2,3,14,45,0.0,132.0,4.35,11.0,132.0,124.95,100.02
2017,2,3,15,0,0.0,106.0,4.3,11.0,106.0,99.44,78.86
2017,2,3,15,15,0.0,127.5,4.2,10.5,127.5,120.93,97.35
2017,2,3,15,30,0.0,149.0,4.1,10.0,149.0,143.26,116.58
2017,2,3,15,45,1.5,145.0,4.05,10.0,145.5,140.89,114.93
2017,2,3,16,0,3.0,141.0,4.0,10.0,142.0,138.61,113.34
2017,2,3,16,15,1.5,123.0,3.85,9.5,123.5,119.88,97.85
2017,2,3,16,30,0.0,105.0,3.7,9.0,105.0,101.36,82.33
2017,2,3,16,45,157.0,101.0,3.55,9.0,137.0,181.61,151.13
2017,2,3,17,0,314.0,97.0,3.4,9.0,169.0,239.83,196.69
2017,2,3,17,15,239.5,76.5,3.3,8.5,123.5,173.85,138.45
2017,2,3,17,30,165.0,56.0,3.2,8.0,78.0,116.35,87.81
2017,2,3,17,45,91.0,32.5,3.15,8.0,43.5,62.53,37.23
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,11.48,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,0.85,6.5,0.5,0.46,0.0
2017,2,4,8,0,0.0,1.0,0.9,7.0,1.0,0.92,0.0
2017,2,4,8,15,0.0,1.5,0.8,7.0,1.5,1.39,0.0
2017,2,4,8,30,0.0,2.0,0.7,7.0,2.0,1.85,0.0
2017,2,4,8,45,0.0,3.0,0.6,7.5,3.0,2.78,0.0
2017,2,4,9,0,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2017,2,4,9,15,0.0,61.0,0.5,8.0,61.0,56.72,44.11
2017,2,4,9,30,0.0,118.0,0.5,8.0,118.0,112.84,91.95
2017,2,4,9,45,0.0,132.5,0.5,8.5,132.5,126.99,103.19
2017,2,4,10,0,0.0,147.0,0.5,9.0,147.0,141.2,114.48
2017,2,4,10,15,0.0,110.0,0.55,9.0,110.0,103.52,82.72
2017,2,4,10,30,0.0,73.0,0.6,9.0,73.0,67.97,52.66
2017,2,4,10,45,0.0,78.0,0.65,9.5,78.0,72.65,56.47
2017,2,4,11,0,0.0,83.0,0.7,10.0,83.0,77.34,60.18
2017,2,4,11,15,0.0,86.5,0.8,10.0,86.5,80.63,62.82
2017,2,4,11,30,0.0,90.0,0.9,10.0,90.0,83.91,65.48
2017,2,4,11,45,0.0,95.5,1.0,10.5,95.5,89.11,69.6
2017,2,4,12,0,0.0,101.0,1.1,11.0,101.0,94.4,73.8
2017,2,4,12,15,0.0,102.5,1.25,11.0,102.5,95.85,74.95
2017,2,4,12,30,0.0,104.0,1.4,11.0,104.0,97.3,76.14
2017,2,4,12,45,0.0,97.0,1.55,11.5,97.0,90.57,70.41
2017,2,4,13,0,0.0,90.0,1.7,12.0,90.0,83.95,64.8
2017,2,4,13,15,0.0,110.0,1.8,12.0,110.0,103.1,80.71
2017,2,4,13,30,0.0,130.0,1.9,12.0,130.0,122.58,96.81
2017,2,4,13,45,0.0,107.5,2.05,12.0,107.5,100.68,78.79
2017,2,4,14,0,0.0,85.0,2.2,12.0,85.0,79.24,61.08
2017,2,4,14,15,0.0,88.5,2.25,12.0,88.5,82.5,63.92
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,85.76,66.75
2017,2,4,14,45,0.0,81.5,2.4,12.0,81.5,75.93,58.65
2017,2,4,15,0,0.0,71.0,2.5,12.0,71.0,66.1,50.52
2017,2,4,15,15,0.0,66.0,2.5,12.0,66.0,61.42,46.7
2017,2,4,15,30,0.0,61.0,2.5,12.0,61.0,56.75,42.87
2017,2,4,15,45,0.0,41.5,2.5,12.0,41.5,38.56,27.48
2017,2,4,16,0,0.0,22.0,2.5,12.0,22.0,20.41,11.97
2017,2,4,16,15,0.0,19.0,2.25,11.5,19.0,17.62,9.63
2017,2,4,16,30,0.0,16.0,2.0,11.0,16.0,14.83,7.27
2017,2,4,16,45,0.0,13.0,1.8,11.0,13.0,12.04,4.84
2017,2,4,17,0,0.0,10.0,1.6,11.0,10.0,9.26,2.39
2017,2,4,17,15,0.0,7.5,1.4,10.5,7.5,6.94,0.34
2017,2,4,17,30,0.0,5.0,1.2,10.0,5.0,4.62,0.0
2017,2,4,17,45,0.0,2.5,1.05,10.0,2.5,2.31,0.0
2017,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,19.82,0.0
2017,2,5,7,45,186.5,27.5,2.85,12.5,48.5,80.32,44.97
2017,2,5,8,0,316.0,44.0,3.1,13.0,85.0,147.84,107.56
2017,2,5,8,15,403.5,55.5,3.1,13.5,132.5,210.62,163.05
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,282.54,225.92
2017,2,5,8,45,544.5,76.0,3.1,14.5,229.5,345.44,280.75
2017,2,5,9,0,598.0,85.0,3.1,15.0,279.0,413.05,337.75
2017,2,5,9,15,637.5,91.0,3.15,15.5,327.0,473.82,387.65
2017,2,5,9,30,677.0,97.0,3.2,16.0,375.0,536.89,437.79
2017,2,5,9,45,342.5,134.0,3.3,16.5,275.0,386.25,315.78
2017,2,5,10,0,8.0,171.0,3.4,17.0,175.0,171.6,136.34
2017,2,5,10,15,10.5,184.5,3.65,17.5,190.0,187.01,148.7
2017,2,5,10,30,13.0,198.0,3.9,18.0,205.0,202.67,160.76
2017,2,5,10,45,14.0,209.5,4.15,19.0,217.5,215.25,169.9
2017,2,5,11,0,15.0,221.0,4.4,20.0,230.0,227.93,179.07
2017,2,5,11,15,7.5,190.0,4.55,20.0,194.5,189.36,148.0
2017,2,5,11,30,0.0,159.0,4.7,20.0,159.0,151.36,117.26
2017,2,5,11,45,0.5,163.0,4.85,20.5,163.5,155.71,120.46
2017,2,5,12,0,1.0,167.0,5.0,21.0,168.0,160.1,123.64
2017,2,5,12,15,4.5,189.0,5.0,21.0,192.0,185.43,143.8
2017,2,5,12,30,8.0,211.0,5.0,21.0,216.0,211.05,164.07
2017,2,5,12,45,6.5,201.0,5.05,21.5,205.0,199.44,154.52
2017,2,5,13,0,5.0,191.0,5.1,22.0,194.0,187.9,145.12
2017,2,5,13,15,2.5,172.0,5.0,22.0,173.5,166.45,128.13
2017,2,5,13,30,0.0,153.0,4.9,22.0,153.0,145.23,111.28
2017,2,5,13,45,0.0,152.0,4.85,22.5,152.0,144.29,110.42
2017,2,5,14,0,0.0,151.0,4.8,23.0,151.0,143.37,109.6
2017,2,5,14,15,1.5,165.0,4.7,23.0,166.0,158.79,122.03
2017,2,5,14,30,3.0,179.0,4.6,23.0,181.0,174.42,134.61
2017,2,5,14,45,1.5,156.0,4.5,23.0,157.0,150.09,115.48
2017,2,5,15,0,0.0,133.0,4.4,23.0,133.0,126.06,96.51
2017,2,5,15,15,0.0,107.5,4.15,22.5,107.5,101.0,76.77
2017,2,5,15,30,0.0,82.0,3.9,22.0,82.0,76.36,57.11
2017,2,5,15,45,353.0,86.5,3.7,22.0,233.5,340.7,276.86
2017,2,5,16,0,706.0,91.0,3.5,22.0,385.0,552.91,442.0
2017,2,5,16,15,668.5,85.5,3.0,21.0,337.0,490.19,391.8
2017,2,5,16,30,631.0,80.0,2.5,20.0,289.0,429.48,343.08
2017,2,5,16,45,572.0,73.5,2.05,19.5,238.5,360.11,285.62
2017,2,5,17,0,513.0,67.0,1.6,19.0,188.0,295.87,230.89
2017,2,5,17,15,428.0,56.0,1.55,18.5,140.0,223.48,169.58
2017,2,5,17,30,343.0,45.0,1.5,18.0,92.0,160.31,115.21
2017,2,5,17,45,208.0,29.5,1.45,17.5,54.0,90.7,54.79
2017,2,5,18,0,73.0,14.0,1.4,17.0,16.0,25.91,0.0
2017,2,5,18,15,36.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,50.0,12.0,3.8,17.0,13.0,19.64,0.0
2017,2,6,7,45,182.5,28.5,4.0,17.5,50.0,80.94,46.01
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,148.64,106.52
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,212.14,161.72
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,284.87,224.51
2017,2,6,8,45,546.5,77.0,4.85,19.5,232.0,347.78,278.98
2017,2,6,9,0,602.0,85.0,5.1,20.0,282.0,415.55,336.06
2017,2,6,9,15,641.0,91.0,5.3,20.5,330.0,476.33,386.11
2017,2,6,9,30,680.0,97.0,5.5,21.0,378.0,539.36,436.57
2017,2,6,9,45,340.0,110.0,5.7,21.5,250.5,357.51,290.45
2017,2,6,10,0,0.0,123.0,5.9,22.0,123.0,116.66,89.79
2017,2,6,10,15,0.0,133.5,5.95,22.0,133.5,126.84,97.93
2017,2,6,10,30,0.0,144.0,6.0,22.0,144.0,137.06,105.91
2017,2,6,10,45,0.0,152.5,6.05,22.5,152.5,145.33,112.07
2017,2,6,11,0,0.0,161.0,6.1,23.0,161.0,153.64,118.24
2017,2,6,11,15,55.0,237.5,6.05,23.0,273.5,291.1,228.27
2017,2,6,11,30,110.0,314.0,6.0,23.0,386.0,427.16,334.04
2017,2,6,11,45,81.5,309.5,6.0,23.0,363.5,397.5,309.82
2017,2,6,12,0,53.0,305.0,6.0,23.0,341.0,366.8,285.11
2017,2,6,12,15,149.5,322.5,5.9,23.0,426.5,491.22,382.81
2017,2,6,12,30,246.0,340.0,5.8,23.0,512.0,603.02,468.49
2017,2,6,12,45,250.0,337.0,5.7,23.0,512.0,603.91,468.66
2017,2,6,13,0,254.0,334.0,5.6,23.0,512.0,603.81,468.55
2017,2,6,13,15,175.5,330.5,5.45,23.0,452.5,524.89,407.32
2017,2,6,13,30,97.0,327.0,5.3,23.0,393.0,432.72,335.7
2017,2,6,13,45,96.0,319.5,5.2,23.0,384.5,422.29,328.17
2017,2,6,14,0,95.0,312.0,5.1,23.0,376.0,411.65,320.31
2017,2,6,14,15,65.0,283.5,5.05,23.0,326.5,351.53,273.87
2017,2,6,14,30,35.0,255.0,5.0,23.0,277.0,292.97,228.2
2017,2,6,14,45,33.5,241.5,5.0,23.0,261.5,276.33,215.75
2017,2,6,15,0,32.0,228.0,5.0,23.0,246.0,259.81,203.25
2017,2,6,15,15,376.5,170.0,4.8,23.0,358.5,484.53,386.62
2017,2,6,15,30,721.0,112.0,4.6,23.0,471.0,652.89,518.25
2017,2,6,15,45,691.5,108.0,4.45,23.0,426.5,596.81,474.36
2017,2,6,16,0,662.0,104.0,4.3,23.0,382.0,541.24,431.17
2017,2,6,16,15,623.0,97.5,3.9,22.5,334.5,478.41,381.86
2017,2,6,16,30,584.0,91.0,3.5,22.0,287.0,417.83,333.02
2017,2,6,16,45,525.5,83.0,3.1,21.5,237.0,349.23,276.59
2017,2,6,17,0,467.0,75.0,2.7,21.0,187.0,285.75,222.96
2017,2,6,17,15,382.5,62.5,2.6,20.5,139.5,213.2,161.75
2017,2,6,17,30,298.0,50.0,2.5,20.0,92.0,152.13,109.55
2017,2,6,17,45,149.0,33.5,2.45,20.0,54.5,81.68,50.54
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,16.2,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.5,3.05,15.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,13.0,3.2,16.0,16.0,34.74,0.0
2017,2,7,7,45,298.0,25.5,3.4,16.5,57.5,104.91,61.09
2017,2,7,8,0,460.0,38.0,3.6,17.0,99.0,183.58,131.26
2017,2,7,8,15,340.0,64.0,3.5,17.5,120.5,196.99,151.03
2017,2,7,8,30,220.0,90.0,3.4,18.0,142.0,191.67,151.79
2017,2,7,8,45,246.0,108.5,3.3,18.5,179.5,235.96,189.69
2017,2,7,9,0,272.0,127.0,3.2,19.0,217.0,282.76,228.56
2017,2,7,9,15,545.5,99.0,3.2,20.0,315.0,431.89,348.72
2017,2,7,9,30,819.0,71.0,3.2,21.0,413.0,593.57,474.16
2017,2,7,9,45,850.0,72.5,3.2,22.0,461.0,654.23,517.9
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,710.48,556.15
2017,2,7,10,15,897.0,76.0,3.2,23.5,550.5,760.27,589.04
2017,2,7,10,30,913.0,78.0,3.2,24.0,592.0,808.37,620.16
2017,2,7,10,45,745.0,137.5,3.25,24.5,572.5,780.13,597.68
2017,2,7,11,0,577.0,197.0,3.3,25.0,553.0,722.18,553.19
2017,2,7,11,15,612.5,195.0,3.25,25.5,587.0,771.41,586.94
2017,2,7,11,30,648.0,193.0,3.2,26.0,621.0,816.04,616.26
2017,2,7,11,45,588.5,220.5,3.2,26.5,616.5,800.08,601.74
2017,2,7,12,0,529.0,248.0,3.2,27.0,612.0,784.63,587.93
2017,2,7,12,15,741.0,171.0,3.15,27.0,688.0,909.71,675.49
2017,2,7,12,30,953.0,94.0,3.1,27.0,764.0,1013.83,742.73
2017,2,7,12,45,730.0,179.0,3.05,27.0,692.5,915.17,676.23
2017,2,7,13,0,507.0,264.0,3.0,27.0,621.0,791.65,589.6
2017,2,7,13,15,726.5,178.0,2.95,27.0,683.5,904.94,670.84
2017,2,7,13,30,946.0,92.0,2.9,27.0,746.0,990.61,726.57
2017,2,7,13,45,768.5,153.0,2.85,27.0,676.0,897.02,664.06
2017,2,7,14,0,591.0,214.0,2.8,27.0,606.0,785.51,588.28
2017,2,7,14,15,508.0,233.0,2.65,27.0,561.5,720.2,541.76
2017,2,7,14,30,425.0,252.0,2.5,27.0,517.0,656.16,495.22
2017,2,7,14,45,530.5,204.0,2.35,27.0,517.0,676.72,512.84
2017,2,7,15,0,636.0,156.0,2.2,27.0,517.0,693.06,526.37
2017,2,7,15,15,459.0,186.0,2.05,26.5,437.5,564.33,432.32
2017,2,7,15,30,282.0,216.0,1.9,26.0,358.0,442.93,341.73
2017,2,7,15,45,313.0,190.5,1.75,26.0,334.5,422.69,328.0
2017,2,7,16,0,344.0,165.0,1.6,26.0,311.0,398.86,310.5
2017,2,7,16,15,330.5,147.0,1.45,25.0,273.5,354.38,277.3
2017,2,7,16,30,317.0,129.0,1.3,24.0,236.0,310.55,243.65
2017,2,7,16,45,302.0,109.0,1.15,23.5,197.5,264.55,206.74
2017,2,7,17,0,287.0,89.0,1.0,23.0,159.0,219.68,169.54
2017,2,7,17,15,251.5,69.5,1.1,22.0,120.0,175.06,132.18
2017,2,7,17,30,216.0,50.0,1.2,21.0,81.0,128.09,92.1
2017,2,7,17,45,108.0,33.5,1.3,20.5,49.0,67.42,41.84
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.2,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,17.16,0.0
2017,2,8,7,45,235.5,27.5,4.15,16.0,59.5,93.49,56.2
2017,2,8,8,0,471.0,37.0,4.3,17.0,101.0,185.85,133.22
2017,2,8,8,15,554.5,44.5,4.15,17.5,152.0,251.49,191.73
2017,2,8,8,30,638.0,52.0,4.0,18.0,203.0,324.61,255.8
2017,2,8,8,45,693.0,56.0,3.85,19.0,256.5,390.92,312.63
2017,2,8,9,0,748.0,60.0,3.7,20.0,310.0,461.71,370.78
2017,2,8,9,15,782.0,64.0,3.8,20.5,360.0,524.72,421.79
2017,2,8,9,30,816.0,68.0,3.9,21.0,410.0,589.18,472.19
2017,2,8,9,45,844.0,69.0,4.0,22.0,457.5,647.18,515.24
2017,2,8,10,0,872.0,70.0,4.1,23.0,505.0,700.6,552.06
2017,2,8,10,15,888.5,72.0,4.1,23.5,545.5,750.48,585.6
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,798.74,617.39
2017,2,8,10,45,922.0,73.5,4.15,25.0,621.0,842.52,644.47
2017,2,8,11,0,939.0,73.0,4.2,26.0,656.0,884.09,669.58
2017,2,8,11,15,744.5,150.5,4.25,26.0,624.5,839.22,637.28
2017,2,8,11,30,550.0,228.0,4.3,26.0,593.0,763.09,581.06
2017,2,8,11,45,752.0,156.0,4.4,26.5,668.5,884.39,667.19
2017,2,8,12,0,954.0,84.0,4.5,27.0,744.0,988.39,735.74
2017,2,8,12,15,782.0,157.5,4.55,27.0,703.0,934.15,698.13
2017,2,8,12,30,610.0,231.0,4.6,27.0,662.0,852.88,641.82
2017,2,8,12,45,559.5,248.0,4.65,27.0,644.0,825.48,622.23
2017,2,8,13,0,509.0,265.0,4.7,27.0,626.0,795.35,600.32
2017,2,8,13,15,572.0,240.0,4.7,27.0,641.0,823.83,622.34
2017,2,8,13,30,635.0,215.0,4.7,27.0,656.0,852.96,644.31
2017,2,8,13,45,795.0,147.0,4.75,27.0,686.0,915.69,688.72
2017,2,8,14,0,955.0,79.0,4.8,27.0,716.0,954.86,716.21
2017,2,8,14,15,947.0,78.0,4.8,26.5,690.5,925.7,698.34
2017,2,8,14,30,939.0,77.0,4.8,26.0,665.0,893.29,678.56
2017,2,8,14,45,926.0,76.5,4.8,26.0,631.5,854.3,652.71
2017,2,8,15,0,913.0,76.0,4.8,26.0,598.0,812.8,624.92
2017,2,8,15,15,897.5,74.0,4.65,25.5,557.5,765.41,593.07
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,716.24,559.57
2017,2,8,15,45,865.0,66.0,4.4,24.5,470.0,659.88,520.52
2017,2,8,16,0,848.0,60.0,4.3,24.0,423.0,602.47,477.71
2017,2,8,16,15,815.0,59.0,4.2,23.0,374.0,544.49,433.55
2017,2,8,16,30,782.0,58.0,4.1,22.0,325.0,483.87,385.68
2017,2,8,16,45,738.0,53.0,4.1,21.5,272.5,415.09,329.0
2017,2,8,17,0,694.0,48.0,4.1,21.0,220.0,349.55,272.82
2017,2,8,17,15,618.0,41.5,4.3,20.0,167.5,274.72,208.43
2017,2,8,17,30,542.0,35.0,4.5,19.0,115.0,207.73,149.14
2017,2,8,17,45,271.0,30.0,4.75,18.5,70.0,106.95,67.78
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,25.35,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,11.91,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,57.67,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.5,130.69,82.18
2017,2,9,8,0,581.0,34.0,4.7,6.0,116.0,212.6,158.48
2017,2,9,8,15,659.0,40.5,4.7,6.5,170.5,282.06,223.94
2017,2,9,8,30,737.0,47.0,4.7,7.0,225.0,359.63,295.4
2017,2,9,8,45,783.5,51.5,4.7,8.0,280.0,428.05,357.14
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,499.96,419.28
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,560.54,470.51
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,624.83,522.58
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,682.38,567.63
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,739.1,608.35
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,789.93,643.25
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,838.79,675.91
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,880.48,701.65
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,919.26,724.86
2017,2,9,11,15,982.5,76.0,3.9,14.0,710.5,951.97,746.12
2017,2,9,11,30,989.0,77.0,3.8,14.0,737.0,981.24,764.87
2017,2,9,11,45,984.0,82.5,3.75,14.5,753.0,1001.65,776.28
2017,2,9,12,0,979.0,88.0,3.7,15.0,769.0,1017.93,784.92
2017,2,9,12,15,981.0,88.0,3.6,15.5,778.0,1030.27,790.58
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,1038.61,793.61
2017,2,9,12,45,982.0,88.0,3.4,16.5,787.0,1040.05,792.1
2017,2,9,13,0,981.0,88.0,3.3,17.0,787.0,1037.42,788.05
2017,2,9,13,15,978.5,88.0,3.2,17.0,778.0,1029.33,781.99
2017,2,9,13,30,976.0,88.0,3.1,17.0,769.0,1017.24,773.44
2017,2,9,13,45,969.5,87.5,3.05,17.5,751.0,996.98,758.54
2017,2,9,14,0,963.0,87.0,3.0,18.0,733.0,973.04,741.36
2017,2,9,14,15,955.0,85.5,2.95,18.0,706.5,943.09,721.59
2017,2,9,14,30,947.0,84.0,2.9,18.0,680.0,909.84,699.6
2017,2,9,14,45,935.5,82.5,2.85,18.0,646.0,870.62,673.4
2017,2,9,15,0,924.0,81.0,2.8,18.0,612.0,828.75,645.22
2017,2,9,15,15,908.0,79.0,2.7,17.5,571.0,780.51,613.08
2017,2,9,15,30,892.0,77.0,2.6,17.0,530.0,730.48,579.22
2017,2,9,15,45,869.5,74.0,2.55,17.0,483.5,677.75,541.66
2017,2,9,16,0,847.0,71.0,2.5,17.0,437.0,619.69,497.37
2017,2,9,16,15,814.5,67.5,2.2,16.0,385.5,555.09,447.45
2017,2,9,16,30,782.0,64.0,1.9,15.0,334.0,491.62,396.64
2017,2,9,16,45,733.5,59.0,1.6,14.5,280.0,420.51,337.33
2017,2,9,17,0,685.0,54.0,1.3,14.0,226.0,353.1,279.09
2017,2,9,17,15,606.5,46.5,1.3,13.0,172.0,276.52,213.34
2017,2,9,17,30,528.0,39.0,1.3,12.0,118.0,210.04,154.29
2017,2,9,17,45,264.0,33.0,1.3,11.5,72.5,108.34,71.45
2017,2,9,18,0,0.0,27.0,1.3,11.0,27.0,27.6,0.0
2017,2,9,18,15,0.0,13.5,1.35,10.5,13.5,12.87,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,21.5,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,43.0,16.0,2.3,10.0,17.0,22.38,0.0
2017,2,10,7,45,152.5,36.5,2.6,11.0,55.5,84.05,54.79
2017,2,10,8,0,262.0,57.0,2.9,12.0,94.0,146.9,109.79
2017,2,10,8,15,347.5,71.5,3.15,12.5,143.0,208.1,163.41
2017,2,10,8,30,433.0,86.0,3.4,13.0,192.0,279.09,225.23
2017,2,10,8,45,483.5,98.0,3.65,14.0,242.0,340.41,278.08
2017,2,10,9,0,534.0,110.0,3.9,15.0,292.0,406.45,333.23
2017,2,10,9,15,267.0,105.5,4.15,15.5,196.5,269.34,222.2
2017,2,10,9,30,0.0,101.0,4.4,16.0,101.0,95.23,74.48
2017,2,10,9,45,0.0,113.0,4.65,17.0,113.0,106.81,83.71
2017,2,10,10,0,0.0,125.0,4.9,18.0,125.0,118.43,92.69
2017,2,10,10,15,51.0,194.5,5.05,18.5,223.5,235.62,188.78
2017,2,10,10,30,102.0,264.0,5.2,19.0,322.0,354.28,283.18
2017,2,10,10,45,132.0,282.5,5.35,20.0,362.5,413.66,328.4
2017,2,10,11,0,162.0,301.0,5.5,21.0,403.0,463.73,365.88
2017,2,10,11,15,166.0,314.0,5.5,21.0,422.0,486.01,382.28
2017,2,10,11,30,170.0,327.0,5.5,21.0,441.0,507.94,398.43
2017,2,10,11,45,95.5,295.0,5.55,21.5,359.5,392.95,307.88
2017,2,10,12,0,21.0,263.0,5.6,22.0,278.0,276.36,214.72
2017,2,10,12,15,23.5,272.5,5.55,22.0,289.5,288.68,224.41
2017,2,10,12,30,26.0,282.0,5.5,22.0,301.0,301.04,233.93
2017,2,10,12,45,262.5,277.0,5.45,22.5,465.0,562.43,440.21
2017,2,10,13,0,499.0,272.0,5.4,23.0,629.0,794.9,613.85
2017,2,10,13,15,677.0,200.5,5.35,23.0,679.0,886.27,682.01
2017,2,10,13,30,855.0,129.0,5.3,23.0,729.0,960.8,734.0
2017,2,10,13,45,579.0,220.5,5.25,23.0,623.0,795.59,615.31
2017,2,10,14,0,303.0,312.0,5.2,23.0,517.0,624.57,483.98
2017,2,10,14,15,570.5,214.5,5.1,23.0,582.5,756.83,589.18
2017,2,10,14,30,838.0,117.0,5.0,23.0,648.0,862.73,667.03
2017,2,10,14,45,826.5,114.0,4.95,23.0,615.0,824.48,639.96
2017,2,10,15,0,815.0,111.0,4.9,23.0,582.0,783.9,611.91
2017,2,10,15,15,796.5,108.0,4.7,23.0,542.5,735.94,577.56
2017,2,10,15,30,778.0,105.0,4.5,23.0,503.0,689.53,544.09
2017,2,10,15,45,750.0,101.5,4.35,23.0,457.5,632.32,500.83
2017,2,10,16,0,722.0,98.0,4.2,23.0,412.0,575.33,457.02
2017,2,10,16,15,685.5,92.5,3.7,22.0,362.5,511.82,408.11
2017,2,10,16,30,649.0,87.0,3.2,21.0,313.0,450.18,359.13
2017,2,10,16,45,594.0,80.0,2.75,20.5,261.5,380.48,301.82
2017,2,10,17,0,539.0,73.0,2.3,20.0,210.0,315.45,246.78
2017,2,10,17,15,457.5,62.0,2.15,19.0,159.5,242.04,184.95
2017,2,10,17,30,376.0,51.0,2.0,18.0,109.0,177.4,129.44
2017,2,10,17,45,247.5,35.5,1.9,17.5,67.0,106.55,69.69
2017,2,10,18,0,119.0,20.0,1.8,17.0,25.0,46.26,0.0
2017,2,10,18,15,59.5,10.0,1.8,17.0,12.5,16.57,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,35.99,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,96.78,61.55
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,168.05,122.06
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,231.94,177.79
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,305.02,240.92
2017,2,11,8,45,280.0,101.5,4.75,20.0,172.5,243.53,195.31
2017,2,11,9,0,29.0,132.0,5.0,21.0,142.0,149.6,118.29
2017,2,11,9,15,31.5,152.5,5.05,21.5,165.0,173.65,137.61
2017,2,11,9,30,34.0,173.0,5.1,22.0,188.0,198.02,156.72
2017,2,11,9,45,17.5,166.5,5.15,22.5,174.5,172.93,135.59
2017,2,11,10,0,1.0,160.0,5.2,23.0,161.0,154.48,119.78
2017,2,11,10,15,3.0,172.0,5.15,23.0,174.0,167.71,130.08
2017,2,11,10,30,5.0,184.0,5.1,23.0,187.0,181.15,140.47
2017,2,11,10,45,30.5,231.5,5.05,23.5,251.0,261.52,203.75
2017,2,11,11,0,56.0,279.0,5.0,24.0,315.0,336.39,261.3
2017,2,11,11,15,92.0,303.5,4.9,24.5,365.0,396.4,306.88
2017,2,11,11,30,128.0,328.0,4.8,25.0,415.0,471.14,362.47
2017,2,11,11,45,232.5,325.5,4.75,25.5,487.5,566.52,434.64
2017,2,11,12,0,337.0,323.0,4.7,26.0,560.0,678.5,516.42
2017,2,11,12,15,606.5,222.5,4.6,26.0,656.0,842.89,638.91
2017,2,11,12,30,876.0,122.0,4.5,26.0,752.0,987.54,737.09
