Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,45,878.5,121.0,4.45,26.0,753.0,990.97,737.99
2017,2,11,13,0,881.0,120.0,4.4,26.0,754.0,990.67,737.56
2017,2,11,13,15,878.5,119.5,4.3,26.0,746.0,982.45,731.71
2017,2,11,13,30,876.0,119.0,4.2,26.0,738.0,970.57,723.62
2017,2,11,13,45,873.0,117.0,4.15,26.5,721.5,952.93,710.68
2017,2,11,14,0,870.0,115.0,4.1,27.0,705.0,931.8,695.58
2017,2,11,14,15,861.0,113.0,4.0,27.0,679.5,902.01,675.83
2017,2,11,14,30,852.0,111.0,3.9,27.0,654.0,869.26,654.13
2017,2,11,14,45,845.0,106.5,3.85,27.0,622.0,832.59,629.94
2017,2,11,15,0,838.0,102.0,3.8,27.0,590.0,793.26,603.78
2017,2,11,15,15,820.5,99.5,3.6,26.5,550.5,745.77,572.19
2017,2,11,15,30,803.0,97.0,3.4,26.0,511.0,696.84,539.2
2017,2,11,15,45,781.0,92.5,3.2,26.0,466.0,641.53,498.86
2017,2,11,16,0,759.0,88.0,3.0,26.0,421.0,585.81,456.86
2017,2,11,16,15,724.5,83.5,2.6,25.0,371.5,524.91,410.89
2017,2,11,16,30,690.0,79.0,2.2,24.0,322.0,463.5,363.08
2017,2,11,16,45,642.5,72.0,1.8,23.5,270.0,395.17,307.8
2017,2,11,17,0,595.0,65.0,1.4,23.0,218.0,330.7,253.95
2017,2,11,17,15,515.5,56.0,1.4,22.0,166.5,256.95,193.01
2017,2,11,17,30,436.0,47.0,1.4,21.0,115.0,191.68,137.62
2017,2,11,17,45,304.0,33.5,1.45,20.5,71.5,118.56,76.7
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,56.39,0.0
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,19.72,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,8.58,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,41.16,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,100.55,64.39
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,169.02,121.85
2017,2,12,8,15,446.0,61.5,1.15,19.5,155.0,233.31,176.83
2017,2,12,8,30,530.0,72.0,1.4,20.0,205.0,306.13,238.3
2017,2,12,8,45,265.0,53.5,1.7,20.5,120.0,189.11,150.07
2017,2,12,9,0,0.0,35.0,2.0,21.0,35.0,32.49,21.48
2017,2,12,9,15,0.0,47.5,1.95,21.5,47.5,44.13,31.11
2017,2,12,9,30,0.0,60.0,1.9,22.0,60.0,55.8,40.54
2017,2,12,9,45,0.0,94.0,1.9,22.5,94.0,87.98,66.52
2017,2,12,10,0,0.0,128.0,1.9,23.0,128.0,121.31,92.92
2017,2,12,10,15,119.5,197.0,1.75,23.5,266.5,299.34,234.83
2017,2,12,10,30,239.0,266.0,1.6,24.0,405.0,474.83,366.19
2017,2,12,10,45,129.0,251.0,1.5,24.5,327.0,375.28,287.85
2017,2,12,11,0,19.0,236.0,1.4,25.0,249.0,245.96,187.03
2017,2,12,11,15,426.0,182.0,1.3,25.0,471.0,592.51,452.78
2017,2,12,11,30,833.0,128.0,1.2,25.0,693.0,911.28,666.08
2017,2,12,11,45,831.5,133.0,1.15,25.5,709.0,931.55,672.19
2017,2,12,12,0,830.0,138.0,1.1,26.0,725.0,948.32,679.83
2017,2,12,12,15,415.0,141.0,1.2,26.0,434.5,572.98,430.37
2017,2,12,12,30,0.0,144.0,1.3,26.0,144.0,136.12,100.61
2017,2,12,12,45,136.0,246.5,1.4,26.0,345.0,393.9,300.38
2017,2,12,13,0,272.0,349.0,1.5,26.0,546.0,652.5,484.14
2017,2,12,13,15,549.0,244.0,1.65,26.0,636.0,809.73,597.53
2017,2,12,13,30,826.0,139.0,1.8,26.0,726.0,947.5,690.52
2017,2,12,13,45,512.0,236.0,2.0,26.0,597.0,752.51,559.36
2017,2,12,14,0,198.0,333.0,2.2,26.0,468.0,540.32,405.87
2017,2,12,14,15,492.5,234.5,2.35,26.0,554.0,711.44,537.2
2017,2,12,14,30,787.0,136.0,2.5,26.0,640.0,846.82,634.32
2017,2,12,14,45,767.0,135.5,2.7,26.0,606.5,805.53,607.41
2017,2,12,15,0,747.0,135.0,2.9,26.0,573.0,762.59,580.31
2017,2,12,15,15,727.5,131.0,3.0,25.5,534.0,714.82,549.79
2017,2,12,15,30,708.0,127.0,3.1,25.0,495.0,666.04,516.68
2017,2,12,15,45,675.5,123.5,3.25,24.5,449.5,608.35,475.95
2017,2,12,16,0,643.0,120.0,3.4,24.0,404.0,551.42,434.46
2017,2,12,16,15,605.0,112.5,3.4,23.5,355.5,488.26,386.55
2017,2,12,16,30,567.0,105.0,3.4,23.0,307.0,427.29,338.8
2017,2,12,16,45,510.0,96.0,3.45,22.5,256.0,355.99,281.54
2017,2,12,17,0,453.0,87.0,3.5,22.0,205.0,293.23,229.38
2017,2,12,17,15,374.5,73.5,3.75,21.5,156.0,223.63,170.96
2017,2,12,17,30,296.0,60.0,4.0,21.0,107.0,162.89,119.24
2017,2,12,17,45,185.0,40.5,4.25,20.5,66.0,97.19,64.71
2017,2,12,18,0,74.0,21.0,4.5,20.0,25.0,37.52,1.9
2017,2,12,18,15,37.0,10.5,4.6,19.5,12.5,14.4,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,20.0,8.5,3.0,13.0,9.5,10.3,0.0
2017,2,13,7,30,40.0,17.0,3.0,13.0,19.0,26.08,0.0
2017,2,13,7,45,144.5,38.5,3.05,13.5,58.5,79.97,53.18
2017,2,13,8,0,249.0,60.0,3.1,14.0,98.0,146.38,109.54
2017,2,13,8,15,326.5,75.5,3.15,14.5,146.0,205.49,160.92
2017,2,13,8,30,404.0,91.0,3.2,15.0,194.0,273.5,219.52
2017,2,13,8,45,202.0,69.5,3.3,15.5,121.0,171.41,139.0
2017,2,13,9,0,0.0,48.0,3.4,16.0,48.0,44.6,32.26
2017,2,13,9,15,0.0,56.0,3.4,16.5,56.0,52.06,38.46
2017,2,13,9,30,0.0,64.0,3.4,17.0,64.0,59.53,44.51
2017,2,13,9,45,0.0,58.5,3.45,17.5,58.5,54.41,40.0
2017,2,13,10,0,0.0,53.0,3.5,18.0,53.0,49.29,35.54
2017,2,13,10,15,6.0,129.0,3.5,18.5,133.0,126.49,98.92
2017,2,13,10,30,12.0,205.0,3.5,19.0,213.0,208.04,164.05
2017,2,13,10,45,13.5,217.0,3.5,20.0,226.0,221.52,173.61
2017,2,13,11,0,15.0,229.0,3.5,21.0,239.0,235.13,183.3
2017,2,13,11,15,7.5,189.5,3.6,21.0,194.5,188.22,145.96
2017,2,13,11,30,0.0,150.0,3.7,21.0,150.0,142.09,109.04
2017,2,13,11,45,0.0,107.0,3.85,21.5,107.0,100.17,75.38
2017,2,13,12,0,0.0,64.0,4.0,22.0,64.0,59.65,42.7
2017,2,13,12,15,1.0,115.5,4.1,22.0,116.0,109.32,82.55
2017,2,13,12,30,2.0,167.0,4.2,22.0,168.0,160.66,123.19
2017,2,13,12,45,6.5,200.0,4.35,22.5,204.5,197.89,152.27
2017,2,13,13,0,11.0,233.0,4.5,23.0,241.0,235.63,181.47
2017,2,13,13,15,97.5,293.5,4.55,23.0,363.5,394.74,306.57
2017,2,13,13,30,184.0,354.0,4.6,23.0,486.0,557.13,429.5
2017,2,13,13,45,149.0,343.0,4.7,23.5,448.0,509.71,392.54
2017,2,13,14,0,114.0,332.0,4.8,24.0,410.0,449.78,346.94
2017,2,13,14,15,454.0,229.0,4.65,23.5,524.0,671.94,522.61
2017,2,13,14,30,794.0,126.0,4.5,23.0,638.0,838.69,646.9
2017,2,13,14,45,397.0,110.5,4.35,23.0,366.5,471.06,374.22
2017,2,13,15,0,0.0,95.0,4.2,23.0,95.0,88.64,66.04
2017,2,13,15,15,0.0,119.5,4.05,22.5,119.5,112.57,85.92
2017,2,13,15,30,0.0,144.0,3.9,22.0,144.0,137.21,106.14
2017,2,13,15,45,0.0,92.5,3.75,22.0,92.5,86.46,65.34
2017,2,13,16,0,0.0,41.0,3.6,22.0,41.0,38.09,25.89
2017,2,13,16,15,0.0,36.0,3.5,21.5,36.0,33.43,22.19
2017,2,13,16,30,0.0,31.0,3.4,21.0,31.0,28.77,18.43
2017,2,13,16,45,0.0,26.0,3.35,20.5,26.0,24.12,14.61
2017,2,13,17,0,0.0,21.0,3.3,20.0,21.0,19.47,10.73
2017,2,13,17,15,0.0,16.0,3.45,19.5,16.0,14.82,6.78
2017,2,13,17,30,0.0,11.0,3.6,19.0,11.0,10.18,2.79
2017,2,13,17,45,0.0,6.5,3.8,19.0,6.5,6.01,0.0
2017,2,13,18,0,0.0,2.0,4.0,19.0,2.0,1.85,0.0
2017,2,13,18,15,0.0,1.0,4.15,19.0,1.0,0.95,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,5.0,13.0,2.5,2.38,0.0
2017,2,14,7,30,0.0,5.0,6.2,12.0,5.0,4.62,0.0
2017,2,14,7,45,0.0,13.0,7.45,11.0,13.0,12.04,4.13
2017,2,14,8,0,0.0,21.0,8.7,10.0,21.0,19.47,10.95
2017,2,14,8,15,0.0,31.0,8.7,9.5,31.0,28.77,19.27
2017,2,14,8,30,0.0,41.0,8.7,9.0,41.0,38.07,27.57
2017,2,14,8,45,0.0,51.5,8.7,8.5,51.5,47.86,36.2
2017,2,14,9,0,0.0,62.0,8.7,8.0,62.0,57.66,44.76
2017,2,14,9,15,344.5,83.0,8.35,8.0,235.0,297.75,256.06
2017,2,14,9,30,689.0,104.0,8.0,8.0,408.0,558.83,478.55
2017,2,14,9,45,366.0,160.0,7.65,8.5,323.5,432.97,368.42
2017,2,14,10,0,43.0,216.0,7.3,9.0,239.0,251.84,209.22
2017,2,14,10,15,81.5,245.5,7.2,9.5,292.5,314.38,261.53
2017,2,14,10,30,120.0,275.0,7.1,10.0,346.0,390.83,324.0
2017,2,14,10,45,102.0,287.0,7.0,11.0,350.0,381.66,314.11
2017,2,14,11,0,84.0,299.0,6.9,12.0,354.0,382.0,312.01
2017,2,14,11,15,128.0,318.0,6.7,12.5,405.0,456.38,371.52
2017,2,14,11,30,172.0,337.0,6.5,13.0,456.0,520.47,421.78
2017,2,14,11,45,232.5,338.5,6.35,14.0,503.5,581.21,468.57
2017,2,14,12,0,293.0,340.0,6.2,15.0,551.0,656.93,525.52
2017,2,14,12,15,183.0,342.0,6.1,15.5,474.5,544.02,434.38
2017,2,14,12,30,73.0,344.0,6.0,16.0,398.0,428.13,340.14
2017,2,14,12,45,65.0,338.5,5.9,16.5,386.5,414.36,328.66
2017,2,14,13,0,57.0,333.0,5.8,17.0,375.0,400.42,316.89
2017,2,14,13,15,128.5,344.5,5.75,17.0,437.5,495.24,392.75
2017,2,14,13,30,200.0,356.0,5.7,17.0,500.0,574.3,455.17
2017,2,14,13,45,141.5,340.5,5.7,17.0,441.5,499.72,396.49
2017,2,14,14,0,83.0,325.0,5.7,17.0,383.0,413.4,328.48
2017,2,14,14,15,49.5,279.5,5.65,16.5,314.0,331.33,264.27
2017,2,14,14,30,16.0,234.0,5.6,16.0,245.0,241.0,192.1
2017,2,14,14,45,13.0,217.5,5.6,16.0,226.0,221.45,176.73
2017,2,14,15,0,10.0,201.0,5.6,16.0,207.0,202.14,161.39
2017,2,14,15,15,5.0,151.5,5.6,15.5,154.5,148.1,117.75
2017,2,14,15,30,0.0,102.0,5.6,15.0,102.0,95.56,74.61
2017,2,14,15,45,35.5,147.0,5.7,14.5,163.0,170.6,138.48
2017,2,14,16,0,71.0,192.0,5.8,14.0,224.0,241.7,198.41
2017,2,14,16,15,65.5,171.0,5.8,13.5,198.0,213.22,175.28
2017,2,14,16,30,60.0,150.0,5.8,13.0,172.0,185.29,152.34
2017,2,14,16,45,331.0,109.5,5.8,12.5,200.5,286.49,237.78
2017,2,14,17,0,602.0,69.0,5.8,12.0,229.0,339.24,277.19
2017,2,14,17,15,525.5,59.5,5.75,11.5,177.0,265.21,210.89
2017,2,14,17,30,449.0,50.0,5.7,11.0,125.0,199.34,151.09
2017,2,14,17,45,313.0,36.5,5.7,10.5,79.5,123.98,85.63
2017,2,14,18,0,177.0,23.0,5.7,10.0,34.0,60.97,17.45
2017,2,14,18,15,88.5,11.5,5.65,9.5,17.0,21.52,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,4.5,16.5,15.73,0.0
2017,2,15,7,30,0.0,33.0,4.3,5.0,33.0,34.19,2.04
2017,2,15,7,45,279.5,36.5,4.4,5.5,81.0,113.05,78.28
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,215.24,163.28
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,283.33,226.58
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,359.17,295.47
2017,2,15,8,45,754.5,58.0,4.95,9.0,293.5,426.9,356.03
2017,2,15,9,0,800.0,63.0,5.1,10.0,349.0,498.07,417.24
2017,2,15,9,15,831.0,66.5,5.05,10.5,401.5,562.21,471.01
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,627.37,523.68
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,681.39,564.89
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,738.34,604.67
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,789.27,641.21
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,838.36,675.88
2017,2,15,10,45,944.5,81.5,4.75,13.5,667.5,880.6,703.72
2017,2,15,11,0,955.0,83.0,4.7,14.0,702.0,920.1,729.21
2017,2,15,11,15,962.0,84.5,4.65,14.0,729.0,953.53,751.46
2017,2,15,11,30,969.0,86.0,4.6,14.0,756.0,983.58,771.25
2017,2,15,11,45,797.5,157.5,4.6,14.5,718.0,936.4,735.13
2017,2,15,12,0,626.0,229.0,4.6,15.0,680.0,864.58,680.94
2017,2,15,12,15,804.0,158.5,4.55,15.0,745.0,959.03,749.21
2017,2,15,12,30,982.0,88.0,4.5,15.0,810.0,1047.82,810.09
2017,2,15,12,45,983.0,87.5,4.45,15.5,810.5,1050.58,809.11
2017,2,15,13,0,984.0,87.0,4.4,16.0,811.0,1049.23,806.15
2017,2,15,13,15,982.0,86.5,4.35,16.0,802.5,1040.9,800.16
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,1028.52,791.73
2017,2,15,13,45,976.5,85.0,4.3,16.0,776.5,1010.2,779.72
2017,2,15,14,0,973.0,84.0,4.3,16.0,759.0,988.03,765.12
2017,2,15,14,15,965.5,82.5,4.2,16.0,733.0,958.0,744.66
2017,2,15,14,30,958.0,81.0,4.1,16.0,707.0,924.59,721.82
2017,2,15,14,45,944.5,81.0,4.1,16.0,672.5,884.74,694.88
2017,2,15,15,0,931.0,81.0,4.1,16.0,638.0,842.29,665.92
2017,2,15,15,15,916.0,79.0,4.0,15.5,596.5,794.09,633.24
2017,2,15,15,30,901.0,77.0,3.9,15.0,555.0,743.98,598.71
2017,2,15,15,45,881.5,74.0,3.8,15.0,508.0,688.07,558.17
2017,2,15,16,0,862.0,71.0,3.7,15.0,461.0,635.02,516.92
2017,2,15,16,15,832.0,67.5,3.25,14.5,409.0,570.54,465.35
2017,2,15,16,30,802.0,64.0,2.8,14.0,357.0,506.92,412.99
2017,2,15,16,45,759.5,59.0,2.4,13.5,302.5,436.94,354.07
2017,2,15,17,0,717.0,54.0,2.0,13.0,248.0,370.0,295.74
2017,2,15,17,15,646.0,47.5,1.9,12.0,193.0,294.63,230.17
2017,2,15,17,30,575.0,41.0,1.8,11.0,138.0,226.5,169.03
2017,2,15,17,45,446.5,31.0,1.7,10.0,89.5,150.48,102.69
2017,2,15,18,0,318.0,21.0,1.6,9.0,41.0,85.18,30.12
2017,2,15,18,15,159.0,10.5,1.6,8.5,20.5,29.0,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,26.07,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,77.28,16.44
2017,2,16,7,45,441.0,29.0,0.75,7.0,84.5,141.6,95.61
2017,2,16,8,0,577.0,39.0,0.8,8.0,133.0,220.11,164.2
2017,2,16,8,15,649.0,45.5,0.85,9.0,188.5,288.24,225.47
2017,2,16,8,30,721.0,52.0,0.9,10.0,244.0,363.83,291.21
2017,2,16,8,45,765.0,56.5,0.95,11.0,299.0,431.05,348.15
2017,2,16,9,0,809.0,61.0,1.0,12.0,354.0,501.52,405.12
2017,2,16,9,15,838.0,64.5,1.2,12.5,406.0,565.04,456.25
2017,2,16,9,30,867.0,68.0,1.4,13.0,458.0,625.73,503.75
2017,2,16,9,45,886.5,71.0,1.6,14.0,505.5,683.06,546.15
2017,2,16,10,0,906.0,74.0,1.8,15.0,553.0,739.54,584.68
2017,2,16,10,15,920.5,76.0,1.9,15.0,594.0,789.9,619.53
2017,2,16,10,30,935.0,78.0,2.0,15.0,635.0,838.33,652.71
2017,2,16,10,45,944.0,79.5,2.1,15.5,669.0,879.41,679.23
2017,2,16,11,0,953.0,81.0,2.2,16.0,703.0,917.65,703.63
2017,2,16,11,15,960.0,82.5,2.25,16.0,729.5,951.05,725.45
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,981.09,745.01
2017,2,16,11,45,968.0,86.0,2.35,16.5,773.0,1002.59,757.48
2017,2,16,12,0,969.0,88.0,2.4,17.0,790.0,1020.21,767.5
2017,2,16,12,15,970.5,88.5,2.45,17.0,799.0,1032.62,775.66
2017,2,16,12,30,972.0,89.0,2.5,17.0,808.0,1041.03,781.39
2017,2,16,12,45,969.5,90.0,2.55,17.5,807.5,1042.11,780.99
2017,2,16,13,0,967.0,91.0,2.6,18.0,807.0,1039.12,778.14
2017,2,16,13,15,964.5,90.5,2.65,18.0,798.0,1030.39,773.15
2017,2,16,13,30,962.0,90.0,2.7,18.0,789.0,1017.69,765.7
2017,2,16,13,45,953.5,90.5,2.75,18.0,770.0,996.65,752.8
2017,2,16,14,0,945.0,91.0,2.8,18.0,751.0,972.02,737.58
2017,2,16,14,15,936.5,90.0,2.75,18.0,725.0,942.25,718.03
2017,2,16,14,30,928.0,89.0,2.7,18.0,699.0,909.26,696.3
2017,2,16,14,45,910.0,90.0,2.7,18.0,663.5,867.6,668.9
2017,2,16,15,0,892.0,91.0,2.7,18.0,628.0,823.74,639.77
2017,2,16,15,15,875.5,88.5,2.65,18.0,586.5,780.42,610.41
2017,2,16,15,30,859.0,86.0,2.6,18.0,545.0,729.73,575.39
2017,2,16,15,45,832.0,84.0,2.55,18.0,497.5,671.1,533.65
2017,2,16,16,0,805.0,82.0,2.5,18.0,450.0,612.34,489.2
2017,2,16,16,15,773.0,78.0,2.15,17.0,399.0,548.72,440.31
2017,2,16,16,30,741.0,74.0,1.8,16.0,348.0,486.27,390.7
2017,2,16,16,45,688.5,69.0,1.5,15.5,293.5,416.11,332.89
2017,2,16,17,0,636.0,64.0,1.2,15.0,239.0,348.78,275.7
2017,2,16,17,15,563.0,56.0,1.2,14.0,185.5,275.55,213.63
2017,2,16,17,30,490.0,48.0,1.2,13.0,132.0,210.04,156.32
2017,2,16,17,45,363.0,35.5,1.25,12.0,85.5,135.16,92.64
2017,2,16,18,0,236.0,23.0,1.3,11.0,39.0,72.84,29.19
2017,2,16,18,15,118.0,11.5,1.3,10.5,19.5,25.06,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.5,11.5,2.65,8.5,16.0,18.75,0.0
2017,2,17,7,30,139.0,23.0,2.8,9.0,32.0,52.8,15.27
2017,2,17,7,45,260.5,39.5,3.0,10.0,75.5,111.42,77.13
2017,2,17,8,0,382.0,56.0,3.2,11.0,119.0,181.21,137.05
2017,2,17,8,15,459.5,67.0,3.4,12.0,170.5,245.8,194.29
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,317.96,257.15
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,383.28,313.25
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,453.46,371.56
2017,2,17,9,15,684.5,96.5,4.35,15.5,378.5,515.16,422.32
2017,2,17,9,30,720.0,102.0,4.6,16.0,429.0,578.69,473.2
2017,2,17,9,45,748.0,105.5,4.9,17.0,475.5,636.34,517.52
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,694.27,560.96
2017,2,17,10,15,592.0,176.5,5.25,18.5,505.5,656.67,527.29
2017,2,17,10,30,408.0,244.0,5.3,19.0,489.0,596.04,475.83
2017,2,17,10,45,623.0,182.0,5.4,19.5,579.5,737.88,586.52
2017,2,17,11,0,838.0,120.0,5.5,20.0,670.0,871.11,682.82
2017,2,17,11,15,571.0,223.5,5.45,20.0,605.0,769.98,605.03
2017,2,17,11,30,304.0,327.0,5.4,20.0,540.0,642.1,502.44
2017,2,17,11,45,589.5,224.0,5.4,20.5,649.5,813.09,635.63
2017,2,17,12,0,875.0,121.0,5.4,21.0,759.0,978.61,752.21
2017,2,17,12,15,877.5,121.5,5.35,21.0,768.0,991.15,759.17
2017,2,17,12,30,880.0,122.0,5.3,21.0,777.0,1000.0,764.63
2017,2,17,12,45,880.0,122.0,5.3,21.0,777.0,1002.15,765.96
2017,2,17,13,0,880.0,122.0,5.3,21.0,777.0,1000.52,764.89
2017,2,17,13,15,719.5,190.5,5.2,21.0,722.0,923.22,710.3
2017,2,17,13,30,559.0,259.0,5.1,21.0,667.0,833.12,643.76
2017,2,17,13,45,484.5,280.0,5.05,21.5,628.0,777.69,601.32
2017,2,17,14,0,410.0,301.0,5.0,22.0,589.0,710.78,550.4
2017,2,17,14,15,632.0,206.5,4.85,22.0,632.5,812.22,630.02
2017,2,17,14,30,854.0,112.0,4.7,22.0,676.0,879.33,678.0
2017,2,17,14,45,846.5,108.0,4.55,22.0,644.0,842.43,651.6
2017,2,17,15,0,839.0,104.0,4.4,22.0,612.0,802.88,623.93
2017,2,17,15,15,823.0,101.0,4.15,21.5,572.0,755.49,591.59
2017,2,17,15,30,807.0,98.0,3.9,21.0,532.0,706.54,557.75
2017,2,17,15,45,788.5,93.0,3.7,21.0,487.5,652.41,517.9
2017,2,17,16,0,770.0,88.0,3.5,21.0,443.0,597.55,475.8
2017,2,17,16,15,738.5,83.5,3.05,20.0,393.0,536.96,429.18
2017,2,17,16,30,707.0,79.0,2.6,19.0,343.0,475.88,380.75
2017,2,17,16,45,666.5,72.0,2.15,18.5,291.0,409.38,325.88
2017,2,17,17,0,626.0,65.0,1.7,18.0,239.0,345.98,271.85
2017,2,17,17,15,554.5,57.0,1.7,17.0,186.0,273.76,210.85
2017,2,17,17,30,483.0,49.0,1.7,16.0,133.0,209.1,154.58
2017,2,17,17,45,365.0,36.5,1.7,15.5,86.5,136.68,92.98
2017,2,17,18,0,247.0,24.0,1.7,15.0,40.0,76.18,33.14
2017,2,17,18,15,123.5,12.0,1.75,14.5,20.0,26.2,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,24.84,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,72.9,26.16
2017,2,18,7,45,390.5,32.5,3.25,14.0,85.5,135.66,91.43
2017,2,18,8,0,526.0,43.0,3.5,15.0,133.0,211.84,156.61
2017,2,18,8,15,598.5,50.0,3.5,15.5,186.5,277.77,215.74
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,350.26,279.31
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,417.02,336.15
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,487.68,393.87
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,549.96,443.8
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,613.24,492.77
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,670.55,534.68
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,722.77,569.56
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,772.31,602.77
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,820.06,634.2
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,861.72,659.89
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,900.68,683.36
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.5,933.19,704.64
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,962.47,723.73
2017,2,18,11,45,939.0,90.5,4.2,24.5,765.0,983.99,736.48
2017,2,18,12,0,940.0,93.0,4.3,25.0,782.0,1001.73,746.79
2017,2,18,12,15,942.5,93.0,4.3,25.0,791.0,1014.21,754.59
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,1022.8,759.97
2017,2,18,12,45,942.5,94.5,4.35,25.5,799.5,1024.33,759.64
2017,2,18,13,0,940.0,96.0,4.4,26.0,799.0,1021.9,756.88
2017,2,18,13,15,937.0,95.5,4.3,26.0,790.0,1012.78,750.48
2017,2,18,13,30,934.0,95.0,4.2,26.0,781.0,999.81,741.7
2017,2,18,13,45,925.5,96.0,4.1,26.0,762.5,979.63,728.27
2017,2,18,14,0,917.0,97.0,4.0,26.0,744.0,955.95,712.65
2017,2,18,14,15,648.0,192.5,3.7,26.0,642.0,812.6,613.95
2017,2,18,14,30,379.0,288.0,3.4,26.0,540.0,648.86,492.29
2017,2,18,14,45,627.5,189.5,3.15,26.0,582.5,753.06,572.87
2017,2,18,15,0,876.0,91.0,2.9,26.0,625.0,813.05,614.84
2017,2,18,15,15,694.0,138.0,2.55,25.0,543.5,701.74,537.88
2017,2,18,15,30,512.0,185.0,2.2,24.0,462.0,586.57,453.25
2017,2,18,15,45,656.5,132.5,1.85,23.5,457.0,609.03,472.26
2017,2,18,16,0,801.0,80.0,1.5,23.0,452.0,609.0,472.7
2017,2,18,16,15,770.5,76.0,1.4,22.5,401.5,546.3,425.82
2017,2,18,16,30,740.0,72.0,1.3,22.0,351.0,484.66,378.63
2017,2,18,16,45,699.5,66.0,1.25,21.5,298.0,417.5,325.73
2017,2,18,17,0,659.0,60.0,1.2,21.0,245.0,354.59,274.02
2017,2,18,17,15,589.5,52.5,1.2,20.0,191.5,281.72,213.54
2017,2,18,17,30,520.0,45.0,1.2,19.0,138.0,216.19,157.31
2017,2,18,17,45,401.5,34.0,1.3,18.5,90.5,142.92,95.78
2017,2,18,18,0,283.0,23.0,1.4,18.0,43.0,82.07,37.61
2017,2,18,18,15,141.5,11.5,1.45,17.5,21.5,27.87,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.29,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,8.33,0.0
2017,2,19,7,45,0.0,20.5,4.05,17.5,20.5,19.01,9.83
2017,2,19,8,0,0.0,32.0,4.2,18.0,32.0,29.71,19.15
2017,2,19,8,15,0.0,45.5,4.2,18.0,45.5,42.28,29.99
2017,2,19,8,30,0.0,59.0,4.2,18.0,59.0,54.93,40.76
2017,2,19,8,45,0.0,73.5,4.2,18.5,73.5,68.8,52.28
2017,2,19,9,0,0.0,88.0,4.2,19.0,88.0,82.7,63.63
2017,2,19,9,15,0.0,94.0,4.4,19.0,94.0,88.25,68.03
2017,2,19,9,30,0.0,100.0,4.6,19.0,100.0,93.87,72.44
2017,2,19,9,45,0.0,111.0,4.8,19.5,111.0,104.43,80.72
2017,2,19,10,0,0.0,122.0,5.0,20.0,122.0,115.02,88.94
2017,2,19,10,15,84.5,205.5,5.05,20.0,257.0,271.69,216.94
2017,2,19,10,30,169.0,289.0,5.1,20.0,392.0,444.54,352.85
2017,2,19,10,45,110.0,290.0,5.2,20.5,358.5,390.44,308.05
2017,2,19,11,0,51.0,291.0,5.3,21.0,325.0,343.18,268.75
2017,2,19,11,15,25.5,186.0,5.4,21.5,203.0,208.26,162.32
2017,2,19,11,30,0.0,81.0,5.5,22.0,81.0,75.54,55.47
2017,2,19,11,45,0.0,50.0,5.6,22.5,50.0,46.59,32.07
2017,2,19,12,0,0.0,19.0,5.7,23.0,19.0,17.69,8.66
2017,2,19,12,15,172.5,184.0,5.7,23.0,314.0,371.07,293.65
2017,2,19,12,30,345.0,349.0,5.7,23.0,609.0,723.12,557.68
2017,2,19,12,45,277.0,363.0,5.7,23.5,571.5,673.8,517.17
2017,2,19,13,0,209.0,377.0,5.7,24.0,534.0,609.22,467.22
2017,2,19,13,15,113.0,320.5,5.6,24.0,405.5,452.43,348.78
2017,2,19,13,30,17.0,264.0,5.5,24.0,277.0,272.38,209.14
2017,2,19,13,45,105.5,307.5,5.45,24.0,383.0,428.07,331.39
2017,2,19,14,0,194.0,351.0,5.4,24.0,489.0,555.91,428.96
2017,2,19,14,15,184.0,338.0,5.3,23.5,465.5,528.07,408.74
2017,2,19,14,30,174.0,325.0,5.2,23.0,442.0,500.07,388.79
2017,2,19,14,45,112.5,295.0,5.15,23.0,369.5,398.37,310.9
2017,2,19,15,0,51.0,265.0,5.1,23.0,297.0,312.55,243.82
2017,2,19,15,15,52.0,249.0,4.85,23.0,279.5,294.6,230.47
2017,2,19,15,30,53.0,233.0,4.6,23.0,262.0,276.55,216.83
2017,2,19,15,45,26.5,172.0,4.45,23.0,186.5,190.51,148.93
2017,2,19,16,0,0.0,111.0,4.3,23.0,111.0,104.66,79.89
2017,2,19,16,15,0.0,98.0,3.9,22.5,98.0,92.15,70.19
2017,2,19,16,30,0.0,85.0,3.5,22.0,85.0,79.69,60.33
2017,2,19,16,45,0.0,71.5,3.15,21.5,71.5,66.77,49.94
2017,2,19,17,0,0.0,58.0,2.8,21.0,58.0,53.93,39.42
2017,2,19,17,15,0.0,45.0,2.55,20.5,45.0,41.81,29.3
2017,2,19,17,30,0.0,32.0,2.3,20.0,32.0,29.7,19.02
2017,2,19,17,45,0.0,20.5,2.1,20.0,20.5,19.01,9.79
2017,2,19,18,0,0.0,9.0,1.9,20.0,9.0,8.33,0.0
2017,2,19,18,15,0.0,4.5,2.05,20.0,4.5,4.29,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.0,3.35,12.5,4.0,3.81,0.0
2017,2,20,7,30,0.0,8.0,3.3,12.0,8.0,7.4,0.0
2017,2,20,7,45,0.0,17.0,3.25,12.0,17.0,15.75,7.49
2017,2,20,8,0,0.0,26.0,3.2,12.0,26.0,24.12,14.97
2017,2,20,8,15,0.0,36.5,3.15,12.0,36.5,33.88,23.59
2017,2,20,8,30,0.0,47.0,3.1,12.0,47.0,43.67,32.11
2017,2,20,8,45,0.0,57.5,3.05,12.5,57.5,53.46,40.44
2017,2,20,9,0,0.0,68.0,3.0,13.0,68.0,63.26,48.62
2017,2,20,9,15,11.5,123.0,2.8,13.5,128.5,123.79,99.55
2017,2,20,9,30,23.0,178.0,2.6,14.0,189.0,187.21,151.56
2017,2,20,9,45,11.5,143.5,2.4,14.5,149.0,144.45,115.43
2017,2,20,10,0,0.0,109.0,2.2,15.0,109.0,102.27,79.9
2017,2,20,10,15,25.5,187.0,1.9,15.5,202.5,206.72,165.26
2017,2,20,10,30,51.0,265.0,1.6,16.0,296.0,312.21,247.67
2017,2,20,10,45,28.0,229.0,1.3,17.0,246.5,254.82,200.21
2017,2,20,11,0,5.0,193.0,1.0,18.0,197.0,189.06,146.91
2017,2,20,11,15,15.0,235.0,1.35,18.5,246.0,240.43,187.39
2017,2,20,11,30,25.0,277.0,1.7,19.0,295.0,292.88,227.64
2017,2,20,11,45,58.0,317.5,2.1,19.5,360.5,381.02,295.22
2017,2,20,12,0,91.0,358.0,2.5,20.0,426.0,458.18,353.22
2017,2,20,12,15,65.5,342.0,2.65,20.0,391.5,416.53,321.16
2017,2,20,12,30,40.0,326.0,2.8,20.0,357.0,374.41,288.97
2017,2,20,12,45,182.0,341.5,2.95,20.5,479.5,543.5,419.38
2017,2,20,13,0,324.0,357.0,3.1,21.0,602.0,712.02,542.89
2017,2,20,13,15,198.0,353.0,3.1,21.0,502.0,570.24,437.02
2017,2,20,13,30,72.0,349.0,3.1,21.0,402.0,430.06,330.62
2017,2,20,13,45,142.5,350.0,3.1,21.0,452.5,509.92,393.04
2017,2,20,14,0,213.0,351.0,3.1,21.0,503.0,573.15,441.45
2017,2,20,14,15,586.5,215.0,3.05,21.0,613.0,778.22,599.6
2017,2,20,14,30,960.0,79.0,3.0,21.0,723.0,930.43,705.9
2017,2,20,14,45,941.5,80.5,3.0,21.0,687.5,887.66,676.43
2017,2,20,15,0,923.0,82.0,3.0,21.0,652.0,842.61,646.83
2017,2,20,15,15,908.0,80.0,2.85,21.0,610.0,794.29,613.73
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,744.09,579.02
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,686.84,539.08
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,632.73,498.78
2017,2,20,16,15,817.0,70.5,2.15,20.0,420.0,568.49,450.19
2017,2,20,16,30,787.0,67.0,1.8,19.0,368.0,505.16,400.67
2017,2,20,16,45,741.0,62.5,1.5,18.5,312.5,434.35,343.17
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,367.02,286.6
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,293.27,224.76
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,227.89,167.87
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,151.83,103.39
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,89.72,46.18
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,30.45,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,11.0,5.05,10.5,27.0,35.61,0.0
2017,2,21,7,30,437.0,22.0,5.1,11.0,54.0,105.89,52.04
2017,2,21,7,45,556.5,29.5,5.15,11.5,107.0,171.87,117.61
2017,2,21,8,0,676.0,37.0,5.2,12.0,160.0,250.89,188.19
2017,2,21,8,15,738.5,42.0,5.05,13.0,217.5,320.41,252.09
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,394.32,317.91
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,462.54,376.96
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,533.38,435.49
2017,2,21,9,15,904.5,56.5,4.8,16.5,442.5,597.33,487.64
2017,2,21,9,30,930.0,59.0,4.9,17.0,496.0,661.59,538.27
2017,2,21,9,45,947.0,61.0,5.0,18.0,544.0,719.38,580.1
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,775.9,618.6
2017,2,21,10,15,976.0,64.5,5.2,19.5,634.0,826.41,653.17
2017,2,21,10,30,988.0,66.0,5.3,20.0,676.0,874.6,685.65
2017,2,21,10,45,996.0,67.5,5.4,20.5,710.5,916.83,713.52
2017,2,21,11,0,1004.0,69.0,5.5,21.0,745.0,955.95,739.0
2017,2,21,11,15,1010.0,70.0,5.45,21.5,771.5,989.35,759.3
2017,2,21,11,30,1016.0,71.0,5.4,22.0,798.0,1019.12,776.94
2017,2,21,11,45,1016.0,74.0,5.35,22.5,816.0,1041.79,789.61
2017,2,21,12,0,1016.0,77.0,5.3,23.0,834.0,1060.31,799.49
2017,2,21,12,15,1017.5,77.0,5.25,23.0,843.0,1072.59,806.83
2017,2,21,12,30,1019.0,77.0,5.2,23.0,852.0,1080.65,811.49
2017,2,21,12,45,1018.0,77.5,5.2,23.0,851.5,1082.58,812.64
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,1080.22,811.12
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,1070.99,804.28
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,1057.55,794.81
2017,2,21,13,45,1006.0,77.0,4.95,23.5,813.5,1037.29,779.78
2017,2,21,14,0,1000.0,77.0,4.9,24.0,795.0,1013.11,762.31
2017,2,21,14,15,993.5,76.0,4.8,24.0,768.5,983.58,742.46
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,950.49,720.25
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,910.81,693.52
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,868.26,664.75
2017,2,21,15,15,951.5,72.0,4.15,23.5,630.5,819.44,631.76
2017,2,21,15,30,938.0,70.0,3.8,23.0,589.0,768.48,596.98
2017,2,21,15,45,918.0,68.5,3.45,22.5,540.5,711.79,557.61
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,654.17,515.41
2017,2,21,16,15,871.0,64.0,2.75,21.0,439.5,590.13,467.15
2017,2,21,16,30,844.0,61.0,2.4,20.0,387.0,529.3,419.56
2017,2,21,16,45,804.0,57.0,2.05,19.5,330.5,458.81,362.11
