Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,764.0,53.0,1.7,19.0,274.0,391.04,304.89
2017,2,21,17,15,700.0,47.0,1.65,18.0,217.0,315.46,241.08
2017,2,21,17,30,636.0,41.0,1.6,17.0,160.0,246.33,180.55
2017,2,21,17,45,522.0,32.5,1.6,16.0,108.0,169.37,114.65
2017,2,21,18,0,408.0,24.0,1.6,15.0,56.0,105.44,55.37
2017,2,21,18,15,204.0,12.0,1.55,14.5,28.0,35.83,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,206.5,11.5,1.15,12.0,27.5,34.89,0.0
2017,2,22,7,30,413.0,23.0,1.2,13.0,55.0,103.51,53.32
2017,2,22,7,45,528.0,31.0,1.3,14.0,106.5,167.23,113.47
2017,2,22,8,0,643.0,39.0,1.4,15.0,158.0,243.94,179.79
2017,2,22,8,15,706.0,44.5,1.35,15.5,215.0,312.4,240.68
2017,2,22,8,30,769.0,50.0,1.3,16.0,272.0,387.23,304.83
2017,2,22,8,45,808.0,53.5,1.3,17.0,328.0,454.2,360.12
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,521.14,412.85
2017,2,22,9,15,873.0,60.0,1.55,19.0,436.5,584.37,461.89
2017,2,22,9,30,899.0,63.0,1.8,20.0,489.0,648.03,509.47
2017,2,22,9,45,916.5,65.5,2.05,21.0,537.0,705.34,549.93
2017,2,22,10,0,934.0,68.0,2.3,22.0,585.0,761.51,587.28
2017,2,22,10,15,947.0,69.5,2.4,22.5,626.5,811.59,619.84
2017,2,22,10,30,960.0,71.0,2.5,23.0,668.0,859.52,650.49
2017,2,22,10,45,968.0,73.0,2.65,23.5,702.0,901.39,677.07
2017,2,22,11,0,976.0,75.0,2.8,24.0,736.0,940.24,701.47
2017,2,22,11,15,982.0,76.0,2.85,24.0,762.5,972.9,722.21
2017,2,22,11,30,988.0,77.0,2.9,24.0,789.0,1002.02,740.65
2017,2,22,11,45,983.5,82.0,2.95,24.5,805.0,1022.2,751.83
2017,2,22,12,0,979.0,87.0,3.0,25.0,821.0,1038.18,760.43
2017,2,22,12,15,981.0,87.5,3.0,25.0,830.0,1051.1,768.23
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,1059.95,773.57
2017,2,22,12,45,981.0,88.5,3.05,25.5,838.5,1060.79,772.88
2017,2,22,13,0,979.0,89.0,3.1,26.0,838.0,1057.48,769.75
2017,2,22,13,15,976.5,89.0,3.1,26.0,828.5,1049.01,764.56
2017,2,22,13,30,974.0,89.0,3.1,26.0,819.0,1036.5,756.95
2017,2,22,13,45,969.0,88.0,3.1,26.5,801.0,1016.51,743.17
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,992.74,727.11
2017,2,22,14,15,956.5,86.0,3.0,27.0,756.5,963.06,707.94
2017,2,22,14,30,949.0,85.0,2.9,27.0,730.0,930.0,686.61
2017,2,22,14,45,934.0,85.5,2.85,27.0,694.5,889.16,660.44
2017,2,22,15,0,919.0,86.0,2.8,27.0,659.0,845.85,632.49
2017,2,22,15,15,904.0,84.0,2.6,26.5,617.5,797.52,601.11
2017,2,22,15,30,889.0,82.0,2.4,26.0,576.0,747.31,568.07
2017,2,22,15,45,871.0,78.5,2.25,26.0,529.0,691.77,530.07
2017,2,22,16,0,853.0,75.0,2.1,26.0,482.0,638.88,491.5
2017,2,22,16,15,825.0,71.5,1.9,25.0,430.0,575.33,445.31
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,512.47,397.95
2017,2,22,16,45,758.5,62.5,1.55,23.0,323.0,443.42,344.25
2017,2,22,17,0,720.0,57.0,1.4,22.0,268.0,377.04,290.37
2017,2,22,17,15,655.0,51.0,1.45,21.0,212.5,303.5,229.52
2017,2,22,17,30,590.0,45.0,1.5,20.0,157.0,236.53,171.95
2017,2,22,17,45,480.0,35.0,1.55,19.5,106.5,162.9,109.59
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,101.28,54.24
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,34.01,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,145.5,14.0,2.6,12.5,26.0,30.35,0.0
2017,2,23,7,30,291.0,28.0,2.8,13.0,52.0,88.9,49.2
2017,2,23,7,45,413.5,39.5,3.0,14.0,102.5,150.23,104.29
2017,2,23,8,0,536.0,51.0,3.2,15.0,153.0,226.18,169.36
2017,2,23,8,15,605.5,59.0,3.2,15.5,208.5,293.6,229.34
2017,2,23,8,30,675.0,67.0,3.2,16.0,264.0,368.36,294.12
2017,2,23,8,45,725.0,71.5,3.2,17.0,320.5,435.45,350.48
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,507.91,408.82
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,571.56,458.87
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,636.16,507.96
2017,2,23,9,45,860.0,85.5,4.1,21.0,532.0,695.09,551.35
2017,2,23,10,0,885.0,87.0,4.4,22.0,581.0,753.65,591.34
2017,2,23,10,15,900.5,89.5,4.55,22.5,622.5,800.19,622.77
2017,2,23,10,30,916.0,92.0,4.7,23.0,664.0,849.56,655.94
2017,2,23,10,45,928.5,92.5,4.9,23.5,699.5,892.03,684.22
2017,2,23,11,0,941.0,93.0,5.1,24.0,735.0,931.9,710.56
2017,2,23,11,15,948.5,94.5,5.2,24.5,761.5,965.53,731.81
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,995.83,750.73
2017,2,23,11,45,963.5,95.0,5.45,25.5,807.0,1019.79,765.69
2017,2,23,12,0,971.0,94.0,5.6,26.0,826.0,1040.05,778.25
2017,2,23,12,15,973.0,94.5,5.6,26.0,835.0,1052.87,786.37
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,1061.63,791.95
2017,2,23,12,45,972.0,96.0,5.7,26.5,843.0,1062.0,791.19
2017,2,23,13,0,969.0,97.0,5.8,27.0,842.0,1058.25,787.87
2017,2,23,13,15,966.0,96.5,5.75,27.0,832.5,1048.74,781.37
2017,2,23,13,30,963.0,96.0,5.7,27.0,823.0,1035.24,772.36
2017,2,23,13,45,954.5,97.0,5.7,27.0,803.5,1014.32,758.83
2017,2,23,14,0,946.0,98.0,5.7,27.0,784.0,989.78,742.95
2017,2,23,14,15,937.5,97.0,5.55,27.0,757.5,959.54,722.27
2017,2,23,14,30,929.0,96.0,5.4,27.0,731.0,926.04,699.45
2017,2,23,14,45,916.0,94.5,5.3,27.0,695.5,885.13,671.79
2017,2,23,15,0,903.0,93.0,5.2,27.0,660.0,841.69,642.29
2017,2,23,15,15,887.5,91.0,4.85,26.5,618.5,793.48,609.19
2017,2,23,15,30,872.0,89.0,4.5,26.0,577.0,748.17,577.94
2017,2,23,15,45,850.0,86.0,4.2,26.0,529.0,690.61,537.12
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,632.45,493.25
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,568.53,445.7
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,505.52,397.21
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,435.96,341.94
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,370.88,288.21
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,297.06,226.51
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,230.26,168.85
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,155.36,105.66
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,94.74,52.62
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,32.2,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,13.5,26.5,30.04,0.0
2017,2,24,7,30,259.0,31.0,4.6,14.0,53.0,86.71,50.02
2017,2,24,7,45,404.0,41.5,4.75,14.5,105.5,150.4,105.06
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,231.83,174.48
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,299.82,235.45
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,375.18,301.38
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,443.75,359.65
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,518.09,420.35
2017,2,24,9,15,829.5,75.5,5.0,18.5,440.5,582.22,472.0
2017,2,24,9,30,859.0,79.0,5.1,19.0,494.0,647.18,522.68
2017,2,24,9,45,886.5,79.5,5.25,20.0,543.5,703.72,564.37
2017,2,24,10,0,914.0,80.0,5.4,21.0,593.0,763.7,605.62
2017,2,24,10,15,929.5,82.0,5.45,21.5,636.0,815.54,640.87
2017,2,24,10,30,945.0,84.0,5.5,22.0,679.0,865.47,674.26
2017,2,24,10,45,961.0,83.5,5.55,22.5,716.0,910.75,703.91
2017,2,24,11,0,977.0,83.0,5.6,23.0,753.0,953.54,731.51
2017,2,24,11,15,985.5,84.0,5.6,23.0,781.0,988.48,754.59
2017,2,24,11,30,994.0,85.0,5.6,23.0,809.0,1019.98,775.27
2017,2,24,11,45,995.5,88.0,5.7,23.0,827.5,1043.53,791.25
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,1063.05,804.63
2017,2,24,12,15,1000.0,91.5,5.75,23.0,856.5,1077.08,813.29
2017,2,24,12,30,1003.0,92.0,5.7,23.0,867.0,1086.97,819.28
2017,2,24,12,45,1005.0,91.0,5.7,23.0,868.0,1089.97,821.17
2017,2,24,13,0,1007.0,90.0,5.7,23.0,869.0,1088.71,820.38
2017,2,24,13,15,1006.0,90.0,5.6,23.0,860.5,1081.42,814.9
2017,2,24,13,30,1005.0,90.0,5.5,23.0,852.0,1069.92,806.76
2017,2,24,13,45,1002.0,89.0,5.45,23.0,834.0,1051.25,794.31
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,1028.57,779.3
2017,2,24,14,15,992.0,86.5,5.3,22.5,789.0,997.84,759.99
2017,2,24,14,30,985.0,85.0,5.2,22.0,762.0,963.56,738.22
2017,2,24,14,45,972.5,84.5,5.15,22.0,726.0,922.43,710.48
2017,2,24,15,0,960.0,84.0,5.1,22.0,690.0,878.52,680.67
2017,2,24,15,15,945.5,82.0,4.95,21.5,647.0,828.86,647.24
2017,2,24,15,30,931.0,80.0,4.8,21.0,604.0,777.15,611.97
2017,2,24,15,45,912.0,77.0,4.65,21.0,555.5,719.46,570.67
2017,2,24,16,0,893.0,74.0,4.5,21.0,507.0,660.76,526.41
2017,2,24,16,15,865.0,70.5,4.15,20.0,453.0,598.63,478.89
2017,2,24,16,30,837.0,67.0,3.8,19.0,399.0,533.52,427.76
2017,2,24,16,45,797.5,62.5,3.45,18.5,342.0,462.74,369.61
2017,2,24,17,0,758.0,58.0,3.1,18.0,285.0,394.65,311.64
2017,2,24,17,15,693.5,52.0,3.0,17.0,227.0,318.89,246.76
2017,2,24,17,30,629.0,46.0,2.9,16.0,169.0,249.61,185.44
2017,2,24,17,45,514.5,36.5,2.8,15.0,116.0,171.58,118.13
2017,2,24,18,0,400.0,27.0,2.7,14.0,63.0,108.86,62.11
2017,2,24,18,15,200.0,13.5,2.9,13.5,31.5,36.73,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,4.5,31.5,36.35,0.0
2017,2,25,7,30,386.0,28.0,4.8,5.0,63.0,107.17,64.2
2017,2,25,7,45,504.0,37.5,5.1,5.5,116.5,171.12,123.07
2017,2,25,8,0,622.0,47.0,5.4,6.0,170.0,248.41,193.08
2017,2,25,8,15,686.5,53.0,5.35,6.5,227.5,317.34,257.66
2017,2,25,8,30,751.0,59.0,5.3,7.0,285.0,392.76,326.41
2017,2,25,8,45,792.5,63.5,5.3,7.5,342.5,461.5,387.87
2017,2,25,9,0,834.0,68.0,5.3,8.0,400.0,533.15,449.59
2017,2,25,9,15,861.5,71.0,5.15,8.5,453.5,597.33,502.79
2017,2,25,9,30,889.0,74.0,5.0,9.0,507.0,658.5,551.69
2017,2,25,9,45,908.5,77.0,4.9,10.0,556.0,717.45,595.26
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,775.43,635.09
2017,2,25,10,15,941.5,82.0,4.65,11.5,647.0,826.34,669.44
2017,2,25,10,30,955.0,84.0,4.5,12.0,689.0,875.13,701.43
2017,2,25,10,45,964.0,85.5,4.4,12.5,724.0,917.14,728.16
2017,2,25,11,0,973.0,87.0,4.3,13.0,759.0,956.18,752.32
2017,2,25,11,15,979.5,88.5,4.15,13.0,786.0,989.78,773.6
2017,2,25,11,30,986.0,90.0,4.0,13.0,813.0,1019.86,792.49
2017,2,25,11,45,986.5,92.5,3.85,13.5,830.0,1041.71,804.05
2017,2,25,12,0,987.0,95.0,3.7,14.0,847.0,1059.53,812.84
2017,2,25,12,15,988.5,95.5,3.5,14.0,856.0,1071.97,819.06
2017,2,25,12,30,990.0,96.0,3.3,14.0,865.0,1080.28,822.53
2017,2,25,12,45,989.0,96.0,3.15,14.5,864.5,1081.41,820.17
2017,2,25,13,0,988.0,96.0,3.0,15.0,864.0,1078.35,815.19
2017,2,25,13,15,985.5,95.5,2.85,15.0,854.5,1069.1,807.77
2017,2,25,13,30,983.0,95.0,2.7,15.0,845.0,1055.76,797.81
2017,2,25,13,45,975.5,95.5,2.55,15.5,825.5,1034.8,781.45
2017,2,25,14,0,968.0,96.0,2.4,16.0,806.0,1010.08,762.83
2017,2,25,14,15,960.5,95.0,2.3,16.0,779.0,980.1,742.8
2017,2,25,14,30,953.0,94.0,2.2,16.0,752.0,946.72,720.56
2017,2,25,14,45,935.0,95.0,2.1,16.0,715.0,903.5,691.61
2017,2,25,15,0,917.0,96.0,2.0,16.0,678.0,857.98,661.01
2017,2,25,15,15,901.5,93.5,1.95,16.0,636.0,808.52,627.9
2017,2,25,15,30,886.0,91.0,1.9,16.0,594.0,761.9,596.46
2017,2,25,15,45,864.0,88.5,1.9,16.0,545.0,704.08,556.84
2017,2,25,16,0,842.0,86.0,1.9,16.0,496.0,645.63,513.69
2017,2,25,16,15,812.0,82.0,1.7,15.5,443.0,580.52,463.94
2017,2,25,16,30,782.0,78.0,1.5,15.0,390.0,516.33,413.35
2017,2,25,16,45,736.5,73.0,1.35,14.5,333.5,444.89,355.68
2017,2,25,17,0,691.0,68.0,1.2,14.0,277.0,378.18,299.75
2017,2,25,17,15,623.5,60.5,1.2,13.0,220.5,303.45,236.69
2017,2,25,17,30,556.0,53.0,1.2,12.0,164.0,235.79,177.52
2017,2,25,17,45,440.0,42.0,1.2,11.0,112.0,160.21,112.78
2017,2,25,18,0,324.0,31.0,1.2,10.0,60.0,98.83,59.01
2017,2,25,18,15,162.0,15.5,1.2,9.5,30.0,34.09,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,63.5,19.5,2.65,8.5,25.5,26.22,0.0
2017,2,26,7,30,127.0,39.0,2.8,9.0,51.0,68.32,43.77
2017,2,26,7,45,230.0,58.0,3.0,10.0,97.5,124.69,91.78
2017,2,26,8,0,333.0,77.0,3.2,11.0,144.0,191.3,148.67
2017,2,26,8,15,166.5,78.5,3.25,11.5,112.0,147.05,117.87
2017,2,26,8,30,0.0,80.0,3.3,12.0,80.0,75.37,59.24
2017,2,26,8,45,0.0,97.0,3.4,12.5,97.0,91.71,73.0
2017,2,26,9,0,0.0,114.0,3.5,13.0,114.0,108.11,86.47
2017,2,26,9,15,0.0,130.0,3.55,13.5,130.0,123.56,98.93
2017,2,26,9,30,0.0,146.0,3.6,14.0,146.0,139.06,111.26
2017,2,26,9,45,0.0,147.0,3.65,14.5,147.0,139.63,111.15
2017,2,26,10,0,0.0,148.0,3.7,15.0,148.0,140.32,111.17
2017,2,26,10,15,0.5,158.5,3.8,15.5,159.0,150.87,119.29
2017,2,26,10,30,1.0,169.0,3.9,16.0,170.0,161.5,127.4
2017,2,26,10,45,0.5,148.5,4.0,16.5,149.0,140.78,110.12
2017,2,26,11,0,0.0,128.0,4.1,17.0,128.0,120.36,93.19
2017,2,26,11,15,0.0,136.0,4.1,17.5,136.0,128.1,99.13
2017,2,26,11,30,0.0,144.0,4.1,18.0,144.0,135.86,105.04
2017,2,26,11,45,0.0,117.5,4.15,18.5,117.5,110.25,84.15
2017,2,26,12,0,0.0,91.0,4.2,19.0,91.0,84.95,63.56
2017,2,26,12,15,0.0,112.0,4.2,19.0,112.0,105.0,79.69
2017,2,26,12,30,0.0,133.0,4.2,19.0,133.0,125.22,95.87
2017,2,26,12,45,1.5,151.5,4.25,19.5,153.0,144.63,111.2
2017,2,26,13,0,3.0,170.0,4.3,20.0,173.0,164.17,126.53
2017,2,26,13,15,3.0,168.5,4.3,20.5,171.5,162.68,125.12
2017,2,26,13,30,3.0,167.0,4.3,21.0,170.0,161.18,123.77
2017,2,26,13,45,1.5,148.0,4.35,21.5,149.5,141.17,107.76
2017,2,26,14,0,0.0,129.0,4.4,22.0,129.0,121.32,91.89
2017,2,26,14,15,0.0,124.5,4.3,22.0,124.5,116.97,88.56
2017,2,26,14,30,0.0,120.0,4.2,22.0,120.0,112.62,85.24
2017,2,26,14,45,0.0,102.0,4.15,22.0,102.0,95.32,71.55
2017,2,26,15,0,0.0,84.0,4.1,22.0,84.0,78.3,58.01
2017,2,26,15,15,0.0,109.0,3.8,22.0,109.0,102.08,77.35
2017,2,26,15,30,0.0,134.0,3.5,22.0,134.0,126.51,97.16
2017,2,26,15,45,97.0,176.0,3.25,22.0,224.0,250.27,198.31
2017,2,26,16,0,194.0,218.0,3.0,22.0,314.0,353.79,280.26
2017,2,26,16,15,178.5,198.0,2.6,21.5,279.0,313.62,248.73
2017,2,26,16,30,163.0,178.0,2.2,21.0,244.0,274.75,218.23
2017,2,26,16,45,147.5,154.0,1.8,20.5,207.0,232.94,184.84
2017,2,26,17,0,132.0,130.0,1.4,20.0,170.0,192.71,152.08
2017,2,26,17,15,108.5,105.5,1.4,19.5,134.5,150.68,117.51
2017,2,26,17,30,85.0,81.0,1.4,19.0,99.0,111.4,84.61
2017,2,26,17,45,49.5,57.0,1.4,18.5,66.5,69.65,49.91
2017,2,26,18,0,14.0,33.0,1.4,18.0,34.0,35.62,21.35
2017,2,26,18,15,7.0,16.5,1.5,17.5,17.0,16.56,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,20.0,2.7,17.0,25.0,27.09,0.0
2017,2,27,7,30,98.0,40.0,2.8,17.0,50.0,63.9,40.64
2017,2,27,7,45,190.5,61.5,2.95,17.5,95.5,115.48,83.18
2017,2,27,8,0,283.0,83.0,3.1,18.0,141.0,178.56,135.77
2017,2,27,8,15,163.5,101.5,3.2,18.5,137.5,166.59,130.86
2017,2,27,8,30,44.0,120.0,3.3,19.0,134.0,139.11,110.15
2017,2,27,8,45,122.5,145.5,3.45,19.5,193.5,211.58,169.53
2017,2,27,9,0,201.0,171.0,3.6,20.0,253.0,287.76,231.1
2017,2,27,9,15,136.5,192.5,3.7,20.0,251.5,282.84,226.35
2017,2,27,9,30,72.0,214.0,3.8,20.0,250.0,263.12,209.29
2017,2,27,9,45,52.0,222.0,3.95,20.5,249.0,260.3,205.88
2017,2,27,10,0,32.0,230.0,4.1,21.0,248.0,255.71,200.9
2017,2,27,10,15,16.0,185.0,4.1,21.0,194.0,189.24,147.67
2017,2,27,10,30,0.0,140.0,4.1,21.0,140.0,132.09,101.42
2017,2,27,10,45,0.0,148.0,4.15,21.5,148.0,139.83,107.23
2017,2,27,11,0,0.0,156.0,4.2,22.0,156.0,147.6,112.97
2017,2,27,11,15,1.5,163.0,4.15,22.0,164.0,155.77,119.3
2017,2,27,11,30,3.0,170.0,4.1,22.0,172.0,164.03,125.7
2017,2,27,11,45,1.5,152.5,4.1,22.5,153.5,145.53,110.71
2017,2,27,12,0,0.0,135.0,4.1,23.0,135.0,127.13,95.87
2017,2,27,12,15,0.0,137.0,4.05,23.0,137.0,129.07,97.37
2017,2,27,12,30,0.0,139.0,4.0,23.0,139.0,131.01,98.85
2017,2,27,12,45,4.5,178.0,4.0,23.5,181.5,173.47,132.05
2017,2,27,13,0,9.0,217.0,4.0,24.0,224.0,216.46,165.18
2017,2,27,13,15,157.5,293.0,3.9,24.0,414.5,463.95,357.44
2017,2,27,13,30,306.0,369.0,3.8,24.0,605.0,702.12,531.46
2017,2,27,13,45,516.0,282.0,3.75,24.5,669.0,813.45,613.5
2017,2,27,14,0,726.0,195.0,3.7,25.0,733.0,908.98,681.53
2017,2,27,14,15,716.0,192.0,3.6,25.0,707.5,879.06,660.67
2017,2,27,14,30,706.0,189.0,3.5,25.0,682.0,846.67,639.07
2017,2,27,14,45,435.0,248.5,3.4,25.0,547.5,653.11,498.42
2017,2,27,15,0,164.0,308.0,3.3,25.0,413.0,459.87,352.28
2017,2,27,15,15,242.5,277.5,3.15,25.0,422.5,481.1,371.38
2017,2,27,15,30,321.0,247.0,3.0,25.0,432.0,505.13,391.03
2017,2,27,15,45,494.0,187.5,2.95,25.0,445.0,554.49,430.92
2017,2,27,16,0,667.0,128.0,2.9,25.0,458.0,581.54,452.96
2017,2,27,16,15,633.0,121.5,2.55,24.5,408.0,519.41,405.52
2017,2,27,16,30,599.0,115.0,2.2,24.0,358.0,459.05,358.74
2017,2,27,16,45,552.5,106.0,1.85,23.5,305.5,392.25,305.83
2017,2,27,17,0,506.0,97.0,1.5,23.0,253.0,327.25,253.0
2017,2,27,17,15,437.0,85.0,1.45,22.0,200.5,258.33,196.98
2017,2,27,17,30,368.0,73.0,1.4,21.0,148.0,197.1,145.92
2017,2,27,17,45,266.5,55.5,1.35,20.5,101.0,130.31,91.07
2017,2,27,18,0,165.0,38.0,1.3,20.0,54.0,76.27,46.77
2017,2,27,18,15,82.5,19.0,1.35,20.0,27.0,29.79,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,1.5,3.85,19.5,1.5,1.39,0.0
2017,2,28,7,30,0.0,3.0,4.0,20.0,3.0,2.77,0.0
2017,2,28,7,45,0.0,5.5,4.15,20.5,5.5,5.09,0.0
2017,2,28,8,0,0.0,8.0,4.3,21.0,8.0,7.4,0.52
2017,2,28,8,15,0.0,11.5,4.65,21.5,11.5,10.65,3.25
2017,2,28,8,30,0.0,15.0,5.0,22.0,15.0,13.9,5.96
2017,2,28,8,45,0.0,30.5,5.35,22.5,30.5,28.31,17.89
2017,2,28,9,0,0.0,46.0,5.7,23.0,46.0,42.74,29.69
2017,2,28,9,15,31.5,129.5,5.85,23.0,145.5,146.02,114.27
2017,2,28,9,30,63.0,213.0,6.0,23.0,245.0,255.97,202.22
2017,2,28,9,45,34.5,200.0,6.15,23.5,217.5,224.27,175.63
2017,2,28,10,0,6.0,187.0,6.3,24.0,190.0,183.52,141.93
2017,2,28,10,15,6.0,191.0,6.3,24.0,194.5,187.4,144.66
2017,2,28,10,30,6.0,195.0,6.3,24.0,199.0,191.33,147.42
2017,2,28,10,45,16.0,235.5,6.35,24.5,246.5,240.59,185.63
2017,2,28,11,0,26.0,276.0,6.4,25.0,294.0,290.92,224.07
2017,2,28,11,15,28.5,290.5,6.35,25.0,311.5,320.8,246.58
2017,2,28,11,30,31.0,305.0,6.3,25.0,329.0,339.28,260.35
2017,2,28,11,45,37.5,322.5,6.3,25.0,351.5,364.89,279.7
2017,2,28,12,0,44.0,340.0,6.3,25.0,374.0,390.69,299.11
2017,2,28,12,15,44.5,344.5,6.2,25.0,379.5,396.47,303.18
2017,2,28,12,30,45.0,349.0,6.1,25.0,385.0,402.12,307.22
2017,2,28,12,45,30.0,309.0,6.0,25.5,333.5,343.91,262.3
2017,2,28,13,0,15.0,269.0,5.9,26.0,282.0,274.56,208.79
2017,2,28,13,15,13.0,254.0,5.7,26.0,265.5,257.37,195.71
2017,2,28,13,30,11.0,239.0,5.5,26.0,249.0,240.25,182.61
2017,2,28,13,45,24.0,277.0,5.35,26.5,296.0,291.0,221.49
2017,2,28,14,0,37.0,315.0,5.2,27.0,343.0,355.66,270.09
2017,2,28,14,15,24.5,274.0,4.95,27.0,292.0,287.82,218.67
2017,2,28,14,30,12.0,233.0,4.7,27.0,241.0,234.71,178.14
2017,2,28,14,45,136.0,267.0,4.5,27.0,355.0,396.63,305.03
2017,2,28,15,0,260.0,301.0,4.3,27.0,469.0,540.8,413.82
2017,2,28,15,15,298.5,273.5,4.0,26.5,455.0,530.18,407.5
2017,2,28,15,30,337.0,246.0,3.7,26.0,441.0,515.61,398.65
2017,2,28,15,45,287.5,232.0,3.4,26.0,388.5,450.73,349.58
2017,2,28,16,0,238.0,218.0,3.1,26.0,336.0,381.49,296.91
2017,2,28,16,15,218.0,200.0,2.65,25.5,299.5,338.6,264.36
2017,2,28,16,30,198.0,182.0,2.2,25.0,263.0,297.37,232.44
2017,2,28,16,45,190.5,156.5,1.8,24.5,226.0,255.85,199.85
2017,2,28,17,0,183.0,131.0,1.4,24.0,189.0,214.92,166.91
2017,2,28,17,15,158.0,107.5,1.3,23.0,150.0,170.44,130.97
2017,2,28,17,30,133.0,84.0,1.2,22.0,111.0,128.84,96.56
2017,2,28,17,45,97.5,60.0,1.15,21.5,77.0,87.08,61.85
2017,2,28,18,0,62.0,36.0,1.1,21.0,43.0,49.56,30.4
2017,2,28,18,15,31.0,18.0,1.1,20.5,21.5,21.74,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,80.0,18.5,5.05,14.5,27.0,29.59,0.0
2017,3,1,7,30,160.0,37.0,5.3,15.0,54.0,74.7,48.06
2017,3,1,7,45,207.0,57.5,5.6,15.5,93.5,115.05,83.45
2017,3,1,8,0,254.0,78.0,5.9,16.0,133.0,164.27,126.48
2017,3,1,8,15,289.5,96.0,6.15,16.5,175.0,212.04,168.59
2017,3,1,8,30,325.0,114.0,6.4,17.0,217.0,263.77,213.39
2017,3,1,8,45,394.5,125.0,6.65,17.5,272.5,335.08,273.36
2017,3,1,9,0,464.0,136.0,6.9,18.0,328.0,407.53,333.4
2017,3,1,9,15,360.5,177.0,6.9,18.0,338.0,407.05,332.63
2017,3,1,9,30,257.0,218.0,6.9,18.0,348.0,402.88,327.58
2017,3,1,9,45,578.5,150.0,6.9,18.5,477.5,579.8,472.41
2017,3,1,10,0,900.0,82.0,6.9,19.0,607.0,763.02,614.73
2017,3,1,10,15,914.0,84.5,6.85,19.0,649.0,813.82,650.62
2017,3,1,10,30,928.0,87.0,6.8,19.0,691.0,862.61,685.1
2017,3,1,10,45,940.0,87.5,6.75,19.5,726.5,905.15,713.26
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,944.98,739.15
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.0,978.88,761.76
2017,3,1,11,30,967.0,91.0,6.5,20.0,816.0,1009.36,781.85
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.0,1027.6,793.56
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,1041.45,802.31
2017,3,1,12,15,948.0,110.0,6.3,20.0,855.5,1054.2,810.13
2017,3,1,12,30,951.0,110.0,6.2,20.0,865.0,1063.01,815.29
2017,3,1,12,45,954.0,109.0,6.15,20.0,866.0,1066.69,817.39
2017,3,1,13,0,957.0,108.0,6.1,20.0,867.0,1066.32,816.86
2017,3,1,13,15,955.0,107.5,6.0,20.0,857.5,1057.53,810.3
2017,3,1,13,30,953.0,107.0,5.9,20.0,848.0,1044.75,801.18
2017,3,1,13,45,863.5,141.0,5.85,20.0,801.0,991.11,763.9
2017,3,1,14,0,774.0,175.0,5.8,20.0,754.0,933.04,723.43
2017,3,1,14,15,856.0,137.0,5.7,20.0,757.5,942.62,730.9
2017,3,1,14,30,938.0,99.0,5.6,20.0,761.0,942.45,731.21
2017,3,1,14,45,884.0,107.5,5.55,20.0,708.0,883.25,689.73
2017,3,1,15,0,830.0,116.0,5.5,20.0,655.0,817.59,643.41
2017,3,1,15,15,854.5,105.5,5.45,19.5,630.0,792.81,627.99
2017,3,1,15,30,879.0,95.0,5.4,19.0,605.0,763.11,608.64
2017,3,1,15,45,865.5,90.0,5.35,19.0,558.0,708.35,569.11
2017,3,1,16,0,852.0,85.0,5.3,19.0,511.0,652.2,525.92
2017,3,1,16,15,824.5,81.0,5.05,18.5,458.0,587.77,475.37
2017,3,1,16,30,797.0,77.0,4.8,18.0,405.0,524.0,423.89
2017,3,1,16,45,763.0,71.0,4.6,17.5,349.0,455.97,367.56
2017,3,1,17,0,729.0,65.0,4.4,17.0,293.0,390.11,311.1
2017,3,1,17,15,667.0,58.0,4.05,16.0,236.0,316.36,247.17
2017,3,1,17,30,605.0,51.0,3.7,15.0,179.0,248.16,186.48
2017,3,1,17,45,504.0,41.0,3.35,14.0,125.5,174.13,121.93
2017,3,1,18,0,403.0,31.0,3.0,13.0,72.0,112.43,68.2
2017,3,1,18,15,201.5,15.5,3.1,12.5,36.0,42.14,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,202.0,17.0,3.2,6.5,39.0,45.89,5.12
2017,3,2,7,30,404.0,34.0,3.2,7.0,78.0,118.71,76.41
2017,3,2,7,45,501.5,44.5,3.25,7.5,131.5,180.94,131.88
2017,3,2,8,0,599.0,55.0,3.3,8.0,185.0,255.0,198.37
2017,3,2,8,15,660.0,61.5,3.4,8.5,242.5,322.37,259.99
2017,3,2,8,30,721.0,68.0,3.5,9.0,300.0,395.03,324.57
2017,3,2,8,45,760.0,73.5,3.65,10.0,357.0,462.47,382.51
2017,3,2,9,0,799.0,79.0,3.8,11.0,414.0,532.61,440.4
2017,3,2,9,15,826.5,82.5,4.05,11.5,467.0,595.95,492.0
2017,3,2,9,30,854.0,86.0,4.3,12.0,520.0,659.89,542.87
2017,3,2,9,45,609.5,164.5,4.55,12.5,489.0,617.1,505.66
2017,3,2,10,0,365.0,243.0,4.8,13.0,458.0,534.58,436.28
2017,3,2,10,15,644.5,169.5,4.7,13.5,579.5,705.36,572.68
2017,3,2,10,30,924.0,96.0,4.6,14.0,701.0,870.85,693.45
2017,3,2,10,45,935.0,97.0,4.55,14.5,736.0,912.97,719.78
2017,3,2,11,0,946.0,98.0,4.5,15.0,771.0,952.33,744.56
2017,3,2,11,15,953.0,99.5,4.4,15.0,798.0,985.59,765.77
2017,3,2,11,30,960.0,101.0,4.3,15.0,825.0,1015.43,784.44
2017,3,2,11,45,961.0,103.5,4.25,15.5,842.0,1037.06,796.63
2017,3,2,12,0,962.0,106.0,4.2,16.0,859.0,1054.76,806.18
2017,3,2,12,15,964.0,106.5,4.1,16.0,868.0,1067.23,813.43
2017,3,2,12,30,966.0,107.0,4.0,16.0,877.0,1075.65,818.07
2017,3,2,12,45,965.5,107.5,3.95,16.0,876.5,1077.53,818.81
2017,3,2,13,0,965.0,108.0,3.9,16.0,876.0,1075.29,817.0
2017,3,2,13,15,962.5,107.5,3.8,16.0,867.0,1065.9,810.16
2017,3,2,13,30,960.0,107.0,3.7,16.0,858.0,1052.49,800.81
2017,3,2,13,45,954.5,106.5,3.65,16.0,839.0,1032.28,787.41
2017,3,2,14,0,949.0,106.0,3.6,16.0,820.0,1008.33,771.6
2017,3,2,14,15,941.5,104.5,3.6,16.0,793.0,977.86,751.75
2017,3,2,14,30,934.0,103.0,3.6,16.0,766.0,944.05,729.6
2017,3,2,14,45,917.5,104.0,3.6,16.0,729.5,902.2,701.72
2017,3,2,15,0,901.0,105.0,3.6,16.0,693.0,863.75,676.11
2017,3,2,15,15,886.0,102.5,3.55,15.5,650.5,814.36,643.3
2017,3,2,15,30,871.0,100.0,3.5,15.0,608.0,763.12,608.71
2017,3,2,15,45,851.5,96.0,3.45,15.0,560.0,705.57,567.56
2017,3,2,16,0,832.0,92.0,3.4,15.0,512.0,647.21,523.06
2017,3,2,16,15,803.5,88.0,3.05,14.5,458.5,583.05,472.77
2017,3,2,16,30,775.0,84.0,2.7,14.0,405.0,519.68,421.67
2017,3,2,16,45,737.0,77.5,2.35,13.5,349.0,451.41,365.14
2017,3,2,17,0,699.0,71.0,2.0,13.0,293.0,384.64,308.07
2017,3,2,17,15,635.5,64.0,1.85,12.0,236.0,311.1,244.95
2017,3,2,17,30,572.0,57.0,1.7,11.0,179.0,244.15,185.63
2017,3,2,17,45,466.0,46.0,1.6,10.5,125.5,169.77,120.85
2017,3,2,18,0,360.0,35.0,1.5,10.0,72.0,108.31,67.68
2017,3,2,18,15,180.0,17.5,1.5,10.0,36.0,41.64,0.0
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,207.5,17.5,2.3,6.5,41.0,47.64,10.67
2017,3,3,7,30,415.0,35.0,2.4,7.0,82.0,122.31,79.42
2017,3,3,7,45,508.5,45.5,2.5,8.0,136.0,184.42,134.48
2017,3,3,8,0,602.0,56.0,2.6,9.0,190.0,257.84,199.87
2017,3,3,8,15,662.0,63.0,2.8,10.0,248.0,325.7,260.96
2017,3,3,8,30,722.0,70.0,3.0,11.0,306.0,399.66,325.42
2017,3,3,8,45,752.0,77.5,3.25,12.0,361.5,463.97,380.24
2017,3,3,9,0,782.0,85.0,3.5,13.0,417.0,530.99,435.11
2017,3,3,9,15,809.0,89.5,3.8,13.5,470.0,594.34,486.25
2017,3,3,9,30,836.0,94.0,4.1,14.0,523.0,658.3,536.37
2017,3,3,9,45,571.5,176.0,4.4,15.0,481.5,599.84,486.4
2017,3,3,10,0,307.0,258.0,4.7,16.0,440.0,508.01,409.15
2017,3,3,10,15,396.0,251.5,4.7,16.0,502.5,583.96,469.48
2017,3,3,10,30,485.0,245.0,4.7,16.0,565.0,676.6,540.43
2017,3,3,10,45,535.5,240.0,4.7,16.5,610.0,732.51,581.09
2017,3,3,11,0,586.0,235.0,4.7,17.0,655.0,789.43,621.94
2017,3,3,11,15,417.5,302.5,4.7,17.0,607.0,723.99,568.17
2017,3,3,11,30,249.0,370.0,4.7,17.0,559.0,626.09,490.5
2017,3,3,11,45,305.5,365.5,4.75,17.5,602.5,693.06,540.71
2017,3,3,12,0,362.0,361.0,4.8,18.0,646.0,747.77,580.71
2017,3,3,12,15,269.5,383.0,4.75,18.0,597.0,685.38,531.62
2017,3,3,12,30,177.0,405.0,4.7,18.0,548.0,606.59,470.67
2017,3,3,12,45,369.5,349.0,4.7,18.0,645.5,749.2,581.89
2017,3,3,13,0,562.0,293.0,4.7,18.0,743.0,890.06,687.37
2017,3,3,13,15,454.5,328.5,4.65,18.0,690.5,818.33,632.15
2017,3,3,13,30,347.0,364.0,4.6,18.0,638.0,735.78,569.97
2017,3,3,13,45,243.0,369.5,4.55,18.0,559.5,623.96,486.02
2017,3,3,14,0,139.0,375.0,4.5,18.0,481.0,528.16,412.07
2017,3,3,14,15,179.5,360.5,4.4,18.0,492.0,545.64,427.19
2017,3,3,14,30,220.0,346.0,4.3,18.0,503.0,560.42,439.74
2017,3,3,14,45,370.5,287.5,4.2,18.0,537.0,629.06,495.74
2017,3,3,15,0,521.0,229.0,4.1,18.0,571.0,686.22,541.95
2017,3,3,15,15,299.0,245.5,4.0,17.5,439.5,499.51,398.18
2017,3,3,15,30,77.0,262.0,3.9,17.0,308.0,322.17,256.81
2017,3,3,15,45,115.0,245.0,3.8,17.0,306.5,335.95,269.62
2017,3,3,16,0,153.0,228.0,3.7,17.0,305.0,336.8,271.43
2017,3,3,16,15,394.5,172.0,3.35,16.5,343.5,427.31,346.65
2017,3,3,16,30,636.0,116.0,3.0,16.0,382.0,479.95,388.36
2017,3,3,16,45,593.0,107.0,2.7,16.0,328.0,412.63,332.16
2017,3,3,17,0,550.0,98.0,2.4,16.0,274.0,348.84,278.07
2017,3,3,17,15,483.0,86.5,2.2,15.0,219.5,275.94,216.74
2017,3,3,17,30,416.0,75.0,2.0,14.0,165.0,212.9,162.28
2017,3,3,17,45,315.5,58.5,1.85,13.5,115.0,144.33,103.98
2017,3,3,18,0,215.0,42.0,1.7,13.0,65.0,88.33,57.1
2017,3,3,18,15,107.5,21.0,1.8,12.5,32.5,35.99,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
