Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,61.5,2.8,11.5,61.5,57.19,43.74
2017,3,4,9,0,0.0,118.0,2.8,12.0,118.0,111.58,89.59
2017,3,4,9,15,0.0,73.5,2.95,12.0,73.5,68.41,52.79
2017,3,4,9,30,0.0,29.0,3.1,12.0,29.0,26.94,17.4
2017,3,4,9,45,0.0,63.0,3.3,12.5,63.0,58.64,44.15
2017,3,4,10,0,0.0,97.0,3.5,13.0,97.0,90.53,70.59
2017,3,4,10,15,2.5,144.0,3.55,13.0,145.5,137.88,109.64
2017,3,4,10,30,5.0,191.0,3.6,13.0,194.0,186.19,148.87
2017,3,4,10,45,2.5,147.5,3.7,13.0,149.0,141.33,111.87
2017,3,4,11,0,0.0,104.0,3.8,13.0,104.0,97.25,75.42
2017,3,4,11,15,0.0,86.5,3.85,13.0,86.5,80.71,61.69
2017,3,4,11,30,0.0,69.0,3.9,13.0,69.0,64.36,48.09
2017,3,4,11,45,0.0,86.0,3.95,13.5,86.0,80.28,61.09
2017,3,4,12,0,0.0,103.0,4.0,14.0,103.0,96.4,74.14
2017,3,4,12,15,0.0,98.5,4.0,14.0,98.5,92.13,70.59
2017,3,4,12,30,0.0,94.0,4.0,14.0,94.0,87.86,67.07
2017,3,4,12,45,0.0,100.0,4.0,14.0,100.0,93.57,71.75
2017,3,4,13,0,0.0,106.0,4.0,14.0,106.0,99.29,76.43
2017,3,4,13,15,0.0,97.0,4.0,14.0,97.0,90.7,69.42
2017,3,4,13,30,0.0,88.0,4.0,14.0,88.0,82.16,62.46
2017,3,4,13,45,0.0,80.0,4.05,14.0,80.0,74.66,56.35
2017,3,4,14,0,0.0,72.0,4.1,14.0,72.0,67.17,50.22
2017,3,4,14,15,0.0,74.0,4.0,14.0,74.0,69.02,51.83
2017,3,4,14,30,0.0,76.0,3.9,14.0,76.0,70.87,53.45
2017,3,4,14,45,0.0,64.0,3.85,14.0,64.0,59.64,44.23
2017,3,4,15,0,0.0,52.0,3.8,14.0,52.0,48.42,34.98
2017,3,4,15,15,0.0,32.5,3.7,14.0,32.5,30.23,19.82
2017,3,4,15,30,0.0,13.0,3.6,14.0,13.0,12.08,4.56
2017,3,4,15,45,0.0,22.5,3.5,14.0,22.5,20.9,12.08
2017,3,4,16,0,0.0,32.0,3.4,14.0,32.0,29.73,19.63
2017,3,4,16,15,0.0,29.0,3.4,13.5,29.0,26.93,17.36
2017,3,4,16,30,0.0,26.0,3.4,13.0,26.0,24.13,15.08
2017,3,4,16,45,0.0,22.0,3.4,13.0,22.0,20.41,11.94
2017,3,4,17,0,0.0,18.0,3.4,13.0,18.0,16.69,8.76
2017,3,4,17,15,0.0,14.5,3.4,13.0,14.5,13.43,5.95
2017,3,4,17,30,0.0,11.0,3.4,13.0,11.0,10.18,3.1
2017,3,4,17,45,0.0,7.5,3.4,13.0,7.5,6.94,0.23
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,18,15,0.0,2.0,3.45,13.0,2.0,1.85,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,13.0,39.5,43.78,16.04
2017,3,5,7,30,306.0,41.0,1.7,13.0,79.0,108.14,71.22
2017,3,5,7,45,404.5,52.5,1.8,13.5,130.0,166.24,120.58
2017,3,5,8,0,503.0,64.0,1.9,14.0,181.0,236.3,181.01
2017,3,5,8,15,563.0,72.0,1.9,14.5,235.0,299.6,236.46
2017,3,5,8,30,623.0,80.0,1.9,15.0,289.0,369.15,295.58
2017,3,5,8,45,650.5,89.5,1.95,15.5,341.0,429.98,346.19
2017,3,5,9,0,678.0,99.0,2.0,16.0,393.0,492.53,396.29
2017,3,5,9,15,339.0,126.0,2.15,16.5,273.0,349.09,282.94
2017,3,5,9,30,0.0,153.0,2.3,17.0,153.0,145.37,114.27
2017,3,5,9,45,1.0,164.5,2.45,17.5,165.0,157.14,123.64
2017,3,5,10,0,2.0,176.0,2.6,18.0,177.0,169.04,132.64
2017,3,5,10,15,1.5,172.5,2.75,18.5,173.5,165.03,128.83
2017,3,5,10,30,1.0,169.0,2.9,19.0,170.0,161.08,125.15
2017,3,5,10,45,8.0,210.5,3.1,19.5,216.5,208.08,162.13
2017,3,5,11,0,15.0,252.0,3.3,20.0,263.0,256.01,199.14
2017,3,5,11,15,20.5,276.0,3.4,20.0,291.5,285.55,221.81
2017,3,5,11,30,26.0,300.0,3.5,20.0,320.0,315.43,244.65
2017,3,5,11,45,38.0,328.5,3.6,20.5,358.5,370.41,286.08
2017,3,5,12,0,50.0,357.0,3.7,21.0,397.0,413.45,317.92
2017,3,5,12,15,31.5,308.0,3.75,21.0,333.5,342.86,264.03
2017,3,5,12,30,13.0,259.0,3.8,21.0,270.0,261.98,201.79
2017,3,5,12,45,40.0,320.0,3.85,21.5,352.5,364.36,280.55
2017,3,5,13,0,67.0,381.0,3.9,22.0,435.0,457.11,349.69
2017,3,5,13,15,79.0,384.0,3.9,22.0,447.5,471.75,360.7
2017,3,5,13,30,91.0,387.0,3.9,22.0,460.0,485.9,371.67
2017,3,5,13,45,220.5,369.0,3.95,22.5,539.0,601.47,460.08
2017,3,5,14,0,350.0,351.0,4.0,23.0,618.0,711.03,541.18
2017,3,5,14,15,578.0,247.0,3.95,23.0,670.5,809.69,617.47
2017,3,5,14,30,806.0,143.0,3.9,23.0,723.0,883.09,671.02
2017,3,5,14,45,468.0,230.5,3.85,23.0,563.5,662.07,510.53
2017,3,5,15,0,130.0,318.0,3.8,23.0,404.0,440.88,340.12
2017,3,5,15,15,92.5,287.0,3.65,22.5,346.5,363.14,282.48
2017,3,5,15,30,55.0,256.0,3.5,22.0,289.0,298.8,233.33
2017,3,5,15,45,28.0,208.0,3.4,22.0,224.5,226.99,177.38
2017,3,5,16,0,1.0,160.0,3.3,22.0,160.0,153.05,118.7
2017,3,5,16,15,0.5,141.0,2.95,21.5,141.0,134.23,104.26
2017,3,5,16,30,0.0,122.0,2.6,21.0,122.0,115.54,89.63
2017,3,5,16,45,243.0,114.5,2.3,21.0,194.0,240.54,191.76
2017,3,5,17,0,486.0,107.0,2.0,21.0,266.0,328.06,257.16
2017,3,5,17,15,420.0,94.5,1.85,20.0,213.5,260.61,201.14
2017,3,5,17,30,354.0,82.0,1.7,19.0,161.0,200.55,150.72
2017,3,5,17,45,255.0,64.5,1.55,18.5,112.5,135.15,96.69
2017,3,5,18,0,156.0,47.0,1.4,18.0,64.0,79.86,52.02
2017,3,5,18,15,78.0,23.5,1.45,17.5,32.0,33.81,5.39
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,18.0,41.0,45.83,18.87
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,110.68,72.27
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,170.63,122.26
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,242.8,183.81
2017,3,6,8,15,377.5,99.0,4.95,19.5,199.5,255.17,200.7
2017,3,6,8,30,234.0,134.0,5.3,20.0,213.0,246.52,196.98
2017,3,6,8,45,134.0,153.0,5.7,20.5,200.0,224.61,179.85
2017,3,6,9,0,34.0,172.0,6.1,21.0,187.0,190.17,150.83
2017,3,6,9,15,31.5,189.0,6.25,21.5,204.5,207.59,164.21
2017,3,6,9,30,29.0,206.0,6.4,22.0,222.0,224.81,177.14
2017,3,6,9,45,31.0,224.0,6.6,22.5,242.0,246.06,193.22
2017,3,6,10,0,33.0,242.0,6.8,23.0,262.0,267.52,209.31
2017,3,6,10,15,63.5,279.0,6.8,23.0,321.0,332.06,260.0
2017,3,6,10,30,94.0,316.0,6.8,23.0,380.0,399.19,311.98
2017,3,6,10,45,55.5,287.0,6.85,23.5,325.5,337.51,262.35
2017,3,6,11,0,17.0,258.0,6.9,24.0,271.0,263.73,203.3
2017,3,6,11,15,19.5,275.0,6.85,24.0,290.5,283.48,218.42
2017,3,6,11,30,22.0,292.0,6.8,24.0,310.0,303.36,233.48
2017,3,6,11,45,122.5,347.0,6.8,24.5,445.5,484.22,373.34
2017,3,6,12,0,223.0,402.0,6.8,25.0,581.0,644.12,492.73
2017,3,6,12,15,184.0,407.5,6.7,25.0,556.0,614.21,468.67
2017,3,6,12,30,145.0,413.0,6.6,25.0,531.0,582.85,444.07
2017,3,6,12,45,290.5,379.0,6.55,25.5,615.0,703.73,536.05
2017,3,6,13,0,436.0,345.0,6.5,26.0,699.0,821.23,622.67
2017,3,6,13,15,657.0,234.0,6.4,26.0,760.5,921.06,699.54
2017,3,6,13,30,878.0,123.0,6.3,26.0,822.0,993.82,749.65
2017,3,6,13,45,619.0,237.0,6.2,26.0,724.5,868.99,661.14
2017,3,6,14,0,360.0,351.0,6.1,26.0,627.0,720.19,547.87
2017,3,6,14,15,598.5,237.5,5.95,26.0,678.5,818.26,625.98
2017,3,6,14,30,837.0,124.0,5.8,26.0,730.0,890.32,678.48
2017,3,6,14,45,515.5,222.0,5.7,26.0,590.0,693.43,534.62
2017,3,6,15,0,194.0,320.0,5.6,26.0,450.0,495.01,380.95
2017,3,6,15,15,488.0,216.5,5.35,25.5,515.0,625.64,486.98
2017,3,6,15,30,782.0,113.0,5.1,25.0,580.0,712.42,556.3
2017,3,6,15,45,395.0,144.5,4.95,25.0,380.5,439.21,346.84
2017,3,6,16,0,8.0,176.0,4.8,25.0,181.0,173.49,133.57
2017,3,6,16,15,93.0,179.5,4.5,24.5,220.0,233.78,183.71
2017,3,6,16,30,178.0,183.0,4.2,24.0,259.0,285.69,225.55
2017,3,6,16,45,357.0,139.0,3.9,24.0,265.0,321.75,253.65
2017,3,6,17,0,536.0,95.0,3.6,24.0,271.0,339.27,263.95
2017,3,6,17,15,469.5,84.5,3.45,23.5,218.0,267.98,204.71
2017,3,6,17,30,403.0,74.0,3.3,23.0,165.0,206.91,153.04
2017,3,6,17,45,285.0,60.5,3.2,22.5,115.5,137.99,96.83
2017,3,6,18,0,167.0,47.0,3.1,22.0,66.0,81.47,52.24
2017,3,6,18,15,83.5,23.5,3.25,21.5,33.0,34.41,7.45
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.0,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,2.0,7.0,1.5,18.0,7.0,6.81,0.0
2017,3,7,7,15,74.5,32.0,1.55,18.5,41.5,44.66,22.37
2017,3,7,7,30,147.0,57.0,1.6,19.0,76.0,90.81,62.34
2017,3,7,7,45,231.5,77.0,1.65,19.5,124.5,142.91,104.73
2017,3,7,8,0,316.0,97.0,1.7,20.0,173.0,205.59,156.56
2017,3,7,8,15,360.0,114.0,1.7,20.0,221.5,264.3,206.1
2017,3,7,8,30,404.0,131.0,1.7,20.0,270.0,324.12,255.56
2017,3,7,8,45,480.5,128.5,1.75,20.5,321.0,384.45,304.06
2017,3,7,9,0,557.0,126.0,1.8,21.0,372.0,455.58,359.67
2017,3,7,9,15,513.0,157.0,2.0,21.0,404.5,488.71,385.27
2017,3,7,9,30,469.0,188.0,2.2,21.0,437.0,519.46,408.21
2017,3,7,9,45,440.5,216.0,2.4,21.5,466.0,552.34,431.39
2017,3,7,10,0,412.0,244.0,2.6,22.0,495.0,572.22,444.6
2017,3,7,10,15,206.0,130.0,2.9,22.0,255.5,303.79,241.02
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.46
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,15.35,6.86
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,15.83,7.22
2017,3,7,11,15,11.0,155.0,3.95,22.0,163.5,156.48,120.19
2017,3,7,11,30,22.0,293.0,4.1,22.0,310.0,304.23,234.67
2017,3,7,11,45,21.5,296.0,4.35,22.0,313.5,307.06,236.38
2017,3,7,12,0,21.0,299.0,4.6,22.0,317.0,309.83,238.49
2017,3,7,12,15,149.5,351.0,4.65,22.0,473.5,518.26,399.68
2017,3,7,12,30,278.0,403.0,4.7,22.0,630.0,716.82,546.19
2017,3,7,12,45,203.0,407.5,4.8,22.0,573.5,634.26,484.07
2017,3,7,13,0,128.0,412.0,4.9,22.0,517.0,564.37,431.27
2017,3,7,13,15,157.0,408.5,4.9,22.0,535.5,588.01,450.02
2017,3,7,13,30,186.0,405.0,4.9,22.0,554.0,610.4,467.47
2017,3,7,13,45,186.0,395.5,4.95,22.0,542.0,596.9,458.07
2017,3,7,14,0,186.0,386.0,5.0,22.0,530.0,582.62,448.26
2017,3,7,14,15,207.5,370.0,4.95,21.5,525.0,580.13,448.52
2017,3,7,14,30,229.0,354.0,4.9,21.0,520.0,575.78,447.36
2017,3,7,14,45,183.5,338.0,4.9,21.0,467.0,512.15,399.33
2017,3,7,15,0,138.0,322.0,4.9,21.0,414.0,450.94,352.72
2017,3,7,15,15,175.5,300.0,4.85,20.5,410.0,450.97,355.33
2017,3,7,15,30,213.0,278.0,4.8,20.0,406.0,447.51,354.91
2017,3,7,15,45,312.0,237.5,4.75,20.0,408.0,471.62,376.11
2017,3,7,16,0,411.0,197.0,4.7,20.0,410.0,484.6,387.9
2017,3,7,16,15,459.5,165.0,4.5,19.5,380.5,457.65,367.82
2017,3,7,16,30,508.0,133.0,4.3,19.0,351.0,424.35,341.77
2017,3,7,16,45,456.5,126.0,4.1,19.0,302.5,362.41,290.68
2017,3,7,17,0,405.0,119.0,3.9,19.0,254.0,305.32,242.75
2017,3,7,17,15,353.0,102.5,3.75,18.0,204.0,243.61,191.21
2017,3,7,17,30,301.0,86.0,3.6,17.0,154.0,187.76,143.56
2017,3,7,17,45,230.5,65.5,3.5,16.5,109.0,126.38,91.57
2017,3,7,18,0,160.0,45.0,3.4,16.0,64.0,77.66,50.94
2017,3,7,18,15,80.0,22.5,3.5,15.5,32.0,32.91,8.95
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,11.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,12.0,11.0,12.81,0.0
2017,3,8,7,15,151.0,30.5,2.5,12.0,49.0,55.66,29.45
2017,3,8,7,30,270.0,50.0,2.5,12.0,87.0,110.37,75.66
2017,3,8,7,45,358.5,64.0,2.5,12.5,137.0,166.04,123.19
2017,3,8,8,0,447.0,78.0,2.5,13.0,187.0,232.61,180.82
2017,3,8,8,15,223.5,93.5,2.45,13.5,148.0,185.65,148.88
2017,3,8,8,30,0.0,109.0,2.4,14.0,109.0,103.37,82.23
2017,3,8,8,45,0.5,128.0,2.4,14.5,128.5,121.92,97.46
2017,3,8,9,0,1.0,147.0,2.4,15.0,148.0,140.6,112.37
2017,3,8,9,15,4.5,164.0,2.3,15.5,166.5,159.22,127.04
2017,3,8,9,30,8.0,181.0,2.2,16.0,185.0,178.26,141.84
2017,3,8,9,45,7.0,186.5,2.15,16.5,190.0,182.99,144.86
2017,3,8,10,0,6.0,192.0,2.1,17.0,195.0,187.68,147.88
2017,3,8,10,15,116.5,258.5,2.1,17.5,337.5,361.46,286.43
2017,3,8,10,30,227.0,325.0,2.1,18.0,480.0,529.32,413.0
2017,3,8,10,45,256.5,337.0,2.15,18.5,520.0,586.93,453.27
2017,3,8,11,0,286.0,349.0,2.2,19.0,560.0,634.87,486.77
2017,3,8,11,15,293.0,356.5,2.25,19.5,579.0,657.78,501.64
2017,3,8,11,30,300.0,364.0,2.3,20.0,598.0,679.8,515.97
2017,3,8,11,45,196.5,379.5,2.35,20.5,534.0,590.23,448.26
2017,3,8,12,0,93.0,395.0,2.4,21.0,470.0,495.82,376.38
2017,3,8,12,15,81.0,392.5,2.45,21.0,458.5,482.12,366.49
2017,3,8,12,30,69.0,390.0,2.5,21.0,447.0,467.92,355.8
2017,3,8,12,45,78.5,395.5,2.65,21.5,460.0,483.47,367.17
2017,3,8,13,0,88.0,401.0,2.8,22.0,473.0,498.69,378.14
2017,3,8,13,15,77.5,390.0,2.8,22.0,453.0,475.73,361.17
2017,3,8,13,30,67.0,379.0,2.8,22.0,433.0,452.69,344.28
2017,3,8,13,45,38.0,299.5,2.8,22.5,330.0,338.36,258.58
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,218.52,166.74
2017,3,8,14,15,9.0,220.0,2.8,23.0,227.0,218.38,167.12
2017,3,8,14,30,9.0,220.0,2.8,23.0,227.0,218.23,167.25
2017,3,8,14,45,9.0,217.5,2.8,23.5,224.5,215.61,165.19
2017,3,8,15,0,9.0,215.0,2.8,24.0,222.0,213.0,163.18
2017,3,8,15,15,7.0,200.5,2.75,23.5,205.5,196.88,151.27
2017,3,8,15,30,5.0,186.0,2.7,23.0,189.0,180.96,139.45
2017,3,8,15,45,327.0,162.5,2.7,23.0,333.5,411.08,325.29
2017,3,8,16,0,649.0,139.0,2.7,23.0,478.0,581.23,455.29
2017,3,8,16,15,324.5,124.5,2.45,22.5,294.0,334.23,264.74
2017,3,8,16,30,0.0,110.0,2.2,22.0,110.0,103.55,79.17
2017,3,8,16,45,0.0,94.5,2.0,21.5,94.5,88.72,67.79
2017,3,8,17,0,0.0,79.0,1.8,21.0,79.0,73.95,55.94
2017,3,8,17,15,0.0,63.5,1.65,20.5,63.5,59.23,43.89
2017,3,8,17,30,0.0,48.0,1.5,20.0,48.0,44.61,31.69
2017,3,8,17,45,0.0,34.0,1.35,19.5,34.0,31.57,20.59
2017,3,8,18,0,0.0,20.0,1.2,19.0,20.0,18.55,9.39
2017,3,8,18,15,0.0,10.0,1.2,18.5,10.0,9.26,0.0
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,16.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,17.0,7.0,6.67,0.0
2017,3,9,7,15,0.0,24.5,2.8,17.5,24.5,22.89,11.38
2017,3,9,7,30,0.0,42.0,2.9,18.0,42.0,39.54,26.9
2017,3,9,7,45,2.5,65.0,3.05,18.5,65.5,62.35,46.35
2017,3,9,8,0,5.0,88.0,3.2,19.0,89.0,85.5,65.87
2017,3,9,8,15,12.5,109.5,3.35,19.5,113.5,109.41,85.61
2017,3,9,8,30,20.0,131.0,3.5,20.0,138.0,134.26,105.82
2017,3,9,8,45,22.5,151.5,3.65,20.5,160.5,156.49,123.55
2017,3,9,9,0,25.0,172.0,3.8,21.0,183.0,179.03,141.21
2017,3,9,9,15,26.5,191.0,3.85,21.0,204.5,199.73,157.39
2017,3,9,9,30,28.0,210.0,3.9,21.0,226.0,227.67,179.12
2017,3,9,9,45,36.5,235.5,3.95,21.5,257.5,261.41,204.94
2017,3,9,10,0,45.0,261.0,4.0,22.0,289.0,296.01,231.05
2017,3,9,10,15,60.5,288.5,4.0,22.0,329.0,339.08,263.99
2017,3,9,10,30,76.0,316.0,4.0,22.0,369.0,383.38,297.46
2017,3,9,10,45,73.0,330.0,4.0,22.5,383.0,398.09,307.19
2017,3,9,11,0,70.0,344.0,4.0,23.0,397.0,412.45,316.67
2017,3,9,11,15,67.0,354.0,4.0,23.0,405.5,422.13,323.29
2017,3,9,11,30,64.0,364.0,4.0,23.0,414.0,431.48,329.69
2017,3,9,11,45,95.0,386.0,4.0,23.5,462.5,486.34,370.17
2017,3,9,12,0,126.0,408.0,4.0,24.0,511.0,555.19,419.81
2017,3,9,12,15,154.5,414.5,3.95,24.0,541.5,591.86,446.51
2017,3,9,12,30,183.0,421.0,3.9,24.0,572.0,628.26,472.95
2017,3,9,12,45,150.0,417.5,3.85,24.0,541.5,591.89,445.63
2017,3,9,13,0,117.0,414.0,3.8,24.0,511.0,554.85,418.05
2017,3,9,13,15,78.0,381.0,3.7,23.5,445.5,466.04,353.44
2017,3,9,13,30,39.0,348.0,3.6,23.0,380.0,391.52,298.1
2017,3,9,13,45,95.5,369.0,3.55,23.0,444.0,467.77,357.01
2017,3,9,14,0,152.0,390.0,3.5,23.0,508.0,554.3,421.62
2017,3,9,14,15,233.5,365.5,3.4,23.0,540.0,598.26,455.92
2017,3,9,14,30,315.0,341.0,3.3,23.0,572.0,648.75,494.4
2017,3,9,14,45,361.0,311.5,3.2,23.0,564.5,645.55,493.6
2017,3,9,15,0,407.0,282.0,3.1,23.0,557.0,638.03,489.92
2017,3,9,15,15,280.0,283.0,2.9,22.5,467.0,523.35,404.61
2017,3,9,15,30,153.0,284.0,2.7,22.0,377.0,408.87,317.86
2017,3,9,15,45,120.0,258.0,2.55,22.0,327.5,351.16,274.3
2017,3,9,16,0,87.0,232.0,2.4,22.0,278.0,288.82,226.34
2017,3,9,16,15,96.0,209.5,2.3,21.5,255.5,266.62,210.19
2017,3,9,16,30,105.0,187.0,2.2,21.0,233.0,243.38,192.65
2017,3,9,16,45,95.0,163.0,2.1,21.0,200.0,208.26,164.67
2017,3,9,17,0,85.0,139.0,2.0,21.0,167.0,174.23,137.13
2017,3,9,17,15,71.0,114.5,2.0,20.5,135.0,139.37,108.7
2017,3,9,17,30,57.0,90.0,2.0,20.0,103.0,106.21,81.16
2017,3,9,17,45,36.0,66.0,2.05,20.0,73.5,73.63,53.91
2017,3,9,18,0,15.0,42.0,2.1,20.0,44.0,43.7,29.0
2017,3,9,18,15,7.5,21.0,2.15,19.5,22.0,20.88,6.42
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,104.0,33.0,1.0,17.5,48.0,50.15,28.39
2017,3,10,7,30,208.0,52.0,1.1,18.0,82.0,100.36,68.58
2017,3,10,7,45,267.0,70.5,1.2,18.5,127.0,149.27,109.65
2017,3,10,8,0,326.0,89.0,1.3,19.0,172.0,205.48,157.09
2017,3,10,8,15,366.5,104.0,1.2,19.5,218.5,257.85,201.11
2017,3,10,8,30,407.0,119.0,1.1,20.0,265.0,314.59,247.32
2017,3,10,8,45,288.0,158.5,1.05,20.5,270.0,313.93,247.42
2017,3,10,9,0,169.0,198.0,1.0,21.0,275.0,298.79,234.65
2017,3,10,9,15,249.0,212.0,1.1,21.5,340.0,378.79,296.35
2017,3,10,9,30,329.0,226.0,1.2,22.0,405.0,459.88,356.95
2017,3,10,9,45,579.5,163.5,1.3,22.5,511.5,601.66,463.28
2017,3,10,10,0,830.0,101.0,1.4,23.0,618.0,748.48,566.89
2017,3,10,10,15,500.5,218.0,1.5,23.0,535.5,644.24,488.58
2017,3,10,10,30,171.0,335.0,1.6,23.0,453.0,493.23,373.52
2017,3,10,10,45,300.0,323.0,1.75,23.5,542.0,609.45,460.13
2017,3,10,11,0,429.0,311.0,1.9,24.0,631.0,732.57,546.93
2017,3,10,11,15,449.0,307.0,1.95,24.0,651.5,759.74,564.75
2017,3,10,11,30,469.0,303.0,2.0,24.0,672.0,785.79,582.61
2017,3,10,11,45,675.5,212.5,2.15,24.0,757.0,902.92,666.68
2017,3,10,12,0,882.0,122.0,2.3,24.0,842.0,1003.15,732.05
2017,3,10,12,15,883.5,122.5,2.35,24.0,849.5,1013.88,738.1
2017,3,10,12,30,885.0,123.0,2.4,24.0,857.0,1020.87,742.82
2017,3,10,12,45,717.0,219.0,2.5,24.0,813.5,973.48,713.0
2017,3,10,13,0,549.0,315.0,2.6,24.0,770.0,902.19,663.5
2017,3,10,13,15,365.0,363.5,2.65,24.0,664.5,756.27,561.53
2017,3,10,13,30,181.0,412.0,2.7,24.0,559.0,612.03,457.14
2017,3,10,13,45,180.5,402.0,2.75,24.0,546.0,597.55,448.39
2017,3,10,14,0,180.0,392.0,2.8,24.0,533.0,582.32,438.29
2017,3,10,14,15,313.5,345.0,2.85,23.5,580.5,660.92,499.92
2017,3,10,14,30,447.0,298.0,2.9,23.0,628.0,729.84,553.34
2017,3,10,14,45,420.0,293.0,2.95,23.0,591.5,685.72,522.08
2017,3,10,15,0,393.0,288.0,3.0,23.0,555.0,632.69,484.98
2017,3,10,15,15,394.0,268.0,3.0,22.5,522.0,595.99,460.54
2017,3,10,15,30,395.0,248.0,3.0,22.0,489.0,557.97,434.52
2017,3,10,15,45,354.5,234.5,3.0,22.0,438.0,496.83,389.09
2017,3,10,16,0,314.0,221.0,3.0,22.0,387.0,438.51,345.06
2017,3,10,16,15,208.5,204.5,2.9,21.5,310.5,334.58,264.75
2017,3,10,16,30,103.0,188.0,2.8,21.0,234.0,243.05,192.5
2017,3,10,16,45,95.0,164.5,2.7,20.5,202.5,209.55,166.27
2017,3,10,17,0,87.0,141.0,2.6,20.0,171.0,176.92,140.0
2017,3,10,17,15,74.0,116.0,2.5,19.5,138.5,141.79,111.16
2017,3,10,17,30,61.0,91.0,2.4,19.0,106.0,108.24,83.13
2017,3,10,17,45,43.0,67.5,2.3,19.0,76.5,76.71,56.47
2017,3,10,18,0,25.0,44.0,2.2,19.0,47.0,47.45,31.82
2017,3,10,18,15,12.5,22.0,2.15,18.5,23.5,22.43,7.96
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.0,1.5,15.5,2.0,0.0,0.0
2017,3,11,7,0,0.0,4.0,1.7,16.0,4.0,3.81,0.0
2017,3,11,7,15,0.0,12.5,1.95,16.0,12.5,11.58,3.39
2017,3,11,7,30,0.0,21.0,2.2,16.0,21.0,19.47,10.6
2017,3,11,7,45,0.0,32.5,2.45,16.0,32.5,30.16,19.92
2017,3,11,8,0,0.0,44.0,2.7,16.0,44.0,40.87,29.17
2017,3,11,8,15,0.0,55.5,2.85,16.0,55.5,51.59,38.3
2017,3,11,8,30,0.0,67.0,3.0,16.0,67.0,62.33,47.29
2017,3,11,8,45,0.0,53.5,3.15,16.5,53.5,49.73,36.44
2017,3,11,9,0,0.0,40.0,3.3,17.0,40.0,37.16,25.69
2017,3,11,9,15,0.0,83.5,3.35,17.0,83.5,77.76,59.44
2017,3,11,9,30,0.0,127.0,3.4,17.0,127.0,119.47,93.53
2017,3,11,9,45,1.0,149.5,3.5,17.5,150.0,141.94,111.3
2017,3,11,10,0,2.0,172.0,3.6,18.0,173.0,164.63,129.05
2017,3,11,10,15,4.0,186.0,3.6,18.0,189.0,179.92,141.0
2017,3,11,10,30,6.0,200.0,3.6,18.0,205.0,195.41,153.06
2017,3,11,10,45,11.5,232.0,3.65,18.5,241.0,232.01,181.52
2017,3,11,11,0,17.0,264.0,3.7,19.0,277.0,269.17,210.0
2017,3,11,11,15,14.0,249.5,3.65,19.0,260.5,252.18,196.31
2017,3,11,11,30,11.0,235.0,3.6,19.0,244.0,235.14,182.73
2017,3,11,11,45,22.0,288.0,3.6,19.5,306.0,298.93,231.97
2017,3,11,12,0,33.0,341.0,3.6,20.0,368.0,377.71,291.34
2017,3,11,12,15,32.0,342.0,3.55,20.0,369.0,378.12,291.15
2017,3,11,12,30,31.0,343.0,3.5,20.0,370.0,378.38,291.17
2017,3,11,12,45,65.0,378.0,3.45,20.0,433.0,449.94,345.84
2017,3,11,13,0,99.0,413.0,3.4,20.0,496.0,521.56,399.34
2017,3,11,13,15,64.0,371.5,3.35,20.0,425.0,441.26,338.79
2017,3,11,13,30,29.0,330.0,3.3,20.0,354.0,361.87,278.53
2017,3,11,13,45,17.0,257.0,3.25,20.0,271.0,262.89,203.2
2017,3,11,14,0,5.0,184.0,3.2,20.0,188.0,179.18,138.02
2017,3,11,14,15,4.5,183.0,3.1,19.5,186.5,177.63,137.35
2017,3,11,14,30,4.0,182.0,3.0,19.0,185.0,176.11,136.58
2017,3,11,14,45,13.5,221.0,2.95,19.0,231.0,222.66,173.87
2017,3,11,15,0,23.0,260.0,2.9,19.0,277.0,269.31,210.82
2017,3,11,15,15,14.0,224.0,2.85,18.5,234.0,225.5,176.88
2017,3,11,15,30,5.0,188.0,2.8,18.0,191.0,182.68,143.43
2017,3,11,15,45,2.5,129.5,2.75,18.0,131.0,123.54,96.17
2017,3,11,16,0,0.0,71.0,2.7,18.0,71.0,66.09,49.36
2017,3,11,16,15,38.5,128.5,2.6,17.5,146.0,147.86,117.77
2017,3,11,16,30,77.0,186.0,2.5,17.0,221.0,226.56,182.25
2017,3,11,16,45,70.5,162.5,2.4,17.0,191.0,195.27,156.71
2017,3,11,17,0,64.0,139.0,2.3,17.0,161.0,164.72,131.65
2017,3,11,17,15,53.0,115.0,2.25,16.5,131.0,132.78,105.27
2017,3,11,17,30,42.0,91.0,2.2,16.0,101.0,102.22,79.56
2017,3,11,17,45,26.5,67.5,2.15,16.0,73.0,72.51,54.27
2017,3,11,18,0,11.0,44.0,2.1,16.0,45.0,43.67,29.79
2017,3,11,18,15,5.5,22.0,2.1,16.0,22.5,21.14,8.1
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,19.46,0.0
2017,3,12,7,15,151.0,38.5,5.25,8.0,59.0,62.57,38.69
2017,3,12,7,30,254.0,61.0,5.2,8.0,100.0,119.31,86.06
2017,3,12,7,45,349.5,74.5,5.2,8.5,152.5,176.13,135.16
2017,3,12,8,0,445.0,88.0,5.2,9.0,205.0,244.68,195.46
2017,3,12,8,15,222.5,64.0,5.15,9.0,122.5,159.82,130.46
2017,3,12,8,30,0.0,40.0,5.1,9.0,40.0,37.15,26.73
2017,3,12,8,45,0.0,43.5,5.1,9.0,43.5,40.41,29.5
2017,3,12,9,0,0.0,47.0,5.1,9.0,47.0,43.68,32.21
2017,3,12,9,15,0.0,46.5,5.05,9.0,46.5,43.23,31.7
2017,3,12,9,30,0.0,46.0,5.0,9.0,46.0,42.78,31.19
2017,3,12,9,45,0.0,86.5,4.95,9.5,86.5,80.61,63.2
2017,3,12,10,0,0.0,127.0,4.9,10.0,127.0,119.26,95.36
2017,3,12,10,15,0.0,124.5,4.85,10.0,124.5,116.82,93.04
2017,3,12,10,30,0.0,122.0,4.8,10.0,122.0,114.42,90.82
2017,3,12,10,45,0.0,124.5,4.8,10.5,124.5,116.83,92.47
2017,3,12,11,0,0.0,127.0,4.8,11.0,127.0,119.25,94.14
2017,3,12,11,15,0.0,127.0,4.7,11.0,127.0,119.27,94.01
2017,3,12,11,30,0.0,127.0,4.6,11.0,127.0,119.3,93.92
2017,3,12,11,45,4.0,166.0,4.6,11.5,169.5,160.82,127.87
2017,3,12,12,0,8.0,205.0,4.6,12.0,212.0,202.87,161.76
2017,3,12,12,15,11.0,238.5,4.5,12.0,248.0,238.95,190.71
2017,3,12,12,30,14.0,272.0,4.4,12.0,284.0,275.34,219.67
2017,3,12,12,45,14.5,271.5,4.35,12.5,284.0,275.35,219.17
2017,3,12,13,0,15.0,271.0,4.3,13.0,284.0,275.31,218.75
2017,3,12,13,15,11.0,235.5,4.15,13.0,245.0,235.94,187.33
2017,3,12,13,30,7.0,200.0,4.0,13.0,206.0,196.94,156.07
2017,3,12,13,45,5.5,185.5,3.9,13.0,190.0,181.19,143.5
2017,3,12,14,0,4.0,171.0,3.8,13.0,174.0,165.54,130.93
2017,3,12,14,15,6.5,196.5,3.6,13.0,201.5,192.64,153.1
2017,3,12,14,30,9.0,222.0,3.4,13.0,229.0,219.88,175.22
2017,3,12,14,45,10.5,225.5,3.2,13.5,233.5,224.47,178.8
2017,3,12,15,0,12.0,229.0,3.0,14.0,238.0,229.01,182.4
2017,3,12,15,15,25.0,241.0,2.8,13.5,257.5,251.03,201.1
2017,3,12,15,30,38.0,253.0,2.6,13.0,277.0,280.84,225.92
2017,3,12,15,45,19.0,173.5,2.45,13.0,185.5,178.01,142.96
2017,3,12,16,0,0.0,94.0,2.3,13.0,94.0,87.7,68.41
2017,3,12,16,15,15.0,133.0,2.15,12.5,140.0,134.47,108.29
2017,3,12,16,30,30.0,172.0,2.0,12.0,186.0,186.17,151.73
2017,3,12,16,45,23.5,150.5,1.9,12.0,160.5,155.31,126.21
2017,3,12,17,0,17.0,129.0,1.8,12.0,135.0,130.39,105.56
2017,3,12,17,15,9.5,106.5,1.55,11.5,109.5,104.9,84.29
2017,3,12,17,30,2.0,84.0,1.3,11.0,84.0,80.38,63.52
2017,3,12,17,45,1.0,60.5,1.1,11.0,60.5,57.42,43.5
2017,3,12,18,0,0.0,37.0,0.9,11.0,37.0,34.64,23.46
2017,3,12,18,15,0.0,20.0,0.85,10.5,20.0,18.57,7.33
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,9.0,8.5,7.15,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,17.0,16.61,0.0
2017,3,13,7,15,103.0,41.5,2.35,9.0,56.5,58.82,38.01
2017,3,13,7,30,179.0,68.0,2.5,9.0,96.0,108.76,79.89
2017,3,13,7,45,260.0,88.0,2.65,9.5,147.5,162.93,126.01
2017,3,13,8,0,341.0,108.0,2.8,10.0,199.0,230.8,184.41
2017,3,13,8,15,170.5,97.5,2.9,10.5,143.0,169.86,138.23
2017,3,13,8,30,0.0,87.0,3.0,11.0,87.0,81.44,64.49
2017,3,13,8,45,0.0,63.0,3.2,11.5,63.0,58.59,44.76
2017,3,13,9,0,0.0,39.0,3.4,12.0,39.0,36.23,25.44
2017,3,13,9,15,0.0,76.5,3.5,12.0,76.5,71.23,55.06
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,106.84,84.75
2017,3,13,9,45,15.0,183.5,3.75,12.5,193.5,185.25,149.49
2017,3,13,10,0,30.0,253.0,3.9,13.0,273.0,275.15,221.77
2017,3,13,10,15,97.5,297.5,4.1,13.5,365.5,377.21,303.68
2017,3,13,10,30,165.0,342.0,4.3,14.0,458.0,495.08,395.63
2017,3,13,10,45,265.5,341.5,4.5,14.5,538.5,599.13,476.32
2017,3,13,11,0,366.0,341.0,4.7,15.0,619.0,698.15,551.74
2017,3,13,11,15,368.5,352.0,4.8,15.0,639.5,722.67,569.16
2017,3,13,11,30,371.0,363.0,4.9,15.0,660.0,745.79,585.91
2017,3,13,11,45,433.0,345.5,5.05,15.5,699.0,805.3,630.19
2017,3,13,12,0,495.0,328.0,5.2,16.0,738.0,855.02,666.97
2017,3,13,12,15,676.5,243.0,5.25,16.5,809.0,954.48,742.26
2017,3,13,12,30,858.0,158.0,5.3,17.0,880.0,1042.86,802.54
2017,3,13,12,45,869.5,151.5,5.35,17.5,882.0,1048.35,804.57
2017,3,13,13,0,881.0,145.0,5.4,18.0,884.0,1049.94,804.59
2017,3,13,13,15,879.5,144.0,5.35,18.0,875.0,1040.65,798.02
2017,3,13,13,30,878.0,143.0,5.3,18.0,866.0,1027.59,789.04
2017,3,13,13,45,882.5,137.0,5.3,18.5,849.5,1011.13,776.72
2017,3,13,14,0,887.0,131.0,5.3,19.0,833.0,982.83,756.29
2017,3,13,14,15,880.0,129.0,5.2,19.0,806.0,960.42,740.92
2017,3,13,14,30,873.0,127.0,5.1,19.0,779.0,926.89,717.74
2017,3,13,14,45,873.5,120.0,5.0,19.0,747.0,891.37,693.21
2017,3,13,15,0,874.0,113.0,4.9,19.0,715.0,852.55,666.29
2017,3,13,15,15,860.5,110.0,4.7,19.0,673.0,803.98,631.63
2017,3,13,15,30,847.0,107.0,4.5,19.0,631.0,753.56,595.48
2017,3,13,15,45,834.0,101.5,4.35,19.0,584.0,699.22,556.12
2017,3,13,16,0,821.0,96.0,4.2,19.0,537.0,643.59,513.65
2017,3,13,16,15,794.5,91.5,3.8,18.5,483.5,579.97,464.34
2017,3,13,16,30,768.0,87.0,3.4,18.0,430.0,517.06,414.2
2017,3,13,16,45,735.0,80.5,3.0,17.5,374.0,450.62,359.83
2017,3,13,17,0,702.0,74.0,2.6,17.0,318.0,385.65,304.94
2017,3,13,17,15,645.5,67.0,2.25,16.0,260.5,314.17,244.08
2017,3,13,17,30,589.0,60.0,1.9,15.0,203.0,248.54,186.57
2017,3,13,17,45,502.5,49.5,1.6,14.0,149.0,178.36,125.87
2017,3,13,18,0,416.0,39.0,1.3,13.0,95.0,118.73,75.15
2017,3,13,18,15,256.0,24.5,1.25,12.5,53.5,57.06,25.55
2017,3,13,18,30,96.0,10.0,1.2,12.0,12.0,14.38,0.0
2017,3,13,18,45,48.0,5.0,1.2,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
