Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,11.5,3.6,20.0,11.5,10.66,3.31
2017,3,24,8,30,0.0,14.0,3.8,20.0,14.0,12.98,5.23
2017,3,24,8,45,0.0,32.5,4.05,20.5,32.5,30.19,19.48
2017,3,24,9,0,0.0,51.0,4.3,21.0,51.0,47.43,33.55
2017,3,24,9,15,10.5,138.0,4.4,21.0,144.5,136.42,105.98
2017,3,24,9,30,21.0,225.0,4.5,21.0,238.0,228.96,179.42
2017,3,24,9,45,117.0,275.0,4.65,21.5,354.0,365.96,287.47
2017,3,24,10,0,213.0,325.0,4.8,22.0,470.0,498.19,388.55
2017,3,24,10,15,275.5,333.0,4.75,22.0,532.0,576.08,446.77
2017,3,24,10,30,338.0,341.0,4.7,22.0,594.0,649.07,500.67
2017,3,24,10,45,309.0,365.0,4.7,22.5,603.5,660.82,506.22
2017,3,24,11,0,280.0,389.0,4.7,23.0,613.0,669.63,509.86
2017,3,24,11,15,333.0,384.5,4.65,23.5,659.5,722.9,547.61
2017,3,24,11,30,386.0,380.0,4.6,24.0,706.0,777.14,585.18
2017,3,24,11,45,541.0,317.5,4.6,24.5,782.5,881.96,660.5
2017,3,24,12,0,696.0,255.0,4.6,25.0,859.0,981.58,729.98
2017,3,24,12,15,493.0,345.5,4.6,25.0,775.5,875.99,651.68
2017,3,24,12,30,290.0,436.0,4.6,25.0,692.0,758.73,564.75
2017,3,24,12,45,151.0,338.0,4.6,25.5,471.0,502.62,380.0
2017,3,24,13,0,12.0,240.0,4.6,26.0,250.0,240.72,181.15
2017,3,24,13,15,58.5,335.0,4.55,26.0,385.5,393.2,297.49
2017,3,24,13,30,105.0,430.0,4.5,26.0,521.0,538.2,403.76
2017,3,24,13,45,482.0,291.0,4.5,26.5,691.5,788.21,591.58
2017,3,24,14,0,859.0,152.0,4.5,27.0,862.0,986.04,728.86
2017,3,24,14,15,853.5,150.0,4.5,27.0,835.5,956.94,708.86
2017,3,24,14,30,848.0,148.0,4.5,27.0,809.0,924.71,688.31
2017,3,24,14,45,852.5,139.0,4.5,27.0,778.0,890.76,666.55
2017,3,24,15,0,857.0,130.0,4.5,27.0,747.0,853.31,642.28
2017,3,24,15,15,844.0,127.0,4.4,26.5,705.0,805.12,611.19
2017,3,24,15,30,831.0,124.0,4.3,26.0,663.0,755.12,578.45
2017,3,24,15,45,825.5,115.5,4.25,26.0,617.0,703.06,541.9
2017,3,24,16,0,820.0,107.0,4.2,26.0,571.0,649.06,502.35
2017,3,24,16,15,794.0,102.5,3.75,25.5,517.0,585.39,454.33
2017,3,24,16,30,768.0,98.0,3.3,25.0,463.0,523.08,406.03
2017,3,24,16,45,741.0,90.0,2.9,24.5,406.5,456.91,353.55
2017,3,24,17,0,714.0,82.0,2.5,24.0,350.0,392.36,300.65
2017,3,24,17,15,659.0,75.0,2.3,22.5,290.5,320.73,242.25
2017,3,24,17,30,604.0,68.0,2.1,21.0,231.0,254.82,186.7
2017,3,24,17,45,516.5,58.5,1.9,20.0,174.0,184.88,127.99
2017,3,24,18,0,429.0,49.0,1.7,19.0,117.0,125.6,79.22
2017,3,24,18,15,282.5,33.5,1.7,18.5,71.0,65.32,34.58
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,21.98,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,21.05,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,68.18,35.63
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,120.69,76.48
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,187.36,132.42
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,250.92,189.01
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,322.31,251.92
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,388.63,310.01
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,458.65,369.09
2017,3,25,8,45,812.0,80.0,4.05,17.0,465.0,524.24,421.88
2017,3,25,9,0,842.0,84.0,3.9,18.0,522.0,591.29,473.56
2017,3,25,9,15,862.5,87.0,3.7,18.5,574.5,652.24,519.31
2017,3,25,9,30,883.0,90.0,3.5,19.0,627.0,709.7,560.64
2017,3,25,9,45,898.5,92.5,3.3,19.5,674.5,764.96,596.88
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,818.75,631.04
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,866.96,660.66
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,912.79,687.97
2017,3,25,10,45,944.0,100.5,2.65,21.5,836.0,951.44,709.81
2017,3,25,11,0,951.0,102.0,2.5,22.0,869.0,986.93,729.11
2017,3,25,11,15,956.5,103.5,2.45,22.5,893.5,1017.65,745.97
2017,3,25,11,30,962.0,105.0,2.4,23.0,918.0,1044.77,760.38
2017,3,25,11,45,965.5,105.5,2.4,24.0,934.0,1065.13,769.49
2017,3,25,12,0,969.0,106.0,2.4,25.0,950.0,1081.55,776.17
2017,3,25,12,15,970.5,106.5,2.4,25.5,957.5,1091.95,780.69
2017,3,25,12,30,972.0,107.0,2.4,26.0,965.0,1098.24,782.81
2017,3,25,12,45,971.0,107.0,2.45,26.5,962.5,1097.33,781.23
2017,3,25,13,0,970.0,107.0,2.5,27.0,960.0,1092.28,777.28
2017,3,25,13,15,967.5,106.5,2.45,27.0,948.5,1081.09,770.06
2017,3,25,13,30,965.0,106.0,2.4,27.0,937.0,1065.86,760.52
2017,3,25,13,45,961.0,105.0,2.35,27.5,917.0,1044.69,745.92
2017,3,25,14,0,957.0,104.0,2.3,28.0,897.0,1019.72,729.12
2017,3,25,14,15,950.5,102.5,2.15,28.0,868.5,988.25,708.67
2017,3,25,14,30,944.0,101.0,2.0,28.0,840.0,953.39,686.14
2017,3,25,14,45,936.0,98.5,1.95,28.0,803.5,912.98,661.12
2017,3,25,15,0,928.0,96.0,1.9,28.0,767.0,869.67,634.11
2017,3,25,15,15,915.5,94.0,1.7,27.5,723.5,820.71,602.91
2017,3,25,15,30,903.0,92.0,1.5,27.0,680.0,769.71,570.03
2017,3,25,15,45,886.5,89.0,1.3,27.0,630.0,713.12,531.87
2017,3,25,16,0,870.0,86.0,1.1,27.0,580.0,655.45,490.56
2017,3,25,16,15,846.0,82.5,0.9,26.5,525.5,594.26,446.27
2017,3,25,16,30,822.0,79.0,0.7,26.0,471.0,530.78,399.03
2017,3,25,16,45,788.5,74.5,0.55,26.0,413.0,462.43,346.47
2017,3,25,17,0,755.0,70.0,0.4,26.0,355.0,396.3,293.93
2017,3,25,17,15,704.5,64.5,0.5,24.5,295.5,325.62,239.25
2017,3,25,17,30,654.0,59.0,0.6,23.0,236.0,259.8,185.73
2017,3,25,17,45,572.5,51.0,0.75,22.0,179.0,189.83,128.19
2017,3,25,18,0,491.0,43.0,0.9,21.0,122.0,129.7,79.15
2017,3,25,18,15,345.5,30.5,1.0,20.0,75.0,68.61,34.6
2017,3,25,18,30,200.0,18.0,1.1,19.0,28.0,24.9,0.0
2017,3,25,18,45,100.0,9.0,1.25,18.5,14.0,8.58,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,20.0,3.2,17.0,30.0,21.67,0.0
2017,3,26,7,0,188.0,40.0,3.7,18.0,60.0,59.91,34.46
2017,3,26,7,15,289.0,57.0,4.0,18.5,109.0,107.28,70.65
2017,3,26,7,30,390.0,74.0,4.3,19.0,158.0,167.61,119.55
2017,3,26,7,45,458.5,85.5,4.65,19.5,213.0,225.5,169.18
2017,3,26,8,0,527.0,97.0,5.0,20.0,268.0,293.77,227.48
2017,3,26,8,15,574.0,105.5,5.15,20.5,324.0,355.83,280.36
2017,3,26,8,30,621.0,114.0,5.3,21.0,380.0,422.43,335.66
2017,3,26,8,45,653.0,121.0,5.45,22.0,433.5,483.65,384.66
2017,3,26,9,0,685.0,128.0,5.6,23.0,487.0,546.9,433.67
2017,3,26,9,15,709.5,133.5,5.6,23.5,537.5,605.45,478.21
2017,3,26,9,30,734.0,139.0,5.6,24.0,588.0,664.49,521.88
2017,3,26,9,45,749.0,144.0,5.7,24.5,632.5,716.16,559.26
2017,3,26,10,0,764.0,149.0,5.8,25.0,677.0,766.76,594.51
2017,3,26,10,15,777.5,152.5,5.85,25.5,715.5,813.19,625.41
2017,3,26,10,30,791.0,156.0,5.9,26.0,754.0,854.45,652.29
2017,3,26,10,45,575.5,263.5,5.95,26.5,708.5,801.75,609.63
2017,3,26,11,0,360.0,371.0,6.0,27.0,663.0,723.62,546.2
2017,3,26,11,15,590.0,268.5,5.95,27.0,763.0,856.76,646.85
2017,3,26,11,30,820.0,166.0,5.9,27.0,863.0,980.77,733.5
2017,3,26,11,45,830.5,163.0,5.9,27.5,880.0,1002.26,745.38
2017,3,26,12,0,841.0,160.0,5.9,28.0,897.0,1020.46,755.61
2017,3,26,12,15,842.5,160.5,5.85,28.0,903.0,1029.88,761.22
2017,3,26,12,30,844.0,161.0,5.8,28.0,909.0,1035.64,764.54
2017,3,26,12,45,840.5,162.5,5.75,28.5,906.0,1033.71,761.31
2017,3,26,13,0,837.0,164.0,5.7,29.0,903.0,1028.09,755.81
2017,3,26,13,15,834.0,163.0,5.6,29.0,892.0,1016.72,747.84
2017,3,26,13,30,831.0,162.0,5.5,29.0,881.0,1001.79,737.66
2017,3,26,13,45,823.0,162.0,5.45,29.0,860.5,979.61,723.1
2017,3,26,14,0,815.0,162.0,5.4,29.0,840.0,954.25,706.5
2017,3,26,14,15,806.5,160.0,5.35,28.5,812.0,923.35,687.61
2017,3,26,14,30,798.0,158.0,5.3,28.0,784.0,889.66,666.74
2017,3,26,14,45,778.0,159.5,5.25,28.0,747.0,847.11,638.26
2017,3,26,15,0,758.0,161.0,5.2,28.0,710.0,806.47,611.01
2017,3,26,15,15,741.5,157.0,5.15,28.0,668.5,757.91,577.95
2017,3,26,15,30,725.0,153.0,5.1,28.0,627.0,708.18,542.62
2017,3,26,15,45,705.0,147.0,5.1,28.0,580.0,653.09,502.82
2017,3,26,16,0,685.0,141.0,5.1,28.0,533.0,597.78,461.99
2017,3,26,16,15,655.5,134.5,4.95,27.5,481.0,536.47,416.13
2017,3,26,16,30,626.0,128.0,4.8,27.0,429.0,476.6,370.15
2017,3,26,16,45,587.0,119.5,4.7,26.5,374.5,411.99,319.37
2017,3,26,17,0,548.0,111.0,4.6,26.0,320.0,350.65,269.75
2017,3,26,17,15,491.0,100.5,4.35,25.0,264.5,282.33,214.01
2017,3,26,17,30,434.0,90.0,4.1,24.0,209.0,222.94,164.47
2017,3,26,17,45,348.0,75.5,3.85,23.5,156.5,159.48,112.23
2017,3,26,18,0,262.0,61.0,3.6,23.0,104.0,106.73,70.0
2017,3,26,18,15,131.0,41.0,3.6,22.5,62.5,53.96,31.47
2017,3,26,18,30,0.0,21.0,3.6,22.0,21.0,19.21,0.0
2017,3,26,18,45,0.0,10.5,3.6,21.5,10.5,10.01,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,23.0,1.7,18.5,28.0,22.75,0.0
2017,3,27,7,0,89.0,46.0,1.9,19.0,56.0,53.54,33.49
2017,3,27,7,15,168.0,71.0,1.85,19.5,103.5,99.02,68.75
2017,3,27,7,30,247.0,96.0,1.8,20.0,151.0,153.94,112.71
2017,3,27,7,45,314.0,114.0,1.75,20.5,204.5,208.35,157.44
2017,3,27,8,0,381.0,132.0,1.7,21.0,258.0,274.31,211.25
2017,3,27,8,15,194.0,140.0,1.65,21.5,205.0,224.37,175.42
2017,3,27,8,30,7.0,148.0,1.6,22.0,152.0,143.09,111.06
2017,3,27,8,45,14.5,173.0,1.55,22.5,181.0,171.6,133.38
2017,3,27,9,0,22.0,198.0,1.5,23.0,210.0,201.04,155.79
2017,3,27,9,15,51.0,237.5,1.4,23.5,268.5,265.71,205.21
2017,3,27,9,30,80.0,277.0,1.3,24.0,327.0,328.68,251.89
2017,3,27,9,45,392.5,230.0,1.2,24.5,499.5,538.53,410.01
2017,3,27,10,0,705.0,183.0,1.1,25.0,672.0,756.75,561.99
2017,3,27,10,15,720.5,186.5,0.9,25.5,710.5,802.68,585.89
2017,3,27,10,30,736.0,190.0,0.7,26.0,749.0,847.16,608.59
2017,3,27,10,45,765.0,182.0,0.55,26.5,784.5,889.85,629.88
2017,3,27,11,0,794.0,174.0,0.4,27.0,820.0,926.47,646.62
2017,3,27,11,15,801.0,175.5,0.35,27.5,843.5,955.13,660.26
2017,3,27,11,30,808.0,177.0,0.3,28.0,867.0,980.79,672.06
2017,3,27,11,45,833.0,165.0,0.3,28.5,887.0,1006.99,685.21
2017,3,27,12,0,858.0,153.0,0.3,29.0,907.0,1030.09,696.47
2017,3,27,12,15,859.5,153.5,0.35,29.0,913.5,1039.57,702.47
2017,3,27,12,30,861.0,154.0,0.4,29.0,920.0,1045.32,706.7
2017,3,27,12,45,863.5,151.5,0.5,29.5,918.5,1045.11,707.47
2017,3,27,13,0,866.0,149.0,0.6,30.0,917.0,1041.11,706.23
2017,3,27,13,15,863.0,148.5,0.65,30.0,905.5,1029.96,701.2
2017,3,27,13,30,860.0,148.0,0.7,30.0,894.0,1015.15,694.17
2017,3,27,13,45,596.5,271.5,0.8,30.0,783.5,879.32,612.88
2017,3,27,14,0,333.0,395.0,0.9,30.0,673.0,732.84,516.61
2017,3,27,14,15,582.0,268.0,1.0,30.0,734.5,829.95,589.35
2017,3,27,14,30,831.0,141.0,1.1,30.0,796.0,900.74,637.56
2017,3,27,14,45,603.0,229.5,1.25,30.0,693.5,772.6,555.91
2017,3,27,15,0,375.0,318.0,1.4,30.0,591.0,641.1,466.38
2017,3,27,15,15,347.5,304.0,1.55,29.5,545.5,588.95,434.0
2017,3,27,15,30,320.0,290.0,1.7,29.0,500.0,537.97,400.62
2017,3,27,15,45,499.5,216.5,1.9,29.0,516.0,577.87,433.92
2017,3,27,16,0,679.0,143.0,2.1,29.0,532.0,595.25,449.58
2017,3,27,16,15,648.5,136.5,2.15,28.5,479.5,533.65,405.39
2017,3,27,16,30,618.0,130.0,2.2,28.0,427.0,473.61,361.32
2017,3,27,16,45,575.0,122.0,2.25,28.0,372.0,408.05,310.94
2017,3,27,17,0,532.0,114.0,2.3,28.0,317.0,343.65,260.04
2017,3,27,17,15,476.0,103.0,2.1,27.0,262.5,278.83,208.3
2017,3,27,17,30,420.0,92.0,1.9,26.0,208.0,220.19,160.39
2017,3,27,17,45,335.5,77.0,1.75,25.0,156.0,157.53,110.0
2017,3,27,18,0,251.0,62.0,1.6,24.0,104.0,105.4,68.99
2017,3,27,18,15,153.0,40.5,1.6,23.5,63.0,55.48,31.78
2017,3,27,18,30,55.0,19.0,1.6,23.0,22.0,19.41,0.0
2017,3,27,18,45,27.5,9.5,1.65,22.5,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,46.0,23.0,3.6,20.5,28.5,23.0,2.96
2017,3,28,7,0,92.0,46.0,3.8,21.0,57.0,53.91,33.58
2017,3,28,7,15,165.0,71.0,4.05,21.0,103.5,98.62,68.33
2017,3,28,7,30,238.0,96.0,4.3,21.0,150.0,152.03,111.51
2017,3,28,7,45,321.0,110.0,4.55,21.5,204.5,206.78,156.41
2017,3,28,8,0,404.0,124.0,4.8,22.0,259.0,275.24,212.87
2017,3,28,8,15,202.0,105.5,4.95,22.5,173.0,192.93,151.12
2017,3,28,8,30,0.0,87.0,5.1,23.0,87.0,81.11,60.98
2017,3,28,8,45,0.0,121.0,5.3,23.5,121.0,113.44,86.85
2017,3,28,9,0,0.0,155.0,5.5,24.0,155.0,146.05,112.42
2017,3,28,9,15,7.0,185.5,5.65,24.0,190.0,180.01,139.1
2017,3,28,9,30,14.0,216.0,5.8,24.0,225.0,214.84,166.23
2017,3,28,9,45,7.0,180.5,5.95,24.5,185.0,175.62,134.57
2017,3,28,10,0,0.0,145.0,6.1,25.0,145.0,136.23,102.88
2017,3,28,10,15,33.5,248.5,6.25,25.0,274.0,271.56,209.11
2017,3,28,10,30,67.0,352.0,6.4,25.0,403.0,408.2,313.32
2017,3,28,10,45,63.5,364.5,6.55,25.5,414.5,420.42,321.09
2017,3,28,11,0,60.0,377.0,6.7,26.0,426.0,432.25,328.8
2017,3,28,11,15,35.5,308.0,6.85,26.0,337.5,339.13,258.12
2017,3,28,11,30,11.0,239.0,7.0,26.0,249.0,238.0,180.35
2017,3,28,11,45,19.0,294.0,7.15,26.5,311.0,300.16,227.55
2017,3,28,12,0,27.0,349.0,7.3,27.0,373.0,375.4,283.65
2017,3,28,12,15,118.5,404.5,7.35,27.0,510.5,537.97,407.07
2017,3,28,12,30,210.0,460.0,7.4,27.0,648.0,689.43,519.03
2017,3,28,12,45,167.5,457.5,7.45,27.0,607.0,643.93,484.55
2017,3,28,13,0,125.0,455.0,7.5,27.0,566.0,597.74,449.91
2017,3,28,13,15,104.5,441.0,7.5,27.0,533.0,549.03,414.15
2017,3,28,13,30,84.0,427.0,7.5,27.0,500.0,512.58,387.07
2017,3,28,13,45,394.5,327.0,7.55,27.0,658.5,739.04,563.25
2017,3,28,14,0,705.0,227.0,7.6,27.0,817.0,922.42,701.87
2017,3,28,14,15,695.5,223.5,7.6,27.0,789.5,891.16,679.82
2017,3,28,14,30,686.0,220.0,7.6,27.0,762.0,857.55,656.69
2017,3,28,14,45,512.5,275.0,7.6,27.0,670.0,738.04,566.83
2017,3,28,15,0,339.0,330.0,7.6,27.0,578.0,623.4,479.15
2017,3,28,15,15,210.0,315.5,7.55,26.5,466.5,484.58,374.59
2017,3,28,15,30,81.0,301.0,7.5,26.0,355.0,357.23,276.07
2017,3,28,15,45,304.5,253.0,7.45,26.0,432.0,472.51,369.93
2017,3,28,16,0,528.0,205.0,7.4,26.0,509.0,557.24,437.51
2017,3,28,16,15,290.5,202.0,7.25,25.5,367.0,378.98,298.31
2017,3,28,16,30,53.0,199.0,7.1,25.0,225.0,222.06,173.33
2017,3,28,16,45,227.5,175.0,7.0,25.0,265.0,287.12,225.73
2017,3,28,17,0,402.0,151.0,6.9,25.0,305.0,325.41,253.61
2017,3,28,17,15,347.5,134.5,6.6,24.5,252.0,259.99,199.86
2017,3,28,17,30,293.0,118.0,6.3,24.0,199.0,204.88,154.09
2017,3,28,17,45,230.0,95.0,6.0,23.5,149.5,147.95,107.31
2017,3,28,18,0,167.0,72.0,5.7,23.0,100.0,99.0,67.88
2017,3,28,18,15,95.5,45.0,5.55,22.5,60.0,53.56,32.83
2017,3,28,18,30,24.0,18.0,5.4,22.0,20.0,17.51,0.0
2017,3,28,18,45,12.0,9.0,5.25,21.5,10.0,8.58,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.5,22.0,2.85,17.0,36.5,25.43,5.43
2017,3,29,7,0,241.0,44.0,3.1,17.0,73.0,70.14,41.32
2017,3,29,7,15,346.0,58.5,3.05,17.0,125.0,119.74,79.35
2017,3,29,7,30,451.0,73.0,3.0,17.0,177.0,182.69,131.07
2017,3,29,7,45,550.0,77.0,3.0,17.5,239.0,248.58,186.84
2017,3,29,8,0,649.0,81.0,3.0,18.0,301.0,324.28,250.83
2017,3,29,8,15,455.0,130.5,2.95,18.5,298.5,330.0,260.83
2017,3,29,8,30,261.0,180.0,2.9,19.0,296.0,309.48,246.3
2017,3,29,8,45,544.5,138.0,2.85,19.5,418.5,441.34,351.25
2017,3,29,9,0,828.0,96.0,2.8,20.0,541.0,599.93,473.32
2017,3,29,9,15,849.0,99.5,2.9,20.5,593.5,660.97,518.21
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,721.74,562.14
2017,3,29,9,45,890.0,103.5,3.15,22.0,694.5,774.11,596.24
2017,3,29,10,0,910.0,104.0,3.3,23.0,743.0,828.75,631.14
2017,3,29,10,15,920.5,106.0,3.4,23.5,783.0,875.72,661.11
2017,3,29,10,30,931.0,108.0,3.5,24.0,823.0,920.22,689.11
2017,3,29,10,45,940.0,109.0,3.65,24.5,855.5,959.63,713.73
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,995.99,736.2
2017,3,29,11,15,953.5,111.0,3.95,25.0,911.5,1024.84,755.11
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,1050.06,771.74
2017,3,29,11,45,962.0,112.0,4.25,25.5,950.5,1069.96,783.45
2017,3,29,12,0,966.0,112.0,4.4,26.0,966.0,1085.96,792.72
2017,3,29,12,15,966.0,112.0,4.45,26.0,972.0,1093.95,797.83
2017,3,29,12,30,966.0,112.0,4.5,26.0,978.0,1097.84,800.48
2017,3,29,12,45,963.5,112.5,4.6,26.5,974.0,1095.61,798.03
2017,3,29,13,0,961.0,113.0,4.7,27.0,970.0,1089.29,793.48
2017,3,29,13,15,957.5,112.5,4.7,27.0,957.5,1076.88,785.74
2017,3,29,13,30,954.0,112.0,4.7,27.0,945.0,1060.5,775.58
2017,3,29,13,45,946.0,112.5,4.7,27.0,922.5,1036.97,760.84
2017,3,29,14,0,938.0,113.0,4.7,27.0,900.0,1009.86,743.81
2017,3,29,14,15,930.0,111.5,4.7,27.0,870.5,977.25,723.13
2017,3,29,14,30,922.0,110.0,4.7,27.0,841.0,941.42,700.26
2017,3,29,14,45,909.5,109.0,4.7,27.0,803.5,899.26,672.97
2017,3,29,15,0,897.0,108.0,4.7,27.0,766.0,854.62,643.79
2017,3,29,15,15,883.0,105.5,4.55,26.5,722.0,805.04,611.24
2017,3,29,15,30,869.0,103.0,4.4,26.0,678.0,757.42,579.94
2017,3,29,15,45,849.0,100.5,4.25,26.0,627.5,699.87,539.62
2017,3,29,16,0,829.0,98.0,4.1,26.0,577.0,641.68,496.45
2017,3,29,16,15,803.5,94.0,3.7,25.5,523.0,578.41,448.75
2017,3,29,16,30,778.0,90.0,3.3,25.0,469.0,515.8,400.22
2017,3,29,16,45,740.5,85.5,2.95,24.5,411.0,447.98,346.44
2017,3,29,17,0,703.0,81.0,2.6,24.0,353.0,382.91,293.19
2017,3,29,17,15,651.0,74.5,2.35,23.0,294.5,313.74,236.12
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,249.94,181.97
2017,3,29,17,45,513.5,59.5,1.9,21.0,179.5,182.15,125.35
2017,3,29,18,0,428.0,51.0,1.7,20.0,123.0,124.76,78.48
2017,3,29,18,15,292.0,36.5,1.8,19.5,77.0,67.17,36.34
2017,3,29,18,30,156.0,22.0,1.9,19.0,31.0,25.54,2.69
2017,3,29,18,45,78.0,11.0,2.05,18.5,15.5,10.48,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,19.0,3.35,11.0,41.5,26.38,6.62
2017,3,30,7,0,369.0,38.0,3.5,12.0,83.0,79.96,45.04
2017,3,30,7,15,469.0,48.0,3.6,12.5,137.5,132.97,86.8
2017,3,30,7,30,569.0,58.0,3.7,13.0,192.0,198.57,142.48
2017,3,30,7,45,631.0,65.0,3.8,14.0,250.5,261.82,198.67
2017,3,30,8,0,693.0,72.0,3.9,15.0,309.0,332.0,260.04
2017,3,30,8,15,734.5,77.0,4.0,15.5,368.5,398.05,317.5
2017,3,30,8,30,776.0,82.0,4.1,16.0,428.0,467.42,375.89
2017,3,30,8,45,807.0,85.5,4.2,17.0,485.5,532.7,428.47
2017,3,30,9,0,838.0,89.0,4.3,18.0,543.0,599.49,480.34
2017,3,30,9,15,858.5,92.5,4.2,18.5,595.5,660.62,526.39
2017,3,30,9,30,879.0,96.0,4.1,19.0,648.0,718.24,568.2
2017,3,30,9,45,895.0,98.5,4.0,20.0,695.5,773.43,603.96
2017,3,30,10,0,911.0,101.0,3.9,21.0,743.0,827.18,637.74
2017,3,30,10,15,922.0,103.0,3.75,21.0,783.5,874.53,668.49
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,919.44,697.08
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,958.38,719.78
2017,3,30,11,0,950.0,107.0,3.3,22.0,889.0,994.24,740.01
2017,3,30,11,15,955.0,108.0,3.15,22.5,913.5,1023.5,755.54
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,1049.14,768.5
2017,3,30,11,45,965.5,108.5,2.9,23.5,953.5,1069.94,778.65
2017,3,30,12,0,971.0,108.0,2.8,24.0,969.0,1086.86,786.3
2017,3,30,12,15,971.5,108.0,2.65,24.0,975.5,1095.31,789.59
2017,3,30,12,30,972.0,108.0,2.5,24.0,982.0,1099.63,790.37
2017,3,30,12,45,970.0,108.5,2.4,24.5,978.5,1097.83,786.47
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,1091.9,780.17
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,1080.34,772.68
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,1064.77,762.87
2017,3,30,13,45,955.5,108.5,2.15,25.5,929.5,1041.5,746.9
2017,3,30,14,0,948.0,109.0,2.1,26.0,908.0,1014.6,728.84
2017,3,30,14,15,941.0,108.0,2.15,26.0,878.5,983.12,710.52
2017,3,30,14,30,934.0,107.0,2.2,26.0,849.0,948.34,689.97
2017,3,30,14,45,920.0,107.0,2.3,26.0,811.0,905.5,664.43
2017,3,30,15,0,906.0,107.0,2.4,26.0,773.0,860.27,636.91
2017,3,30,15,15,893.0,104.5,2.45,25.5,729.5,811.07,607.04
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,759.96,575.24
2017,3,30,15,45,858.5,100.0,2.6,25.0,635.0,705.07,538.88
2017,3,30,16,0,837.0,98.0,2.7,25.0,584.0,645.98,496.71
2017,3,30,16,15,812.0,94.0,2.6,24.5,529.5,582.59,450.19
2017,3,30,16,30,787.0,90.0,2.5,24.0,475.0,519.78,402.54
2017,3,30,16,45,751.0,85.5,2.4,24.0,417.0,452.19,348.94
2017,3,30,17,0,715.0,81.0,2.3,24.0,359.0,387.11,295.65
2017,3,30,17,15,663.5,74.5,2.15,22.5,300.0,317.44,238.89
2017,3,30,17,30,612.0,68.0,2.0,21.0,241.0,253.06,184.65
2017,3,30,17,45,531.0,59.0,1.95,20.0,184.0,185.07,127.56
2017,3,30,18,0,450.0,50.0,1.9,19.0,127.0,126.91,79.69
2017,3,30,18,15,313.5,36.0,2.0,18.5,80.0,68.46,36.79
2017,3,30,18,30,177.0,22.0,2.1,18.0,33.0,26.15,4.02
2017,3,30,18,45,88.5,11.0,2.25,17.5,16.5,10.48,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.5,3.65,13.0,43.5,27.45,8.2
2017,3,31,7,0,377.0,39.0,3.9,14.0,87.0,82.38,46.45
2017,3,31,7,15,475.0,49.0,4.0,14.5,141.5,135.72,88.35
2017,3,31,7,30,573.0,59.0,4.1,15.0,196.0,201.36,143.86
2017,3,31,7,45,633.0,66.0,4.2,16.0,254.5,264.34,199.53
2017,3,31,8,0,693.0,73.0,4.3,17.0,313.0,333.98,260.11
2017,3,31,8,15,732.0,78.0,4.55,18.0,371.5,399.01,316.07
2017,3,31,8,30,771.0,83.0,4.8,19.0,430.0,467.04,372.66
2017,3,31,8,45,798.0,87.5,5.1,20.0,485.5,530.9,424.32
2017,3,31,9,0,825.0,92.0,5.4,21.0,541.0,595.87,475.15
2017,3,31,9,15,844.0,95.0,5.55,21.5,592.5,654.8,520.48
2017,3,31,9,30,863.0,98.0,5.7,22.0,644.0,713.27,564.2
2017,3,31,9,45,877.0,101.0,5.85,23.0,690.0,763.52,597.79
2017,3,31,10,0,891.0,104.0,6.0,24.0,736.0,815.39,632.02
2017,3,31,10,15,901.5,106.0,6.1,24.5,775.0,861.46,662.64
2017,3,31,10,30,912.0,108.0,6.2,25.0,814.0,905.13,691.28
2017,3,31,10,45,919.5,109.5,6.3,25.5,845.5,942.94,715.59
2017,3,31,11,0,927.0,111.0,6.4,26.0,877.0,977.69,737.65
2017,3,31,11,15,932.0,112.0,6.4,26.0,900.5,1006.3,756.37
2017,3,31,11,30,937.0,113.0,6.4,26.0,924.0,1031.37,772.7
2017,3,31,11,45,940.0,113.5,6.4,26.5,939.5,1050.29,783.31
2017,3,31,12,0,943.0,114.0,6.4,27.0,955.0,1065.37,791.4
2017,3,31,12,15,944.5,114.5,6.35,27.0,961.0,1075.03,797.23
2017,3,31,12,30,946.0,115.0,6.3,27.0,967.0,1080.7,800.53
2017,3,31,12,45,945.5,114.5,6.3,27.5,964.5,1079.28,797.93
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,1073.84,792.83
2017,3,31,13,15,942.0,113.5,6.2,28.0,950.0,1061.92,784.51
2017,3,31,13,30,939.0,113.0,6.1,28.0,938.0,1046.1,773.74
2017,3,31,13,45,934.0,112.5,6.1,28.0,917.5,1024.54,759.88
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,999.34,743.66
2017,3,31,14,15,921.5,110.5,6.05,28.0,868.0,967.3,722.51
2017,3,31,14,30,914.0,109.0,6.0,28.0,839.0,932.07,699.19
2017,3,31,14,45,895.0,111.5,6.0,28.0,800.0,888.19,670.06
2017,3,31,15,0,876.0,114.0,6.0,28.0,761.0,842.33,639.35
2017,3,31,15,15,862.0,111.5,5.95,27.5,717.5,797.9,610.44
2017,3,31,15,30,848.0,109.0,5.9,27.0,674.0,746.81,576.34
2017,3,31,15,45,822.0,109.0,5.85,27.0,623.0,688.66,534.59
2017,3,31,16,0,796.0,109.0,5.8,27.0,572.0,630.48,490.79
2017,3,31,16,15,770.0,104.5,5.7,26.5,518.5,568.04,443.65
2017,3,31,16,30,744.0,100.0,5.6,26.0,465.0,506.78,396.0
2017,3,31,16,45,701.5,96.0,5.5,25.5,407.5,438.84,341.77
2017,3,31,17,0,659.0,92.0,5.4,25.0,350.0,374.33,288.7
2017,3,31,17,15,606.5,84.5,5.3,24.0,292.5,306.58,232.38
2017,3,31,17,30,554.0,77.0,5.2,23.0,235.0,244.34,179.32
2017,3,31,17,45,468.5,67.0,5.15,22.5,179.5,177.96,123.55
2017,3,31,18,0,383.0,57.0,5.1,22.0,124.0,120.71,76.84
2017,3,31,18,15,256.5,40.5,4.95,21.5,78.0,65.59,36.46
2017,3,31,18,30,130.0,24.0,4.8,21.0,32.0,26.0,5.57
2017,3,31,18,45,65.0,12.0,4.7,20.5,16.0,11.44,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,1.5,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,3.0,5.0,4.0,17.0,5.0,4.77,0.0
2017,4,1,6,45,76.0,30.0,4.15,17.5,39.5,31.36,14.16
2017,4,1,7,0,149.0,55.0,4.3,18.0,74.0,69.94,45.23
2017,4,1,7,15,231.0,75.5,4.5,18.5,123.5,115.27,80.45
2017,4,1,7,30,313.0,96.0,4.7,19.0,173.0,173.25,127.76
2017,4,1,7,45,156.5,99.5,4.95,19.5,138.0,147.42,113.44
2017,4,1,8,0,0.0,103.0,5.2,20.0,103.0,96.4,74.75
2017,4,1,8,15,0.0,100.5,5.4,20.5,100.5,93.93,72.39
2017,4,1,8,30,0.0,98.0,5.6,21.0,98.0,91.49,69.99
2017,4,1,8,45,0.0,110.0,5.85,21.5,110.0,102.84,78.83
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,114.22,87.58
2017,4,1,9,15,0.0,121.0,6.15,22.5,121.0,113.24,86.31
2017,4,1,9,30,0.0,120.0,6.2,23.0,120.0,112.29,85.1
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,93.82,69.94
2017,4,1,10,0,0.0,81.0,6.4,24.0,81.0,75.54,55.06
2017,4,1,10,15,0.0,86.0,6.35,24.0,86.0,80.25,58.68
2017,4,1,10,30,0.0,91.0,6.3,24.0,91.0,84.96,62.3
2017,4,1,10,45,0.0,88.5,6.3,24.5,88.5,82.65,60.23
2017,4,1,11,0,0.0,86.0,6.3,25.0,86.0,80.34,58.19
2017,4,1,11,15,5.0,150.5,6.3,25.0,155.0,146.37,110.12
2017,4,1,11,30,10.0,215.0,6.3,25.0,224.0,213.49,162.12
2017,4,1,11,45,5.0,172.0,6.3,25.5,176.5,167.28,125.79
2017,4,1,12,0,0.0,129.0,6.3,26.0,129.0,121.26,89.63
2017,4,1,12,15,4.0,160.0,6.25,26.0,164.0,154.93,115.92
2017,4,1,12,30,8.0,191.0,6.2,26.0,199.0,188.81,142.16
2017,4,1,12,45,7.5,187.5,6.2,26.5,195.0,184.93,138.85
2017,4,1,13,0,7.0,184.0,6.2,27.0,191.0,181.0,135.57
2017,4,1,13,15,66.5,316.5,6.1,26.5,375.5,380.01,288.82
2017,4,1,13,30,126.0,449.0,6.0,26.0,560.0,586.56,441.88
2017,4,1,13,45,82.5,406.0,5.95,26.0,478.5,485.64,366.84
2017,4,1,14,0,39.0,363.0,5.9,26.0,397.0,397.92,301.1
2017,4,1,14,15,29.5,327.0,5.85,26.0,352.0,350.85,266.17
2017,4,1,14,30,20.0,291.0,5.8,26.0,307.0,295.71,224.72
2017,4,1,14,45,46.0,316.0,5.75,26.0,351.0,351.35,268.09
2017,4,1,15,0,72.0,341.0,5.7,26.0,395.0,396.44,303.0
2017,4,1,15,15,46.5,294.5,5.65,25.5,329.0,325.85,250.02
2017,4,1,15,30,21.0,248.0,5.6,25.0,263.0,251.3,193.23
2017,4,1,15,45,79.5,258.0,5.55,25.0,306.0,306.97,238.27
2017,4,1,16,0,138.0,268.0,5.5,25.0,349.0,356.53,277.69
2017,4,1,16,15,69.0,196.0,5.4,24.5,236.5,230.25,179.5
2017,4,1,16,30,0.0,124.0,5.3,24.0,124.0,116.18,88.72
2017,4,1,16,45,0.0,108.5,5.25,24.0,108.5,101.48,77.26
2017,4,1,17,0,0.0,93.0,5.2,24.0,93.0,86.82,65.63
2017,4,1,17,15,0.0,77.5,5.0,23.5,77.5,72.23,53.99
2017,4,1,17,30,0.0,62.0,4.8,23.0,62.0,57.68,42.17
2017,4,1,17,45,0.0,47.0,4.6,22.5,47.0,43.68,30.56
2017,4,1,18,0,0.0,32.0,4.4,22.0,32.0,29.7,18.79
2017,4,1,18,15,0.0,20.0,4.35,21.5,20.0,18.55,9.23
2017,4,1,18,30,0.0,8.0,4.3,21.0,8.0,7.4,0.0
2017,4,1,18,45,0.0,4.0,4.25,21.0,4.0,3.81,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,2.65,18.5,1.0,0.92,0.0
2017,4,2,7,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2017,4,2,7,15,0.0,3.5,2.9,19.0,3.5,3.24,0.0
2017,4,2,7,30,0.0,5.0,3.0,19.0,5.0,4.63,0.0
2017,4,2,7,45,0.0,7.0,3.1,19.5,7.0,6.48,0.0
2017,4,2,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.36
2017,4,2,8,15,0.0,27.5,3.4,20.5,27.5,25.52,15.7
2017,4,2,8,30,0.0,46.0,3.6,21.0,46.0,42.75,29.86
2017,4,2,8,45,0.0,31.5,3.85,21.5,31.5,29.26,18.55
2017,4,2,9,0,0.0,17.0,4.1,22.0,17.0,15.79,7.35
2017,4,2,9,15,0.0,34.5,4.15,22.5,34.5,32.08,20.6
2017,4,2,9,30,0.0,52.0,4.2,23.0,52.0,48.41,33.71
2017,4,2,9,45,0.0,48.5,4.3,23.5,48.5,45.17,30.9
2017,4,2,10,0,0.0,45.0,4.4,24.0,45.0,41.92,28.14
2017,4,2,10,15,6.0,142.0,4.4,24.0,147.0,138.26,104.74
2017,4,2,10,30,12.0,239.0,4.4,24.0,249.0,237.25,181.42
2017,4,2,10,45,171.0,316.5,4.4,24.5,459.5,475.36,364.75
2017,4,2,11,0,330.0,394.0,4.4,25.0,670.0,718.13,540.31
2017,4,2,11,15,594.5,269.0,4.4,25.0,781.5,861.38,646.41
2017,4,2,11,30,859.0,144.0,4.4,25.0,893.0,988.1,733.08
2017,4,2,11,45,847.0,155.5,4.45,25.5,904.5,1011.13,745.81
2017,4,2,12,0,835.0,167.0,4.5,26.0,916.0,1021.74,751.08
2017,4,2,12,15,838.0,167.0,4.6,26.0,923.0,1031.56,757.89
2017,4,2,12,30,841.0,167.0,4.7,26.0,930.0,1037.76,762.69
2017,4,2,12,45,859.0,155.0,4.8,26.0,932.5,1042.82,766.9
2017,4,2,13,0,877.0,143.0,4.9,26.0,935.0,1034.86,762.62
2017,4,2,13,15,876.0,142.5,5.05,26.0,925.0,1025.41,757.93
2017,4,2,13,30,875.0,142.0,5.2,26.0,915.0,1012.31,750.84
2017,4,2,13,45,885.0,133.0,5.4,26.0,900.0,997.52,743.0
2017,4,2,14,0,895.0,124.0,5.6,26.0,885.0,978.65,732.34
2017,4,2,14,15,890.5,122.5,5.6,25.5,858.5,950.14,715.21
2017,4,2,14,30,886.0,121.0,5.6,25.0,832.0,918.38,695.79
2017,4,2,14,45,536.0,242.5,5.65,25.0,667.0,721.18,553.82
2017,4,2,15,0,186.0,364.0,5.7,25.0,502.0,521.35,399.41
2017,4,2,15,15,511.0,240.5,5.65,25.0,589.5,655.26,507.76
2017,4,2,15,30,836.0,117.0,5.6,25.0,677.0,744.76,578.8
2017,4,2,15,45,827.0,110.5,5.55,25.0,630.5,691.97,540.08
2017,4,2,16,0,818.0,104.0,5.5,25.0,584.0,637.61,499.17
2017,4,2,16,15,792.5,100.0,5.35,24.5,529.5,574.88,451.43
2017,4,2,16,30,767.0,96.0,5.2,24.0,475.0,512.86,402.84
2017,4,2,16,45,732.5,90.5,5.05,23.5,418.0,446.14,349.16
2017,4,2,17,0,698.0,85.0,4.9,23.0,361.0,381.74,295.69
2017,4,2,17,15,645.5,78.0,4.75,22.0,302.0,312.33,237.54
2017,4,2,17,30,593.0,71.0,4.6,21.0,243.0,248.39,182.57
2017,4,2,17,45,504.5,62.5,4.45,20.5,186.0,180.59,125.19
2017,4,2,18,0,416.0,54.0,4.3,20.0,129.0,123.58,78.42
2017,4,2,18,15,291.0,39.0,4.4,19.0,82.0,67.84,37.5
2017,4,2,18,30,166.0,24.0,4.5,18.0,35.0,26.95,7.52
2017,4,2,18,45,83.0,12.0,4.6,17.5,17.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.9,12.0,14.0,11.44,0.0
2017,4,3,6,45,245.0,27.0,5.1,12.5,56.5,39.03,17.07
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,89.91,52.13
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,144.22,95.42
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,210.02,151.46
