Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,273.51,207.73
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,343.61,268.84
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,408.88,325.51
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,476.85,382.59
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,540.4,433.71
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,604.96,483.74
2017,4,3,9,15,853.0,96.0,5.45,20.5,609.0,664.21,529.03
2017,4,3,9,30,872.0,99.0,5.5,21.0,660.0,719.83,570.1
2017,4,3,9,45,886.5,101.5,5.6,22.0,706.0,773.34,605.88
2017,4,3,10,0,901.0,104.0,5.7,23.0,752.0,825.27,639.87
2017,4,3,10,15,911.0,106.0,5.65,23.5,791.0,871.09,669.5
2017,4,3,10,30,921.0,108.0,5.6,24.0,830.0,914.42,696.96
2017,4,3,10,45,929.0,109.0,5.55,25.0,862.0,952.19,718.75
2017,4,3,11,0,937.0,110.0,5.5,26.0,894.0,986.89,738.09
2017,4,3,11,15,942.0,111.0,5.35,26.0,917.5,1015.48,755.36
2017,4,3,11,30,947.0,112.0,5.2,26.0,941.0,1040.5,770.12
2017,4,3,11,45,950.0,112.5,5.1,26.5,956.0,1059.31,779.51
2017,4,3,12,0,953.0,113.0,5.0,27.0,971.0,1074.25,786.35
2017,4,3,12,15,954.0,113.5,4.85,27.0,977.0,1083.23,790.49
2017,4,3,12,30,955.0,114.0,4.7,27.0,983.0,1088.18,792.09
2017,4,3,12,45,954.5,113.5,4.6,27.5,980.0,1086.53,788.51
2017,4,3,13,0,954.0,113.0,4.5,28.0,977.0,1080.82,782.81
2017,4,3,13,15,951.5,112.5,4.35,28.0,965.0,1069.1,774.63
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,1053.45,764.07
2017,4,3,13,45,944.0,111.0,4.1,28.5,932.0,1031.0,748.05
2017,4,3,14,0,939.0,110.0,4.0,29.0,911.0,1004.89,729.84
2017,4,3,14,15,932.0,109.0,3.9,29.0,881.5,973.43,709.69
2017,4,3,14,30,925.0,108.0,3.8,29.0,852.0,938.72,687.43
2017,4,3,14,45,912.0,108.0,3.75,29.0,814.5,896.87,660.65
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,852.59,632.09
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,803.18,600.52
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,751.94,567.29
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.0,698.55,530.5
2017,4,3,16,0,836.0,97.0,3.1,28.0,589.0,640.84,488.36
2017,4,3,16,15,811.5,93.0,2.85,27.5,535.0,577.83,441.89
2017,4,3,16,30,787.0,89.0,2.6,27.0,481.0,515.38,394.45
2017,4,3,16,45,753.0,84.5,2.35,26.5,423.5,448.85,342.47
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,384.44,290.46
2017,4,3,17,15,670.0,74.0,1.9,25.0,307.5,316.12,234.72
2017,4,3,17,30,621.0,68.0,1.7,24.0,249.0,252.8,181.5
2017,4,3,17,45,544.0,59.5,1.55,23.0,192.0,185.97,126.03
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,128.45,79.29
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,71.14,37.99
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,29.87,9.23
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,7.0,2.3,13.5,7.0,0.0,0.0
2017,4,4,6,30,0.0,14.0,2.6,14.0,14.0,13.34,0.0
2017,4,4,6,45,118.5,33.5,2.9,14.5,50.5,37.48,19.77
2017,4,4,7,0,237.0,53.0,3.2,15.0,87.0,79.96,50.63
2017,4,4,7,15,305.5,70.5,3.15,15.5,135.5,126.53,87.97
2017,4,4,7,30,374.0,88.0,3.1,16.0,184.0,181.77,134.34
2017,4,4,7,45,440.0,95.5,3.05,17.0,235.5,234.89,179.52
2017,4,4,8,0,506.0,103.0,3.0,18.0,287.0,295.56,230.58
2017,4,4,8,15,501.5,125.5,3.25,18.5,333.0,347.94,275.32
2017,4,4,8,30,497.0,148.0,3.5,19.0,379.0,399.02,317.41
2017,4,4,8,45,433.5,186.0,3.8,19.5,405.5,431.75,343.41
2017,4,4,9,0,370.0,224.0,4.1,20.0,432.0,450.82,357.57
2017,4,4,9,15,583.0,175.5,4.35,20.5,537.0,571.25,452.2
2017,4,4,9,30,796.0,127.0,4.6,21.0,642.0,699.57,550.75
2017,4,4,9,45,813.0,129.5,4.85,22.0,687.5,752.11,587.04
2017,4,4,10,0,830.0,132.0,5.1,23.0,733.0,803.5,621.3
2017,4,4,10,15,645.5,222.5,5.25,23.5,705.0,779.65,600.33
2017,4,4,10,30,461.0,313.0,5.4,24.0,677.0,733.44,561.08
2017,4,4,10,45,665.0,226.5,5.6,25.0,773.5,847.91,646.45
2017,4,4,11,0,869.0,140.0,5.8,26.0,870.0,962.43,723.66
2017,4,4,11,15,874.5,141.5,5.8,26.0,893.0,982.94,736.29
2017,4,4,11,30,880.0,143.0,5.8,26.0,916.0,1007.47,752.24
2017,4,4,11,45,886.5,141.5,5.8,26.5,931.5,1026.53,762.94
2017,4,4,12,0,893.0,140.0,5.8,27.0,947.0,1042.07,771.35
2017,4,4,12,15,894.0,140.5,5.7,27.0,953.0,1050.49,775.92
2017,4,4,12,30,895.0,141.0,5.6,27.0,959.0,1055.13,778.12
2017,4,4,12,45,895.5,140.5,5.5,27.5,956.0,1054.46,775.33
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,1049.99,770.19
2017,4,4,13,15,893.0,139.0,5.2,28.0,941.0,1037.75,760.85
2017,4,4,13,30,890.0,138.0,5.0,28.0,929.0,1021.83,749.24
2017,4,4,13,45,887.5,135.5,4.8,28.5,909.5,1001.26,733.17
2017,4,4,14,0,885.0,133.0,4.6,29.0,890.0,977.16,715.08
2017,4,4,14,15,877.5,131.5,4.35,29.0,861.5,946.07,694.17
2017,4,4,14,30,870.0,130.0,4.1,29.0,833.0,911.95,671.32
2017,4,4,14,45,854.5,130.5,3.95,29.0,795.5,876.03,647.75
2017,4,4,15,0,839.0,131.0,3.8,29.0,758.0,831.74,618.44
2017,4,4,15,15,825.0,128.0,3.55,29.0,715.0,783.17,585.62
2017,4,4,15,30,811.0,125.0,3.3,29.0,672.0,733.01,551.49
2017,4,4,15,45,799.5,118.5,3.1,29.0,625.0,679.65,513.64
2017,4,4,16,0,788.0,112.0,2.9,29.0,578.0,625.04,473.83
2017,4,4,16,15,763.5,107.5,2.6,28.5,525.0,563.92,428.8
2017,4,4,16,30,739.0,103.0,2.3,28.0,472.0,503.76,383.2
2017,4,4,16,45,712.0,95.5,2.05,27.5,417.0,439.91,333.68
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,377.79,283.87
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,310.3,229.34
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,247.92,177.5
2017,4,4,17,45,510.5,64.5,1.25,24.0,190.5,182.67,123.88
2017,4,4,18,0,435.0,55.0,1.1,23.0,135.0,126.58,78.75
2017,4,4,18,15,309.5,40.5,1.1,22.5,87.0,70.28,38.28
2017,4,4,18,30,184.0,26.0,1.1,22.0,39.0,28.94,9.65
2017,4,4,18,45,92.0,13.0,1.15,21.5,19.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,9.0,20.0,19.06,0.0
2017,4,5,6,45,211.0,32.5,5.55,9.5,64.0,42.16,21.47
2017,4,5,7,0,422.0,45.0,5.7,10.0,108.0,96.42,57.53
2017,4,5,7,15,510.0,54.5,5.85,10.5,164.0,151.06,102.18
2017,4,5,7,30,598.0,64.0,6.0,11.0,220.0,216.63,159.42
2017,4,5,7,45,655.5,70.5,6.15,11.5,279.5,280.21,217.26
2017,4,5,8,0,713.0,77.0,6.3,12.0,339.0,350.05,280.02
2017,4,5,8,15,750.0,82.0,6.35,12.5,397.5,415.58,338.24
2017,4,5,8,30,787.0,87.0,6.4,13.0,456.0,483.66,396.9
2017,4,5,8,45,824.5,86.5,6.45,13.5,514.5,548.84,451.64
2017,4,5,9,0,862.0,86.0,6.5,14.0,573.0,616.08,506.42
2017,4,5,9,15,881.0,89.0,6.5,14.5,625.5,674.2,552.32
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,733.65,597.04
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,788.87,634.94
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,842.83,671.13
2017,4,5,10,15,949.0,92.5,6.45,17.5,813.5,889.43,702.35
2017,4,5,10,30,959.0,94.0,6.4,18.0,853.0,933.42,731.26
2017,4,5,10,45,969.0,94.0,6.35,18.5,886.0,972.96,756.63
2017,4,5,11,0,979.0,94.0,6.3,19.0,919.0,1009.4,779.54
2017,4,5,11,15,984.0,95.0,6.2,19.5,943.5,1038.84,797.01
2017,4,5,11,30,989.0,96.0,6.1,20.0,968.0,1064.53,811.75
2017,4,5,11,45,980.5,104.0,6.1,20.5,980.0,1080.41,820.39
2017,4,5,12,0,972.0,112.0,6.1,21.0,992.0,1091.91,826.14
2017,4,5,12,15,973.0,112.0,6.05,21.0,998.0,1100.35,831.2
2017,4,5,12,30,974.0,112.0,6.0,21.0,1004.0,1104.68,833.61
2017,4,5,12,45,973.0,112.5,5.95,21.0,1001.0,1103.39,832.35
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,1097.98,828.47
2017,4,5,13,15,970.0,112.5,5.85,21.0,986.0,1086.46,820.59
2017,4,5,13,30,968.0,112.0,5.8,21.0,974.0,1070.91,810.12
2017,4,5,13,45,962.5,111.5,5.8,21.5,952.5,1048.06,793.57
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,1021.49,774.61
2017,4,5,14,15,950.5,109.5,5.7,22.0,901.5,989.41,752.79
2017,4,5,14,30,944.0,108.0,5.6,22.0,872.0,953.99,728.68
2017,4,5,14,45,932.5,107.5,5.55,22.0,834.5,912.19,700.38
2017,4,5,15,0,921.0,107.0,5.5,22.0,797.0,867.81,670.12
2017,4,5,15,15,909.0,104.5,5.35,21.5,753.0,818.63,636.96
2017,4,5,15,30,897.0,102.0,5.2,21.0,709.0,767.43,601.99
2017,4,5,15,45,883.0,98.0,5.1,21.0,659.5,711.58,561.9
2017,4,5,16,0,869.0,94.0,5.0,21.0,610.0,656.78,519.93
2017,4,5,16,15,846.5,90.5,4.75,20.5,555.0,593.78,471.16
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,531.05,421.24
2017,4,5,16,45,793.5,82.0,4.25,20.0,441.5,463.64,365.48
2017,4,5,17,0,763.0,77.0,4.0,20.0,383.0,398.15,309.91
2017,4,5,17,15,716.0,71.5,3.45,19.0,323.0,328.14,250.32
2017,4,5,17,30,669.0,66.0,2.9,18.0,263.0,263.19,193.54
2017,4,5,17,45,596.5,57.5,2.4,17.0,205.0,194.56,134.39
2017,4,5,18,0,524.0,49.0,1.9,16.0,147.0,134.61,83.97
2017,4,5,18,15,395.5,37.0,1.8,15.0,96.0,74.85,39.91
2017,4,5,18,30,267.0,25.0,1.7,14.0,45.0,31.24,10.82
2017,4,5,18,45,133.5,12.5,1.65,13.5,22.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,186.0,16.0,0.5,11.0,24.0,12.89,0.0
2017,4,6,6,45,339.0,28.5,0.5,11.5,70.5,47.02,21.49
2017,4,6,7,0,492.0,41.0,0.5,12.0,117.0,101.79,58.45
2017,4,6,7,15,575.0,49.5,0.55,12.5,174.5,159.06,104.64
2017,4,6,7,30,658.0,58.0,0.6,13.0,232.0,226.54,162.16
2017,4,6,7,45,710.0,63.5,0.7,14.0,292.0,291.7,219.01
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,361.64,278.5
2017,4,6,8,15,795.5,73.5,1.1,16.0,411.5,427.57,334.07
2017,4,6,8,30,829.0,78.0,1.4,17.0,471.0,495.94,389.63
2017,4,6,8,45,852.5,81.5,1.75,18.5,527.0,559.82,439.34
2017,4,6,9,0,876.0,85.0,2.1,20.0,583.0,622.39,486.24
2017,4,6,9,15,893.0,87.5,2.05,20.0,634.5,681.26,529.56
2017,4,6,9,30,910.0,90.0,2.0,20.0,686.0,739.29,569.91
2017,4,6,9,45,922.5,92.5,2.0,20.5,732.0,792.8,604.13
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,844.44,636.42
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,890.5,663.86
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,933.88,689.03
2017,4,6,10,45,959.0,100.5,1.85,22.5,887.5,971.14,709.79
2017,4,6,11,0,965.0,102.0,1.8,23.0,919.0,1005.09,728.16
2017,4,6,11,15,969.5,103.0,1.8,23.0,942.0,1033.61,745.02
2017,4,6,11,30,974.0,104.0,1.8,23.0,965.0,1058.43,759.6
2017,4,6,11,45,980.0,102.0,1.85,23.5,980.5,1077.75,770.07
2017,4,6,12,0,986.0,100.0,1.9,24.0,996.0,1093.15,778.23
2017,4,6,12,15,986.5,100.5,1.9,24.0,1001.5,1101.63,783.03
2017,4,6,12,30,987.0,101.0,1.9,24.0,1007.0,1105.95,785.47
2017,4,6,12,45,984.0,102.5,1.9,24.0,1003.0,1103.61,784.01
2017,4,6,13,0,981.0,104.0,1.9,24.0,999.0,1097.12,780.2
2017,4,6,13,15,978.0,103.5,1.9,24.0,986.5,1084.44,772.74
2017,4,6,13,30,975.0,103.0,1.9,24.0,974.0,1067.75,762.96
2017,4,6,13,45,968.5,103.0,1.95,24.0,952.0,1044.27,749.74
2017,4,6,14,0,962.0,103.0,2.0,24.0,930.0,1017.1,734.21
2017,4,6,14,15,756.5,199.0,2.0,24.0,836.5,914.96,669.49
2017,4,6,14,30,551.0,295.0,2.0,24.0,743.0,804.2,593.77
2017,4,6,14,45,603.5,257.0,2.0,24.0,727.5,790.28,587.67
2017,4,6,15,0,656.0,219.0,2.0,24.0,712.0,773.71,578.6
2017,4,6,15,15,701.0,184.0,1.95,24.0,683.5,745.28,560.65
2017,4,6,15,30,746.0,149.0,1.9,24.0,655.0,710.2,537.74
2017,4,6,15,45,800.0,122.0,1.9,24.0,629.5,681.76,519.03
2017,4,6,16,0,854.0,95.0,1.9,24.0,604.0,647.38,495.1
2017,4,6,16,15,831.0,91.5,1.85,23.5,549.0,584.88,449.59
2017,4,6,16,30,808.0,88.0,1.8,23.0,494.0,522.75,402.9
2017,4,6,16,45,774.0,84.0,1.75,22.5,436.0,455.66,350.74
2017,4,6,17,0,740.0,80.0,1.7,22.0,378.0,390.91,298.44
2017,4,6,17,15,693.0,73.5,1.5,21.0,319.0,321.3,241.0
2017,4,6,17,30,646.0,67.0,1.3,20.0,260.0,256.81,186.14
2017,4,6,17,45,572.5,59.0,1.15,19.0,202.5,189.97,129.84
2017,4,6,18,0,499.0,51.0,1.0,18.0,145.0,131.94,82.0
2017,4,6,18,15,377.0,38.5,1.05,17.5,95.5,74.04,39.64
2017,4,6,18,30,255.0,26.0,1.1,17.0,46.0,31.52,11.6
2017,4,6,18,45,127.5,13.0,1.15,16.5,23.0,12.39,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.5,9.0,1.25,11.0,12.0,8.58,0.0
2017,4,7,6,30,137.0,18.0,1.5,12.0,24.0,14.24,0.0
2017,4,7,6,45,275.5,33.0,1.75,13.0,68.5,47.97,24.18
2017,4,7,7,0,414.0,48.0,2.0,14.0,113.0,99.5,59.62
2017,4,7,7,15,498.0,58.0,2.1,14.5,168.5,153.6,103.16
2017,4,7,7,30,582.0,68.0,2.2,15.0,224.0,218.12,158.05
2017,4,7,7,45,637.5,74.5,2.35,16.0,283.0,280.2,212.29
2017,4,7,8,0,693.0,81.0,2.5,17.0,342.0,348.28,270.57
2017,4,7,8,15,729.5,86.5,2.85,18.0,400.0,412.65,324.91
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,480.07,379.89
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,542.96,429.77
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,606.91,478.84
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,665.78,523.69
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,724.16,566.99
2017,4,7,9,45,871.5,109.5,4.15,21.5,716.5,776.54,602.08
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,823.02,632.45
2017,4,7,10,15,895.0,114.5,4.2,22.5,800.5,868.41,661.44
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,911.35,688.36
2017,4,7,10,45,912.0,118.5,4.2,23.5,870.0,947.88,710.59
2017,4,7,11,0,919.0,120.0,4.2,24.0,901.0,981.34,730.58
2017,4,7,11,15,923.5,121.5,4.2,24.0,924.0,1009.17,748.14
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,1033.47,763.41
2017,4,7,11,45,929.0,124.5,4.2,24.5,960.5,1050.67,772.54
2017,4,7,12,0,930.0,126.0,4.2,25.0,974.0,1064.03,779.26
2017,4,7,12,15,931.0,126.5,4.2,25.0,979.5,1072.49,784.43
2017,4,7,12,30,932.0,127.0,4.2,25.0,985.0,1077.03,787.21
2017,4,7,12,45,930.0,127.5,4.2,25.0,981.0,1074.61,785.63
2017,4,7,13,0,928.0,128.0,4.2,25.0,977.0,1068.28,781.69
2017,4,7,13,15,925.0,127.0,4.15,25.0,964.5,1055.54,773.39
2017,4,7,13,30,922.0,126.0,4.1,25.0,952.0,1039.01,762.77
2017,4,7,13,45,915.0,126.0,4.05,25.5,930.0,1015.94,746.49
2017,4,7,14,0,908.0,126.0,4.0,26.0,908.0,989.42,728.09
2017,4,7,14,15,901.0,124.5,3.95,26.0,879.0,958.07,708.0
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,923.6,685.82
2017,4,7,14,45,879.0,123.0,3.9,26.0,812.0,880.92,658.26
2017,4,7,15,0,864.0,123.0,3.9,26.0,774.0,840.99,632.4
2017,4,7,15,15,850.5,120.0,3.85,25.5,730.5,791.81,600.83
2017,4,7,15,30,837.0,117.0,3.8,25.0,687.0,740.93,567.62
2017,4,7,15,45,817.0,114.0,3.8,25.0,637.5,684.2,527.46
2017,4,7,16,0,797.0,111.0,3.8,25.0,588.0,626.98,485.33
2017,4,7,16,15,772.5,106.5,3.65,24.5,534.0,565.46,439.37
2017,4,7,16,30,748.0,102.0,3.5,24.0,480.0,504.74,392.58
2017,4,7,16,45,713.0,96.5,3.35,23.5,423.0,438.8,340.35
2017,4,7,17,0,678.0,91.0,3.2,23.0,366.0,375.47,288.51
2017,4,7,17,15,629.0,84.0,2.8,22.0,308.5,308.73,232.99
2017,4,7,17,30,580.0,77.0,2.4,21.0,251.0,247.05,180.41
2017,4,7,17,45,506.5,67.0,2.05,20.0,195.0,182.37,126.07
2017,4,7,18,0,433.0,57.0,1.7,19.0,139.0,126.61,80.35
2017,4,7,18,15,316.0,42.5,1.8,18.5,91.0,71.6,40.07
2017,4,7,18,30,199.0,28.0,1.9,18.0,43.0,30.59,12.35
2017,4,7,18,45,99.5,14.0,2.05,17.5,21.5,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,10.48,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,19.67,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,45.26,25.88
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,92.79,58.57
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,143.05,98.6
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,203.59,149.33
2017,4,8,7,45,531.5,92.0,4.95,18.0,268.5,264.61,201.99
2017,4,8,8,0,591.0,101.0,5.4,19.0,325.0,330.44,258.23
2017,4,8,8,15,630.5,108.0,5.6,19.5,381.5,391.78,310.52
2017,4,8,8,30,670.0,115.0,5.8,20.0,438.0,456.57,364.3
2017,4,8,8,45,697.0,121.5,6.0,21.0,491.5,517.02,412.54
2017,4,8,9,0,724.0,128.0,6.2,22.0,545.0,578.78,460.31
2017,4,8,9,15,745.5,132.5,6.15,22.5,595.0,635.81,503.52
2017,4,8,9,30,767.0,137.0,6.1,23.0,645.0,692.86,545.55
2017,4,8,9,45,532.0,238.5,6.05,23.5,602.5,652.31,508.97
2017,4,8,10,0,297.0,340.0,6.0,24.0,560.0,585.01,451.79
2017,4,8,10,15,558.5,246.0,5.95,24.0,684.5,728.29,563.57
2017,4,8,10,30,820.0,152.0,5.9,24.0,809.0,879.86,674.22
2017,4,8,10,45,471.5,289.5,5.85,24.5,671.0,734.82,562.24
2017,4,8,11,0,123.0,427.0,5.8,25.0,533.0,548.42,414.93
2017,4,8,11,15,194.0,436.0,5.7,25.0,607.0,628.91,475.54
2017,4,8,11,30,265.0,445.0,5.6,25.0,681.0,722.06,543.04
2017,4,8,11,45,183.0,452.5,5.6,25.5,616.5,643.48,483.0
2017,4,8,12,0,101.0,460.0,5.6,26.0,552.0,560.93,420.13
2017,4,8,12,15,139.5,469.5,5.55,26.0,597.5,621.78,465.02
2017,4,8,12,30,178.0,479.0,5.5,26.0,643.0,671.04,500.82
2017,4,8,12,45,234.5,467.5,5.45,26.5,683.5,715.71,532.92
2017,4,8,13,0,291.0,456.0,5.4,27.0,724.0,769.76,570.93
2017,4,8,13,15,335.5,432.5,5.35,27.0,737.5,786.2,583.7
2017,4,8,13,30,380.0,409.0,5.3,27.0,751.0,800.02,594.81
2017,4,8,13,45,286.5,424.0,5.25,27.5,678.0,717.97,533.9
2017,4,8,14,0,193.0,439.0,5.2,28.0,605.0,628.36,467.58
2017,4,8,14,15,523.5,287.5,5.1,27.5,719.0,787.68,591.67
2017,4,8,14,30,854.0,136.0,5.0,27.0,833.0,906.92,679.09
2017,4,8,14,45,843.0,134.0,4.95,27.0,796.5,866.34,651.24
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,823.44,622.57
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,774.73,589.62
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,724.51,555.29
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,668.47,514.6
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,612.8,473.21
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,551.98,427.71
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,492.11,381.58
2017,4,8,16,45,675.0,103.5,4.45,25.5,414.0,427.28,330.39
2017,4,8,17,0,640.0,97.0,4.4,25.0,358.0,365.14,279.72
2017,4,8,17,15,590.0,89.5,4.15,24.5,301.5,299.85,225.31
2017,4,8,17,30,540.0,82.0,3.9,24.0,245.0,239.8,174.28
2017,4,8,17,45,468.0,71.0,3.7,23.5,190.5,177.05,121.86
2017,4,8,18,0,396.0,60.0,3.5,23.0,136.0,121.64,76.85
2017,4,8,18,15,282.0,45.0,3.6,22.0,89.5,69.2,39.01
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,31.16,13.51
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.0,11.0,3.7,16.5,13.0,10.48,0.0
2017,4,9,6,30,70.0,22.0,3.9,17.0,26.0,18.27,0.0
2017,4,9,6,45,181.5,42.5,4.15,17.5,68.5,50.46,28.9
2017,4,9,7,0,293.0,63.0,4.4,18.0,111.0,97.86,62.73
2017,4,9,7,15,375.5,77.0,4.8,18.5,164.5,147.93,102.4
2017,4,9,7,30,458.0,91.0,5.2,19.0,218.0,208.25,152.7
2017,4,9,7,45,229.0,76.0,5.65,19.5,139.5,150.87,115.07
2017,4,9,8,0,0.0,61.0,6.1,20.0,61.0,56.72,41.76
2017,4,9,8,15,0.0,101.5,6.15,20.5,101.5,94.71,72.9
2017,4,9,8,30,0.0,142.0,6.2,21.0,142.0,133.06,103.72
2017,4,9,8,45,3.5,164.0,6.3,22.0,166.5,155.98,121.4
2017,4,9,9,0,7.0,186.0,6.4,23.0,191.0,179.36,139.19
2017,4,9,9,15,11.5,210.0,6.4,23.5,218.5,205.77,159.4
2017,4,9,9,30,16.0,234.0,6.4,24.0,246.0,232.7,179.8
2017,4,9,9,45,86.5,297.0,6.4,24.5,361.5,354.91,275.11
2017,4,9,10,0,157.0,360.0,6.4,25.0,477.0,486.25,374.49
2017,4,9,10,15,87.5,321.0,6.35,25.0,386.5,387.56,297.89
2017,4,9,10,30,18.0,282.0,6.3,25.0,296.0,283.8,216.58
2017,4,9,10,45,15.0,263.0,6.3,25.5,275.5,263.23,200.22
2017,4,9,11,0,12.0,244.0,6.3,26.0,255.0,242.49,183.7
2017,4,9,11,15,9.5,212.5,6.2,26.5,221.5,210.03,158.3
2017,4,9,11,30,7.0,181.0,6.1,27.0,188.0,177.59,132.95
2017,4,9,11,45,14.5,261.0,6.05,27.5,274.5,262.42,197.32
2017,4,9,12,0,22.0,341.0,6.0,28.0,361.0,348.47,261.1
2017,4,9,12,15,18.5,313.5,5.9,28.0,331.0,318.11,238.18
2017,4,9,12,30,15.0,286.0,5.8,28.0,301.0,287.74,215.4
2017,4,9,12,45,31.5,351.5,5.75,28.0,381.0,379.78,284.27
2017,4,9,13,0,48.0,417.0,5.7,28.0,461.0,463.31,345.54
2017,4,9,13,15,123.5,439.5,5.6,28.0,551.5,571.84,426.16
2017,4,9,13,30,199.0,462.0,5.5,28.0,642.0,666.61,495.23
2017,4,9,13,45,133.5,435.5,5.4,28.5,555.5,572.09,425.19
2017,4,9,14,0,68.0,409.0,5.3,29.0,469.0,469.59,349.27
2017,4,9,14,15,41.5,338.0,5.2,29.0,374.0,370.65,277.05
2017,4,9,14,30,15.0,267.0,5.1,29.0,279.0,266.82,199.64
2017,4,9,14,45,132.0,315.0,5.1,29.0,415.5,429.33,324.53
2017,4,9,15,0,249.0,363.0,5.1,29.0,552.0,567.18,427.16
2017,4,9,15,15,204.5,344.5,5.0,28.5,494.0,503.05,380.43
2017,4,9,15,30,160.0,326.0,4.9,28.0,436.0,442.07,336.02
2017,4,9,15,45,433.0,232.5,4.85,28.0,500.0,538.43,413.32
2017,4,9,16,0,706.0,139.0,4.8,28.0,564.0,597.1,459.78
2017,4,9,16,15,479.0,178.0,4.7,27.5,454.5,463.02,357.6
2017,4,9,16,30,252.0,217.0,4.6,27.0,345.0,349.65,270.09
2017,4,9,16,45,399.0,169.5,4.55,27.0,345.0,359.9,277.62
2017,4,9,17,0,546.0,122.0,4.5,27.0,345.0,348.08,265.28
2017,4,9,17,15,493.5,111.5,4.3,26.5,290.0,284.8,213.42
2017,4,9,17,30,441.0,101.0,4.1,26.0,235.0,227.22,165.6
2017,4,9,17,45,362.5,87.5,3.95,25.5,182.0,167.04,116.68
2017,4,9,18,0,284.0,74.0,3.8,25.0,129.0,116.49,76.8
2017,4,9,18,15,188.0,53.0,3.9,24.0,84.5,66.87,40.57
2017,4,9,18,30,92.0,32.0,4.0,23.0,40.0,30.81,14.81
2017,4,9,18,45,46.0,16.0,4.15,22.5,20.0,15.25,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,10.01,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,18.41,2.45
2017,4,10,6,45,127.5,44.5,3.2,20.5,64.5,48.84,29.12
2017,4,10,7,0,223.0,68.0,3.4,21.0,106.0,92.93,61.0
2017,4,10,7,15,299.0,85.0,3.5,21.5,157.0,141.01,98.59
2017,4,10,7,30,375.0,102.0,3.6,22.0,208.0,197.84,144.87
2017,4,10,7,45,187.5,87.5,3.75,22.5,140.5,146.35,110.71
2017,4,10,8,0,0.0,73.0,3.9,23.0,73.0,67.93,50.4
2017,4,10,8,15,0.0,71.5,4.0,23.5,71.5,66.54,49.02
2017,4,10,8,30,0.0,70.0,4.1,24.0,70.0,65.15,47.59
2017,4,10,8,45,0.0,94.5,4.25,24.5,94.5,88.1,65.79
2017,4,10,9,0,0.0,119.0,4.4,25.0,119.0,111.22,83.84
2017,4,10,9,15,1.5,146.5,4.35,25.0,147.5,138.32,104.99
2017,4,10,9,30,3.0,174.0,4.3,25.0,176.0,165.71,126.14
2017,4,10,9,45,11.0,220.5,4.25,25.5,228.5,216.55,165.09
2017,4,10,10,0,19.0,267.0,4.2,26.0,281.0,268.46,204.09
2017,4,10,10,15,24.5,295.5,4.1,26.0,315.0,301.61,228.69
2017,4,10,10,30,30.0,324.0,4.0,26.0,349.0,343.92,259.91
2017,4,10,10,45,20.0,275.5,3.9,26.5,292.5,279.8,210.82
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,224.14,168.08
2017,4,10,11,15,14.0,265.5,3.7,27.0,278.5,265.57,199.25
2017,4,10,11,30,18.0,304.0,3.6,27.0,321.0,307.38,230.14
2017,4,10,11,45,16.5,293.5,3.55,27.0,309.0,295.99,221.37
2017,4,10,12,0,15.0,283.0,3.5,27.0,297.0,284.51,212.7
2017,4,10,12,15,19.5,318.0,3.4,27.0,336.5,323.43,241.51
2017,4,10,12,30,24.0,353.0,3.3,27.0,376.0,362.48,270.0
2017,4,10,12,45,27.5,366.5,3.25,27.0,392.5,390.82,290.52
2017,4,10,13,0,31.0,380.0,3.2,27.0,409.0,407.87,302.85
2017,4,10,13,15,28.5,366.0,3.1,27.0,392.5,390.56,290.2
2017,4,10,13,30,26.0,352.0,3.0,27.0,376.0,373.17,277.63
2017,4,10,13,45,68.5,393.0,2.9,27.0,453.5,455.07,338.39
2017,4,10,14,0,111.0,434.0,2.8,27.0,531.0,535.22,396.21
2017,4,10,14,15,117.5,420.5,2.75,27.0,520.0,533.35,394.97
2017,4,10,14,30,124.0,407.0,2.7,27.0,509.0,520.79,386.72
2017,4,10,14,45,219.5,378.0,2.65,27.0,548.5,567.0,422.82
2017,4,10,15,0,315.0,349.0,2.6,27.0,588.0,613.74,458.21
2017,4,10,15,15,305.5,329.5,2.6,26.5,550.5,572.44,430.19
2017,4,10,15,30,296.0,310.0,2.6,26.0,513.0,531.01,402.08
2017,4,10,15,45,270.5,290.0,2.65,26.0,465.5,478.24,364.25
2017,4,10,16,0,245.0,270.0,2.7,26.0,418.0,421.55,322.94
2017,4,10,16,15,230.0,246.0,2.7,25.5,375.0,375.28,289.23
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,330.19,255.59
2017,4,10,16,45,200.0,198.5,2.7,25.0,291.5,286.95,222.11
2017,4,10,17,0,185.0,175.0,2.7,25.0,251.0,245.19,189.15
2017,4,10,17,15,165.0,150.5,2.6,24.5,210.5,202.36,155.09
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,161.92,122.37
2017,4,10,17,45,111.5,101.5,2.4,23.5,131.0,121.01,89.42
2017,4,10,18,0,78.0,77.0,2.3,23.0,92.0,84.48,60.19
2017,4,10,18,15,42.0,52.5,2.5,22.5,60.0,52.08,34.76
2017,4,10,18,30,6.0,28.0,2.7,22.0,28.0,25.8,13.08
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.0,13.34,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,9.0,1.35,19.0,9.0,8.58,0.0
2017,4,11,6,30,0.0,18.0,1.5,19.0,18.0,16.71,3.44
2017,4,11,6,45,27.5,42.0,1.7,19.5,46.5,40.24,25.86
2017,4,11,7,0,55.0,66.0,1.9,20.0,75.0,68.2,48.3
2017,4,11,7,15,88.0,88.5,1.95,20.0,110.0,100.8,74.63
2017,4,11,7,30,121.0,111.0,2.0,20.0,145.0,137.24,104.47
2017,4,11,7,45,130.5,138.5,2.05,20.5,183.0,175.07,135.82
2017,4,11,8,0,140.0,166.0,2.1,21.0,221.0,214.16,167.53
2017,4,11,8,15,82.5,175.5,2.2,21.0,209.0,203.96,160.15
2017,4,11,8,30,25.0,185.0,2.3,21.0,197.0,186.44,145.98
2017,4,11,8,45,12.5,138.0,2.4,21.5,144.0,136.13,105.24
2017,4,11,9,0,0.0,91.0,2.5,22.0,91.0,84.81,63.44
2017,4,11,9,15,0.0,96.5,2.55,22.0,96.5,90.0,67.45
2017,4,11,9,30,0.0,102.0,2.6,22.0,102.0,95.21,71.4
2017,4,11,9,45,0.0,62.5,2.7,22.5,62.5,58.25,41.48
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,21.42,11.68
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,23.76,13.54
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,26.1,15.39
2017,4,11,10,45,0.0,31.0,2.8,23.5,31.0,28.92,17.57
2017,4,11,11,0,0.0,34.0,2.8,24.0,34.0,31.73,19.75
2017,4,11,11,15,0.0,35.5,2.65,24.0,35.5,33.14,20.85
2017,4,11,11,30,0.0,37.0,2.5,24.0,37.0,34.56,21.95
2017,4,11,11,45,0.0,63.0,2.45,24.0,63.0,58.9,41.23
2017,4,11,12,0,0.0,89.0,2.4,24.0,89.0,83.37,60.46
2017,4,11,12,15,0.0,83.0,2.15,24.0,83.0,77.73,55.98
2017,4,11,12,30,0.0,77.0,1.9,24.0,77.0,72.08,51.53
2017,4,11,12,45,0.0,95.5,1.7,24.0,95.5,89.54,65.22
2017,4,11,13,0,0.0,114.0,1.5,24.0,114.0,107.03,78.84
2017,4,11,13,15,4.5,158.5,1.55,24.0,163.0,153.78,115.22
2017,4,11,13,30,9.0,203.0,1.6,24.0,212.0,200.69,151.22
2017,4,11,13,45,9.0,203.5,1.65,24.0,212.0,200.93,151.41
2017,4,11,14,0,9.0,204.0,1.7,24.0,212.0,201.13,151.73
2017,4,11,14,15,7.0,191.5,1.9,24.0,198.0,186.99,141.14
2017,4,11,14,30,5.0,179.0,2.1,24.0,184.0,172.97,130.6
2017,4,11,14,45,76.0,275.5,2.35,24.0,334.0,332.99,254.88
2017,4,11,15,0,147.0,372.0,2.6,24.0,484.0,492.4,373.59
2017,4,11,15,15,148.0,349.5,2.7,23.5,457.0,463.43,353.3
2017,4,11,15,30,149.0,327.0,2.8,23.0,430.0,433.98,333.3
2017,4,11,15,45,131.0,301.5,2.9,23.0,387.0,388.22,299.67
2017,4,11,16,0,113.0,276.0,3.0,23.0,344.0,338.54,262.63
2017,4,11,16,15,74.0,238.5,2.95,22.5,281.5,272.62,212.45
2017,4,11,16,30,35.0,201.0,2.9,22.0,219.0,211.04,164.82
2017,4,11,16,45,29.0,179.0,2.9,21.5,192.5,184.47,144.52
2017,4,11,17,0,23.0,157.0,2.9,21.0,166.0,156.41,122.61
2017,4,11,17,15,16.5,133.5,2.75,20.5,139.5,130.38,101.98
2017,4,11,17,30,10.0,110.0,2.6,20.0,113.0,105.23,81.74
2017,4,11,17,45,5.0,86.5,2.5,20.0,88.0,81.34,62.04
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,58.25,42.75
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,38.32,25.74
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,8.24
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.45,16.0,7.0,6.67,0.0
2017,4,12,6,30,0.0,14.0,2.5,16.0,14.0,12.98,2.46
2017,4,12,6,45,0.0,35.0,2.65,16.5,35.0,32.32,20.81
2017,4,12,7,0,0.0,56.0,2.8,17.0,56.0,51.71,37.65
2017,4,12,7,15,6.0,79.0,2.85,17.0,81.0,74.34,56.84
2017,4,12,7,30,12.0,102.0,2.9,17.0,106.0,97.91,76.6
2017,4,12,7,45,6.0,91.0,2.95,17.5,93.0,86.68,67.25
2017,4,12,8,0,0.0,80.0,3.0,18.0,80.0,74.48,56.92
2017,4,12,8,15,0.0,93.5,3.0,18.0,93.5,87.14,67.22
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,99.85,77.41
2017,4,12,8,45,7.0,156.0,3.0,18.5,160.0,150.15,117.95
2017,4,12,9,0,14.0,205.0,3.0,19.0,213.0,201.65,158.55
2017,4,12,9,15,33.0,247.5,3.0,19.5,269.0,261.03,204.75
2017,4,12,9,30,52.0,290.0,3.0,20.0,325.0,318.66,248.65
2017,4,12,9,45,64.0,318.0,3.05,20.5,364.0,358.44,278.09
2017,4,12,10,0,76.0,346.0,3.1,21.0,403.0,399.25,307.92
2017,4,12,10,15,76.5,364.0,3.15,21.0,424.0,421.21,323.65
2017,4,12,10,30,77.0,382.0,3.2,21.0,445.0,443.02,339.27
2017,4,12,10,45,188.5,396.0,3.25,21.5,557.0,569.52,434.04
2017,4,12,11,0,300.0,410.0,3.3,22.0,669.0,702.59,529.7
2017,4,12,11,15,294.0,427.0,3.35,22.5,686.5,722.56,541.14
2017,4,12,11,30,288.0,444.0,3.4,23.0,704.0,741.01,552.17
2017,4,12,11,45,300.0,448.0,3.45,23.5,722.5,762.32,565.88
2017,4,12,12,0,312.0,452.0,3.5,24.0,741.0,782.5,578.73
2017,4,12,12,15,545.0,335.0,3.5,24.0,843.0,908.84,671.84
2017,4,12,12,30,778.0,218.0,3.5,24.0,945.0,1027.8,753.99
2017,4,12,12,45,783.5,213.0,3.5,24.5,942.5,1027.0,751.03
2017,4,12,13,0,789.0,208.0,3.5,25.0,940.0,1016.06,742.59
2017,4,12,13,15,521.5,332.0,3.5,25.0,813.5,874.01,644.03
2017,4,12,13,30,254.0,456.0,3.5,25.0,687.0,722.17,533.14
2017,4,12,13,45,521.5,322.5,3.55,25.0,782.0,845.62,628.06
2017,4,12,14,0,789.0,189.0,3.6,25.0,877.0,945.12,699.86
2017,4,12,14,15,653.5,250.5,3.6,25.0,808.5,867.55,646.46
2017,4,12,14,30,518.0,312.0,3.6,25.0,740.0,786.74,588.35
2017,4,12,14,45,637.0,242.0,3.6,25.0,744.5,800.6,602.52
2017,4,12,15,0,756.0,172.0,3.6,25.0,749.0,801.48,606.23
2017,4,12,15,15,740.0,168.0,3.6,25.0,706.0,753.15,573.15
2017,4,12,15,30,724.0,164.0,3.6,25.0,663.0,703.69,538.36
2017,4,12,15,45,487.5,217.5,3.6,25.0,543.0,558.12,429.63
2017,4,12,16,0,251.0,271.0,3.6,25.0,423.0,430.7,332.02
2017,4,12,16,15,358.5,223.0,3.5,24.5,419.0,430.37,334.28
2017,4,12,16,30,466.0,175.0,3.4,24.0,415.0,422.89,329.19
2017,4,12,16,45,290.0,174.5,3.3,24.0,318.0,308.09,239.53
2017,4,12,17,0,114.0,174.0,3.2,24.0,221.0,214.65,166.52
2017,4,12,17,15,100.0,150.0,2.95,23.5,186.5,178.76,138.11
2017,4,12,17,30,86.0,126.0,2.7,23.0,152.0,142.83,109.12
2017,4,12,17,45,216.5,97.5,2.45,22.5,145.5,141.21,102.37
2017,4,12,18,0,347.0,69.0,2.2,22.0,139.0,120.48,78.3
2017,4,12,18,15,247.0,51.5,2.25,21.5,93.0,70.44,41.76
2017,4,12,18,30,147.0,34.0,2.3,21.0,47.0,33.21,16.7
2017,4,12,18,45,73.5,17.0,2.35,20.5,23.5,16.2,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,12.5,2.3,17.5,16.0,11.91,0.0
2017,4,13,6,30,100.0,25.0,2.6,18.0,32.0,21.68,8.98
2017,4,13,6,45,183.5,43.5,2.9,18.5,71.5,52.39,30.54
2017,4,13,7,0,267.0,62.0,3.2,19.0,111.0,94.8,61.36
2017,4,13,7,15,324.0,77.0,3.3,19.5,157.5,139.37,97.32
2017,4,13,7,30,381.0,92.0,3.4,20.0,204.0,191.0,140.52
2017,4,13,7,45,252.0,129.0,3.55,20.5,209.5,207.63,159.92
2017,4,13,8,0,123.0,166.0,3.7,21.0,215.0,207.57,162.92
2017,4,13,8,15,125.0,193.0,3.8,21.5,249.5,242.91,191.2
2017,4,13,8,30,127.0,220.0,3.9,22.0,284.0,278.45,218.9
2017,4,13,8,45,446.0,166.5,4.0,22.5,425.5,421.3,332.18
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,590.18,462.65
2017,4,13,9,15,533.5,207.5,4.1,23.0,537.0,569.54,443.6
2017,4,13,9,30,302.0,302.0,4.1,23.0,507.0,520.28,402.44
2017,4,13,9,45,564.0,215.5,4.2,23.5,629.0,653.28,505.25
2017,4,13,10,0,826.0,129.0,4.3,24.0,751.0,799.82,611.64
