Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,15,509.5,267.5,4.3,24.0,657.0,708.56,540.21
2017,4,13,10,30,193.0,406.0,4.3,24.0,563.0,576.32,436.11
2017,4,13,10,45,278.0,402.5,4.35,24.5,638.5,665.12,501.28
2017,4,13,11,0,363.0,399.0,4.4,25.0,714.0,749.24,560.87
2017,4,13,11,15,350.5,417.0,4.4,25.0,727.0,765.46,570.64
2017,4,13,11,30,338.0,435.0,4.4,25.0,740.0,779.66,579.38
2017,4,13,11,45,307.5,449.0,4.4,25.5,730.0,770.09,570.25
2017,4,13,12,0,277.0,463.0,4.4,26.0,720.0,758.25,559.76
2017,4,13,12,15,363.5,433.5,4.4,26.0,772.5,817.12,602.92
2017,4,13,12,30,450.0,404.0,4.4,26.0,825.0,883.55,650.08
2017,4,13,12,45,374.0,432.0,4.4,26.0,781.0,826.7,608.96
2017,4,13,13,0,298.0,460.0,4.4,26.0,737.0,777.07,572.95
2017,4,13,13,15,278.0,458.0,4.4,26.0,714.0,751.63,555.39
2017,4,13,13,30,258.0,456.0,4.4,26.0,691.0,725.27,537.02
2017,4,13,13,45,301.5,435.0,4.4,26.0,703.0,739.65,548.98
2017,4,13,14,0,345.0,414.0,4.4,26.0,715.0,750.97,558.59
2017,4,13,14,15,418.0,367.0,4.35,25.5,720.5,766.64,573.25
2017,4,13,14,30,491.0,320.0,4.3,25.0,726.0,770.02,579.4
2017,4,13,14,45,392.5,338.5,4.25,25.0,654.0,679.42,513.71
2017,4,13,15,0,294.0,357.0,4.2,25.0,582.0,602.49,457.01
2017,4,13,15,15,346.0,321.5,4.15,24.5,571.5,593.21,453.51
2017,4,13,15,30,398.0,286.0,4.1,24.0,561.0,578.58,445.45
2017,4,13,15,45,356.0,273.0,4.1,24.0,506.0,517.09,399.87
2017,4,13,16,0,314.0,260.0,4.1,24.0,451.0,458.65,356.05
2017,4,13,16,15,356.5,226.0,3.95,23.5,424.5,431.52,336.79
2017,4,13,16,30,399.0,192.0,3.8,23.0,398.0,403.81,315.89
2017,4,13,16,45,364.0,174.0,3.7,23.0,345.5,341.34,266.45
2017,4,13,17,0,329.0,156.0,3.6,23.0,293.0,286.9,222.47
2017,4,13,17,15,280.5,142.0,3.4,22.5,247.0,235.35,180.68
2017,4,13,17,30,232.0,128.0,3.2,22.0,201.0,189.32,143.08
2017,4,13,17,45,193.5,105.0,3.05,22.0,157.0,142.8,104.7
2017,4,13,18,0,155.0,82.0,2.9,22.0,113.0,101.17,70.84
2017,4,13,18,15,102.5,57.5,2.95,21.5,75.0,61.88,40.59
2017,4,13,18,30,50.0,33.0,3.0,21.0,37.0,30.61,16.65
2017,4,13,18,45,25.0,16.5,3.05,21.0,18.5,15.73,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.0,14.5,1.95,16.5,18.5,13.82,0.0
2017,4,14,6,30,104.0,29.0,2.2,17.0,37.0,25.12,12.39
2017,4,14,6,45,207.5,48.0,2.5,17.5,81.0,58.37,34.73
2017,4,14,7,0,311.0,67.0,2.8,18.0,125.0,105.69,68.72
2017,4,14,7,15,387.0,80.5,2.9,18.5,178.0,155.59,108.56
2017,4,14,7,30,463.0,94.0,3.0,19.0,231.0,214.83,157.85
2017,4,14,7,45,324.0,129.5,3.2,19.5,235.5,231.66,178.3
2017,4,14,8,0,185.0,165.0,3.4,20.0,240.0,230.5,181.15
2017,4,14,8,15,155.5,192.5,3.4,20.5,262.0,255.92,201.97
2017,4,14,8,30,126.0,220.0,3.4,21.0,284.0,277.82,218.91
2017,4,14,8,45,422.5,177.5,3.45,21.5,424.0,419.18,330.85
2017,4,14,9,0,719.0,135.0,3.5,22.0,564.0,585.3,458.6
2017,4,14,9,15,529.0,215.0,3.5,22.5,545.0,574.05,446.17
2017,4,14,9,30,339.0,295.0,3.5,23.0,526.0,539.32,415.98
2017,4,14,9,45,299.0,326.5,3.55,23.5,540.0,557.36,427.17
2017,4,14,10,0,259.0,358.0,3.6,24.0,554.0,571.15,434.65
2017,4,14,10,15,167.5,372.0,3.6,24.0,501.0,512.52,389.25
2017,4,14,10,30,76.0,386.0,3.6,24.0,448.0,445.57,337.29
2017,4,14,10,45,74.0,399.5,3.6,24.5,462.0,460.31,347.09
2017,4,14,11,0,72.0,413.0,3.6,25.0,476.0,474.69,356.25
2017,4,14,11,15,221.5,414.5,3.55,25.0,614.5,630.25,471.76
2017,4,14,11,30,371.0,416.0,3.5,25.0,753.0,791.61,586.12
2017,4,14,11,45,603.5,296.0,3.5,25.5,853.0,915.49,674.54
2017,4,14,12,0,836.0,176.0,3.5,26.0,953.0,1027.23,747.81
2017,4,14,12,15,837.5,176.0,3.45,26.0,958.0,1034.67,751.09
2017,4,14,12,30,839.0,176.0,3.4,26.0,963.0,1038.51,753.04
2017,4,14,12,45,837.0,176.0,3.4,26.5,958.5,1035.21,749.44
2017,4,14,13,0,835.0,176.0,3.4,27.0,954.0,1028.31,743.71
2017,4,14,13,15,831.5,175.0,3.35,27.0,941.5,1015.34,735.33
2017,4,14,13,30,828.0,174.0,3.3,27.0,929.0,998.92,724.86
2017,4,14,13,45,824.0,171.5,3.3,27.0,908.5,977.13,711.38
2017,4,14,14,0,820.0,169.0,3.3,27.0,888.0,952.1,695.85
2017,4,14,14,15,812.0,167.0,3.25,27.0,859.0,920.83,675.88
2017,4,14,14,30,804.0,165.0,3.2,27.0,830.0,886.82,654.1
2017,4,14,14,45,478.0,270.0,3.15,27.0,661.0,689.98,515.6
2017,4,14,15,0,152.0,375.0,3.1,27.0,492.0,497.7,372.33
2017,4,14,15,15,452.0,263.0,3.05,26.5,582.0,622.31,471.29
2017,4,14,15,30,752.0,151.0,3.0,26.0,672.0,708.65,538.66
2017,4,14,15,45,729.5,147.0,3.0,26.0,623.5,652.81,498.03
2017,4,14,16,0,707.0,143.0,3.0,26.0,575.0,597.0,457.4
2017,4,14,16,15,680.0,137.5,2.9,25.5,522.5,537.47,413.52
2017,4,14,16,30,653.0,132.0,2.8,25.0,470.0,479.13,369.21
2017,4,14,16,45,614.5,125.0,2.7,25.0,414.5,415.54,319.0
2017,4,14,17,0,576.0,118.0,2.6,25.0,359.0,355.16,270.05
2017,4,14,17,15,526.5,108.0,2.35,24.5,303.5,289.47,216.44
2017,4,14,17,30,477.0,98.0,2.1,24.0,248.0,231.58,168.21
2017,4,14,17,45,408.5,85.0,1.85,23.5,194.5,172.29,119.56
2017,4,14,18,0,340.0,72.0,1.6,23.0,141.0,121.3,78.85
2017,4,14,18,15,243.0,53.5,1.7,22.5,95.0,71.24,42.49
2017,4,14,18,30,146.0,35.0,1.8,22.0,49.0,33.61,17.42
2017,4,14,18,45,73.0,17.5,1.95,21.5,24.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,52.5,15.0,2.85,18.5,19.5,14.3,0.0
2017,4,15,6,30,105.0,30.0,3.1,19.0,39.0,26.19,12.32
2017,4,15,6,45,219.5,48.0,3.35,19.5,84.0,59.5,34.94
2017,4,15,7,0,334.0,66.0,3.6,20.0,129.0,108.28,69.39
2017,4,15,7,15,167.0,62.0,3.75,20.5,93.5,93.07,65.25
2017,4,15,7,30,0.0,58.0,3.9,21.0,58.0,53.93,39.41
2017,4,15,7,45,183.0,101.0,4.1,21.5,175.5,158.51,121.45
2017,4,15,8,0,366.0,144.0,4.3,22.0,293.0,286.36,222.65
2017,4,15,8,15,317.0,177.5,4.35,22.0,320.0,316.8,248.64
2017,4,15,8,30,268.0,211.0,4.4,22.0,347.0,344.43,271.14
2017,4,15,8,45,247.5,240.5,4.45,22.5,376.5,378.24,296.91
2017,4,15,9,0,227.0,270.0,4.5,23.0,406.0,404.27,315.91
2017,4,15,9,15,182.5,297.0,4.5,23.5,412.0,414.02,321.49
2017,4,15,9,30,138.0,324.0,4.5,24.0,418.0,419.06,323.11
2017,4,15,9,45,127.5,345.0,4.55,24.5,436.5,439.38,336.83
2017,4,15,10,0,117.0,366.0,4.6,25.0,455.0,458.47,349.38
2017,4,15,10,15,232.0,371.0,4.55,25.0,558.5,564.94,429.76
2017,4,15,10,30,347.0,376.0,4.5,25.0,662.0,687.22,518.92
2017,4,15,10,45,592.0,264.5,4.5,25.5,772.5,817.8,615.39
2017,4,15,11,0,837.0,153.0,4.5,26.0,883.0,945.23,702.25
2017,4,15,11,15,429.0,242.5,4.5,26.0,617.5,670.26,506.64
2017,4,15,11,30,21.0,332.0,4.5,26.0,352.0,337.15,252.62
2017,4,15,11,45,212.5,372.5,4.5,26.5,571.0,596.86,447.99
2017,4,15,12,0,404.0,413.0,4.5,27.0,790.0,832.06,613.45
2017,4,15,12,15,414.0,412.0,4.45,27.0,800.0,852.35,625.55
2017,4,15,12,30,424.0,411.0,4.4,27.0,810.0,862.75,632.44
2017,4,15,12,45,466.0,402.5,4.4,27.0,839.5,895.69,655.65
2017,4,15,13,0,508.0,394.0,4.4,27.0,869.0,925.97,676.84
2017,4,15,13,15,376.5,427.5,4.4,27.0,777.0,816.1,599.42
2017,4,15,13,30,245.0,461.0,4.4,27.0,685.0,706.36,521.09
2017,4,15,13,45,214.0,453.5,4.4,27.5,646.0,663.79,490.57
2017,4,15,14,0,183.0,446.0,4.4,28.0,607.0,621.52,459.77
2017,4,15,14,15,338.0,384.5,4.35,27.5,669.5,702.62,522.98
2017,4,15,14,30,493.0,323.0,4.3,27.0,732.0,772.87,577.04
2017,4,15,14,45,429.0,331.0,4.25,27.0,676.0,708.17,530.46
2017,4,15,15,0,365.0,339.0,4.2,27.0,620.0,640.08,481.74
2017,4,15,15,15,379.0,314.0,4.15,26.5,591.5,609.39,462.04
2017,4,15,15,30,393.0,289.0,4.1,26.0,563.0,576.41,440.06
2017,4,15,15,45,420.0,259.0,4.05,26.0,532.5,550.69,422.2
2017,4,15,16,0,447.0,229.0,4.0,26.0,502.0,515.33,396.77
2017,4,15,16,15,485.5,195.0,3.95,25.5,467.5,478.79,370.55
2017,4,15,16,30,524.0,161.0,3.9,25.0,433.0,437.03,339.11
2017,4,15,16,45,488.0,151.5,3.85,25.0,382.5,379.54,293.4
2017,4,15,17,0,452.0,142.0,3.8,25.0,332.0,325.24,249.29
2017,4,15,17,15,419.0,125.0,3.75,24.5,281.0,268.32,202.74
2017,4,15,17,30,386.0,108.0,3.7,24.0,230.0,214.93,158.19
2017,4,15,17,45,332.0,91.5,3.65,23.5,181.0,161.19,113.87
2017,4,15,18,0,278.0,75.0,3.6,23.0,132.0,114.06,75.86
2017,4,15,18,15,198.5,55.5,3.65,22.5,89.5,68.58,42.19
2017,4,15,18,30,119.0,36.0,3.7,22.0,47.0,34.17,18.49
2017,4,15,18,45,59.5,18.0,3.75,22.0,23.5,15.01,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,8.58,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,16.7,6.59
2017,4,16,6,45,0.0,37.5,3.2,19.5,37.5,34.66,22.71
2017,4,16,7,0,0.0,57.0,3.4,20.0,57.0,52.65,38.12
2017,4,16,7,15,0.5,80.0,3.4,20.5,80.0,74.12,56.16
2017,4,16,7,30,1.0,103.0,3.4,21.0,103.0,95.84,74.05
2017,4,16,7,45,40.5,135.5,3.45,21.5,152.0,140.8,109.71
2017,4,16,8,0,80.0,168.0,3.5,22.0,201.0,190.04,148.72
2017,4,16,8,15,100.5,195.5,3.45,22.0,243.0,230.91,181.19
2017,4,16,8,30,121.0,223.0,3.4,22.0,285.0,277.94,218.11
2017,4,16,8,45,89.5,240.5,3.35,22.5,289.0,280.81,219.31
2017,4,16,9,0,58.0,258.0,3.3,23.0,293.0,283.89,220.33
2017,4,16,9,15,45.5,266.5,3.3,23.5,295.5,287.33,221.8
2017,4,16,9,30,33.0,275.0,3.3,24.0,298.0,289.43,222.13
2017,4,16,9,45,32.0,290.0,3.3,24.5,313.5,305.43,233.26
2017,4,16,10,0,31.0,305.0,3.3,25.0,329.0,321.3,244.15
2017,4,16,10,15,99.0,358.0,3.3,25.0,439.0,432.74,328.23
2017,4,16,10,30,167.0,411.0,3.3,25.0,549.0,557.56,419.14
2017,4,16,10,45,105.0,396.0,3.35,25.0,484.0,483.96,363.67
2017,4,16,11,0,43.0,381.0,3.4,25.0,419.0,414.59,311.2
2017,4,16,11,15,78.5,420.5,3.4,25.0,491.5,489.92,366.88
2017,4,16,11,30,114.0,460.0,3.4,25.0,564.0,566.71,422.02
2017,4,16,11,45,138.0,471.5,3.4,25.0,599.0,614.46,455.67
2017,4,16,12,0,162.0,483.0,3.4,25.0,634.0,652.21,482.26
2017,4,16,12,15,210.5,480.0,3.4,25.0,677.5,699.19,516.09
2017,4,16,12,30,259.0,477.0,3.4,25.0,721.0,755.65,555.83
2017,4,16,12,45,162.5,462.0,3.45,25.0,615.5,632.83,468.31
2017,4,16,13,0,66.0,447.0,3.5,25.0,510.0,509.4,378.73
2017,4,16,13,15,76.5,449.0,3.55,25.0,520.5,520.88,388.11
2017,4,16,13,30,87.0,451.0,3.6,25.0,531.0,531.69,396.45
2017,4,16,13,45,134.5,449.0,3.65,25.0,569.5,582.63,434.62
2017,4,16,14,0,182.0,447.0,3.7,25.0,608.0,620.93,463.45
2017,4,16,14,15,177.5,431.5,3.7,25.0,584.5,595.31,445.56
2017,4,16,14,30,173.0,416.0,3.7,25.0,561.0,569.26,427.61
2017,4,16,14,45,135.0,391.5,3.75,25.0,502.0,505.59,381.62
2017,4,16,15,0,97.0,367.0,3.8,25.0,443.0,436.88,331.4
2017,4,16,15,15,219.5,335.5,3.8,25.0,493.0,501.3,382.86
2017,4,16,15,30,342.0,304.0,3.8,25.0,543.0,553.83,424.03
2017,4,16,15,45,383.5,269.5,3.8,25.0,519.5,529.96,407.6
2017,4,16,16,0,425.0,235.0,3.8,25.0,496.0,506.61,391.2
2017,4,16,16,15,307.5,232.0,3.7,24.5,412.0,407.4,316.08
2017,4,16,16,30,190.0,229.0,3.6,24.0,328.0,321.19,249.85
2017,4,16,16,45,186.0,202.5,3.55,24.0,290.5,281.73,219.2
2017,4,16,17,0,182.0,176.0,3.5,24.0,253.0,242.57,187.98
2017,4,16,17,15,164.5,152.5,3.3,23.5,214.5,202.01,155.44
2017,4,16,17,30,147.0,129.0,3.1,23.0,176.0,163.5,124.08
2017,4,16,17,45,253.5,99.0,2.95,23.0,160.0,149.28,107.32
2017,4,16,18,0,360.0,69.0,2.8,23.0,144.0,120.8,77.83
2017,4,16,18,15,261.0,52.5,2.7,22.5,98.0,71.35,42.04
2017,4,16,18,30,162.0,36.0,2.6,22.0,52.0,34.49,18.22
2017,4,16,18,45,81.0,18.0,2.55,21.5,26.0,14.27,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.0,1.75,18.5,9.0,8.58,0.0
2017,4,17,6,30,0.0,18.0,1.9,19.0,18.0,16.7,6.89
2017,4,17,6,45,0.0,38.5,2.1,19.5,38.5,35.58,23.54
2017,4,17,7,0,0.0,59.0,2.3,20.0,59.0,54.46,39.66
2017,4,17,7,15,2.0,82.0,2.3,20.0,83.0,76.24,57.98
2017,4,17,7,30,4.0,105.0,2.3,20.0,107.0,98.46,76.37
2017,4,17,7,45,2.0,119.0,2.35,20.5,120.5,111.38,86.73
2017,4,17,8,0,0.0,133.0,2.4,21.0,134.0,124.04,96.61
2017,4,17,8,15,8.0,158.0,2.4,21.0,163.0,151.31,118.22
2017,4,17,8,30,16.0,183.0,2.4,21.0,192.0,179.63,140.44
2017,4,17,8,45,50.5,226.5,2.45,21.5,256.5,245.18,191.64
2017,4,17,9,0,85.0,270.0,2.5,22.0,321.0,312.04,242.74
2017,4,17,9,15,58.5,272.5,2.55,22.0,309.0,301.68,233.67
2017,4,17,9,30,32.0,275.0,2.6,22.0,297.0,288.53,222.56
2017,4,17,9,45,29.0,285.0,2.7,22.5,306.0,298.0,228.87
2017,4,17,10,0,26.0,295.0,2.8,23.0,315.0,300.49,229.8
2017,4,17,10,15,18.0,260.5,2.85,23.0,274.5,261.53,199.7
2017,4,17,10,30,10.0,226.0,2.9,23.0,234.0,222.08,169.16
2017,4,17,10,45,15.5,274.0,2.95,23.5,287.5,273.73,208.11
2017,4,17,11,0,21.0,322.0,3.0,24.0,341.0,326.0,246.62
2017,4,17,11,15,16.5,285.5,3.0,24.0,301.0,286.84,216.86
2017,4,17,11,30,12.0,249.0,3.0,24.0,261.0,247.59,187.13
2017,4,17,11,45,18.0,301.5,3.05,24.5,318.5,304.65,229.73
2017,4,17,12,0,24.0,354.0,3.1,25.0,376.0,362.19,271.67
2017,4,17,12,15,21.0,336.0,3.1,25.0,355.5,341.78,256.31
2017,4,17,12,30,18.0,318.0,3.1,25.0,335.0,321.26,241.12
2017,4,17,12,45,26.5,358.0,3.1,25.0,383.0,379.28,284.13
2017,4,17,13,0,35.0,398.0,3.1,25.0,431.0,428.04,319.65
2017,4,17,13,15,26.5,353.5,3.0,24.5,378.0,373.92,280.44
2017,4,17,13,30,18.0,309.0,2.9,24.0,325.0,311.65,234.96
2017,4,17,13,45,9.0,224.0,2.85,24.0,232.0,220.38,166.38
2017,4,17,14,0,0.0,139.0,2.8,24.0,139.0,130.52,97.27
2017,4,17,14,15,0.0,106.0,2.7,24.0,106.0,99.23,73.07
2017,4,17,14,30,0.0,73.0,2.6,24.0,73.0,68.17,48.72
2017,4,17,14,45,0.0,63.5,2.55,24.0,63.5,59.26,41.76
2017,4,17,15,0,0.0,54.0,2.5,24.0,54.0,50.35,34.76
2017,4,17,15,15,0.0,92.0,2.45,23.5,92.0,85.85,63.26
2017,4,17,15,30,0.0,130.0,2.4,23.0,130.0,121.62,91.91
2017,4,17,15,45,0.0,125.0,2.35,23.0,125.0,116.85,88.34
2017,4,17,16,0,0.0,120.0,2.3,23.0,120.0,112.1,84.84
2017,4,17,16,15,0.5,139.0,2.25,22.5,139.0,130.27,99.83
2017,4,17,16,30,1.0,158.0,2.2,22.0,158.0,148.39,114.84
2017,4,17,16,45,114.5,165.5,2.2,22.0,214.0,212.9,166.65
2017,4,17,17,0,228.0,173.0,2.2,22.0,270.0,260.6,202.69
2017,4,17,17,15,196.0,153.5,2.0,21.5,228.0,213.36,164.54
2017,4,17,17,30,164.0,134.0,1.8,21.0,186.0,172.61,131.52
2017,4,17,17,45,139.5,108.5,1.65,20.5,147.0,131.85,98.16
2017,4,17,18,0,115.0,83.0,1.5,20.0,108.0,94.35,67.54
2017,4,17,18,15,74.5,59.0,1.45,19.5,73.0,60.15,40.83
2017,4,17,18,30,34.0,35.0,1.4,19.0,38.0,32.26,19.07
2017,4,17,18,45,17.0,17.5,1.35,19.0,19.0,15.82,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.95,16.0,13.5,12.87,0.0
2017,4,18,6,30,0.0,27.0,2.1,16.0,27.0,24.81,13.51
2017,4,18,6,45,18.5,51.0,2.25,16.5,54.5,47.83,33.34
2017,4,18,7,0,37.0,75.0,2.4,17.0,82.0,74.11,54.97
2017,4,18,7,15,57.5,98.5,2.4,17.5,114.0,103.07,78.75
2017,4,18,7,30,78.0,122.0,2.4,18.0,146.0,134.81,104.8
2017,4,18,7,45,86.0,147.5,2.45,18.5,179.0,166.94,131.26
2017,4,18,8,0,94.0,173.0,2.5,19.0,212.0,200.13,158.09
2017,4,18,8,15,196.0,192.0,2.5,19.5,288.5,273.41,216.0
2017,4,18,8,30,298.0,211.0,2.5,20.0,365.0,359.48,283.27
2017,4,18,8,45,303.5,235.5,2.5,20.5,407.0,404.41,317.29
2017,4,18,9,0,309.0,260.0,2.5,21.0,449.0,449.37,350.56
2017,4,18,9,15,308.5,285.5,2.5,21.5,486.5,491.23,380.56
2017,4,18,9,30,308.0,311.0,2.5,22.0,524.0,532.32,409.25
2017,4,18,9,45,401.5,297.5,2.5,22.5,594.0,604.71,462.22
2017,4,18,10,0,495.0,284.0,2.5,23.0,664.0,690.92,523.39
2017,4,18,10,15,653.0,222.5,2.45,23.5,749.0,784.79,590.02
2017,4,18,10,30,811.0,161.0,2.4,24.0,834.0,880.36,652.86
2017,4,18,10,45,608.5,271.5,2.4,24.5,786.5,838.17,619.17
2017,4,18,11,0,406.0,382.0,2.4,25.0,739.0,769.23,565.5
2017,4,18,11,15,427.5,385.5,2.4,25.0,769.5,811.32,594.19
2017,4,18,11,30,449.0,389.0,2.4,25.0,800.0,845.16,616.38
2017,4,18,11,45,321.5,436.5,2.4,25.5,733.0,767.78,559.4
2017,4,18,12,0,194.0,484.0,2.4,26.0,666.0,683.86,498.01
2017,4,18,12,15,232.5,480.0,2.4,26.0,699.5,719.97,524.14
2017,4,18,12,30,271.0,476.0,2.4,26.0,733.0,765.13,555.12
2017,4,18,12,45,575.0,310.0,2.45,26.0,851.5,909.46,660.77
2017,4,18,13,0,879.0,144.0,2.5,26.0,970.0,1027.04,738.79
2017,4,18,13,15,876.0,143.0,2.5,26.0,957.0,1014.29,729.81
2017,4,18,13,30,873.0,142.0,2.5,26.0,944.0,997.99,719.97
2017,4,18,13,45,870.5,139.0,2.5,26.5,923.5,976.73,705.64
2017,4,18,14,0,868.0,136.0,2.5,27.0,903.0,952.06,689.24
2017,4,18,14,15,491.5,274.0,2.45,26.5,705.5,736.13,543.61
2017,4,18,14,30,115.0,412.0,2.4,26.0,508.0,513.26,380.26
2017,4,18,14,45,95.5,386.0,2.4,26.0,463.5,458.01,342.23
2017,4,18,15,0,76.0,360.0,2.4,26.0,419.0,412.13,309.4
2017,4,18,15,15,238.0,324.5,2.4,26.0,494.5,509.97,385.19
2017,4,18,15,30,400.0,289.0,2.4,26.0,570.0,579.12,437.81
2017,4,18,15,45,573.5,206.0,2.45,26.0,577.5,599.55,455.7
2017,4,18,16,0,747.0,123.0,2.5,26.0,585.0,597.79,456.86
2017,4,18,16,15,721.5,118.5,2.45,25.5,532.5,538.4,412.97
2017,4,18,16,30,696.0,114.0,2.4,25.0,480.0,479.96,368.73
2017,4,18,16,45,662.0,108.0,2.4,24.5,425.0,417.41,320.05
2017,4,18,17,0,628.0,102.0,2.4,24.0,370.0,357.49,271.78
2017,4,18,17,15,580.5,94.0,2.15,23.5,314.0,293.97,219.29
2017,4,18,17,30,533.0,86.0,1.9,23.0,258.0,235.41,169.97
2017,4,18,17,45,464.0,76.0,1.7,22.5,204.0,175.59,120.48
2017,4,18,18,0,395.0,66.0,1.5,22.0,150.0,122.61,77.96
2017,4,18,18,15,296.0,51.0,1.45,21.5,103.0,72.54,41.92
2017,4,18,18,30,197.0,36.0,1.4,21.0,56.0,35.0,18.48
2017,4,18,18,45,98.5,18.0,1.35,20.5,28.0,14.22,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,15.73,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,29.85,15.56
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,66.37,38.2
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,115.71,73.57
2017,4,19,7,15,457.5,75.0,2.25,19.5,197.5,168.46,116.23
2017,4,19,7,30,526.0,86.0,2.3,20.0,251.0,228.1,166.17
2017,4,19,7,45,301.5,129.0,2.35,20.5,227.5,224.71,172.24
2017,4,19,8,0,77.0,172.0,2.4,21.0,204.0,192.48,150.72
2017,4,19,8,15,386.5,142.0,2.4,21.5,339.0,317.77,248.68
2017,4,19,8,30,696.0,112.0,2.4,22.0,474.0,471.57,367.52
2017,4,19,8,45,731.5,112.5,2.4,22.5,528.5,531.55,413.15
2017,4,19,9,0,767.0,113.0,2.4,23.0,583.0,593.35,459.14
2017,4,19,9,15,413.5,209.5,2.4,23.5,466.0,491.85,379.61
2017,4,19,9,30,60.0,306.0,2.4,24.0,349.0,338.66,258.19
2017,4,19,9,45,53.0,319.0,2.45,24.5,358.5,349.42,265.64
2017,4,19,10,0,46.0,332.0,2.5,25.0,368.0,359.45,271.83
2017,4,19,10,15,93.5,373.0,2.55,25.0,450.0,442.36,333.41
2017,4,19,10,30,141.0,414.0,2.6,25.0,532.0,536.69,401.46
2017,4,19,10,45,215.5,421.5,2.65,25.5,608.5,616.66,458.23
2017,4,19,11,0,290.0,429.0,2.7,26.0,685.0,708.76,521.92
2017,4,19,11,15,207.5,448.0,2.75,26.0,633.5,648.6,477.45
2017,4,19,11,30,125.0,467.0,2.8,26.0,582.0,592.83,436.23
2017,4,19,11,45,150.0,476.5,2.9,26.5,617.0,629.69,462.07
2017,4,19,12,0,175.0,486.0,3.0,27.0,652.0,666.41,487.04
2017,4,19,12,15,517.5,321.0,3.05,27.0,811.5,861.88,630.51
2017,4,19,12,30,860.0,156.0,3.1,27.0,971.0,1025.59,740.52
2017,4,19,12,45,580.5,310.5,3.15,27.5,859.5,914.96,663.43
2017,4,19,13,0,301.0,465.0,3.2,28.0,748.0,780.29,564.85
2017,4,19,13,15,580.0,307.0,3.2,28.0,844.0,900.12,655.02
2017,4,19,13,30,859.0,149.0,3.2,28.0,940.0,990.31,716.3
2017,4,19,13,45,857.5,145.5,3.25,28.0,920.0,969.77,703.15
2017,4,19,14,0,856.0,142.0,3.3,28.0,900.0,945.83,688.71
2017,4,19,14,15,557.0,275.0,3.3,28.0,762.0,795.4,586.18
2017,4,19,14,30,258.0,408.0,3.3,28.0,624.0,641.5,473.17
2017,4,19,14,45,313.0,374.5,3.3,28.0,625.5,643.82,477.94
2017,4,19,15,0,368.0,341.0,3.3,28.0,627.0,641.23,478.23
2017,4,19,15,15,582.0,233.5,3.3,27.5,656.0,687.8,517.7
2017,4,19,15,30,796.0,126.0,3.3,27.0,685.0,708.54,537.93
2017,4,19,15,45,780.5,121.0,3.3,27.0,637.5,654.96,499.3
2017,4,19,16,0,765.0,116.0,3.3,27.0,590.0,600.63,459.61
2017,4,19,16,15,741.0,111.5,3.2,26.5,538.0,541.48,415.81
2017,4,19,16,30,717.0,107.0,3.1,26.0,486.0,482.87,371.06
2017,4,19,16,45,687.0,101.0,3.05,26.0,431.0,421.09,321.94
2017,4,19,17,0,657.0,95.0,3.0,26.0,376.0,361.44,273.07
2017,4,19,17,15,612.0,88.0,2.75,25.5,320.0,298.15,220.72
2017,4,19,17,30,567.0,81.0,2.5,25.0,264.0,239.46,171.19
2017,4,19,17,45,506.5,70.5,2.25,24.5,210.0,178.99,120.84
2017,4,19,18,0,446.0,60.0,2.0,24.0,156.0,125.74,77.79
2017,4,19,18,15,345.5,47.0,2.0,23.0,108.0,74.07,41.04
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,34.31,17.22
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,13.38,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,105.5,17.0,2.7,19.5,27.5,13.44,0.0
2017,4,20,6,30,211.0,34.0,2.9,20.0,55.0,31.36,16.34
2017,4,20,6,45,314.5,48.5,3.15,20.5,102.5,68.83,38.86
2017,4,20,7,0,418.0,63.0,3.4,21.0,150.0,120.76,75.98
2017,4,20,7,15,209.0,58.5,3.5,21.5,102.0,100.05,69.29
2017,4,20,7,30,0.0,54.0,3.6,22.0,54.0,50.19,36.13
2017,4,20,7,45,0.0,79.5,3.7,22.5,79.5,73.96,55.57
2017,4,20,8,0,0.0,105.0,3.8,23.0,105.0,97.79,74.66
2017,4,20,8,15,0.0,111.0,3.8,23.0,111.0,103.48,78.96
2017,4,20,8,30,0.0,117.0,3.8,23.0,117.0,109.16,83.22
2017,4,20,8,45,0.0,109.5,3.85,23.5,109.5,102.16,77.13
2017,4,20,9,0,0.0,102.0,3.9,24.0,102.0,95.15,71.11
2017,4,20,9,15,2.5,146.0,3.85,24.5,148.0,138.31,104.95
2017,4,20,9,30,5.0,190.0,3.8,25.0,194.0,182.02,138.54
2017,4,20,9,45,9.5,222.0,3.8,25.5,229.5,216.28,164.36
2017,4,20,10,0,14.0,254.0,3.8,26.0,265.0,251.06,190.23
2017,4,20,10,15,16.5,274.0,3.75,26.0,287.5,273.07,206.47
2017,4,20,10,30,19.0,294.0,3.7,26.0,310.0,295.27,222.79
2017,4,20,10,45,18.0,293.5,3.7,26.5,309.5,294.6,221.46
2017,4,20,11,0,17.0,293.0,3.7,27.0,309.0,293.82,220.14
2017,4,20,11,15,441.5,219.5,3.65,27.0,626.0,659.69,498.78
2017,4,20,11,30,866.0,146.0,3.6,27.0,943.0,991.64,724.77
2017,4,20,11,45,609.5,295.5,3.6,27.5,860.0,916.69,668.81
2017,4,20,12,0,353.0,445.0,3.6,28.0,777.0,810.46,588.61
2017,4,20,12,15,362.0,442.0,3.55,28.0,784.0,819.15,595.07
2017,4,20,12,30,371.0,439.0,3.5,28.0,791.0,826.11,599.66
2017,4,20,12,45,618.0,295.5,3.5,28.5,879.5,937.01,679.97
2017,4,20,13,0,865.0,152.0,3.5,29.0,968.0,1019.09,733.04
2017,4,20,13,15,862.0,151.0,3.5,29.0,955.0,1006.43,724.53
2017,4,20,13,30,859.0,150.0,3.5,29.0,942.0,990.29,714.65
2017,4,20,13,45,570.0,292.5,3.5,29.0,813.0,854.08,622.87
2017,4,20,14,0,281.0,435.0,3.5,29.0,684.0,706.71,515.71
2017,4,20,14,15,555.0,290.5,3.5,29.0,762.5,808.22,594.58
2017,4,20,14,30,829.0,146.0,3.5,29.0,841.0,883.14,648.7
2017,4,20,14,45,527.0,261.0,3.5,29.0,696.5,716.75,532.04
2017,4,20,15,0,225.0,376.0,3.5,29.0,552.0,553.7,411.44
2017,4,20,15,15,503.5,254.5,3.5,29.0,618.0,647.97,486.3
2017,4,20,15,30,782.0,133.0,3.5,29.0,684.0,704.57,531.5
2017,4,20,15,45,764.5,129.0,3.5,29.0,636.5,651.31,493.04
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,597.92,454.2
2017,4,20,16,15,722.0,120.0,3.45,28.5,536.5,538.39,410.54
2017,4,20,16,30,697.0,115.0,3.4,28.0,484.0,479.77,366.2
2017,4,20,16,45,663.0,109.0,3.35,27.5,429.0,417.29,317.54
2017,4,20,17,0,629.0,103.0,3.3,27.0,374.0,357.42,269.4
2017,4,20,17,15,583.0,95.5,3.05,26.5,318.5,294.99,218.06
2017,4,20,17,30,537.0,88.0,2.8,26.0,263.0,237.31,169.74
2017,4,20,17,45,470.5,77.5,2.55,25.5,208.5,177.46,120.52
2017,4,20,18,0,404.0,67.0,2.3,25.0,154.0,124.13,78.0
2017,4,20,18,15,306.5,52.0,2.25,24.5,106.5,73.79,42.11
2017,4,20,18,30,209.0,37.0,2.2,24.0,59.0,35.77,18.89
2017,4,20,18,45,104.5,18.5,2.15,23.5,29.5,14.58,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,14.62,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,33.65,18.47
2017,4,21,6,45,292.0,51.5,4.45,20.5,104.0,69.98,40.63
2017,4,21,7,0,401.0,66.0,4.7,21.0,152.0,120.03,76.23
2017,4,21,7,15,200.5,54.5,4.8,21.5,97.5,94.61,65.23
2017,4,21,7,30,0.0,43.0,4.9,22.0,43.0,39.93,27.62
2017,4,21,7,45,0.5,90.0,5.0,22.5,90.5,83.87,63.71
2017,4,21,8,0,1.0,137.0,5.1,23.0,138.0,128.01,99.2
2017,4,21,8,15,137.0,178.5,5.1,23.5,251.0,233.8,182.96
2017,4,21,8,30,273.0,220.0,5.1,24.0,364.0,355.31,278.0
2017,4,21,8,45,305.5,239.5,5.15,24.5,416.0,409.11,319.19
2017,4,21,9,0,338.0,259.0,5.2,25.0,468.0,465.75,361.93
2017,4,21,9,15,563.0,194.0,5.2,25.0,575.0,575.68,448.02
2017,4,21,9,30,788.0,129.0,5.2,25.0,682.0,700.85,543.77
2017,4,21,9,45,801.5,132.0,5.2,25.5,724.5,749.61,576.71
2017,4,21,10,0,815.0,135.0,5.2,26.0,767.0,796.91,607.78
2017,4,21,10,15,542.0,270.5,5.2,26.5,699.0,736.2,558.02
2017,4,21,10,30,269.0,406.0,5.2,27.0,631.0,646.74,485.09
2017,4,21,10,45,561.0,274.0,5.25,27.5,764.5,794.71,597.35
2017,4,21,11,0,853.0,142.0,5.3,28.0,898.0,939.31,697.59
2017,4,21,11,15,589.5,293.5,5.3,28.0,822.0,872.61,647.86
2017,4,21,11,30,326.0,445.0,5.3,28.0,746.0,773.0,570.55
2017,4,21,11,45,594.0,298.5,5.35,28.5,855.5,903.58,668.19
2017,4,21,12,0,862.0,152.0,5.4,29.0,965.0,1014.58,743.15
2017,4,21,12,15,441.0,244.5,5.35,29.0,661.0,705.37,527.5
2017,4,21,12,30,20.0,337.0,5.3,29.0,357.0,341.37,252.88
2017,4,21,12,45,444.5,242.0,5.3,29.0,663.0,706.43,531.15
2017,4,21,13,0,869.0,147.0,5.3,29.0,969.0,1017.22,745.39
2017,4,21,13,15,866.5,146.5,5.2,29.0,956.5,1005.46,735.25
2017,4,21,13,30,864.0,146.0,5.1,29.0,944.0,990.22,724.91
2017,4,21,13,45,862.5,142.5,5.1,29.5,924.0,969.54,710.34
2017,4,21,14,0,861.0,139.0,5.1,30.0,904.0,945.46,693.64
2017,4,21,14,15,854.0,137.0,5.05,30.0,875.0,914.58,673.53
2017,4,21,14,30,847.0,135.0,5.0,30.0,846.0,880.82,651.49
2017,4,21,14,45,835.0,133.5,4.95,30.0,809.5,845.76,628.52
2017,4,21,15,0,823.0,132.0,4.9,30.0,773.0,802.9,600.07
2017,4,21,15,15,809.5,129.0,4.8,29.5,730.5,755.47,569.18
2017,4,21,15,30,796.0,126.0,4.7,29.0,688.0,706.54,536.49
2017,4,21,15,45,778.5,122.0,4.65,29.0,640.0,652.71,497.52
2017,4,21,16,0,761.0,118.0,4.6,29.0,592.0,598.32,457.28
2017,4,21,16,15,737.0,113.5,4.4,28.5,540.0,539.44,413.24
2017,4,21,16,30,713.0,109.0,4.2,28.0,488.0,481.13,368.47
2017,4,21,16,45,680.5,103.5,4.05,28.0,433.0,419.05,318.97
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,359.37,270.1
2017,4,21,17,15,603.0,90.5,3.45,27.5,322.0,296.26,218.01
2017,4,21,17,30,558.0,83.0,3.0,27.0,266.0,237.76,168.88
2017,4,21,17,45,492.5,73.5,2.6,26.5,212.0,177.89,119.56
2017,4,21,18,0,427.0,64.0,2.2,26.0,158.0,125.87,78.11
2017,4,21,18,15,329.5,50.5,2.1,25.0,110.0,74.2,41.53
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,36.15,18.95
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.55,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.5,20.5,4.35,16.5,26.5,17.05,0.0
2017,4,22,6,30,107.0,41.0,4.7,16.0,53.0,36.57,22.21
2017,4,22,6,45,188.0,63.5,5.05,16.0,98.5,72.27,47.33
2017,4,22,7,0,269.0,86.0,5.4,16.0,144.0,118.59,82.4
2017,4,22,7,15,134.5,58.5,5.5,15.5,87.5,83.87,60.39
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,28.77,18.96
2017,4,22,7,45,0.0,63.0,5.7,15.0,63.0,58.59,44.28
2017,4,22,8,0,0.0,95.0,5.8,15.0,95.0,88.45,69.27
2017,4,22,8,15,0.0,116.0,5.75,15.0,116.0,108.13,85.43
2017,4,22,8,30,0.0,137.0,5.7,15.0,137.0,127.91,101.5
2017,4,22,8,45,3.0,161.5,5.7,15.5,163.5,152.77,121.39
2017,4,22,9,0,6.0,186.0,5.7,16.0,190.0,178.07,141.39
2017,4,22,9,15,7.5,200.5,5.6,16.0,206.0,193.25,153.25
2017,4,22,9,30,9.0,215.0,5.5,16.0,222.0,208.6,165.19
2017,4,22,9,45,15.5,252.0,5.45,16.5,264.5,249.42,197.17
2017,4,22,10,0,22.0,289.0,5.4,17.0,307.0,290.97,229.21
2017,4,22,10,15,34.5,329.0,5.35,17.5,358.0,348.37,273.29
2017,4,22,10,30,47.0,369.0,5.3,18.0,409.0,400.79,312.77
2017,4,22,10,45,41.0,371.0,5.25,18.5,407.0,399.35,310.26
2017,4,22,11,0,35.0,373.0,5.2,19.0,405.0,397.38,307.54
2017,4,22,11,15,24.5,318.5,5.2,19.0,341.0,334.1,258.81
2017,4,22,11,30,14.0,264.0,5.2,19.0,277.0,263.71,204.17
2017,4,22,11,45,14.0,269.5,5.2,19.5,283.0,269.33,208.12
2017,4,22,12,0,14.0,275.0,5.2,20.0,289.0,274.88,211.88
2017,4,22,12,15,17.5,310.0,5.15,20.0,327.5,312.43,240.7
2017,4,22,12,30,21.0,345.0,5.1,20.0,366.0,350.06,269.29
2017,4,22,12,45,45.5,400.5,5.1,20.5,444.0,439.87,337.09
2017,4,22,13,0,70.0,456.0,5.1,21.0,522.0,520.05,396.23
2017,4,22,13,15,52.0,421.5,5.05,21.0,470.5,466.27,355.83
2017,4,22,13,30,34.0,387.0,5.0,21.0,419.0,412.86,315.75
2017,4,22,13,45,35.5,377.0,5.0,21.0,410.0,403.16,308.97
2017,4,22,14,0,37.0,367.0,5.0,21.0,401.0,393.26,301.93
2017,4,22,14,15,55.0,381.5,4.95,21.0,429.5,422.54,324.85
2017,4,22,14,30,73.0,396.0,4.9,21.0,458.0,450.55,346.61
2017,4,22,14,45,48.5,346.0,4.9,21.0,386.5,377.04,291.06
2017,4,22,15,0,24.0,296.0,4.9,21.0,315.0,299.36,231.67
2017,4,22,15,15,17.0,258.5,4.9,21.0,272.0,256.82,199.19
2017,4,22,15,30,10.0,221.0,4.9,21.0,229.0,215.05,166.86
2017,4,22,15,45,7.0,200.5,4.95,21.0,206.0,192.93,149.85
2017,4,22,16,0,4.0,180.0,5.0,21.0,183.0,171.16,132.96
2017,4,22,16,15,2.0,164.5,4.95,20.5,166.0,155.04,120.72
2017,4,22,16,30,0.0,149.0,4.9,20.0,149.0,139.19,108.55
2017,4,22,16,45,0.0,116.0,4.9,20.0,116.0,108.13,83.68
2017,4,22,17,0,0.0,83.0,4.9,20.0,83.0,77.27,58.62
2017,4,22,17,15,0.0,70.5,4.75,19.5,70.5,65.6,49.26
2017,4,22,17,30,0.0,58.0,4.6,19.0,58.0,53.92,39.73
2017,4,22,17,45,196.0,64.5,4.45,18.5,108.0,103.18,73.51
2017,4,22,18,0,392.0,71.0,4.3,18.0,158.0,125.26,81.95
2017,4,22,18,15,297.5,55.5,4.15,17.5,110.0,75.59,45.37
2017,4,22,18,30,203.0,40.0,4.0,17.0,62.0,37.82,21.53
2017,4,22,18,45,101.5,20.0,3.9,16.5,31.0,15.74,0.0
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.5,18.0,3.7,9.5,35.0,14.3,0.0
2017,4,23,6,30,315.0,36.0,3.9,10.0,70.0,37.05,20.24
2017,4,23,6,45,420.0,47.5,4.1,11.0,122.0,78.82,44.63
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,133.9,85.28
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.0,190.57,133.37
2017,4,23,7,30,658.0,75.0,4.6,13.0,290.0,255.1,190.18
2017,4,23,7,45,701.5,81.0,4.75,14.0,349.5,317.46,245.75
2017,4,23,8,0,745.0,87.0,4.9,15.0,409.0,384.11,303.76
2017,4,23,8,15,776.5,91.5,4.95,15.5,467.5,448.45,358.98
2017,4,23,8,30,808.0,96.0,5.0,16.0,526.0,514.0,413.49
2017,4,23,8,45,831.0,99.5,5.05,17.0,581.0,575.49,462.29
2017,4,23,9,0,854.0,103.0,5.1,18.0,636.0,637.42,509.7
2017,4,23,9,15,871.0,106.0,5.0,18.0,686.5,694.94,553.74
