Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,30,888.0,109.0,4.9,18.0,737.0,748.92,593.37
2017,4,23,9,45,901.5,111.5,4.85,18.5,782.0,800.76,628.22
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,850.83,661.15
2017,4,23,10,15,924.0,115.5,4.7,19.5,864.5,894.08,688.35
2017,4,23,10,30,933.0,117.0,4.6,20.0,902.0,934.69,713.25
2017,4,23,10,45,941.0,118.0,4.55,20.5,933.0,971.05,735.21
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,1004.28,754.8
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,1030.87,770.98
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,1053.85,784.93
2017,4,23,11,45,959.5,122.0,4.25,21.5,1021.0,1070.16,793.26
2017,4,23,12,0,961.0,123.0,4.2,22.0,1034.0,1082.58,799.11
2017,4,23,12,15,962.0,123.0,4.15,22.0,1038.5,1089.58,803.05
2017,4,23,12,30,963.0,123.0,4.1,22.0,1043.0,1092.62,804.56
2017,4,23,12,45,963.5,122.0,4.05,22.5,1039.0,1090.2,801.1
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,1083.8,795.22
2017,4,23,13,15,961.5,120.0,3.95,23.0,1021.5,1070.48,786.54
2017,4,23,13,30,959.0,119.0,3.9,23.0,1008.0,1053.29,775.49
2017,4,23,13,45,955.5,117.5,3.9,23.5,986.5,1030.85,759.95
2017,4,23,14,0,952.0,116.0,3.9,24.0,965.0,1004.74,742.12
2017,4,23,14,15,945.5,114.5,3.85,24.0,934.5,972.39,721.32
2017,4,23,14,30,939.0,113.0,3.8,24.0,904.0,936.8,698.34
2017,4,23,14,45,927.5,112.5,3.75,24.0,866.0,895.01,671.06
2017,4,23,15,0,916.0,112.0,3.7,24.0,828.0,850.73,641.94
2017,4,23,15,15,903.5,109.5,3.65,24.0,783.5,801.47,609.09
2017,4,23,15,30,891.0,107.0,3.6,24.0,739.0,750.34,574.6
2017,4,23,15,45,875.5,104.0,3.55,24.0,689.0,695.11,535.39
2017,4,23,16,0,860.0,101.0,3.5,24.0,639.0,640.51,494.81
2017,4,23,16,15,838.5,97.0,3.35,23.5,584.5,578.66,448.42
2017,4,23,16,30,817.0,93.0,3.2,23.0,530.0,517.09,400.76
2017,4,23,16,45,787.5,88.5,3.1,22.5,472.5,451.97,348.92
2017,4,23,17,0,758.0,84.0,3.0,22.0,415.0,388.71,296.77
2017,4,23,17,15,716.0,78.5,2.6,21.0,355.5,321.37,240.25
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,259.01,186.57
2017,4,23,17,45,610.0,65.5,1.8,19.5,238.0,194.42,131.5
2017,4,23,18,0,546.0,58.0,1.4,19.0,180.0,137.33,84.47
2017,4,23,18,15,442.0,47.0,1.35,18.0,127.0,81.26,44.25
2017,4,23,18,30,338.0,36.0,1.3,17.0,74.0,38.34,19.94
2017,4,23,18,45,169.0,18.0,1.3,16.0,37.0,14.18,0.12
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,133.0,19.5,1.2,10.5,34.5,15.32,0.81
2017,4,24,6,30,266.0,39.0,1.4,11.0,69.0,37.89,21.53
2017,4,24,6,45,352.0,54.0,1.65,12.0,118.0,78.21,46.61
2017,4,24,7,0,438.0,69.0,1.9,13.0,167.0,129.35,84.84
2017,4,24,7,15,538.0,67.5,1.95,14.0,222.0,180.14,125.59
2017,4,24,7,30,638.0,66.0,2.0,15.0,277.0,241.29,177.04
2017,4,24,7,45,661.5,84.0,2.15,16.0,338.5,307.38,234.7
2017,4,24,8,0,685.0,102.0,2.3,17.0,400.0,375.52,292.3
2017,4,24,8,15,717.0,108.0,2.45,17.5,457.0,437.47,343.86
2017,4,24,8,30,749.0,114.0,2.6,18.0,514.0,501.7,395.64
2017,4,24,8,45,769.5,119.5,2.8,19.0,567.0,560.88,441.36
2017,4,24,9,0,790.0,125.0,3.0,20.0,620.0,620.16,485.62
2017,4,24,9,15,807.5,129.0,3.0,20.5,669.0,675.9,526.16
2017,4,24,9,30,825.0,133.0,3.0,21.0,718.0,731.01,565.04
2017,4,24,9,45,836.0,137.0,3.05,21.5,761.0,780.28,597.93
2017,4,24,10,0,847.0,141.0,3.1,22.0,804.0,827.76,628.55
2017,4,24,10,15,856.5,143.5,3.15,22.5,840.0,870.45,655.45
2017,4,24,10,30,866.0,146.0,3.2,23.0,876.0,910.75,680.45
2017,4,24,10,45,869.0,150.0,3.25,23.5,904.0,944.13,700.58
2017,4,24,11,0,872.0,154.0,3.3,24.0,932.0,974.34,718.53
2017,4,24,11,15,876.0,155.5,3.35,24.0,953.0,991.72,729.4
2017,4,24,11,30,880.0,157.0,3.4,24.0,974.0,1013.14,743.12
2017,4,24,11,45,892.5,151.0,3.5,24.5,989.5,1032.21,754.24
2017,4,24,12,0,905.0,145.0,3.6,25.0,1005.0,1047.92,763.23
2017,4,24,12,15,905.0,145.5,3.7,25.0,1008.5,1053.98,767.58
2017,4,24,12,30,905.0,146.0,3.8,25.0,1012.0,1056.34,769.72
2017,4,24,12,45,899.0,148.5,3.9,25.5,1005.5,1050.94,765.46
2017,4,24,13,0,893.0,151.0,4.0,26.0,999.0,1041.9,758.99
2017,4,24,13,15,889.0,150.5,4.05,26.0,985.0,1028.36,750.86
2017,4,24,13,30,885.0,150.0,4.1,26.0,971.0,1011.28,740.53
2017,4,24,13,45,877.0,150.0,4.15,26.0,948.5,987.45,725.79
2017,4,24,14,0,869.0,150.0,4.2,26.0,926.0,960.44,708.97
2017,4,24,14,15,861.0,148.0,4.2,26.0,896.0,935.06,692.97
2017,4,24,14,30,853.0,146.0,4.2,26.0,866.0,899.65,670.15
2017,4,24,14,45,843.0,143.0,4.25,26.0,829.0,858.89,643.82
2017,4,24,15,0,833.0,140.0,4.3,26.0,792.0,815.83,615.68
2017,4,24,15,15,818.5,137.0,4.2,25.5,748.5,767.3,583.99
2017,4,24,15,30,804.0,134.0,4.1,25.0,705.0,717.33,550.17
2017,4,24,15,45,785.0,130.0,4.1,25.0,656.0,662.21,510.19
2017,4,24,16,0,766.0,126.0,4.1,25.0,607.0,606.93,469.12
2017,4,24,16,15,741.5,121.5,3.9,24.5,554.0,547.42,424.24
2017,4,24,16,30,717.0,117.0,3.7,24.0,501.0,488.72,378.7
2017,4,24,16,45,685.0,110.5,3.55,24.0,445.5,425.77,328.04
2017,4,24,17,0,653.0,104.0,3.4,24.0,390.0,365.19,277.95
2017,4,24,17,15,608.0,96.5,3.05,23.0,333.5,301.96,225.67
2017,4,24,17,30,563.0,89.0,2.7,22.0,277.0,243.33,176.16
2017,4,24,17,45,503.5,78.0,2.35,21.5,222.0,183.21,125.67
2017,4,24,18,0,444.0,67.0,2.0,21.0,167.0,130.18,82.51
2017,4,24,18,15,346.5,53.5,1.9,20.0,118.0,77.58,44.68
2017,4,24,18,30,249.0,40.0,1.8,19.0,69.0,38.59,21.45
2017,4,24,18,45,124.5,20.0,1.75,18.5,34.5,15.69,1.66
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.0,3.75,16.5,32.5,18.32,3.59
2017,4,25,6,30,179.0,44.0,4.0,17.0,65.0,40.34,24.19
2017,4,25,6,45,274.0,60.5,4.25,17.5,113.0,77.47,48.02
2017,4,25,7,0,369.0,77.0,4.5,18.0,161.0,126.57,84.12
2017,4,25,7,15,184.5,67.5,4.7,18.5,109.5,103.1,73.82
2017,4,25,7,30,0.0,58.0,4.9,19.0,58.0,53.92,39.71
2017,4,25,7,45,0.0,70.0,5.15,20.0,70.0,65.13,48.77
2017,4,25,8,0,0.0,82.0,5.4,21.0,82.0,76.34,57.62
2017,4,25,8,15,3.5,128.0,5.45,21.5,130.0,120.89,93.59
2017,4,25,8,30,7.0,174.0,5.5,22.0,178.0,166.15,129.45
2017,4,25,8,45,11.5,197.0,5.6,23.0,204.0,190.96,148.23
2017,4,25,9,0,16.0,220.0,5.7,24.0,230.0,216.32,167.17
2017,4,25,9,15,42.0,269.5,5.65,24.5,299.0,286.3,221.12
2017,4,25,9,30,68.0,319.0,5.6,25.0,368.0,355.77,273.57
2017,4,25,9,45,53.0,323.5,5.6,25.5,363.0,352.44,269.46
2017,4,25,10,0,38.0,328.0,5.6,26.0,358.0,347.66,264.39
2017,4,25,10,15,60.0,366.5,5.55,26.5,416.5,406.14,307.59
2017,4,25,10,30,82.0,405.0,5.5,27.0,475.0,466.27,351.11
2017,4,25,10,45,153.5,428.5,5.45,27.5,564.5,565.13,423.44
2017,4,25,11,0,225.0,452.0,5.4,28.0,654.0,659.89,490.99
2017,4,25,11,15,272.0,452.0,5.3,28.5,701.5,718.87,531.43
2017,4,25,11,30,319.0,452.0,5.2,29.0,749.0,770.43,566.26
2017,4,25,11,45,371.5,436.0,5.1,29.5,786.0,811.29,593.68
2017,4,25,12,0,424.0,420.0,5.0,30.0,823.0,858.62,624.92
2017,4,25,12,15,432.5,423.5,4.95,30.0,836.5,873.69,634.47
2017,4,25,12,30,441.0,427.0,4.9,30.0,850.0,886.65,642.8
2017,4,25,12,45,646.0,295.5,4.85,30.5,912.0,959.95,696.79
2017,4,25,13,0,851.0,164.0,4.8,31.0,974.0,1021.26,736.22
2017,4,25,13,15,848.0,163.0,4.8,31.0,961.5,1008.29,727.69
2017,4,25,13,30,845.0,162.0,4.8,31.0,949.0,991.85,717.49
2017,4,25,13,45,842.0,159.5,4.8,31.0,928.0,970.51,704.16
2017,4,25,14,0,839.0,157.0,4.8,31.0,907.0,945.89,688.74
2017,4,25,14,15,831.0,155.0,4.8,31.0,878.5,914.11,668.57
2017,4,25,14,30,823.0,153.0,4.8,31.0,850.0,879.59,646.53
2017,4,25,14,45,808.0,153.0,4.8,31.5,812.5,838.69,618.76
2017,4,25,15,0,793.0,153.0,4.8,32.0,775.0,795.93,589.66
2017,4,25,15,15,779.0,149.5,4.7,31.5,732.5,748.88,559.29
2017,4,25,15,30,765.0,146.0,4.6,31.0,690.0,700.48,526.3
2017,4,25,15,45,748.5,140.5,4.55,31.0,643.0,648.13,488.84
2017,4,25,16,0,732.0,135.0,4.5,31.0,596.0,594.12,449.37
2017,4,25,16,15,707.5,129.5,4.35,30.5,544.0,535.36,406.08
2017,4,25,16,30,683.0,124.0,4.2,30.0,492.0,477.5,362.22
2017,4,25,16,45,534.5,140.0,4.05,30.0,409.0,382.92,289.3
2017,4,25,17,0,386.0,156.0,3.9,30.0,326.0,306.33,229.89
2017,4,25,17,15,354.5,139.5,3.55,29.0,278.5,252.75,187.58
2017,4,25,17,30,323.0,123.0,3.2,28.0,231.0,205.29,149.29
2017,4,25,17,45,288.5,102.5,2.85,27.5,185.5,157.13,110.14
2017,4,25,18,0,254.0,82.0,2.5,27.0,140.0,113.21,75.06
2017,4,25,18,15,194.5,62.0,2.6,26.0,98.5,71.99,44.93
2017,4,25,18,30,135.0,42.0,2.7,25.0,57.0,38.51,22.61
2017,4,25,18,45,67.5,21.0,2.8,24.5,28.5,17.53,3.24
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,21.11,6.3
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,43.63,27.97
2017,4,26,6,45,163.0,71.5,2.6,22.5,105.0,77.61,51.42
2017,4,26,7,0,252.0,94.0,2.9,23.0,152.0,123.89,85.2
2017,4,26,7,15,317.0,110.5,3.15,23.5,203.5,170.89,122.17
2017,4,26,7,30,382.0,127.0,3.4,24.0,255.0,227.22,167.71
2017,4,26,7,45,468.0,128.0,3.7,24.5,314.0,282.79,212.72
2017,4,26,8,0,554.0,129.0,4.0,25.0,373.0,347.79,265.33
2017,4,26,8,15,591.5,136.0,4.4,25.5,428.0,408.05,314.21
2017,4,26,8,30,629.0,143.0,4.8,26.0,483.0,469.12,362.91
2017,4,26,8,45,686.0,137.0,5.2,26.5,541.5,531.22,411.7
2017,4,26,9,0,743.0,131.0,5.6,27.0,600.0,597.4,462.7
2017,4,26,9,15,764.0,135.0,5.8,27.5,650.0,652.71,503.83
2017,4,26,9,30,785.0,139.0,6.0,28.0,700.0,708.16,544.16
2017,4,26,9,45,819.0,133.0,6.2,28.5,749.0,762.9,582.61
2017,4,26,10,0,853.0,127.0,6.4,29.0,798.0,817.68,619.66
2017,4,26,10,15,865.0,129.0,6.5,29.0,836.5,857.25,646.55
2017,4,26,10,30,877.0,131.0,6.6,29.0,875.0,898.72,674.74
2017,4,26,10,45,894.5,127.5,6.7,29.5,908.5,937.22,699.33
2017,4,26,11,0,912.0,124.0,6.8,30.0,942.0,973.29,722.11
2017,4,26,11,15,918.5,125.0,6.85,30.0,965.0,1000.7,740.17
2017,4,26,11,30,925.0,126.0,6.9,30.0,988.0,1024.73,756.0
2017,4,26,11,45,932.0,125.5,6.95,30.5,1004.0,1044.25,767.29
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,1060.14,776.21
2017,4,26,12,15,942.0,125.0,7.05,31.0,1026.0,1068.82,782.02
2017,4,26,12,30,945.0,125.0,7.1,31.0,1032.0,1073.66,785.44
2017,4,26,12,45,947.0,124.5,7.15,31.0,1030.0,1073.15,785.42
2017,4,26,13,0,949.0,124.0,7.2,31.0,1028.0,1068.74,782.95
2017,4,26,13,15,948.0,123.5,7.15,31.0,1016.0,1057.49,775.49
2017,4,26,13,30,947.0,123.0,7.1,31.0,1004.0,1042.39,765.6
2017,4,26,13,45,941.5,123.5,7.1,31.0,983.5,1020.26,751.33
2017,4,26,14,0,936.0,124.0,7.1,31.0,963.0,994.61,734.77
2017,4,26,14,15,929.5,122.5,7.05,30.5,933.0,962.7,715.19
2017,4,26,14,30,923.0,121.0,7.0,30.0,903.0,927.63,693.35
2017,4,26,14,45,915.5,118.0,6.95,30.0,866.0,887.26,666.3
2017,4,26,15,0,908.0,115.0,6.9,30.0,829.0,844.19,637.24
2017,4,26,15,15,894.5,112.5,6.8,29.5,784.0,794.59,604.42
2017,4,26,15,30,881.0,110.0,6.7,29.0,739.0,743.25,569.96
2017,4,26,15,45,859.0,109.0,6.6,29.0,687.5,688.41,529.65
2017,4,26,16,0,837.0,108.0,6.5,29.0,636.0,630.63,485.89
2017,4,26,16,15,812.5,104.0,6.3,28.0,580.5,568.42,439.5
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,506.87,392.09
2017,4,26,16,45,750.5,96.5,5.95,26.5,466.0,440.15,338.57
2017,4,26,17,0,713.0,93.0,5.8,26.0,407.0,376.81,286.25
2017,4,26,17,15,667.5,87.0,5.55,25.0,348.5,311.55,231.78
2017,4,26,17,30,622.0,81.0,5.3,24.0,290.0,250.84,180.04
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.0,188.33,127.48
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,133.88,83.36
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,81.07,45.86
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,39.89,21.96
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,16.05,3.36
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,141.0,21.0,1.75,11.5,38.0,16.41,4.96
2017,4,27,6,30,282.0,42.0,2.0,12.0,76.0,41.7,24.04
2017,4,27,6,45,376.5,54.5,2.3,13.0,126.5,82.97,49.38
2017,4,27,7,0,471.0,67.0,2.6,14.0,177.0,134.9,87.91
2017,4,27,7,15,535.0,76.0,2.7,14.5,233.0,188.67,132.89
2017,4,27,7,30,599.0,85.0,2.8,15.0,289.0,250.0,185.8
2017,4,27,7,45,637.0,93.5,2.9,16.0,345.0,309.28,237.4
2017,4,27,8,0,675.0,102.0,3.0,17.0,401.0,372.28,290.81
2017,4,27,8,15,706.5,107.0,2.95,17.5,457.0,432.25,340.77
2017,4,27,8,30,738.0,112.0,2.9,18.0,513.0,494.44,390.78
2017,4,27,8,45,755.5,119.0,2.9,18.5,564.5,552.58,436.11
2017,4,27,9,0,773.0,126.0,2.9,19.0,616.0,610.62,479.82
2017,4,27,9,15,790.5,129.5,2.85,19.5,664.0,664.79,519.19
2017,4,27,9,30,808.0,133.0,2.8,20.0,712.0,718.36,556.9
2017,4,27,9,45,818.5,137.5,2.75,21.0,754.0,766.75,587.76
2017,4,27,10,0,829.0,142.0,2.7,22.0,796.0,813.38,616.03
2017,4,27,10,15,839.0,144.5,2.8,22.5,832.0,855.57,642.9
2017,4,27,10,30,849.0,147.0,2.9,23.0,868.0,895.47,667.98
2017,4,27,10,45,857.0,148.0,3.0,23.5,897.5,929.54,688.96
2017,4,27,11,0,865.0,149.0,3.1,24.0,927.0,953.74,703.33
2017,4,27,11,15,870.5,150.5,3.35,24.5,948.0,979.55,719.92
2017,4,27,11,30,876.0,152.0,3.6,25.0,969.0,1002.11,734.33
2017,4,27,11,45,885.0,148.5,3.85,25.5,984.0,1019.91,745.62
2017,4,27,12,0,894.0,145.0,4.1,26.0,999.0,1034.32,754.75
2017,4,27,12,15,895.0,145.5,4.3,26.5,1003.0,1041.15,758.67
2017,4,27,12,30,896.0,146.0,4.5,27.0,1007.0,1044.35,760.34
2017,4,27,12,45,896.5,144.5,4.7,27.5,1003.0,1041.46,758.42
2017,4,27,13,0,897.0,143.0,4.9,28.0,999.0,1034.91,754.54
2017,4,27,13,15,894.0,142.5,5.0,28.0,986.0,1022.25,747.39
2017,4,27,13,30,891.0,142.0,5.1,28.0,973.0,1006.03,737.97
2017,4,27,13,45,885.5,141.0,5.25,28.5,951.5,983.46,723.22
2017,4,27,14,0,880.0,140.0,5.4,29.0,930.0,957.6,706.25
2017,4,27,14,15,695.0,235.5,5.4,29.0,847.0,874.32,650.34
2017,4,27,14,30,510.0,331.0,5.4,29.0,764.0,783.85,583.4
2017,4,27,14,45,558.5,293.5,5.45,29.0,749.5,768.54,575.41
2017,4,27,15,0,607.0,256.0,5.5,29.0,735.0,749.39,564.09
2017,4,27,15,15,701.0,196.5,5.45,28.5,720.0,736.52,558.77
2017,4,27,15,30,795.0,137.0,5.4,28.0,705.0,710.99,543.85
2017,4,27,15,45,721.5,151.0,5.35,28.0,640.0,638.87,490.12
2017,4,27,16,0,648.0,165.0,5.3,28.0,575.0,570.38,438.37
2017,4,27,16,15,567.5,172.5,5.05,27.5,509.5,494.24,380.64
2017,4,27,16,30,487.0,180.0,4.8,27.0,444.0,427.91,329.4
2017,4,27,16,45,457.0,168.5,4.55,27.0,395.0,373.89,286.41
2017,4,27,17,0,427.0,157.0,4.3,27.0,346.0,322.43,244.72
2017,4,27,17,15,404.5,137.0,3.85,26.0,296.0,268.41,201.09
2017,4,27,17,30,382.0,117.0,3.4,25.0,246.0,216.69,158.4
2017,4,27,17,45,337.0,99.5,3.0,24.5,197.5,164.98,115.95
2017,4,27,18,0,292.0,82.0,2.6,24.0,149.0,118.7,78.84
2017,4,27,18,15,225.5,63.0,2.6,23.5,106.0,75.25,46.93
2017,4,27,18,30,159.0,44.0,2.6,23.0,63.0,40.54,24.22
2017,4,27,18,45,79.5,22.0,2.6,22.5,31.5,18.35,5.28
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.0,2.45,20.5,13.0,12.05,2.38
2017,4,28,6,30,0.0,26.0,2.7,21.0,26.0,24.13,13.84
2017,4,28,6,45,0.0,44.5,3.0,21.5,44.5,41.21,28.35
2017,4,28,7,0,0.0,63.0,3.3,22.0,63.0,58.21,42.66
2017,4,28,7,15,0.0,84.0,3.55,22.5,84.0,77.62,58.69
2017,4,28,7,30,0.0,105.0,3.8,23.0,105.0,97.19,74.52
2017,4,28,7,45,0.0,118.0,4.05,23.5,118.0,109.51,84.16
2017,4,28,8,0,0.0,131.0,4.3,24.0,131.0,121.83,93.61
2017,4,28,8,15,21.0,175.0,4.4,24.5,186.5,172.65,133.52
2017,4,28,8,30,42.0,219.0,4.5,25.0,242.0,228.73,176.95
2017,4,28,8,45,157.5,250.5,4.6,26.0,349.0,330.96,255.76
2017,4,28,9,0,273.0,282.0,4.7,27.0,456.0,446.43,342.63
2017,4,28,9,15,460.0,242.0,4.75,27.5,561.5,552.61,423.09
2017,4,28,9,30,647.0,202.0,4.8,28.0,667.0,672.75,511.96
2017,4,28,9,45,679.5,197.5,4.85,28.5,711.5,722.65,546.59
2017,4,28,10,0,712.0,193.0,4.9,29.0,756.0,772.85,581.09
2017,4,28,10,15,724.0,196.5,4.9,29.0,791.5,813.91,608.99
2017,4,28,10,30,736.0,200.0,4.9,29.0,827.0,853.19,634.82
2017,4,28,10,45,755.0,196.0,4.95,29.5,858.0,889.16,657.2
2017,4,28,11,0,774.0,192.0,5.0,30.0,889.0,918.9,675.23
2017,4,28,11,15,780.0,193.5,5.0,30.5,909.5,943.71,689.57
2017,4,28,11,30,786.0,195.0,5.0,31.0,930.0,965.57,701.94
2017,4,28,11,45,783.0,200.0,5.0,31.5,940.5,979.01,708.77
2017,4,28,12,0,780.0,205.0,5.0,32.0,951.0,989.07,713.5
2017,4,28,12,15,781.0,205.5,4.95,32.0,955.0,995.38,717.0
2017,4,28,12,30,782.0,206.0,4.9,32.0,959.0,998.39,718.48
2017,4,28,12,45,779.5,206.5,4.9,32.0,954.0,994.6,716.06
2017,4,28,13,0,777.0,207.0,4.9,32.0,949.0,987.54,711.66
2017,4,28,13,15,773.5,205.5,4.8,32.0,936.5,974.31,702.61
2017,4,28,13,30,770.0,204.0,4.7,32.0,924.0,957.92,691.64
2017,4,28,13,45,761.5,203.5,4.6,32.5,902.0,939.79,678.56
2017,4,28,14,0,753.0,203.0,4.5,33.0,880.0,913.5,660.22
2017,4,28,14,15,744.0,200.5,4.4,33.0,851.5,882.14,639.97
2017,4,28,14,30,735.0,198.0,4.3,33.0,823.0,848.4,618.14
2017,4,28,14,45,489.5,289.5,4.25,33.0,698.0,706.34,517.47
2017,4,28,15,0,244.0,381.0,4.2,33.0,573.0,568.76,416.92
2017,4,28,15,15,449.5,286.5,4.1,33.0,617.5,631.42,466.57
2017,4,28,15,30,655.0,192.0,4.0,33.0,662.0,666.33,494.82
2017,4,28,15,45,629.0,188.0,3.95,33.0,614.0,612.99,456.6
2017,4,28,16,0,603.0,184.0,3.9,33.0,566.0,560.31,418.54
2017,4,28,16,15,575.5,176.0,3.8,32.5,515.5,501.42,375.98
2017,4,28,16,30,548.0,168.0,3.7,32.0,465.0,446.75,335.34
2017,4,28,16,45,506.5,159.5,3.6,32.0,411.0,387.13,289.4
2017,4,28,17,0,465.0,151.0,3.5,32.0,357.0,331.25,245.46
2017,4,28,17,15,420.0,137.5,3.35,31.0,304.0,273.61,200.44
2017,4,28,17,30,375.0,124.0,3.2,30.0,251.0,220.84,158.53
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.0,165.68,115.02
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,119.34,79.44
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,75.27,47.7
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,40.26,24.28
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,18.74,5.94
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.86,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,22.85,10.22
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,44.52,29.1
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,80.33,55.54
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,124.41,89.09
2017,4,29,7,15,107.0,119.0,5.25,23.5,147.0,132.81,99.5
2017,4,29,7,30,38.0,130.0,5.5,24.0,144.0,131.01,100.65
2017,4,29,7,45,184.0,150.0,5.8,24.5,231.5,203.79,156.37
2017,4,29,8,0,330.0,170.0,6.1,25.0,319.0,294.98,227.81
2017,4,29,8,15,212.5,205.0,6.2,25.5,305.5,292.57,227.26
2017,4,29,8,30,95.0,240.0,6.3,26.0,292.0,275.66,213.53
2017,4,29,8,45,184.5,261.5,6.45,26.5,375.5,356.55,276.24
2017,4,29,9,0,274.0,283.0,6.6,27.0,459.0,447.72,345.88
2017,4,29,9,15,239.5,313.0,6.55,27.5,475.0,464.15,356.45
2017,4,29,9,30,205.0,343.0,6.5,28.0,491.0,481.16,367.08
2017,4,29,9,45,382.0,313.0,6.5,28.5,608.5,601.62,458.43
2017,4,29,10,0,559.0,283.0,6.5,29.0,726.0,736.45,557.53
2017,4,29,10,15,572.0,288.5,6.35,29.0,760.0,775.05,583.76
2017,4,29,10,30,585.0,294.0,6.2,29.0,794.0,812.46,609.11
2017,4,29,10,45,422.0,371.5,6.1,29.5,738.5,761.03,566.3
2017,4,29,11,0,259.0,449.0,6.0,30.0,683.0,693.75,512.44
2017,4,29,11,15,221.0,466.0,5.85,30.0,669.0,673.92,496.85
2017,4,29,11,30,183.0,483.0,5.7,30.0,655.0,659.34,484.65
2017,4,29,11,45,133.0,478.5,5.55,30.5,604.0,609.38,446.62
2017,4,29,12,0,83.0,474.0,5.4,31.0,553.0,548.28,400.87
2017,4,29,12,15,107.0,486.0,5.2,31.0,589.0,585.0,427.08
2017,4,29,12,30,131.0,498.0,5.0,31.0,625.0,630.51,458.65
2017,4,29,12,45,156.0,497.5,4.85,31.5,648.0,654.37,474.35
2017,4,29,13,0,181.0,497.0,4.7,32.0,671.0,677.1,489.17
2017,4,29,13,15,249.0,476.5,4.55,32.0,712.0,728.7,525.94
2017,4,29,13,30,317.0,456.0,4.4,32.0,753.0,768.91,554.68
2017,4,29,13,45,270.0,455.5,4.3,32.5,704.5,717.02,517.21
2017,4,29,14,0,223.0,455.0,4.2,33.0,656.0,658.15,475.43
2017,4,29,14,15,175.0,440.0,4.0,33.0,594.5,593.27,430.01
2017,4,29,14,30,127.0,425.0,3.8,33.0,533.0,530.44,385.53
2017,4,29,14,45,161.0,406.5,3.65,33.0,537.5,534.78,390.11
2017,4,29,15,0,195.0,388.0,3.5,33.0,542.0,536.19,392.24
2017,4,29,15,15,245.0,357.0,3.35,32.5,540.0,534.17,393.17
2017,4,29,15,30,295.0,326.0,3.2,32.0,538.0,532.64,394.11
2017,4,29,15,45,310.5,298.5,3.05,32.0,508.0,500.66,371.86
2017,4,29,16,0,326.0,271.0,2.9,32.0,478.0,466.49,347.72
2017,4,29,16,15,348.5,241.0,2.8,31.5,445.5,431.61,323.32
2017,4,29,16,30,371.0,211.0,2.7,31.0,413.0,393.74,295.79
2017,4,29,16,45,194.0,185.5,2.6,31.0,290.0,264.61,198.91
2017,4,29,17,0,17.0,160.0,2.5,31.0,167.0,155.29,116.4
2017,4,29,17,15,10.0,138.5,2.9,30.0,142.5,131.61,99.01
2017,4,29,17,30,3.0,117.0,3.3,29.0,118.0,108.85,81.82
2017,4,29,17,45,1.5,93.5,3.7,28.0,94.0,86.43,64.34
2017,4,29,18,0,0.0,70.0,4.1,27.0,70.0,64.4,46.73
2017,4,29,18,15,0.0,48.5,4.95,25.5,48.5,44.71,30.63
2017,4,29,18,30,0.0,27.0,5.8,24.0,27.0,25.07,14.33
2017,4,29,18,45,0.0,13.5,6.65,23.0,13.5,12.51,2.54
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.53,0.0
2017,4,30,6,15,111.5,30.5,5.65,12.0,45.5,25.02,13.06
2017,4,30,6,30,223.0,51.0,5.7,12.0,81.0,48.36,30.42
2017,4,30,6,45,344.0,63.0,5.8,12.0,134.0,87.1,54.38
2017,4,30,7,0,465.0,75.0,5.9,12.0,187.0,142.38,95.54
2017,4,30,7,15,529.5,84.0,6.0,12.5,243.5,195.88,140.94
2017,4,30,7,30,594.0,93.0,6.1,13.0,300.0,257.01,194.53
2017,4,30,7,45,663.5,93.0,6.2,13.5,362.0,318.41,248.77
2017,4,30,8,0,733.0,93.0,6.3,14.0,424.0,387.06,308.68
2017,4,30,8,15,764.5,97.5,6.4,14.5,482.0,450.45,363.59
2017,4,30,8,30,796.0,102.0,6.5,15.0,540.0,514.87,417.86
2017,4,30,8,45,833.5,100.0,6.65,15.5,598.0,577.9,469.78
2017,4,30,9,0,871.0,98.0,6.8,16.0,656.0,641.45,520.85
2017,4,30,9,15,888.0,101.0,6.85,16.5,707.0,698.69,565.31
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,755.02,607.01
2017,4,30,9,45,924.5,102.5,6.95,18.0,805.0,807.51,642.68
2017,4,30,10,0,944.0,101.0,7.0,19.0,852.0,858.63,676.7
2017,4,30,10,15,953.5,103.0,6.95,19.5,890.0,903.27,706.38
2017,4,30,10,30,963.0,105.0,6.9,20.0,928.0,945.21,733.77
2017,4,30,10,45,971.0,105.5,6.85,20.5,959.0,981.38,756.73
2017,4,30,11,0,979.0,106.0,6.8,21.0,990.0,1014.34,777.23
2017,4,30,11,15,982.5,107.0,6.7,21.5,1011.5,1040.15,792.29
2017,4,30,11,30,986.0,108.0,6.6,22.0,1033.0,1062.21,804.69
2017,4,30,11,45,981.0,113.0,6.5,22.5,1044.0,1076.12,811.45
2017,4,30,12,0,976.0,118.0,6.4,23.0,1055.0,1085.91,815.46
2017,4,30,12,15,976.5,118.5,6.3,23.0,1058.5,1092.62,819.1
2017,4,30,12,30,977.0,119.0,6.2,23.0,1062.0,1095.38,820.17
2017,4,30,12,45,975.5,119.0,6.1,23.5,1057.0,1091.68,815.38
2017,4,30,13,0,974.0,119.0,6.0,24.0,1052.0,1084.03,808.09
2017,4,30,13,15,971.0,118.0,5.9,24.0,1038.0,1070.0,798.27
2017,4,30,13,30,968.0,117.0,5.8,24.0,1024.0,1052.11,786.0
2017,4,30,13,45,961.5,117.0,5.75,24.5,1001.0,1028.14,768.53
2017,4,30,14,0,955.0,117.0,5.7,25.0,978.0,1000.64,748.81
2017,4,30,14,15,948.5,115.5,5.55,25.0,948.0,968.27,726.71
2017,4,30,14,30,942.0,114.0,5.4,25.0,918.0,932.71,702.45
2017,4,30,14,45,930.5,113.5,5.3,25.0,879.5,890.97,674.21
2017,4,30,15,0,919.0,113.0,5.2,25.0,841.0,846.78,644.16
2017,4,30,15,15,907.0,111.0,5.05,25.0,796.5,798.53,610.81
2017,4,30,15,30,895.0,109.0,4.9,25.0,752.0,748.39,575.91
2017,4,30,15,45,878.5,106.0,4.75,25.0,702.0,692.65,534.97
2017,4,30,16,0,862.0,103.0,4.6,25.0,652.0,637.39,493.03
2017,4,30,16,15,840.5,99.5,4.35,24.5,597.5,576.37,446.5
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,515.63,399.04
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.0,450.94,346.45
2017,4,30,17,0,758.0,88.0,3.6,24.0,427.0,388.21,294.04
2017,4,30,17,15,717.0,82.5,3.05,23.0,368.0,321.54,238.29
2017,4,30,17,30,676.0,77.0,2.5,22.0,309.0,259.9,185.51
2017,4,30,17,45,611.0,70.0,1.95,21.5,250.5,196.01,131.58
2017,4,30,18,0,546.0,63.0,1.4,21.0,192.0,139.69,85.79
2017,4,30,18,15,448.5,52.0,1.3,20.0,139.0,84.72,46.8
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,42.01,23.14
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.63,7.94
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,8.58,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,34.0,6.0,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,68.0,12.0,3.6,11.0,13.0,11.44,0.0
2017,5,1,6,15,220.5,27.0,3.75,11.5,53.0,21.76,11.15
2017,5,1,6,30,373.0,42.0,3.9,12.0,93.0,46.39,25.75
2017,5,1,6,45,468.0,52.0,4.05,13.0,146.5,90.03,51.52
2017,5,1,7,0,563.0,62.0,4.2,14.0,200.0,145.57,93.09
2017,5,1,7,15,621.5,69.5,4.35,15.0,257.5,202.38,141.27
2017,5,1,7,30,680.0,77.0,4.5,16.0,315.0,265.92,196.62
2017,5,1,7,45,720.5,82.0,4.65,17.5,374.0,327.29,250.15
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,393.55,306.28
2017,5,1,8,15,788.5,91.5,5.0,20.0,490.0,455.56,358.15
2017,5,1,8,30,816.0,96.0,5.2,21.0,547.0,519.15,409.56
2017,5,1,8,45,837.0,99.0,5.45,22.0,600.5,578.8,456.43
2017,5,1,9,0,858.0,102.0,5.7,23.0,654.0,638.63,501.97
2017,5,1,9,15,873.0,105.0,5.65,23.5,703.0,692.46,541.89
2017,5,1,9,30,888.0,108.0,5.6,24.0,752.0,746.59,580.16
2017,5,1,9,45,899.5,110.5,5.6,24.5,795.0,796.22,613.26
2017,5,1,10,0,911.0,113.0,5.6,25.0,838.0,843.92,644.49
2017,5,1,10,15,919.0,114.5,5.55,25.5,874.5,885.51,670.75
2017,5,1,10,30,927.0,116.0,5.5,26.0,911.0,924.43,694.82
2017,5,1,10,45,933.0,117.5,5.5,27.0,940.0,958.66,714.27
2017,5,1,11,0,939.0,119.0,5.5,28.0,969.0,989.7,731.32
2017,5,1,11,15,942.5,120.0,5.4,28.0,990.0,1014.53,746.39
2017,5,1,11,30,946.0,121.0,5.3,28.0,1011.0,1035.78,759.05
2017,5,1,11,45,951.5,119.5,5.25,28.5,1024.5,1052.83,767.76
2017,5,1,12,0,957.0,118.0,5.2,29.0,1038.0,1066.16,774.08
2017,5,1,12,15,957.5,118.0,5.15,29.0,1041.5,1072.23,777.35
2017,5,1,12,30,958.0,118.0,5.1,29.0,1045.0,1074.42,778.25
2017,5,1,12,45,956.0,118.5,5.05,29.5,1040.0,1070.74,773.88
2017,5,1,13,0,954.0,119.0,5.0,30.0,1035.0,1063.2,767.19
2017,5,1,13,15,951.5,118.0,4.9,30.0,1021.0,1049.86,758.06
2017,5,1,13,30,949.0,117.0,4.8,30.0,1007.0,1032.73,746.62
2017,5,1,13,45,943.5,116.5,4.7,30.5,985.0,1009.57,729.86
2017,5,1,14,0,938.0,116.0,4.6,31.0,963.0,982.91,711.27
2017,5,1,14,15,931.5,114.5,4.5,31.0,933.0,951.01,690.81
2017,5,1,14,30,925.0,113.0,4.4,31.0,903.0,915.98,668.29
2017,5,1,14,45,914.0,112.5,4.3,31.0,865.5,875.27,641.91
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,832.12,613.79
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.0,784.07,582.1
2017,5,1,15,30,879.0,107.0,4.0,31.0,740.0,734.17,548.88
2017,5,1,15,45,860.0,105.0,3.9,31.0,690.0,680.38,510.79
2017,5,1,16,0,841.0,103.0,3.8,31.0,640.0,623.7,469.42
2017,5,1,16,15,819.5,99.5,3.6,30.5,586.5,563.84,425.35
2017,5,1,16,30,798.0,96.0,3.4,30.0,533.0,504.3,380.16
2017,5,1,16,45,766.5,92.5,3.25,29.5,476.0,440.9,330.79
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,378.49,280.66
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,313.87,227.88
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,253.21,177.2
2017,5,1,17,45,591.5,69.5,1.95,26.0,246.0,191.08,126.08
2017,5,1,18,0,530.0,62.0,1.6,25.0,189.0,136.1,82.29
2017,5,1,18,15,435.5,51.5,1.65,24.0,137.0,82.93,45.13
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,41.61,22.6
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,20.0,8.42
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,9.53,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,11.44,0.0
2017,5,2,6,15,206.0,28.0,1.95,15.5,53.0,21.9,11.4
2017,5,2,6,30,346.0,44.0,2.2,16.0,92.0,47.68,26.81
2017,5,2,6,45,433.5,55.5,2.45,17.0,143.5,90.36,52.33
2017,5,2,7,0,521.0,67.0,2.7,18.0,195.0,143.99,92.08
2017,5,2,7,15,579.5,74.5,2.95,19.0,251.5,198.21,137.01
2017,5,2,7,30,638.0,82.0,3.2,20.0,308.0,259.17,188.88
2017,5,2,7,45,677.5,88.0,3.45,21.0,365.0,318.63,239.96
2017,5,2,8,0,717.0,94.0,3.7,22.0,422.0,381.85,292.95
2017,5,2,8,15,745.5,99.0,3.75,22.5,477.5,442.46,342.96
2017,5,2,8,30,774.0,104.0,3.8,23.0,533.0,505.53,393.24
2017,5,2,8,45,792.5,109.0,3.85,24.0,585.0,563.48,437.26
2017,5,2,9,0,811.0,114.0,3.9,25.0,637.0,621.47,479.7
2017,5,2,9,15,827.0,117.0,3.95,25.5,685.0,675.52,518.89
2017,5,2,9,30,843.0,120.0,4.0,26.0,733.0,728.73,556.4
2017,5,2,9,45,850.5,125.0,4.05,27.0,774.0,776.42,586.35
2017,5,2,10,0,858.0,130.0,4.1,28.0,815.0,822.02,614.26
2017,5,2,10,15,867.0,132.0,4.15,28.5,851.0,858.9,637.02
2017,5,2,10,30,876.0,134.0,4.2,29.0,887.0,897.37,660.68
2017,5,2,10,45,878.0,138.5,4.3,29.5,914.0,929.34,680.03
2017,5,2,11,0,880.0,143.0,4.4,30.0,941.0,958.09,697.18
2017,5,2,11,15,884.5,144.5,4.4,30.0,961.5,982.96,712.66
2017,5,2,11,30,889.0,146.0,4.4,30.0,982.0,1004.5,726.01
2017,5,2,11,45,894.5,144.0,4.45,30.5,995.5,1020.22,734.45
2017,5,2,12,0,900.0,142.0,4.5,31.0,1009.0,1032.46,740.74
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.5,1038.61,744.44
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,1041.14,745.97
2017,5,2,12,45,697.5,279.5,4.55,31.5,954.0,987.9,710.12
2017,5,2,13,0,494.0,416.0,4.6,32.0,892.0,916.71,656.01
2017,5,2,13,15,691.5,279.5,4.6,32.0,935.0,969.28,697.87
2017,5,2,13,30,889.0,143.0,4.6,32.0,978.0,999.55,718.18
2017,5,2,13,45,881.5,143.0,4.7,32.5,955.5,976.15,702.31
2017,5,2,14,0,874.0,143.0,4.8,33.0,933.0,949.57,685.08
2017,5,2,14,15,866.5,141.0,4.8,33.0,903.5,918.03,665.28
2017,5,2,14,30,859.0,139.0,4.8,33.0,874.0,883.65,643.54
2017,5,2,14,45,846.5,138.0,4.85,33.0,837.0,848.2,621.28
2017,5,2,15,0,834.0,137.0,4.9,33.0,800.0,805.33,593.78
2017,5,2,15,15,820.5,134.0,4.9,32.5,757.0,757.85,563.76
2017,5,2,15,30,807.0,131.0,4.9,32.0,714.0,708.89,531.4
2017,5,2,15,45,791.0,127.0,4.95,32.0,666.0,656.06,493.85
2017,5,2,16,0,775.0,123.0,5.0,32.0,618.0,602.54,454.83
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.0,543.87,411.71
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,485.91,367.75
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.0,424.75,320.0
2017,5,2,17,0,671.0,102.0,5.0,30.0,404.0,365.56,272.31
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.0,303.39,221.56
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,245.39,173.26
2017,5,2,17,45,527.5,79.0,4.25,27.5,237.0,186.32,124.52
2017,5,2,18,0,468.0,70.0,4.0,27.0,182.0,134.23,83.06
2017,5,2,18,15,376.5,57.5,3.8,26.0,132.0,82.13,46.43
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,42.65,24.08
2017,5,2,18,45,142.5,28.0,3.45,24.0,46.5,21.97,10.05
2017,5,2,19,0,0.0,11.0,3.3,23.0,11.0,10.48,0.0
2017,5,2,19,15,0.0,5.5,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.63,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,26.21,14.63
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,51.03,32.99
2017,5,3,6,45,208.5,76.5,3.7,22.5,121.5,86.96,57.37
2017,5,3,7,0,284.0,97.0,3.9,23.0,168.0,132.44,91.06
2017,5,3,7,15,142.0,95.5,4.05,23.5,131.0,119.67,87.49
2017,5,3,7,30,0.0,94.0,4.2,24.0,94.0,87.12,65.96
2017,5,3,7,45,0.0,112.5,4.35,24.5,112.5,104.38,79.63
