Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,30,856.0,118.0,2.1,26.0,755.0,730.15,547.91
2017,5,13,9,45,868.0,120.5,2.15,26.5,797.0,775.65,576.64
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,821.62,605.24
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,862.18,629.44
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,900.21,651.69
2017,5,13,10,45,904.5,127.5,2.2,28.5,938.5,933.18,670.43
2017,5,13,11,0,912.0,128.0,2.2,29.0,967.0,963.18,687.14
2017,5,13,11,15,916.0,129.0,2.15,29.0,987.5,987.25,700.87
2017,5,13,11,30,920.0,130.0,2.1,29.0,1008.0,1007.9,712.48
2017,5,13,11,45,925.5,129.0,2.1,29.5,1021.0,1024.55,720.78
2017,5,13,12,0,931.0,128.0,2.1,30.0,1034.0,1037.67,726.96
2017,5,13,12,15,931.5,128.0,2.05,30.0,1038.0,1043.24,729.47
2017,5,13,12,30,932.0,128.0,2.0,30.0,1042.0,1045.14,729.91
2017,5,13,12,45,932.5,127.0,2.0,30.5,1037.5,1042.43,726.84
2017,5,13,13,0,933.0,126.0,2.0,31.0,1033.0,1036.04,721.69
2017,5,13,13,15,930.5,125.0,2.0,31.0,1020.0,1023.05,714.11
2017,5,13,13,30,928.0,124.0,2.0,31.0,1007.0,1006.42,704.44
2017,5,13,13,45,925.0,122.5,2.05,31.5,986.0,985.27,691.23
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,960.64,675.91
2017,5,13,14,15,915.5,119.5,2.1,32.0,936.0,929.57,657.4
2017,5,13,14,30,909.0,118.0,2.1,32.0,907.0,895.46,636.94
2017,5,13,14,45,891.0,121.0,2.15,32.0,868.0,853.5,611.71
2017,5,13,15,0,873.0,124.0,2.2,32.0,829.0,809.69,585.0
2017,5,13,15,15,861.5,121.5,2.25,31.5,787.0,763.85,557.67
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,718.44,529.54
2017,5,13,15,45,836.0,115.0,2.4,31.0,697.5,665.69,493.56
2017,5,13,16,0,822.0,111.0,2.5,31.0,650.0,611.96,455.76
2017,5,13,16,15,801.5,107.5,2.55,30.5,597.5,554.44,414.61
2017,5,13,16,30,781.0,104.0,2.6,30.0,545.0,497.17,372.12
2017,5,13,16,45,755.0,98.5,2.7,30.0,490.0,436.08,324.7
2017,5,13,17,0,729.0,93.0,2.8,30.0,435.0,375.11,275.85
2017,5,13,17,15,691.0,87.5,2.6,29.0,378.5,313.19,225.74
2017,5,13,17,30,653.0,82.0,2.4,28.0,322.0,254.81,177.37
2017,5,13,17,45,600.0,74.5,2.25,27.5,266.0,195.25,128.27
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,141.69,85.56
2017,5,13,18,15,464.5,56.5,2.05,25.5,158.0,89.07,48.86
2017,5,13,18,30,382.0,46.0,2.0,24.0,106.0,46.61,25.85
2017,5,13,18,45,254.5,31.5,2.0,23.0,65.0,25.03,14.63
2017,5,13,19,0,127.0,17.0,2.0,22.0,24.0,13.4,0.0
2017,5,13,19,15,63.5,8.5,2.05,21.5,12.0,8.1,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.0,11.0,1.2,16.0,14.5,10.48,0.0
2017,5,14,6,0,118.0,22.0,1.3,17.0,29.0,17.32,2.69
2017,5,14,6,15,229.5,38.0,1.4,17.5,70.0,29.44,19.24
2017,5,14,6,30,341.0,54.0,1.5,18.0,111.0,56.79,33.39
2017,5,14,6,45,421.0,65.0,1.6,19.0,162.5,99.35,59.73
2017,5,14,7,0,501.0,76.0,1.7,20.0,214.0,150.41,97.53
2017,5,14,7,15,554.0,84.5,2.15,21.0,268.5,202.71,140.46
2017,5,14,7,30,607.0,93.0,2.6,22.0,323.0,261.03,189.42
2017,5,14,7,45,648.5,98.5,3.1,23.0,379.5,318.23,237.8
2017,5,14,8,0,690.0,104.0,3.6,24.0,436.0,379.38,288.46
2017,5,14,8,15,717.5,109.0,3.65,24.5,490.0,437.25,335.64
2017,5,14,8,30,745.0,114.0,3.7,25.0,544.0,496.8,382.67
2017,5,14,8,45,767.0,118.0,3.75,26.0,595.5,554.2,425.82
2017,5,14,9,0,789.0,122.0,3.8,27.0,647.0,611.18,467.19
2017,5,14,9,15,805.0,125.5,3.75,27.5,693.5,663.8,504.75
2017,5,14,9,30,821.0,129.0,3.7,28.0,740.0,715.66,540.65
2017,5,14,9,45,833.5,131.0,3.65,28.5,781.5,762.34,571.03
2017,5,14,10,0,846.0,133.0,3.6,29.0,823.0,807.38,599.16
2017,5,14,10,15,854.5,135.5,3.55,29.5,857.5,843.44,620.78
2017,5,14,10,30,863.0,138.0,3.5,30.0,892.0,880.79,643.01
2017,5,14,10,45,870.0,139.0,3.5,30.5,920.0,912.77,661.7
2017,5,14,11,0,877.0,140.0,3.5,31.0,948.0,941.86,678.38
2017,5,14,11,15,881.0,141.5,3.45,31.0,968.0,965.6,692.59
2017,5,14,11,30,885.0,143.0,3.4,31.0,988.0,986.05,704.7
2017,5,14,11,45,885.5,144.5,3.35,31.5,999.0,999.75,711.1
2017,5,14,12,0,886.0,146.0,3.3,32.0,1010.0,1009.94,715.36
2017,5,14,12,15,886.5,146.5,3.25,32.0,1013.5,1015.69,718.37
2017,5,14,12,30,887.0,147.0,3.2,32.0,1017.0,1017.99,719.33
2017,5,14,12,45,885.5,147.0,3.15,32.5,1012.0,1014.41,715.28
2017,5,14,13,0,884.0,147.0,3.1,33.0,1007.0,1007.39,709.24
2017,5,14,13,15,881.0,146.0,3.05,33.0,994.0,994.51,701.11
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,978.21,690.97
2017,5,14,13,45,873.0,144.0,3.0,33.5,959.5,956.69,676.61
2017,5,14,14,0,868.0,143.0,3.0,34.0,938.0,931.97,660.33
2017,5,14,14,15,861.0,141.5,3.0,34.0,909.5,901.94,642.04
2017,5,14,14,30,854.0,140.0,3.0,34.0,881.0,869.1,621.9
2017,5,14,14,45,640.0,233.5,3.0,34.0,776.5,764.04,551.91
2017,5,14,15,0,426.0,327.0,3.0,34.0,672.0,659.99,477.82
2017,5,14,15,15,622.0,226.5,3.0,33.5,700.0,692.12,506.09
2017,5,14,15,30,818.0,126.0,3.0,33.0,728.0,702.42,517.92
2017,5,14,15,45,803.0,122.0,3.05,33.0,681.5,650.52,481.57
2017,5,14,16,0,788.0,118.0,3.1,33.0,635.0,597.83,444.05
2017,5,14,16,15,767.0,114.0,3.1,32.5,583.5,541.3,403.37
2017,5,14,16,30,746.0,110.0,3.1,32.0,532.0,484.23,360.94
2017,5,14,16,45,719.5,104.5,3.1,32.0,478.5,424.64,314.58
2017,5,14,17,0,693.0,99.0,3.1,32.0,425.0,366.68,268.14
2017,5,14,17,15,655.0,92.5,2.85,31.0,369.5,305.91,219.36
2017,5,14,17,30,617.0,86.0,2.6,30.0,314.0,248.75,172.45
2017,5,14,17,45,565.0,78.0,2.4,29.5,259.5,191.14,125.38
2017,5,14,18,0,513.0,70.0,2.2,29.0,205.0,139.44,84.53
2017,5,14,18,15,433.0,59.5,2.05,28.0,154.5,89.17,49.6
2017,5,14,18,30,353.0,49.0,1.9,27.0,104.0,48.77,27.63
2017,5,14,18,45,234.5,33.5,1.75,26.0,64.0,26.03,15.29
2017,5,14,19,0,116.0,18.0,1.6,25.0,24.0,14.18,0.0
2017,5,14,19,15,58.0,9.0,1.7,24.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,66.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,133.0,24.0,2.3,18.0,32.0,18.94,4.36
2017,5,15,6,15,249.0,39.0,2.6,18.5,73.5,30.23,19.84
2017,5,15,6,30,365.0,54.0,2.9,19.0,115.0,57.77,33.44
2017,5,15,6,45,445.5,63.5,3.2,20.0,166.5,100.38,59.38
2017,5,15,7,0,526.0,73.0,3.5,21.0,218.0,151.59,97.3
2017,5,15,7,15,577.5,81.0,3.55,21.5,273.0,204.57,141.21
2017,5,15,7,30,629.0,89.0,3.6,22.0,328.0,263.32,191.09
2017,5,15,7,45,499.0,133.0,3.7,23.0,341.5,297.26,224.38
2017,5,15,8,0,369.0,177.0,3.8,24.0,355.0,315.0,241.85
2017,5,15,8,15,562.5,143.0,3.85,24.5,450.0,398.68,307.1
2017,5,15,8,30,756.0,109.0,3.9,25.0,545.0,498.0,384.05
2017,5,15,8,45,508.5,203.5,3.95,25.5,508.5,487.23,374.97
2017,5,15,9,0,261.0,298.0,4.0,26.0,472.0,448.4,342.8
2017,5,15,9,15,543.5,210.0,4.0,26.5,605.0,570.08,436.52
2017,5,15,9,30,826.0,122.0,4.0,27.0,738.0,711.57,541.63
2017,5,15,9,45,835.5,125.0,4.05,28.0,778.0,757.12,570.03
2017,5,15,10,0,845.0,128.0,4.1,29.0,818.0,797.33,594.36
2017,5,15,10,15,853.5,130.0,4.1,29.5,852.0,836.53,618.65
2017,5,15,10,30,862.0,132.0,4.1,30.0,886.0,873.32,641.04
2017,5,15,10,45,867.5,133.5,4.1,30.5,913.0,904.38,659.38
2017,5,15,11,0,873.0,135.0,4.1,31.0,940.0,932.49,675.67
2017,5,15,11,15,877.0,136.0,4.1,31.0,959.5,955.64,690.03
2017,5,15,11,30,881.0,137.0,4.1,31.0,979.0,975.53,702.31
2017,5,15,11,45,893.0,130.5,4.1,31.5,993.0,992.59,711.4
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,1006.38,718.42
2017,5,15,12,15,905.0,124.5,4.1,32.0,1010.5,1011.78,721.62
2017,5,15,12,30,905.0,125.0,4.1,32.0,1014.0,1013.63,722.72
2017,5,15,12,45,671.5,279.0,4.1,32.5,937.5,947.59,678.17
2017,5,15,13,0,438.0,433.0,4.1,33.0,861.0,865.62,616.14
2017,5,15,13,15,667.5,277.5,4.1,33.0,919.0,930.11,666.72
2017,5,15,13,30,897.0,122.0,4.1,33.0,977.0,973.15,695.38
2017,5,15,13,45,627.5,271.0,4.15,33.5,863.0,863.36,621.34
2017,5,15,14,0,358.0,420.0,4.2,34.0,749.0,742.64,532.93
2017,5,15,14,15,319.0,419.5,4.25,34.0,706.0,697.15,502.57
2017,5,15,14,30,280.0,419.0,4.3,34.0,663.0,652.51,472.04
2017,5,15,14,45,362.5,369.5,4.35,34.0,671.5,660.98,481.07
2017,5,15,15,0,445.0,320.0,4.4,34.0,680.0,667.57,488.22
2017,5,15,15,15,598.5,235.0,4.45,33.5,693.0,682.13,503.33
2017,5,15,15,30,752.0,150.0,4.5,33.0,706.0,679.3,505.73
2017,5,15,15,45,595.5,198.5,4.6,33.0,621.0,589.22,439.53
2017,5,15,16,0,439.0,247.0,4.7,33.0,536.0,507.88,379.2
2017,5,15,16,15,545.5,190.5,4.75,32.5,520.5,489.15,367.31
2017,5,15,16,30,652.0,134.0,4.8,32.0,505.0,460.19,345.99
2017,5,15,16,45,627.5,127.5,4.85,32.0,455.5,405.57,302.97
2017,5,15,17,0,603.0,121.0,4.9,32.0,406.0,352.54,260.14
2017,5,15,17,15,563.0,113.0,4.85,31.5,352.5,294.84,213.53
2017,5,15,17,30,523.0,105.0,4.8,31.0,299.0,241.13,169.44
2017,5,15,17,45,465.5,95.0,4.75,30.5,246.0,184.47,123.86
2017,5,15,18,0,408.0,85.0,4.7,30.0,193.0,136.09,86.19
2017,5,15,18,15,333.0,70.5,4.65,29.0,145.0,89.04,53.17
2017,5,15,18,30,258.0,56.0,4.6,28.0,97.0,51.13,30.88
2017,5,15,18,45,129.0,38.5,4.55,27.5,59.0,31.34,19.48
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,18.93,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.5,9.5,9.05,0.0
2017,5,16,6,0,0.0,19.0,4.1,21.0,19.0,17.61,4.23
2017,5,16,6,15,61.0,45.5,4.3,21.0,56.0,37.96,26.09
2017,5,16,6,30,122.0,72.0,4.5,21.0,93.0,65.28,45.07
2017,5,16,6,45,61.0,62.5,4.75,21.5,73.0,62.3,43.54
2017,5,16,7,0,0.0,53.0,5.0,22.0,53.0,49.27,35.37
2017,5,16,7,15,0.0,43.0,5.15,22.5,43.0,39.94,27.57
2017,5,16,7,30,0.0,33.0,5.3,23.0,33.0,30.63,19.74
2017,5,16,7,45,0.0,53.5,5.45,23.5,53.5,49.74,35.31
2017,5,16,8,0,0.0,74.0,5.6,24.0,74.0,68.88,50.66
2017,5,16,8,15,1.0,119.0,5.7,24.5,119.5,111.16,84.38
2017,5,16,8,30,2.0,164.0,5.8,25.0,165.0,153.61,117.61
2017,5,16,8,45,15.5,210.5,5.9,25.5,221.0,204.84,157.3
2017,5,16,9,0,29.0,257.0,6.0,26.0,277.0,260.32,199.64
2017,5,16,9,15,17.0,220.0,6.0,26.5,232.5,216.88,165.12
2017,5,16,9,30,5.0,183.0,6.0,27.0,188.0,174.66,131.63
2017,5,16,9,45,6.0,186.5,6.05,27.5,192.5,179.05,134.54
2017,5,16,10,0,7.0,190.0,6.1,28.0,197.0,183.51,137.47
2017,5,16,10,15,8.0,197.5,6.1,28.0,205.5,191.79,143.61
2017,5,16,10,30,9.0,205.0,6.1,28.0,214.0,200.13,149.78
2017,5,16,10,45,10.5,210.5,6.15,28.5,221.0,207.06,154.61
2017,5,16,11,0,12.0,216.0,6.2,29.0,228.0,214.04,159.48
2017,5,16,11,15,12.0,208.5,6.2,29.0,220.5,207.32,154.27
2017,5,16,11,30,12.0,201.0,6.2,29.0,213.0,200.54,149.06
2017,5,16,11,45,11.5,204.5,6.2,29.5,216.0,203.65,151.0
2017,5,16,12,0,11.0,208.0,6.2,30.0,219.0,206.69,152.9
2017,5,16,12,15,9.5,195.0,6.2,30.0,205.0,193.0,142.5
2017,5,16,12,30,8.0,182.0,6.2,30.0,191.0,179.22,132.06
2017,5,16,12,45,9.0,180.5,6.25,30.5,190.5,178.73,131.5
2017,5,16,13,0,10.0,179.0,6.3,31.0,190.0,178.17,130.9
2017,5,16,13,15,22.5,289.5,6.35,30.5,312.0,300.91,223.3
2017,5,16,13,30,35.0,400.0,6.4,30.0,434.0,420.17,311.42
2017,5,16,13,45,25.5,347.5,6.45,30.0,372.5,358.78,266.37
2017,5,16,14,0,16.0,295.0,6.5,30.0,311.0,292.66,217.61
2017,5,16,14,15,144.5,358.0,6.55,30.0,485.5,477.57,358.26
2017,5,16,14,30,273.0,421.0,6.6,30.0,660.0,647.93,483.5
2017,5,16,14,45,460.0,324.5,6.65,30.5,706.0,701.69,526.17
2017,5,16,15,0,647.0,228.0,6.7,31.0,752.0,738.0,555.92
2017,5,16,15,15,326.5,208.0,6.7,30.5,472.0,452.36,345.25
2017,5,16,15,30,6.0,188.0,6.7,30.0,192.0,179.96,134.09
2017,5,16,15,45,3.0,150.5,6.75,30.0,152.5,142.46,105.73
2017,5,16,16,0,0.0,113.0,6.8,30.0,113.0,105.39,77.2
2017,5,16,16,15,0.0,68.0,6.75,29.5,68.0,63.33,44.57
2017,5,16,16,30,0.0,23.0,6.7,29.0,23.0,21.37,11.44
2017,5,16,16,45,0.0,70.0,6.65,28.5,70.0,65.16,46.59
2017,5,16,17,0,0.0,117.0,6.6,28.0,117.0,108.62,81.59
2017,5,16,17,15,0.0,101.5,6.5,27.5,101.5,94.16,70.46
2017,5,16,17,30,0.0,86.0,6.4,27.0,86.0,79.76,59.23
2017,5,16,17,45,144.5,96.0,6.3,26.5,134.5,118.01,84.98
2017,5,16,18,0,289.0,106.0,6.2,26.0,183.0,136.93,93.51
2017,5,16,18,15,222.0,85.5,6.05,25.5,136.5,92.84,61.34
2017,5,16,18,30,155.0,65.0,5.9,25.0,90.0,57.09,37.79
2017,5,16,18,45,89.5,41.0,5.75,25.0,54.0,33.19,21.31
2017,5,16,19,0,24.0,17.0,5.6,25.0,18.0,15.09,0.0
2017,5,16,19,15,12.0,8.5,5.6,24.5,9.0,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.5,0.6,20.5,0.5,0.48,0.0
2017,5,17,6,0,0.0,1.0,0.6,21.0,1.0,0.92,0.0
2017,5,17,6,15,0.0,3.5,0.55,21.0,3.5,3.24,0.0
2017,5,17,6,30,0.0,6.0,0.5,21.0,6.0,5.55,0.0
2017,5,17,6,45,0.0,9.5,0.5,21.5,9.5,8.79,1.72
2017,5,17,7,0,0.0,13.0,0.5,22.0,13.0,12.04,4.46
2017,5,17,7,15,0.0,13.0,0.6,22.5,13.0,12.05,4.43
2017,5,17,7,30,0.0,13.0,0.7,23.0,13.0,12.05,4.39
2017,5,17,7,45,0.0,27.0,0.8,23.5,27.0,25.06,15.09
2017,5,17,8,0,0.0,41.0,0.9,24.0,41.0,38.1,25.64
2017,5,17,8,15,0.0,66.0,1.0,24.5,66.0,61.43,44.33
2017,5,17,8,30,0.0,91.0,1.1,25.0,91.0,84.81,62.71
2017,5,17,8,45,0.0,96.0,1.25,25.5,96.0,89.5,66.04
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,94.2,69.39
2017,5,17,9,15,6.0,168.0,1.45,26.5,172.5,160.86,120.87
2017,5,17,9,30,12.0,235.0,1.5,27.0,244.0,228.42,171.5
2017,5,17,9,45,45.5,309.0,1.6,28.0,346.0,328.24,244.77
2017,5,17,10,0,79.0,383.0,1.7,29.0,448.0,428.37,315.48
2017,5,17,10,15,103.5,409.5,1.7,29.0,498.0,477.91,349.83
2017,5,17,10,30,128.0,436.0,1.7,29.0,548.0,534.63,388.88
2017,5,17,10,45,277.0,414.5,1.75,29.5,667.0,656.2,474.25
2017,5,17,11,0,426.0,393.0,1.8,30.0,786.0,784.01,560.14
2017,5,17,11,15,446.0,406.0,1.75,30.5,825.5,825.55,583.99
2017,5,17,11,30,466.0,419.0,1.7,31.0,865.0,865.96,607.42
2017,5,17,11,45,434.5,426.5,1.65,31.5,846.5,850.24,594.43
2017,5,17,12,0,403.0,434.0,1.6,32.0,828.0,826.87,577.34
2017,5,17,12,15,398.0,437.5,1.55,32.0,828.0,828.11,577.59
2017,5,17,12,30,393.0,441.0,1.5,32.0,828.0,827.42,576.43
2017,5,17,12,45,415.5,438.5,1.5,32.5,846.0,845.75,587.29
2017,5,17,13,0,438.0,436.0,1.5,33.0,864.0,866.73,599.45
2017,5,17,13,15,648.0,293.5,1.55,33.0,917.5,924.76,642.82
2017,5,17,13,30,858.0,151.0,1.6,33.0,971.0,962.11,667.65
2017,5,17,13,45,856.0,148.0,1.7,33.5,950.5,941.97,655.27
2017,5,17,14,0,854.0,145.0,1.8,34.0,930.0,918.58,641.42
2017,5,17,14,15,846.5,143.5,1.85,34.0,901.5,888.62,624.17
2017,5,17,14,30,839.0,142.0,1.9,34.0,873.0,860.78,608.18
2017,5,17,14,45,827.0,141.0,2.0,34.0,837.5,821.81,585.3
2017,5,17,15,0,815.0,140.0,2.1,34.0,802.0,780.81,560.79
2017,5,17,15,15,802.0,137.0,2.2,33.5,760.0,735.31,533.95
2017,5,17,15,30,789.0,134.0,2.3,33.0,718.0,688.37,504.18
2017,5,17,15,45,767.0,132.5,2.45,33.0,670.5,635.86,468.53
2017,5,17,16,0,745.0,131.0,2.6,33.0,623.0,582.96,431.48
2017,5,17,16,15,722.5,126.5,2.75,32.5,572.5,527.14,391.99
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,471.97,351.46
2017,5,17,16,45,424.5,162.0,3.05,31.5,397.5,345.27,257.55
2017,5,17,17,0,149.0,202.0,3.2,31.0,273.0,245.71,184.04
2017,5,17,17,15,138.5,178.0,3.35,30.5,237.5,209.93,156.84
2017,5,17,17,30,128.0,154.0,3.5,30.0,202.0,175.37,129.94
2017,5,17,17,45,273.0,119.5,3.65,29.5,199.5,165.65,116.55
2017,5,17,18,0,418.0,85.0,3.8,29.0,197.0,137.65,87.32
2017,5,17,18,15,340.0,71.5,3.8,28.0,149.0,90.63,54.36
2017,5,17,18,30,262.0,58.0,3.8,27.0,101.0,53.05,32.41
2017,5,17,18,45,155.0,39.5,3.85,26.5,62.5,32.16,20.41
2017,5,17,19,0,48.0,21.0,3.9,26.0,24.0,18.27,0.63
2017,5,17,19,15,24.0,10.5,3.95,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,58.0,25.0,3.4,23.0,29.0,20.68,7.14
2017,5,18,6,15,140.5,46.5,3.55,23.0,68.0,37.46,25.56
2017,5,18,6,30,223.0,68.0,3.7,23.0,107.0,65.07,42.15
2017,5,18,6,45,111.5,62.0,3.9,23.5,81.5,65.71,43.91
2017,5,18,7,0,0.0,56.0,4.1,24.0,56.0,52.07,37.37
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,72.28,53.83
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,92.54,70.02
2017,5,18,7,45,4.0,131.0,4.7,25.5,133.0,122.48,93.61
2017,5,18,8,0,8.0,162.0,4.9,26.0,166.0,153.08,117.38
2017,5,18,8,15,4.0,148.0,5.05,26.5,150.0,139.29,105.87
2017,5,18,8,30,0.0,134.0,5.2,27.0,134.0,124.74,93.85
2017,5,18,8,45,4.5,169.0,5.35,27.5,172.0,159.98,120.97
2017,5,18,9,0,9.0,204.0,5.5,28.0,210.0,195.83,148.15
2017,5,18,9,15,5.5,178.0,5.55,28.5,182.0,169.87,127.41
2017,5,18,9,30,2.0,152.0,5.6,29.0,154.0,143.43,106.45
2017,5,18,9,45,15.5,236.5,5.7,29.5,249.5,233.15,174.79
2017,5,18,10,0,29.0,321.0,5.8,30.0,345.0,329.12,246.03
2017,5,18,10,15,26.0,323.5,5.8,30.0,346.0,330.78,246.6
2017,5,18,10,30,23.0,326.0,5.8,30.0,347.0,326.79,243.21
2017,5,18,10,45,145.5,391.0,5.85,30.5,525.5,510.94,380.25
2017,5,18,11,0,268.0,456.0,5.9,31.0,704.0,696.13,512.15
2017,5,18,11,15,277.0,464.5,5.9,31.5,726.0,719.82,526.63
2017,5,18,11,30,286.0,473.0,5.9,32.0,748.0,742.64,541.01
2017,5,18,11,45,345.5,453.5,5.95,32.5,789.5,785.5,570.93
2017,5,18,12,0,405.0,434.0,6.0,33.0,831.0,828.04,600.23
2017,5,18,12,15,564.0,338.5,6.0,33.0,892.5,898.73,652.82
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,961.65,698.42
2017,5,18,12,45,526.0,356.5,6.05,33.0,873.0,878.72,637.87
2017,5,18,13,0,329.0,470.0,6.1,33.0,792.0,789.03,571.3
2017,5,18,13,15,176.5,416.5,6.1,33.0,589.0,579.8,424.01
2017,5,18,13,30,24.0,363.0,6.1,33.0,386.0,366.19,267.65
2017,5,18,13,45,142.0,409.5,6.1,33.0,541.0,533.66,392.05
2017,5,18,14,0,260.0,456.0,6.1,33.0,696.0,687.25,502.14
2017,5,18,14,15,169.5,435.5,6.1,33.0,590.5,574.08,420.75
2017,5,18,14,30,79.0,415.0,6.1,33.0,485.0,465.55,341.83
2017,5,18,14,45,56.0,371.5,6.15,33.0,420.0,401.2,295.71
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,338.56,250.1
2017,5,18,15,15,52.0,331.5,6.25,32.5,371.0,353.83,262.92
2017,5,18,15,30,71.0,335.0,6.3,32.0,387.0,367.23,274.23
2017,5,18,15,45,140.5,319.0,6.35,32.0,415.0,396.51,297.73
2017,5,18,16,0,210.0,303.0,6.4,32.0,443.0,414.85,312.59
2017,5,18,16,15,131.0,269.5,6.4,31.5,354.5,327.66,247.5
2017,5,18,16,30,52.0,236.0,6.4,31.0,266.0,246.37,186.21
2017,5,18,16,45,239.5,209.0,6.4,31.0,325.5,304.2,230.45
2017,5,18,17,0,427.0,182.0,6.4,31.0,385.0,338.2,253.23
2017,5,18,17,15,385.5,167.5,6.35,30.5,333.5,282.78,209.17
2017,5,18,17,30,344.0,153.0,6.3,30.0,282.0,233.32,169.57
2017,5,18,17,45,288.5,135.5,6.25,29.5,231.5,182.8,129.84
2017,5,18,18,0,233.0,118.0,6.2,29.0,181.0,138.71,96.09
2017,5,18,18,15,173.0,94.0,6.0,28.5,135.0,95.51,64.58
2017,5,18,18,30,113.0,70.0,5.8,28.0,89.0,61.16,41.24
2017,5,18,18,45,61.5,43.0,5.6,27.5,52.5,35.98,23.46
2017,5,18,19,0,10.0,16.0,5.4,27.0,16.0,14.9,0.41
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.0,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.55,22.5,12.0,10.48,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,19.3,6.73
2017,5,19,6,15,85.5,48.0,4.75,23.0,61.5,39.93,27.64
2017,5,19,6,30,144.0,74.0,4.9,23.0,99.0,66.6,45.29
2017,5,19,6,45,72.0,61.5,5.1,23.5,74.0,62.55,42.95
2017,5,19,7,0,0.0,49.0,5.3,24.0,49.0,45.53,31.99
2017,5,19,7,15,198.0,97.0,5.4,24.5,173.5,132.83,95.94
2017,5,19,7,30,396.0,145.0,5.5,25.0,298.0,246.21,182.31
2017,5,19,7,45,255.5,176.5,5.65,25.5,281.0,251.37,191.44
2017,5,19,8,0,115.0,208.0,5.8,26.0,264.0,239.47,184.52
2017,5,19,8,15,146.0,234.0,5.85,26.5,313.5,285.67,220.21
2017,5,19,8,30,177.0,260.0,5.9,27.0,363.0,335.18,258.0
2017,5,19,8,45,248.0,274.0,6.0,28.0,432.5,401.89,308.19
2017,5,19,9,0,319.0,288.0,6.1,29.0,502.0,472.87,360.79
2017,5,19,9,15,497.5,240.5,6.15,29.5,601.0,566.57,432.09
2017,5,19,9,30,676.0,193.0,6.2,30.0,700.0,672.99,511.48
2017,5,19,9,45,696.5,194.0,6.3,30.5,741.5,719.0,543.73
2017,5,19,10,0,717.0,195.0,6.4,31.0,783.0,764.39,575.17
2017,5,19,10,15,474.0,314.5,6.45,31.5,710.0,705.44,526.05
2017,5,19,10,30,231.0,434.0,6.5,32.0,637.0,619.69,457.42
2017,5,19,10,45,205.5,452.0,6.55,32.5,637.0,622.62,457.66
2017,5,19,11,0,180.0,470.0,6.6,33.0,637.0,623.41,456.1
2017,5,19,11,15,227.0,473.5,6.6,33.0,688.0,675.41,493.45
2017,5,19,11,30,274.0,477.0,6.6,33.0,739.0,734.52,535.12
2017,5,19,11,45,262.0,486.5,6.6,33.5,740.0,736.99,534.85
2017,5,19,12,0,250.0,496.0,6.6,34.0,741.0,731.48,529.43
2017,5,19,12,15,230.0,501.5,6.6,34.0,728.0,719.22,520.32
2017,5,19,12,30,210.0,507.0,6.6,34.0,715.0,705.61,510.32
2017,5,19,12,45,113.5,406.5,6.6,34.5,518.5,512.15,372.87
2017,5,19,13,0,17.0,306.0,6.6,35.0,322.0,305.74,221.98
2017,5,19,13,15,24.5,349.5,6.55,35.0,373.0,360.99,262.46
2017,5,19,13,30,32.0,393.0,6.5,35.0,424.0,409.83,297.61
2017,5,19,13,45,69.0,425.5,6.5,35.0,490.5,474.68,345.05
2017,5,19,14,0,106.0,458.0,6.5,35.0,557.0,537.63,390.59
2017,5,19,14,15,208.0,435.5,6.45,34.5,620.0,607.4,443.66
2017,5,19,14,30,310.0,413.0,6.4,34.0,683.0,669.91,491.05
2017,5,19,14,45,325.0,390.0,6.4,34.0,663.5,648.07,476.59
2017,5,19,15,0,340.0,367.0,6.4,34.0,644.0,624.11,460.76
2017,5,19,15,15,285.5,358.5,6.35,33.5,583.0,560.54,415.82
2017,5,19,15,30,231.0,350.0,6.3,33.0,522.0,496.48,370.02
2017,5,19,15,45,119.5,276.0,6.3,33.0,364.5,342.08,255.99
2017,5,19,16,0,8.0,202.0,6.3,33.0,207.0,193.18,143.17
2017,5,19,16,15,144.5,222.0,6.2,32.5,305.5,290.71,219.4
2017,5,19,16,30,281.0,242.0,6.1,32.0,404.0,370.4,279.77
2017,5,19,16,45,318.0,210.0,6.0,31.5,376.0,339.83,256.23
2017,5,19,17,0,355.0,178.0,5.9,31.0,348.0,304.86,228.32
2017,5,19,17,15,309.5,167.0,5.75,30.5,301.5,257.18,190.72
2017,5,19,17,30,264.0,156.0,5.6,30.0,255.0,214.26,156.83
2017,5,19,17,45,232.0,134.0,5.45,29.5,211.0,169.59,121.4
2017,5,19,18,0,200.0,112.0,5.3,29.0,167.0,128.76,89.51
2017,5,19,18,15,153.5,89.0,5.1,28.5,125.5,90.74,61.51
2017,5,19,18,30,107.0,66.0,4.9,28.0,84.0,58.28,39.05
2017,5,19,18,45,53.5,42.5,4.7,27.5,51.5,35.68,23.3
2017,5,19,19,0,0.0,19.0,4.5,27.0,19.0,17.53,2.46
2017,5,19,19,15,0.0,9.5,4.35,26.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.5,1.8,22.0,1.5,1.43,0.0
2017,5,20,6,0,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2017,5,20,6,15,0.0,8.5,1.95,22.0,8.5,7.87,0.96
2017,5,20,6,30,0.0,14.0,2.0,22.0,14.0,12.97,5.05
2017,5,20,6,45,0.0,20.5,2.15,22.5,20.5,19.0,10.16
2017,5,20,7,0,0.0,27.0,2.3,23.0,27.0,25.04,15.2
2017,5,20,7,15,0.0,55.0,2.4,23.0,55.0,51.12,36.77
2017,5,20,7,30,0.0,83.0,2.5,23.0,83.0,77.09,57.94
2017,5,20,7,45,0.0,53.5,2.65,23.5,53.5,49.74,35.28
2017,5,20,8,0,0.0,24.0,2.8,24.0,24.0,22.29,12.65
2017,5,20,8,15,0.0,46.0,2.95,24.5,46.0,42.78,29.22
2017,5,20,8,30,0.0,68.0,3.1,25.0,68.0,63.32,45.56
2017,5,20,8,45,0.0,53.0,3.3,25.5,53.0,49.34,34.1
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,35.37,22.75
2017,5,20,9,15,0.0,63.5,3.7,26.0,63.5,59.19,41.64
2017,5,20,9,30,0.0,89.0,3.9,26.0,89.0,83.06,60.37
2017,5,20,9,45,0.0,79.5,4.15,26.5,79.5,74.2,53.13
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,65.35,45.97
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,74.74,53.12
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,84.15,60.21
2017,5,20,10,45,0.0,101.0,3.25,28.5,101.0,94.52,67.98
2017,5,20,11,0,0.0,112.0,2.9,29.0,112.0,104.91,75.71
2017,5,20,11,15,1.5,129.0,2.8,29.0,130.5,122.37,89.01
2017,5,20,11,30,3.0,146.0,2.7,29.0,149.0,139.92,102.31
2017,5,20,11,45,5.0,157.5,2.6,29.5,162.5,152.81,111.82
2017,5,20,12,0,7.0,169.0,2.5,30.0,176.0,165.74,121.29
2017,5,20,12,15,9.5,195.5,2.6,30.0,205.0,193.38,142.0
2017,5,20,12,30,12.0,222.0,2.7,30.0,234.0,221.02,162.56
2017,5,20,12,45,101.5,363.0,2.8,30.0,462.5,457.34,336.4
2017,5,20,13,0,191.0,504.0,2.9,30.0,691.0,681.23,491.29
2017,5,20,13,15,103.0,391.5,2.85,29.5,492.5,484.21,353.92
2017,5,20,13,30,15.0,279.0,2.8,29.0,294.0,277.29,204.3
2017,5,20,13,45,9.5,216.0,2.75,29.0,225.5,211.93,156.51
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,147.1,107.85
2017,5,20,14,15,5.0,161.0,2.4,28.5,165.5,155.32,114.52
2017,5,20,14,30,6.0,169.0,2.1,28.0,174.0,163.45,121.03
2017,5,20,14,45,16.0,240.0,1.8,28.0,253.5,238.21,177.54
2017,5,20,15,0,26.0,311.0,1.5,28.0,333.0,316.51,235.06
2017,5,20,15,15,68.0,330.5,1.35,27.5,383.0,364.33,271.07
2017,5,20,15,30,110.0,350.0,1.2,27.0,433.0,408.22,303.71
2017,5,20,15,45,294.5,300.5,1.05,27.0,501.0,482.11,359.11
2017,5,20,16,0,479.0,251.0,0.9,27.0,569.0,533.86,396.07
2017,5,20,16,15,252.0,232.5,1.55,26.5,399.0,362.05,273.99
2017,5,20,16,30,25.0,214.0,2.2,26.0,229.0,211.06,160.72
2017,5,20,16,45,48.0,206.0,2.85,25.5,230.5,212.79,163.45
2017,5,20,17,0,71.0,198.0,3.5,25.0,232.0,210.36,162.07
2017,5,20,17,15,54.5,176.5,3.85,24.0,200.5,179.91,138.96
2017,5,20,17,30,38.0,155.0,4.2,23.0,169.0,151.41,117.13
2017,5,20,17,45,27.5,129.0,4.6,22.5,138.0,122.38,94.21
2017,5,20,18,0,17.0,103.0,5.0,22.0,107.0,95.69,72.9
2017,5,20,18,15,47.5,86.0,4.9,21.5,94.5,80.0,58.7
2017,5,20,18,30,78.0,69.0,4.8,21.0,82.0,59.77,42.0
2017,5,20,18,45,45.5,42.0,4.75,20.5,49.0,35.38,23.9
2017,5,20,19,0,13.0,15.0,4.7,20.0,16.0,14.11,1.76
2017,5,20,19,15,6.5,7.5,4.5,19.5,8.0,7.15,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,0.5,3.2,18.0,0.5,0.46,0.0
2017,5,21,6,30,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,5,21,6,45,0.0,2.0,3.45,18.5,2.0,1.85,0.0
2017,5,21,7,0,0.0,3.0,3.6,19.0,3.0,2.78,0.0
2017,5,21,7,15,0.0,47.5,3.75,19.0,47.5,44.13,31.54
2017,5,21,7,30,0.0,92.0,3.9,19.0,92.0,85.28,65.72
2017,5,21,7,45,0.0,100.0,4.05,19.5,100.0,92.83,71.55
2017,5,21,8,0,0.0,108.0,4.2,20.0,108.0,100.37,77.3
2017,5,21,8,15,0.0,111.0,4.3,20.0,111.0,103.28,79.37
2017,5,21,8,30,0.0,114.0,4.4,20.0,114.0,106.17,81.42
2017,5,21,8,45,3.0,153.0,4.55,20.5,155.5,144.21,111.62
2017,5,21,9,0,6.0,192.0,4.7,21.0,197.0,182.71,141.69
2017,5,21,9,15,11.0,224.0,4.7,21.0,233.0,216.45,167.91
2017,5,21,9,30,16.0,256.0,4.7,21.0,269.0,250.76,194.34
2017,5,21,9,45,15.5,272.5,4.7,21.5,285.5,266.91,205.95
2017,5,21,10,0,15.0,289.0,4.7,22.0,302.0,283.01,217.46
2017,5,21,10,15,29.0,334.0,4.6,22.0,360.0,342.88,262.93
2017,5,21,10,30,43.0,379.0,4.5,22.0,418.0,399.91,305.47
2017,5,21,10,45,27.5,311.0,4.4,22.0,336.5,322.31,246.3
2017,5,21,11,0,12.0,243.0,4.3,22.0,255.0,239.46,182.68
2017,5,21,11,15,80.5,366.5,4.2,22.0,444.5,427.6,326.68
2017,5,21,11,30,149.0,490.0,4.1,22.0,634.0,621.83,467.96
2017,5,21,11,45,132.5,493.5,4.05,22.5,622.5,612.35,458.46
2017,5,21,12,0,116.0,497.0,4.0,23.0,611.0,601.77,449.26
2017,5,21,12,15,109.5,496.5,4.1,23.0,604.5,588.93,440.16
2017,5,21,12,30,103.0,496.0,4.2,23.0,598.0,582.38,435.51
2017,5,21,12,45,98.5,491.5,4.3,23.0,588.5,573.17,429.07
2017,5,21,13,0,94.0,487.0,4.4,23.0,579.0,563.41,422.32
2017,5,21,13,15,58.5,422.0,4.55,23.0,479.5,464.11,350.12
2017,5,21,13,30,23.0,357.0,4.7,23.0,380.0,359.23,272.22
2017,5,21,13,45,64.5,407.0,4.85,23.0,467.5,451.95,343.09
2017,5,21,14,0,106.0,457.0,5.0,23.0,555.0,536.05,406.06
2017,5,21,14,15,93.0,436.5,5.05,22.5,520.5,501.12,381.14
2017,5,21,14,30,80.0,416.0,5.1,22.0,486.0,466.62,356.65
2017,5,21,14,45,91.5,403.0,5.2,22.0,480.5,459.84,352.73
2017,5,21,15,0,103.0,390.0,5.3,22.0,475.0,451.95,347.85
2017,5,21,15,15,54.5,291.0,5.35,21.5,336.0,316.53,245.36
2017,5,21,15,30,6.0,192.0,5.4,21.0,197.0,183.6,141.68
2017,5,21,15,45,3.0,155.5,5.45,21.0,158.0,147.08,113.13
2017,5,21,16,0,0.0,119.0,5.5,21.0,119.0,110.97,84.49
2017,5,21,16,15,0.0,93.5,5.35,20.5,93.5,87.17,65.67
2017,5,21,16,30,0.0,68.0,5.2,20.0,68.0,63.31,46.54
2017,5,21,16,45,0.0,43.0,5.1,20.0,43.0,39.98,27.49
2017,5,21,17,0,0.0,18.0,5.0,20.0,18.0,16.71,8.28
2017,5,21,17,15,0.0,15.5,4.8,19.5,15.5,14.38,6.4
2017,5,21,17,30,0.0,13.0,4.6,19.0,13.0,12.05,4.5
2017,5,21,17,45,0.0,10.5,4.45,18.5,10.5,9.73,2.58
2017,5,21,18,0,0.0,8.0,4.3,18.0,8.0,7.41,0.63
2017,5,21,18,15,0.0,5.5,4.3,17.5,5.5,5.09,0.0
2017,5,21,18,30,0.0,3.0,4.3,17.0,3.0,2.77,0.0
2017,5,21,18,45,0.0,1.5,4.3,17.0,1.5,1.39,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.5,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,49.0,25.0,3.4,15.0,29.0,21.73,9.87
2017,5,22,6,15,117.0,48.5,3.4,15.0,67.0,38.97,27.96
2017,5,22,6,30,185.0,72.0,3.4,15.0,105.0,66.65,45.91
2017,5,22,6,45,92.5,44.5,3.4,15.5,61.0,48.69,31.85
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,15.75,7.81
2017,5,22,7,15,0.0,25.0,3.4,16.5,25.0,23.19,14.11
2017,5,22,7,30,0.0,33.0,3.4,17.0,33.0,30.63,20.33
2017,5,22,7,45,0.0,66.0,3.4,17.5,66.0,61.4,45.98
2017,5,22,8,0,0.0,99.0,3.4,18.0,99.0,92.08,71.08
2017,5,22,8,15,0.0,109.0,3.45,18.0,109.0,101.43,78.45
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,110.81,85.81
2017,5,22,8,45,14.0,188.0,3.6,18.5,197.5,182.86,143.55
2017,5,22,9,0,28.0,257.0,3.7,19.0,276.0,258.96,203.04
2017,5,22,9,15,21.0,250.5,3.85,19.5,265.5,247.76,193.21
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,238.04,184.76
2017,5,22,9,45,14.5,256.0,4.15,20.5,268.0,250.57,193.82
2017,5,22,10,0,15.0,268.0,4.3,21.0,281.0,263.11,202.82
2017,5,22,10,15,14.5,268.0,4.45,21.0,280.5,263.5,202.84
2017,5,22,10,30,14.0,268.0,4.6,21.0,280.0,263.77,202.84
2017,5,22,10,45,20.0,312.5,4.85,21.5,330.5,311.92,239.28
2017,5,22,11,0,26.0,357.0,5.1,22.0,381.0,366.62,280.1
2017,5,22,11,15,32.5,385.0,5.15,22.5,416.0,401.01,305.12
2017,5,22,11,30,39.0,413.0,5.2,23.0,451.0,435.6,330.1
2017,5,22,11,45,29.0,374.0,5.3,23.5,402.5,388.89,294.47
2017,5,22,12,0,19.0,335.0,5.4,24.0,354.0,335.26,253.7
2017,5,22,12,15,14.5,267.0,5.05,24.0,282.0,266.16,201.44
2017,5,22,12,30,10.0,199.0,4.7,24.0,210.0,197.18,148.74
2017,5,22,12,45,8.5,185.5,4.35,24.5,194.5,182.87,137.46
2017,5,22,13,0,7.0,172.0,4.0,25.0,179.0,168.53,126.13
2017,5,22,13,15,9.5,201.0,3.7,25.0,210.5,198.22,148.94
2017,5,22,13,30,12.0,230.0,3.4,25.0,242.0,227.8,171.43
2017,5,22,13,45,12.5,240.0,3.15,25.0,252.0,237.38,178.64
2017,5,22,14,0,13.0,250.0,2.9,25.0,262.0,246.87,185.82
2017,5,22,14,15,13.0,255.0,2.85,25.0,267.0,251.09,189.13
2017,5,22,14,30,13.0,260.0,2.8,25.0,272.0,255.24,192.44
2017,5,22,14,45,10.5,229.5,2.8,25.0,238.5,223.76,168.85
2017,5,22,15,0,8.0,199.0,2.8,25.0,205.0,192.54,145.32
2017,5,22,15,15,6.0,185.5,2.8,25.0,190.0,177.91,134.36
2017,5,22,15,30,4.0,172.0,2.8,25.0,175.0,163.47,123.46
2017,5,22,15,45,11.0,203.0,2.85,25.0,211.0,196.63,149.61
2017,5,22,16,0,18.0,234.0,2.9,25.0,247.0,228.9,174.88
2017,5,22,16,15,12.0,206.0,2.9,25.0,214.5,198.26,151.54
2017,5,22,16,30,6.0,178.0,2.9,25.0,182.0,168.34,128.68
2017,5,22,16,45,3.0,151.0,2.9,25.0,153.0,141.44,107.97
2017,5,22,17,0,0.0,124.0,2.9,25.0,124.0,115.01,87.39
2017,5,22,17,15,0.0,108.5,2.8,24.5,108.5,100.54,76.29
2017,5,22,17,30,0.0,93.0,2.7,24.0,93.0,86.13,65.03
2017,5,22,17,45,247.5,83.5,2.6,23.5,152.5,128.31,90.29
2017,5,22,18,0,495.0,74.0,2.5,23.0,212.0,141.12,88.98
2017,5,22,18,15,422.0,63.5,2.25,22.0,162.5,92.69,54.08
2017,5,22,18,30,349.0,53.0,2.0,21.0,113.0,52.1,30.57
2017,5,22,18,45,240.5,38.0,1.75,20.5,72.5,29.33,18.99
2017,5,22,19,0,132.0,23.0,1.5,20.0,32.0,18.05,5.23
2017,5,22,19,15,66.0,11.5,1.6,19.5,16.0,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.5,0.5,17.5,18.0,12.87,0.0
2017,5,23,6,0,115.0,27.0,0.6,18.0,36.0,21.16,9.61
2017,5,23,6,15,208.0,44.5,0.8,18.5,76.0,34.3,23.66
2017,5,23,6,30,301.0,62.0,1.0,19.0,116.0,61.69,38.29
2017,5,23,6,45,363.0,76.0,1.2,19.5,164.5,101.23,63.6
2017,5,23,7,0,425.0,90.0,1.4,20.0,213.0,148.21,98.9
2017,5,23,7,15,212.5,94.5,1.5,20.5,156.0,133.36,96.8
2017,5,23,7,30,0.0,99.0,1.6,21.0,99.0,91.62,70.2
2017,5,23,7,45,0.0,118.0,1.7,21.5,118.0,109.24,84.2
2017,5,23,8,0,0.0,137.0,1.8,22.0,137.0,126.96,97.93
2017,5,23,8,15,7.0,168.5,1.8,22.5,172.5,159.41,123.11
2017,5,23,8,30,14.0,200.0,1.8,23.0,208.0,192.79,148.59
2017,5,23,8,45,22.5,231.0,1.8,23.5,246.0,227.44,174.65
