Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,0,31.0,262.0,1.8,24.0,284.0,265.36,202.77
2017,5,23,9,15,35.0,286.5,1.75,24.5,312.5,293.41,222.87
2017,5,23,9,30,39.0,311.0,1.7,25.0,341.0,321.87,242.99
2017,5,23,9,45,147.0,352.0,1.65,25.5,472.0,448.03,336.18
2017,5,23,10,0,255.0,393.0,1.6,26.0,603.0,583.22,431.28
2017,5,23,10,15,134.5,329.5,1.55,26.0,441.0,429.71,319.83
2017,5,23,10,30,14.0,266.0,1.5,26.0,279.0,261.83,194.84
2017,5,23,10,45,19.5,310.0,1.5,26.5,328.5,309.04,229.65
2017,5,23,11,0,25.0,354.0,1.5,27.0,378.0,362.64,267.53
2017,5,23,11,15,413.0,268.5,1.5,27.0,665.5,657.58,485.1
2017,5,23,11,30,801.0,183.0,1.5,27.0,953.0,943.94,674.07
2017,5,23,11,45,808.5,181.0,1.5,27.5,966.0,960.13,679.16
2017,5,23,12,0,816.0,179.0,1.5,28.0,979.0,973.24,685.5
2017,5,23,12,15,500.5,344.5,1.55,28.0,836.0,838.59,596.02
2017,5,23,12,30,185.0,510.0,1.6,28.0,693.0,682.15,485.72
2017,5,23,12,45,303.5,472.0,1.65,28.5,770.5,765.48,544.78
2017,5,23,13,0,422.0,434.0,1.7,29.0,848.0,844.61,597.68
2017,5,23,13,15,267.5,458.5,1.75,28.5,720.0,711.7,508.5
2017,5,23,13,30,113.0,483.0,1.8,28.0,592.0,573.26,413.62
2017,5,23,13,45,105.0,469.0,1.9,28.0,568.5,549.4,398.81
2017,5,23,14,0,97.0,455.0,2.0,28.0,545.0,525.44,382.97
2017,5,23,14,15,57.5,377.5,2.3,27.5,430.5,412.34,304.56
2017,5,23,14,30,18.0,300.0,2.6,27.0,316.0,297.3,221.61
2017,5,23,14,45,9.0,214.0,2.9,27.0,222.0,207.9,155.45
2017,5,23,15,0,0.0,128.0,3.2,27.0,128.0,119.66,88.13
2017,5,23,15,15,2.5,151.5,3.75,26.0,153.5,143.44,107.39
2017,5,23,15,30,5.0,175.0,4.3,25.0,179.0,166.95,126.48
2017,5,23,15,45,22.0,222.5,4.85,24.5,238.0,224.22,172.02
2017,5,23,16,0,39.0,270.0,5.4,24.0,297.0,277.23,214.16
2017,5,23,16,15,25.0,230.5,5.9,23.0,247.5,228.07,177.05
2017,5,23,16,30,11.0,191.0,6.4,22.0,198.0,182.8,142.34
2017,5,23,16,45,105.5,197.0,6.9,21.0,249.5,231.53,182.4
2017,5,23,17,0,200.0,203.0,7.4,20.0,301.0,265.89,209.57
2017,5,23,17,15,186.0,180.5,7.1,19.5,262.5,227.51,178.03
2017,5,23,17,30,172.0,158.0,6.8,19.0,224.0,190.64,147.48
2017,5,23,17,45,168.5,132.5,6.55,18.5,188.5,155.09,117.47
2017,5,23,18,0,165.0,107.0,6.3,18.0,153.0,120.15,88.03
2017,5,23,18,15,136.5,85.0,5.9,17.5,117.5,86.49,61.53
2017,5,23,18,30,108.0,63.0,5.5,17.0,82.0,56.66,39.54
2017,5,23,18,45,64.0,43.0,5.15,17.0,53.0,36.29,25.24
2017,5,23,19,0,20.0,23.0,4.8,17.0,24.0,20.75,7.61
2017,5,23,19,15,10.0,11.5,4.7,16.5,12.0,10.96,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,13.34,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,21.99,10.69
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,32.35,22.47
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,61.49,36.6
2017,5,24,6,45,469.0,66.5,3.55,15.0,180.0,104.55,63.21
2017,5,24,7,0,542.0,77.0,3.5,16.0,232.0,156.47,102.57
2017,5,24,7,15,593.0,84.0,3.6,17.0,288.0,208.88,146.45
2017,5,24,7,30,644.0,91.0,3.7,18.0,344.0,266.92,196.19
2017,5,24,7,45,683.5,96.0,3.8,19.5,400.5,324.49,245.24
2017,5,24,8,0,723.0,101.0,3.9,21.0,457.0,385.68,295.96
2017,5,24,8,15,749.5,106.0,3.9,21.5,511.0,444.25,344.37
2017,5,24,8,30,776.0,111.0,3.9,22.0,565.0,505.38,393.19
2017,5,24,8,45,799.0,113.0,3.95,23.0,617.0,561.51,436.08
2017,5,24,9,0,822.0,115.0,4.0,24.0,669.0,618.07,477.83
2017,5,24,9,15,837.0,118.0,3.95,24.5,716.0,670.5,515.85
2017,5,24,9,30,852.0,121.0,3.9,25.0,763.0,721.99,552.07
2017,5,24,9,45,865.5,122.5,3.9,25.5,805.0,767.17,581.89
2017,5,24,10,0,879.0,124.0,3.9,26.0,847.0,812.72,611.04
2017,5,24,10,15,887.5,125.5,3.85,26.5,881.5,852.29,635.43
2017,5,24,10,30,896.0,127.0,3.8,27.0,916.0,889.38,657.82
2017,5,24,10,45,905.5,126.0,3.8,27.5,945.0,922.26,677.42
2017,5,24,11,0,915.0,125.0,3.8,28.0,974.0,952.32,695.0
2017,5,24,11,15,919.0,126.0,3.8,28.0,994.0,976.21,709.84
2017,5,24,11,30,923.0,127.0,3.8,28.0,1014.0,996.7,722.53
2017,5,24,11,45,933.5,121.5,3.8,28.5,1028.5,1013.71,731.56
2017,5,24,12,0,944.0,116.0,3.8,29.0,1043.0,1027.31,738.45
2017,5,24,12,15,944.5,116.5,3.75,29.0,1046.5,1033.44,741.77
2017,5,24,12,30,945.0,117.0,3.7,29.0,1050.0,1035.94,742.92
2017,5,24,12,45,947.0,114.5,3.7,29.5,1046.0,1033.4,739.86
2017,5,24,13,0,949.0,112.0,3.7,30.0,1042.0,1027.17,734.6
2017,5,24,13,15,946.0,111.5,3.6,30.0,1029.0,1014.36,726.06
2017,5,24,13,30,943.0,111.0,3.5,30.0,1016.0,997.92,715.33
2017,5,24,13,45,941.0,109.0,3.45,30.0,995.5,977.36,702.41
2017,5,24,14,0,939.0,107.0,3.4,30.0,975.0,953.27,687.28
2017,5,24,14,15,933.0,105.5,3.3,30.0,946.5,922.74,667.67
2017,5,24,14,30,927.0,104.0,3.2,30.0,918.0,889.13,646.08
2017,5,24,14,45,917.0,104.0,3.1,30.5,882.0,850.85,620.1
2017,5,24,15,0,907.0,104.0,3.0,31.0,846.0,810.14,592.5
2017,5,24,15,15,896.0,101.5,2.9,30.5,804.0,764.05,563.49
2017,5,24,15,30,885.0,99.0,2.8,30.0,762.0,716.09,532.84
2017,5,24,15,45,873.0,96.0,2.7,30.0,715.5,665.36,496.81
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,613.37,458.93
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,557.05,417.45
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,500.15,374.29
2017,5,24,16,45,802.0,83.0,2.05,29.0,511.5,440.32,327.12
2017,5,24,17,0,779.0,79.0,1.9,29.0,457.0,381.55,279.42
2017,5,24,17,15,746.0,75.0,1.6,28.5,401.0,320.83,229.47
2017,5,24,17,30,713.0,71.0,1.3,28.0,345.0,262.93,180.88
2017,5,24,17,45,664.5,65.5,1.05,27.5,289.0,201.45,130.17
2017,5,24,18,0,616.0,60.0,0.8,27.0,233.0,147.01,86.58
2017,5,24,18,15,544.0,52.5,0.85,26.0,180.5,94.11,49.36
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,49.84,25.61
2017,5,24,18,45,350.5,34.0,0.95,24.5,83.5,26.35,16.25
2017,5,24,19,0,229.0,23.0,1.0,24.0,39.0,18.42,6.3
2017,5,24,19,15,114.5,11.5,1.1,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,119.0,13.0,3.95,15.5,22.0,12.39,0.0
2017,5,25,6,0,238.0,26.0,4.1,16.0,44.0,20.92,9.92
2017,5,25,6,15,353.0,37.0,4.25,16.5,89.0,28.71,19.06
2017,5,25,6,30,468.0,48.0,4.4,17.0,134.0,56.72,30.44
2017,5,25,6,45,538.5,55.5,4.6,18.0,187.0,101.19,56.83
2017,5,25,7,0,609.0,63.0,4.8,19.0,240.0,154.08,96.66
2017,5,25,7,15,655.5,69.0,5.2,20.0,295.0,208.45,142.49
2017,5,25,7,30,702.0,75.0,5.6,21.0,350.0,269.65,195.32
2017,5,25,7,45,734.5,79.5,6.1,22.0,405.5,327.34,245.74
2017,5,25,8,0,767.0,84.0,6.6,23.0,461.0,387.78,297.47
2017,5,25,8,15,790.0,87.5,6.7,23.5,514.5,445.37,346.14
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,503.98,394.24
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,559.29,437.64
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,613.55,478.86
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,664.5,517.12
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,714.27,553.43
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,758.63,583.44
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,800.66,611.44
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.0,839.8,636.58
2017,5,25,10,30,892.0,118.0,7.0,29.0,904.0,876.41,659.63
2017,5,25,10,45,895.0,121.0,6.9,29.5,930.5,907.32,678.44
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,935.09,694.92
2017,5,25,11,15,902.0,125.0,6.7,30.5,977.0,958.61,708.35
2017,5,25,11,30,906.0,126.0,6.6,31.0,997.0,978.81,719.47
2017,5,25,11,45,904.5,129.0,6.55,31.5,1007.5,992.25,726.28
2017,5,25,12,0,903.0,132.0,6.5,32.0,1018.0,1002.1,730.75
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.0,1007.5,733.58
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,1009.46,734.24
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.0,1006.55,730.55
2017,5,25,13,0,902.0,132.0,6.2,33.0,1016.0,1000.19,724.72
2017,5,25,13,15,899.0,131.0,6.1,33.0,1003.0,987.49,716.05
2017,5,25,13,30,896.0,130.0,6.0,33.0,990.0,971.33,705.21
2017,5,25,13,45,891.0,129.0,5.9,33.5,969.5,949.94,689.56
2017,5,25,14,0,886.0,128.0,5.8,34.0,949.0,925.32,671.91
2017,5,25,14,15,879.5,126.5,5.7,34.0,920.5,895.81,652.48
2017,5,25,14,30,873.0,125.0,5.6,34.0,892.0,863.43,631.15
2017,5,25,14,45,859.5,125.5,5.55,34.5,855.5,824.6,604.38
2017,5,25,15,0,846.0,126.0,5.5,35.0,819.0,783.75,576.23
2017,5,25,15,15,834.0,123.5,5.4,34.5,778.0,741.81,549.38
2017,5,25,15,30,822.0,121.0,5.3,34.0,737.0,695.28,518.1
2017,5,25,15,45,806.5,118.0,5.2,34.0,691.0,644.62,481.47
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,593.2,443.54
2017,5,25,16,15,770.5,111.0,5.0,33.5,594.5,537.57,402.53
2017,5,25,16,30,750.0,107.0,4.9,33.0,544.0,482.25,360.57
2017,5,25,16,45,723.5,103.0,4.85,33.0,491.0,423.51,314.31
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,367.46,268.9
2017,5,25,17,15,661.0,93.0,4.5,32.0,383.5,308.24,221.05
2017,5,25,17,30,625.0,87.0,4.2,31.0,329.0,252.31,174.99
2017,5,25,17,45,574.0,80.0,3.95,30.5,275.0,195.82,128.72
2017,5,25,18,0,523.0,73.0,3.7,30.0,221.0,145.01,88.45
2017,5,25,18,15,450.5,63.0,3.55,29.0,170.5,95.38,53.51
2017,5,25,18,30,378.0,53.0,3.4,28.0,120.0,54.55,30.72
2017,5,25,18,45,266.5,39.5,3.3,27.5,78.5,30.44,19.37
2017,5,25,19,0,155.0,26.0,3.2,27.0,37.0,20.43,7.86
2017,5,25,19,15,77.5,13.0,3.45,26.5,18.5,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,3.0,3.35,22.5,3.0,2.86,0.0
2017,5,26,6,0,0.0,6.0,3.5,23.0,6.0,5.55,0.0
2017,5,26,6,15,0.0,13.5,3.65,23.5,13.5,12.5,4.85
2017,5,26,6,30,0.0,21.0,3.8,24.0,21.0,19.47,10.3
2017,5,26,6,45,0.0,30.5,4.0,24.5,30.5,28.3,17.69
2017,5,26,7,0,0.0,40.0,4.2,25.0,40.0,37.14,24.98
2017,5,26,7,15,0.0,49.5,4.3,25.5,49.5,45.99,32.15
2017,5,26,7,30,0.0,59.0,4.4,26.0,59.0,54.86,39.19
2017,5,26,7,45,46.5,133.5,4.55,26.5,156.5,139.21,105.79
2017,5,26,8,0,93.0,208.0,4.7,27.0,254.0,228.45,175.05
2017,5,26,8,15,56.5,209.5,4.7,27.0,238.5,219.95,168.44
2017,5,26,8,30,20.0,211.0,4.7,27.0,223.0,205.83,157.07
2017,5,26,8,45,11.0,187.0,4.75,27.5,194.0,180.13,136.44
2017,5,26,9,0,2.0,163.0,4.8,28.0,165.0,153.16,114.85
2017,5,26,9,15,19.0,234.0,4.7,28.5,249.0,230.81,174.12
2017,5,26,9,30,36.0,305.0,4.6,29.0,333.0,313.63,235.67
2017,5,26,9,45,38.0,321.0,4.6,29.5,351.5,332.66,248.68
2017,5,26,10,0,40.0,337.0,4.6,30.0,370.0,351.77,261.78
2017,5,26,10,15,20.5,238.5,4.55,30.0,255.5,243.7,181.12
2017,5,26,10,30,1.0,140.0,4.5,30.0,141.0,131.92,96.18
2017,5,26,10,45,2.5,143.5,4.45,30.5,146.0,136.63,99.6
2017,5,26,11,0,4.0,147.0,4.4,31.0,151.0,141.42,102.96
2017,5,26,11,15,5.0,150.0,4.3,31.5,155.0,145.34,105.63
2017,5,26,11,30,6.0,153.0,4.2,32.0,159.0,149.28,108.33
2017,5,26,11,45,5.5,156.0,4.15,32.5,162.0,151.8,109.89
2017,5,26,12,0,5.0,159.0,4.1,33.0,165.0,154.28,111.43
2017,5,26,12,15,6.0,159.0,4.0,33.0,165.5,155.32,112.22
2017,5,26,12,30,7.0,159.0,3.9,33.0,166.0,156.32,112.99
2017,5,26,12,45,40.5,317.5,3.85,33.5,357.5,345.24,251.7
2017,5,26,13,0,74.0,476.0,3.8,34.0,549.0,531.91,381.8
2017,5,26,13,15,150.5,481.5,3.7,34.0,627.0,615.36,440.32
2017,5,26,13,30,227.0,487.0,3.6,34.0,705.0,689.38,491.75
2017,5,26,13,45,522.0,321.5,3.55,34.0,809.0,806.41,578.53
2017,5,26,14,0,817.0,156.0,3.5,34.0,913.0,895.48,640.8
2017,5,26,14,15,533.5,293.0,3.45,34.0,781.5,761.85,548.63
2017,5,26,14,30,250.0,430.0,3.4,34.0,650.0,632.42,454.48
2017,5,26,14,45,514.5,290.0,3.4,34.0,719.5,707.83,514.02
2017,5,26,15,0,779.0,150.0,3.4,34.0,789.0,758.06,553.38
2017,5,26,15,15,506.0,251.0,3.35,34.0,658.0,622.48,455.81
2017,5,26,15,30,233.0,352.0,3.3,34.0,527.0,497.97,364.08
2017,5,26,15,45,150.0,322.5,3.3,34.0,432.5,404.32,297.28
2017,5,26,16,0,67.0,293.0,3.3,34.0,338.0,315.26,232.37
2017,5,26,16,15,354.5,217.0,3.25,33.5,427.0,403.1,300.52
2017,5,26,16,30,642.0,141.0,3.2,33.0,516.0,459.88,341.88
2017,5,26,16,45,442.0,171.0,3.2,33.0,417.5,360.39,266.93
2017,5,26,17,0,242.0,201.0,3.2,33.0,319.0,281.41,208.18
2017,5,26,17,15,227.0,178.5,2.95,32.5,278.5,239.95,176.39
2017,5,26,17,30,212.0,156.0,2.7,32.0,238.0,200.07,145.25
2017,5,26,17,45,184.0,134.0,2.45,31.5,197.5,159.83,114.06
2017,5,26,18,0,156.0,112.0,2.2,31.0,157.0,123.14,85.92
2017,5,26,18,15,125.0,89.5,2.15,30.0,120.5,89.31,60.98
2017,5,26,18,30,94.0,67.0,2.1,29.0,84.0,59.59,40.08
2017,5,26,18,45,47.0,45.0,2.05,28.5,53.5,37.88,25.38
2017,5,26,19,0,0.0,23.0,2.0,28.0,23.0,21.11,8.65
2017,5,26,19,15,0.0,11.5,2.3,27.5,11.5,10.96,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.5,16.5,12.87,0.0
2017,5,27,6,0,69.0,27.0,3.6,24.0,33.0,22.33,10.79
2017,5,27,6,15,140.0,49.0,3.8,24.0,71.5,39.42,27.36
2017,5,27,6,30,211.0,71.0,4.0,24.0,110.0,66.6,43.71
2017,5,27,6,45,269.0,89.5,4.25,24.5,156.5,103.67,68.28
2017,5,27,7,0,327.0,108.0,4.5,25.0,203.0,147.31,100.7
2017,5,27,7,15,165.5,119.0,4.6,25.5,167.0,144.41,105.77
2017,5,27,7,30,4.0,130.0,4.7,26.0,131.0,120.53,92.04
2017,5,27,7,45,31.5,165.0,4.85,26.5,180.5,162.26,124.29
2017,5,27,8,0,59.0,200.0,5.0,27.0,230.0,207.71,159.22
2017,5,27,8,15,97.5,231.5,5.05,27.5,286.5,258.32,197.82
2017,5,27,8,30,136.0,263.0,5.1,28.0,343.0,315.15,240.83
2017,5,27,8,45,143.0,288.0,5.15,28.5,379.0,351.01,267.26
2017,5,27,9,0,150.0,313.0,5.2,29.0,415.0,387.38,293.67
2017,5,27,9,15,155.5,333.5,5.2,29.5,445.0,418.97,316.08
2017,5,27,9,30,161.0,354.0,5.2,30.0,475.0,450.69,338.27
2017,5,27,9,45,101.5,352.0,5.2,30.5,430.0,408.95,305.41
2017,5,27,10,0,42.0,350.0,5.2,31.0,385.0,365.6,271.22
2017,5,27,10,15,46.0,362.0,5.15,31.5,401.5,382.67,282.84
2017,5,27,10,30,50.0,374.0,5.1,32.0,418.0,399.85,294.31
2017,5,27,10,45,48.5,392.5,5.05,32.5,436.5,418.57,306.59
2017,5,27,11,0,47.0,411.0,5.0,33.0,455.0,437.08,318.59
2017,5,27,11,15,40.5,406.5,4.95,33.0,445.0,428.38,311.82
2017,5,27,11,30,34.0,402.0,4.9,33.0,435.0,419.18,304.82
2017,5,27,11,45,37.5,400.5,4.85,33.5,437.0,421.99,306.14
2017,5,27,12,0,41.0,399.0,4.8,34.0,439.0,424.64,307.34
2017,5,27,12,15,34.5,377.0,4.75,34.0,411.0,397.35,287.74
2017,5,27,12,30,28.0,355.0,4.7,34.0,383.0,369.72,267.93
2017,5,27,12,45,25.0,357.0,4.7,34.0,382.0,368.61,267.1
2017,5,27,13,0,22.0,359.0,4.7,34.0,381.0,360.71,261.41
2017,5,27,13,15,170.5,412.0,4.7,34.0,576.5,566.31,410.94
2017,5,27,13,30,319.0,465.0,4.7,34.0,772.0,759.45,544.76
2017,5,27,13,45,225.0,466.0,4.7,34.5,680.5,661.68,474.84
2017,5,27,14,0,131.0,467.0,4.7,35.0,589.0,572.32,410.94
2017,5,27,14,15,114.5,447.5,4.7,34.5,551.5,534.54,386.05
2017,5,27,14,30,98.0,428.0,4.7,34.0,514.0,492.1,357.39
2017,5,27,14,45,200.0,404.5,4.7,34.0,571.5,552.74,403.29
2017,5,27,15,0,302.0,381.0,4.7,34.0,629.0,604.96,442.19
2017,5,27,15,15,501.0,277.0,4.65,34.0,664.0,643.22,473.56
2017,5,27,15,30,700.0,173.0,4.6,34.0,699.0,661.22,489.98
2017,5,27,15,45,683.0,168.0,4.6,34.0,654.5,612.67,455.19
2017,5,27,16,0,666.0,163.0,4.6,34.0,610.0,563.81,419.75
2017,5,27,16,15,642.5,157.0,4.45,33.5,561.5,510.38,380.75
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,457.86,341.42
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,400.88,297.25
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,345.37,253.47
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,291.1,210.29
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,240.59,169.59
2017,5,27,17,45,365.0,120.5,2.95,31.5,249.0,186.6,128.37
2017,5,27,18,0,271.0,116.0,2.6,31.0,194.0,143.56,97.21
2017,5,27,18,15,215.0,95.0,2.5,30.0,148.5,101.07,66.79
2017,5,27,18,30,159.0,74.0,2.4,29.0,103.0,65.47,43.42
2017,5,27,18,45,79.5,48.0,2.35,28.5,62.5,40.11,27.25
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.33,8.45
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.3,22.5,15.5,12.87,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,23.41,11.81
2017,5,28,6,15,117.0,50.5,1.4,23.0,69.0,40.5,28.44
2017,5,28,6,30,180.0,74.0,1.4,23.0,107.0,67.62,45.48
2017,5,28,6,45,234.5,94.5,1.4,23.5,153.0,104.16,70.24
2017,5,28,7,0,289.0,115.0,1.4,24.0,199.0,147.41,102.34
2017,5,28,7,15,356.0,120.0,1.3,24.5,245.5,186.41,132.06
2017,5,28,7,30,423.0,125.0,1.2,25.0,292.0,233.2,168.97
2017,5,28,7,45,429.5,153.0,1.2,25.5,344.5,287.71,213.26
2017,5,28,8,0,436.0,181.0,1.2,26.0,397.0,342.62,256.48
2017,5,28,8,15,370.0,212.5,1.2,26.5,410.0,366.46,275.68
2017,5,28,8,30,304.0,244.0,1.2,27.0,423.0,384.12,288.93
2017,5,28,8,45,353.0,256.5,1.2,27.5,482.0,440.68,330.02
2017,5,28,9,0,402.0,269.0,1.2,28.0,541.0,501.37,372.88
2017,5,28,9,15,332.5,309.0,1.2,28.0,544.5,514.38,380.51
2017,5,28,9,30,263.0,349.0,1.2,28.0,548.0,520.34,382.95
2017,5,28,9,45,310.5,358.0,1.25,28.5,605.0,576.79,421.8
2017,5,28,10,0,358.0,367.0,1.3,29.0,662.0,636.02,461.4
2017,5,28,10,15,273.0,403.5,1.3,29.0,634.0,616.19,445.04
2017,5,28,10,30,188.0,440.0,1.3,29.0,606.0,584.91,421.41
2017,5,28,10,45,164.5,454.5,1.35,29.5,603.5,585.08,420.12
2017,5,28,11,0,141.0,469.0,1.4,30.0,601.0,583.34,417.27
2017,5,28,11,15,231.5,466.5,1.45,30.0,687.5,668.28,476.36
2017,5,28,11,30,322.0,464.0,1.5,30.0,774.0,761.35,538.61
2017,5,28,11,45,282.5,480.5,1.6,30.0,755.5,745.14,526.7
2017,5,28,12,0,243.0,497.0,1.7,30.0,737.0,720.96,510.6
2017,5,28,12,15,201.5,503.5,1.7,30.0,703.0,689.05,488.61
2017,5,28,12,30,160.0,510.0,1.7,30.0,669.0,655.73,465.6
2017,5,28,12,45,113.0,488.5,1.75,30.5,601.0,588.84,419.55
2017,5,28,13,0,66.0,467.0,1.8,31.0,533.0,514.93,368.24
2017,5,28,13,15,114.0,479.5,1.85,31.0,590.5,578.05,413.26
2017,5,28,13,30,162.0,492.0,1.9,31.0,648.0,632.62,451.13
2017,5,28,13,45,237.5,467.5,1.95,31.0,690.5,674.25,481.32
2017,5,28,14,0,313.0,443.0,2.0,31.0,733.0,717.28,512.11
2017,5,28,14,15,316.0,427.5,2.0,31.0,713.0,695.6,498.09
2017,5,28,14,30,319.0,412.0,2.0,31.0,693.0,672.56,483.56
2017,5,28,14,45,296.0,400.0,2.05,31.0,653.0,630.47,455.76
2017,5,28,15,0,273.0,388.0,2.1,31.0,613.0,588.88,428.02
2017,5,28,15,15,179.5,367.5,2.1,31.0,512.5,484.31,354.62
2017,5,28,15,30,86.0,347.0,2.1,31.0,412.0,387.45,285.14
2017,5,28,15,45,43.0,237.0,2.15,31.5,269.5,251.18,186.02
2017,5,28,16,0,0.0,127.0,2.2,32.0,127.0,118.41,86.01
2017,5,28,16,15,0.0,111.5,2.15,31.5,111.5,103.91,75.5
2017,5,28,16,30,0.0,96.0,2.1,31.0,96.0,89.45,64.71
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,78.24,56.21
2017,5,28,17,0,0.0,72.0,2.1,31.0,72.0,67.01,47.61
2017,5,28,17,15,0.0,62.5,1.9,30.5,62.5,58.13,40.86
2017,5,28,17,30,0.0,53.0,1.7,30.0,53.0,49.26,34.02
2017,5,28,17,45,0.0,44.0,1.5,29.5,44.0,40.87,27.45
2017,5,28,18,0,0.0,35.0,1.3,29.0,35.0,32.48,20.76
2017,5,28,18,15,0.0,27.0,1.3,28.5,27.0,25.04,14.71
2017,5,28,18,30,0.0,19.0,1.3,28.0,19.0,17.61,8.57
2017,5,28,18,45,0.0,12.0,1.3,27.5,12.0,11.11,3.55
2017,5,28,19,0,0.0,5.0,1.3,27.0,5.0,4.62,0.0
2017,5,28,19,15,0.0,2.5,1.4,26.5,2.5,2.38,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.05,3.49
2017,5,29,6,15,0.0,29.0,3.2,20.0,29.0,26.93,17.3
2017,5,29,6,30,0.0,45.0,3.3,20.0,45.0,41.63,28.95
2017,5,29,6,45,0.0,63.5,3.4,20.0,63.5,58.37,43.18
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,75.31,57.38
2017,5,29,7,15,21.5,116.5,3.6,20.0,125.0,111.18,86.15
2017,5,29,7,30,43.0,151.0,3.7,20.0,168.0,149.55,116.83
2017,5,29,7,45,28.5,161.0,3.85,20.0,173.0,157.56,123.56
2017,5,29,8,0,14.0,171.0,4.0,20.0,178.0,163.32,128.14
2017,5,29,8,15,19.5,195.0,4.0,20.0,206.0,189.09,148.41
2017,5,29,8,30,25.0,219.0,4.0,20.0,234.0,215.54,169.02
2017,5,29,8,45,17.0,213.5,4.0,20.0,224.0,207.89,162.42
2017,5,29,9,0,9.0,208.0,4.0,20.0,214.0,199.19,155.02
2017,5,29,9,15,17.0,245.5,3.9,20.5,258.0,240.1,186.5
2017,5,29,9,30,25.0,283.0,3.8,21.0,302.0,281.88,218.05
2017,5,29,9,45,39.5,323.5,3.7,21.5,355.5,335.71,258.4
2017,5,29,10,0,54.0,364.0,3.6,22.0,409.0,387.96,296.76
2017,5,29,10,15,100.5,402.0,3.4,22.0,489.5,464.93,354.09
2017,5,29,10,30,147.0,440.0,3.2,22.0,570.0,549.93,415.77
2017,5,29,10,45,124.0,449.0,3.0,22.5,561.0,544.09,408.7
2017,5,29,11,0,101.0,458.0,2.8,23.0,552.0,530.77,396.83
2017,5,29,11,15,115.0,473.0,2.65,23.0,582.5,567.11,422.26
2017,5,29,11,30,129.0,488.0,2.5,23.0,613.0,597.78,443.15
2017,5,29,11,45,286.0,463.0,2.45,23.5,743.5,730.94,538.36
2017,5,29,12,0,443.0,438.0,2.4,24.0,874.0,864.83,629.45
2017,5,29,12,15,426.5,438.0,2.4,24.0,859.5,851.97,619.35
2017,5,29,12,30,410.0,438.0,2.4,24.0,845.0,832.81,606.49
2017,5,29,12,45,451.0,432.0,2.4,24.5,877.5,869.83,630.82
2017,5,29,13,0,492.0,426.0,2.4,25.0,910.0,900.25,650.15
2017,5,29,13,15,466.0,422.0,2.25,25.0,876.0,866.06,626.05
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,830.43,601.52
2017,5,29,13,45,363.5,434.0,2.0,25.0,779.5,762.52,554.48
2017,5,29,14,0,287.0,450.0,1.9,25.0,717.0,700.33,510.88
2017,5,29,14,15,303.0,431.0,1.7,25.0,705.0,687.28,502.23
2017,5,29,14,30,319.0,412.0,1.5,25.0,693.0,672.22,491.71
2017,5,29,14,45,314.0,395.5,1.3,25.0,663.0,640.44,469.27
2017,5,29,15,0,309.0,379.0,1.1,25.0,633.0,607.91,446.31
2017,5,29,15,15,491.5,284.5,1.0,25.0,665.5,642.79,474.25
2017,5,29,15,30,674.0,190.0,0.9,25.0,698.0,659.14,487.82
2017,5,29,15,45,662.5,181.5,0.85,25.0,655.0,612.01,454.46
2017,5,29,16,0,651.0,173.0,0.8,25.0,612.0,564.14,420.51
2017,5,29,16,15,329.0,178.5,0.85,25.0,400.0,355.66,269.33
2017,5,29,16,30,7.0,184.0,0.9,25.0,188.0,174.26,131.79
2017,5,29,16,45,207.0,178.5,0.95,25.5,280.5,260.68,198.54
2017,5,29,17,0,407.0,173.0,1.0,26.0,373.0,321.76,240.73
2017,5,29,17,15,440.0,148.5,0.95,25.5,341.5,284.9,209.77
2017,5,29,17,30,473.0,124.0,0.9,25.0,310.0,243.86,174.72
2017,5,29,17,45,419.0,112.5,0.9,24.5,258.5,191.46,132.93
2017,5,29,18,0,365.0,101.0,0.9,24.0,207.0,145.14,96.87
2017,5,29,18,15,297.0,85.5,1.0,23.5,159.5,100.32,64.57
2017,5,29,18,30,229.0,70.0,1.1,23.0,112.0,65.17,42.71
2017,5,29,18,45,143.5,49.5,1.2,23.0,73.0,39.78,27.77
2017,5,29,19,0,58.0,29.0,1.3,23.0,34.0,24.87,12.62
2017,5,29,19,15,29.0,14.5,1.5,22.5,17.0,13.82,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,14.3,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,25.7,13.96
2017,5,30,6,15,113.5,54.0,0.4,21.5,73.0,43.08,30.89
2017,5,30,6,30,182.0,78.0,0.5,22.0,112.0,70.54,48.08
2017,5,30,6,45,253.5,95.5,0.65,22.5,160.0,106.53,71.62
2017,5,30,7,0,325.0,113.0,0.8,23.0,208.0,151.03,103.91
2017,5,30,7,15,377.0,126.5,1.05,23.5,259.0,196.16,139.29
2017,5,30,7,30,429.0,140.0,1.3,24.0,310.0,247.6,180.6
2017,5,30,7,45,471.0,143.5,1.55,24.5,355.5,292.28,217.21
2017,5,30,8,0,513.0,147.0,1.8,25.0,401.0,340.99,256.71
2017,5,30,8,15,466.5,181.5,1.9,25.5,432.5,382.43,290.06
2017,5,30,8,30,420.0,216.0,2.0,26.0,464.0,418.11,317.49
2017,5,30,8,45,530.0,199.5,2.15,26.5,540.0,487.64,369.84
2017,5,30,9,0,640.0,183.0,2.3,27.0,616.0,568.58,429.48
2017,5,30,9,15,658.5,188.5,2.35,27.0,661.0,617.57,464.86
2017,5,30,9,30,677.0,194.0,2.4,27.0,706.0,666.42,499.61
2017,5,30,9,45,697.0,195.0,2.45,27.5,746.5,711.65,530.28
2017,5,30,10,0,717.0,196.0,2.5,28.0,787.0,756.26,559.89
2017,5,30,10,15,728.0,199.0,2.5,28.0,821.0,794.59,585.41
2017,5,30,10,30,739.0,202.0,2.5,28.0,855.0,831.13,608.91
2017,5,30,10,45,750.5,202.0,2.55,28.5,883.0,863.18,628.16
2017,5,30,11,0,762.0,202.0,2.6,29.0,911.0,889.26,643.4
2017,5,30,11,15,767.5,203.5,2.65,29.0,930.5,912.25,657.93
2017,5,30,11,30,773.0,205.0,2.7,29.0,950.0,932.45,670.71
2017,5,30,11,45,614.0,321.5,2.75,29.0,918.0,908.73,652.43
2017,5,30,12,0,455.0,438.0,2.8,29.0,886.0,875.66,625.75
2017,5,30,12,15,333.5,472.5,2.8,29.0,801.5,791.1,567.32
2017,5,30,12,30,212.0,507.0,2.8,29.0,717.0,702.32,505.19
2017,5,30,12,45,230.5,501.0,2.85,29.0,729.0,713.7,514.28
2017,5,30,13,0,249.0,495.0,2.9,29.0,741.0,723.73,521.83
2017,5,30,13,15,141.0,446.5,2.95,29.0,586.0,571.0,415.69
2017,5,30,13,30,33.0,398.0,3.0,29.0,431.0,413.79,303.03
2017,5,30,13,45,19.5,282.0,3.05,29.0,301.0,288.01,212.8
2017,5,30,14,0,6.0,166.0,3.1,29.0,171.0,161.06,118.4
2017,5,30,14,15,7.5,184.0,3.1,29.0,190.5,179.05,132.37
2017,5,30,14,30,9.0,202.0,3.1,29.0,210.0,196.92,146.01
2017,5,30,14,45,5.0,171.0,3.1,29.0,175.5,164.11,121.26
2017,5,30,15,0,1.0,140.0,3.1,29.0,141.0,131.66,96.65
2017,5,30,15,15,0.5,128.0,3.05,28.5,128.5,119.94,88.05
2017,5,30,15,30,0.0,116.0,3.0,28.0,116.0,108.29,79.4
2017,5,30,15,45,0.0,72.0,3.0,28.0,72.0,67.13,47.46
2017,5,30,16,0,0.0,28.0,3.0,28.0,28.0,26.05,15.12
2017,5,30,16,15,0.0,36.5,2.85,27.5,36.5,33.96,21.55
2017,5,30,16,30,0.0,45.0,2.7,27.0,45.0,41.86,28.02
2017,5,30,16,45,0.0,93.0,2.6,27.0,93.0,86.62,63.9
2017,5,30,17,0,0.0,141.0,2.5,27.0,141.0,130.5,98.88
2017,5,30,17,15,0.0,123.5,2.2,26.5,123.5,114.15,86.38
2017,5,30,17,30,0.0,106.0,1.9,26.0,106.0,97.88,73.83
2017,5,30,17,45,0.0,88.5,1.6,25.5,88.5,81.69,61.12
2017,5,30,18,0,0.0,71.0,1.3,25.0,71.0,65.6,48.24
2017,5,30,18,15,0.0,54.5,1.25,24.5,54.5,50.52,35.92
2017,5,30,18,30,0.0,38.0,1.2,24.0,38.0,35.3,23.26
2017,5,30,18,45,0.0,25.0,1.15,23.5,25.0,23.2,13.88
2017,5,30,19,0,0.0,12.0,1.1,23.0,12.0,11.12,2.65
2017,5,30,19,15,0.0,6.0,1.1,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.5,0.3,21.0,8.5,8.1,0.0
2017,5,31,6,0,0.0,17.0,0.3,21.0,17.0,15.77,6.46
2017,5,31,6,15,0.0,36.0,0.4,21.5,36.0,33.13,22.52
2017,5,31,6,30,0.0,55.0,0.5,22.0,55.0,50.04,35.64
2017,5,31,6,45,2.5,77.0,0.65,22.5,78.0,70.12,52.25
2017,5,31,7,0,5.0,99.0,0.8,23.0,101.0,90.8,69.01
2017,5,31,7,15,12.5,120.5,0.95,23.0,125.5,112.65,86.36
2017,5,31,7,30,20.0,142.0,1.1,23.0,150.0,135.53,104.37
2017,5,31,7,45,50.0,174.5,1.3,23.5,198.0,176.6,135.97
2017,5,31,8,0,80.0,207.0,1.5,24.0,246.0,221.78,170.54
2017,5,31,8,15,64.0,223.5,1.7,24.5,257.5,235.47,180.77
2017,5,31,8,30,48.0,240.0,1.9,25.0,269.0,247.27,189.25
2017,5,31,8,45,29.5,228.0,2.1,25.5,246.5,229.55,174.95
2017,5,31,9,0,11.0,216.0,2.3,26.0,224.0,207.76,157.44
2017,5,31,9,15,10.5,220.5,2.35,26.0,228.5,212.48,160.72
2017,5,31,9,30,10.0,225.0,2.4,26.0,233.0,217.09,163.86
2017,5,31,9,45,15.0,258.0,2.5,26.5,270.5,252.39,189.97
2017,5,31,10,0,20.0,291.0,2.6,27.0,308.0,288.17,216.01
2017,5,31,10,15,18.0,289.5,2.55,27.0,305.5,286.17,213.97
2017,5,31,10,30,16.0,288.0,2.5,27.0,303.0,283.93,211.93
2017,5,31,10,45,37.5,358.0,2.5,27.0,393.5,375.01,278.94
2017,5,31,11,0,59.0,428.0,2.5,27.0,484.0,463.55,342.17
2017,5,31,11,15,230.5,424.5,2.45,27.0,646.5,630.83,463.49
2017,5,31,11,30,402.0,421.0,2.4,27.0,809.0,792.77,575.43
2017,5,31,11,45,355.5,450.0,2.35,27.0,796.0,783.2,565.65
2017,5,31,12,0,309.0,479.0,2.3,27.0,783.0,770.97,555.51
2017,5,31,12,15,358.0,459.0,2.25,27.0,812.5,801.07,576.6
2017,5,31,12,30,407.0,439.0,2.2,27.0,842.0,829.76,596.25
2017,5,31,12,45,229.0,443.0,2.2,27.0,670.0,661.1,479.55
2017,5,31,13,0,51.0,447.0,2.2,27.0,498.0,480.39,350.63
2017,5,31,13,15,38.0,406.0,2.15,27.0,443.5,427.13,313.76
2017,5,31,13,30,25.0,365.0,2.1,27.0,389.0,374.14,275.9
2017,5,31,13,45,24.5,358.0,2.1,27.0,381.5,365.95,270.43
2017,5,31,14,0,24.0,351.0,2.1,27.0,374.0,352.23,260.79
2017,5,31,14,15,17.5,288.5,2.1,27.0,305.0,286.4,212.97
2017,5,31,14,30,11.0,226.0,2.1,27.0,236.0,221.19,164.86
2017,5,31,14,45,9.0,207.0,2.15,27.0,215.0,201.16,150.17
2017,5,31,15,0,7.0,188.0,2.2,27.0,194.0,181.29,135.37
2017,5,31,15,15,7.0,192.0,2.2,27.0,198.0,184.61,138.19
2017,5,31,15,30,7.0,196.0,2.2,27.0,202.0,187.88,140.96
2017,5,31,15,45,40.0,247.0,2.2,27.0,275.0,258.47,195.45
2017,5,31,16,0,73.0,298.0,2.2,27.0,348.0,323.12,244.31
2017,5,31,16,15,43.0,248.5,2.1,26.5,277.5,255.88,194.12
2017,5,31,16,30,13.0,199.0,2.0,26.0,207.0,191.02,145.24
2017,5,31,16,45,6.5,114.5,1.9,26.0,118.5,109.38,81.98
2017,5,31,17,0,0.0,30.0,1.8,26.0,30.0,27.87,17.02
2017,5,31,17,15,0.0,26.0,1.6,25.5,26.0,24.14,14.13
2017,5,31,17,30,0.0,22.0,1.4,25.0,22.0,20.41,11.18
2017,5,31,17,45,0.0,18.5,1.2,25.0,18.5,17.15,8.54
2017,5,31,18,0,0.0,15.0,1.0,25.0,15.0,13.9,5.86
2017,5,31,18,15,0.0,11.5,0.95,24.5,11.5,10.65,3.17
2017,5,31,18,30,0.0,8.0,0.9,24.0,8.0,7.4,0.44
2017,5,31,18,45,0.0,5.0,0.9,23.5,5.0,4.62,0.0
2017,5,31,19,0,0.0,2.0,0.9,23.0,2.0,1.85,0.0
2017,5,31,19,15,0.0,1.0,0.95,22.5,1.0,0.95,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,14.3,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,23.49,12.4
2017,6,1,6,15,282.0,43.0,1.5,21.0,87.0,32.99,22.4
2017,6,1,6,30,388.0,56.0,1.6,21.0,129.0,59.58,34.66
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.0,99.65,57.93
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,148.82,93.78
2017,6,1,7,15,587.0,78.5,1.85,22.5,284.0,199.42,135.19
2017,6,1,7,30,635.0,85.0,1.9,23.0,337.0,255.25,182.07
2017,6,1,7,45,343.5,141.5,1.95,23.5,280.5,246.91,185.68
2017,6,1,8,0,52.0,198.0,2.0,24.0,224.0,202.64,156.01
2017,6,1,8,15,28.0,186.5,2.0,24.5,201.0,185.65,142.49
2017,6,1,8,30,4.0,175.0,2.0,25.0,178.0,164.45,125.3
2017,6,1,8,45,2.0,131.5,2.0,25.5,133.0,123.58,92.8
2017,6,1,9,0,0.0,88.0,2.0,26.0,88.0,82.06,59.78
2017,6,1,9,15,3.5,142.5,2.05,26.5,145.0,135.21,101.1
2017,6,1,9,30,7.0,197.0,2.1,27.0,202.0,188.81,141.74
2017,6,1,9,45,19.0,262.5,2.15,27.5,278.0,259.5,194.49
2017,6,1,10,0,31.0,328.0,2.2,28.0,354.0,335.36,249.64
2017,6,1,10,15,96.5,384.0,2.2,28.0,469.0,443.76,328.79
2017,6,1,10,30,162.0,440.0,2.2,28.0,584.0,561.52,411.88
2017,6,1,10,45,172.0,455.0,2.25,28.5,612.0,590.61,430.31
2017,6,1,11,0,182.0,470.0,2.3,29.0,640.0,619.56,449.02
2017,6,1,11,15,157.0,479.5,2.3,29.0,628.5,610.88,441.81
2017,6,1,11,30,132.0,489.0,2.3,29.0,617.0,600.51,433.72
2017,6,1,11,45,139.0,497.0,2.35,29.5,633.0,617.59,444.65
2017,6,1,12,0,146.0,505.0,2.4,30.0,649.0,634.12,455.0
2017,6,1,12,15,524.5,309.5,2.4,30.0,829.0,821.51,591.83
2017,6,1,12,30,903.0,114.0,2.4,30.0,1009.0,985.83,699.38
2017,6,1,12,45,588.5,302.0,2.4,30.5,884.5,874.73,623.39
2017,6,1,13,0,274.0,490.0,2.4,31.0,760.0,747.57,530.29
2017,6,1,13,15,279.5,482.0,2.4,31.0,754.0,741.58,527.72
2017,6,1,13,30,285.0,474.0,2.4,31.0,748.0,734.17,523.34
2017,6,1,13,45,304.0,457.5,2.4,31.0,744.5,729.49,521.28
2017,6,1,14,0,323.0,441.0,2.4,31.0,741.0,722.81,517.87
2017,6,1,14,15,307.0,431.0,2.4,31.0,710.0,689.77,496.04
2017,6,1,14,30,291.0,421.0,2.4,31.0,679.0,656.39,473.97
2017,6,1,14,45,556.0,274.5,2.4,31.0,742.5,724.61,527.88
2017,6,1,15,0,821.0,128.0,2.4,31.0,806.0,764.42,559.1
2017,6,1,15,15,809.5,125.5,2.4,31.0,766.5,724.2,532.73
2017,6,1,15,30,798.0,123.0,2.4,31.0,727.0,679.47,502.55
2017,6,1,15,45,783.0,120.0,2.4,31.0,682.5,630.64,468.37
2017,6,1,16,0,768.0,117.0,2.4,31.0,638.0,581.05,432.79
2017,6,1,16,15,748.5,113.5,2.4,30.5,589.0,528.0,394.55
2017,6,1,16,30,729.0,110.0,2.4,30.0,540.0,475.18,355.2
2017,6,1,16,45,701.0,106.0,2.45,30.0,488.0,417.19,310.25
2017,6,1,17,0,673.0,102.0,2.5,30.0,436.0,362.11,266.18
2017,6,1,17,15,638.0,96.5,2.4,29.5,383.0,305.32,220.18
2017,6,1,17,30,603.0,91.0,2.3,29.0,330.0,251.68,175.84
2017,6,1,17,45,548.5,85.0,2.2,28.5,277.0,196.79,131.17
2017,6,1,18,0,494.0,79.0,2.1,28.0,224.0,147.94,92.57
2017,6,1,18,15,424.5,69.0,1.95,27.5,175.0,99.29,57.67
2017,6,1,18,30,355.0,59.0,1.8,27.0,126.0,59.76,34.64
2017,6,1,18,45,250.0,45.0,1.65,26.5,84.5,34.54,23.09
2017,6,1,19,0,145.0,31.0,1.5,26.0,43.0,24.28,12.67
2017,6,1,19,15,72.5,15.5,1.6,25.5,21.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.2,21.5,10.0,9.53,0.0
2017,6,2,6,0,0.0,20.0,1.3,22.0,20.0,18.56,8.62
2017,6,2,6,15,0.0,40.5,1.4,22.0,40.5,36.81,25.54
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,54.94,39.63
2017,6,2,6,45,9.5,82.5,1.65,22.5,85.5,75.38,56.3
2017,6,2,7,0,19.0,104.0,1.8,23.0,110.0,97.25,73.73
2017,6,2,7,15,64.0,132.5,1.8,23.0,157.0,133.4,101.34
2017,6,2,7,30,109.0,161.0,1.8,23.0,204.0,176.18,134.46
