Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,45,157.5,184.5,1.85,23.5,257.5,221.62,169.47
2017,6,2,8,0,206.0,208.0,1.9,24.0,311.0,272.58,208.71
2017,6,2,8,15,200.0,234.5,1.95,24.5,343.5,307.18,235.32
2017,6,2,8,30,194.0,261.0,2.0,25.0,376.0,340.95,260.6
2017,6,2,8,45,146.5,284.5,2.05,25.5,375.5,348.22,265.14
2017,6,2,9,0,99.0,308.0,2.1,26.0,375.0,347.88,263.52
2017,6,2,9,15,88.0,326.0,2.1,26.5,389.0,363.48,273.88
2017,6,2,9,30,77.0,344.0,2.1,27.0,403.0,377.86,283.06
2017,6,2,9,45,102.5,372.5,2.15,27.5,455.0,427.85,318.69
2017,6,2,10,0,128.0,401.0,2.2,28.0,507.0,483.85,357.79
2017,6,2,10,15,89.5,397.0,2.15,28.5,472.5,450.35,331.61
2017,6,2,10,30,51.0,393.0,2.1,29.0,438.0,417.93,306.54
2017,6,2,10,45,102.0,431.5,2.1,29.5,525.5,501.63,365.85
2017,6,2,11,0,153.0,470.0,2.1,30.0,613.0,593.28,428.32
2017,6,2,11,15,273.5,447.0,2.1,30.0,708.5,691.05,496.68
2017,6,2,11,30,394.0,424.0,2.1,30.0,804.0,787.1,562.14
2017,6,2,11,45,406.5,429.5,2.1,30.5,826.0,810.54,575.36
2017,6,2,12,0,419.0,435.0,2.1,31.0,848.0,836.49,590.6
2017,6,2,12,15,419.0,438.5,2.05,31.0,852.5,842.76,593.81
2017,6,2,12,30,419.0,442.0,2.0,31.0,857.0,843.23,593.61
2017,6,2,12,45,424.5,440.5,2.0,31.0,859.5,849.95,597.97
2017,6,2,13,0,430.0,439.0,2.0,31.0,862.0,850.8,598.68
2017,6,2,13,15,436.0,430.5,2.0,31.0,855.0,843.5,594.45
2017,6,2,13,30,442.0,422.0,2.0,31.0,848.0,834.1,588.99
2017,6,2,13,45,397.0,424.5,2.0,31.0,801.0,782.45,555.18
2017,6,2,14,0,352.0,427.0,2.0,31.0,754.0,734.95,523.92
2017,6,2,14,15,297.5,430.0,2.0,31.0,701.0,680.27,487.24
2017,6,2,14,30,243.0,433.0,2.0,31.0,648.0,627.24,451.2
2017,6,2,14,45,217.0,418.5,2.05,31.0,604.5,578.53,418.79
2017,6,2,15,0,191.0,404.0,2.1,31.0,561.0,535.43,389.63
2017,6,2,15,15,460.0,281.0,2.1,30.5,635.5,615.6,452.85
2017,6,2,15,30,729.0,158.0,2.1,30.0,710.0,665.89,493.05
2017,6,2,15,45,477.0,233.5,2.15,30.0,586.0,538.64,400.2
2017,6,2,16,0,225.0,309.0,2.2,30.0,462.0,427.25,317.77
2017,6,2,16,15,271.5,276.0,2.2,29.5,446.5,411.76,308.27
2017,6,2,16,30,318.0,243.0,2.2,29.0,431.0,388.52,291.84
2017,6,2,16,45,457.0,185.0,2.2,29.0,427.5,380.27,284.68
2017,6,2,17,0,596.0,127.0,2.2,29.0,424.0,355.75,262.94
2017,6,2,17,15,559.5,119.5,2.0,28.5,372.0,300.83,218.66
2017,6,2,17,30,523.0,112.0,1.8,28.0,320.0,247.77,175.37
2017,6,2,17,45,472.0,102.5,1.65,28.0,268.5,195.04,132.59
2017,6,2,18,0,421.0,93.0,1.5,28.0,217.0,147.93,95.45
2017,6,2,18,15,354.5,80.0,1.5,27.5,169.5,102.09,62.62
2017,6,2,18,30,288.0,67.0,1.5,27.0,122.0,64.13,39.53
2017,6,2,18,45,202.0,49.0,1.5,26.5,81.5,37.65,25.69
2017,6,2,19,0,116.0,31.0,1.5,26.0,41.0,25.49,13.76
2017,6,2,19,15,58.0,15.5,1.6,25.5,20.5,14.77,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.05,21.5,10.5,10.01,0.0
2017,6,3,6,0,0.0,21.0,1.2,22.0,21.0,19.49,9.38
2017,6,3,6,15,0.0,41.5,1.25,22.5,41.5,37.62,26.17
2017,6,3,6,30,0.0,62.0,1.3,23.0,62.0,55.74,40.12
2017,6,3,6,45,11.5,83.5,1.4,23.5,87.0,76.39,56.8
2017,6,3,7,0,23.0,105.0,1.5,24.0,112.0,97.82,73.7
2017,6,3,7,15,53.0,132.0,1.55,24.5,152.0,130.52,98.77
2017,6,3,7,30,83.0,159.0,1.6,25.0,192.0,167.13,126.89
2017,6,3,7,45,70.0,180.0,1.65,25.5,210.5,187.85,143.36
2017,6,3,8,0,57.0,201.0,1.7,26.0,229.0,207.08,158.14
2017,6,3,8,15,174.0,224.0,1.75,26.5,324.0,285.89,217.52
2017,6,3,8,30,291.0,247.0,1.8,27.0,419.0,378.11,286.2
2017,6,3,8,45,221.5,280.5,1.85,27.5,418.0,385.63,290.7
2017,6,3,9,0,152.0,314.0,1.9,28.0,417.0,387.59,290.65
2017,6,3,9,15,175.5,336.5,1.9,28.0,463.0,432.68,323.25
2017,6,3,9,30,199.0,359.0,1.9,28.0,509.0,479.51,356.43
2017,6,3,9,45,158.0,379.0,1.95,28.5,502.5,478.22,353.36
2017,6,3,10,0,117.0,399.0,2.0,29.0,496.0,473.19,347.75
2017,6,3,10,15,154.5,419.5,2.0,29.5,553.0,528.6,386.14
2017,6,3,10,30,192.0,440.0,2.0,30.0,610.0,586.04,424.84
2017,6,3,10,45,511.0,293.5,2.05,30.5,764.5,739.23,535.69
2017,6,3,11,0,830.0,147.0,2.1,31.0,919.0,888.18,634.59
2017,6,3,11,15,626.5,283.0,2.05,31.0,872.5,860.76,612.7
2017,6,3,11,30,423.0,419.0,2.0,31.0,826.0,812.91,574.94
2017,6,3,11,45,381.0,441.5,2.0,31.0,812.0,797.53,564.03
2017,6,3,12,0,339.0,464.0,2.0,31.0,798.0,783.65,553.71
2017,6,3,12,15,401.5,454.0,1.95,31.0,851.5,836.56,588.87
2017,6,3,12,30,464.0,444.0,1.9,31.0,905.0,891.77,624.23
2017,6,3,12,45,401.0,454.5,1.85,31.0,851.5,836.62,587.01
2017,6,3,13,0,338.0,465.0,1.8,31.0,798.0,783.77,551.82
2017,6,3,13,15,282.5,476.5,1.75,31.0,752.5,738.35,521.2
2017,6,3,13,30,227.0,488.0,1.7,31.0,707.0,687.61,486.82
2017,6,3,13,45,301.0,451.0,1.65,31.0,735.0,719.82,510.51
2017,6,3,14,0,375.0,414.0,1.6,31.0,763.0,742.69,527.25
2017,6,3,14,15,390.0,394.0,1.55,31.0,747.5,725.83,516.61
2017,6,3,14,30,405.0,374.0,1.5,31.0,732.0,710.75,507.36
2017,6,3,14,45,406.0,358.0,1.45,31.0,705.5,681.75,488.6
2017,6,3,15,0,407.0,342.0,1.4,31.0,679.0,651.25,468.77
2017,6,3,15,15,344.0,344.0,1.35,30.5,619.5,585.77,424.75
2017,6,3,15,30,281.0,346.0,1.3,30.0,560.0,527.86,385.29
2017,6,3,15,45,352.5,303.0,1.3,30.0,554.5,519.55,381.57
2017,6,3,16,0,424.0,260.0,1.3,30.0,549.0,506.93,373.79
2017,6,3,16,15,374.5,251.0,1.25,29.5,492.0,445.54,330.23
2017,6,3,16,30,325.0,242.0,1.2,29.0,435.0,391.15,291.11
2017,6,3,16,45,337.0,215.0,1.2,29.0,398.5,352.33,262.25
2017,6,3,17,0,349.0,188.0,1.2,29.0,362.0,311.82,231.0
2017,6,3,17,15,321.0,171.5,1.15,28.5,317.5,265.6,195.4
2017,6,3,17,30,293.0,155.0,1.1,28.0,273.0,222.21,161.45
2017,6,3,17,45,264.5,135.0,1.05,28.0,229.0,178.66,126.96
2017,6,3,18,0,236.0,115.0,1.0,28.0,185.0,138.4,95.46
2017,6,3,18,15,194.5,94.0,0.9,27.5,144.0,99.47,66.79
2017,6,3,18,30,153.0,73.0,0.8,27.0,103.0,65.73,43.8
2017,6,3,18,45,100.5,51.5,0.75,26.5,68.5,43.0,30.16
2017,6,3,19,0,48.0,30.0,0.7,26.0,34.0,25.83,14.2
2017,6,3,19,15,24.0,15.0,0.7,25.5,17.0,14.3,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,5.5,1.5,21.5,5.5,5.24,0.0
2017,6,4,6,0,0.0,11.0,1.7,22.0,11.0,10.19,2.22
2017,6,4,6,15,0.0,22.0,1.85,22.0,22.0,20.4,11.67
2017,6,4,6,30,0.0,33.0,2.0,22.0,33.0,30.63,19.68
2017,6,4,6,45,0.0,46.5,2.15,22.5,46.5,43.21,30.24
2017,6,4,7,0,0.0,60.0,2.3,23.0,60.0,55.8,40.64
2017,6,4,7,15,0.0,34.0,2.4,23.5,34.0,31.56,20.52
2017,6,4,7,30,0.0,8.0,2.5,24.0,8.0,7.42,0.48
2017,6,4,7,45,0.0,15.0,2.6,24.5,15.0,13.92,5.8
2017,6,4,8,0,0.0,22.0,2.7,25.0,22.0,20.43,11.06
2017,6,4,8,15,0.0,68.0,2.75,25.5,68.0,63.3,45.61
2017,6,4,8,30,0.0,114.0,2.8,26.0,114.0,106.13,79.37
2017,6,4,8,45,37.0,206.5,2.9,26.5,232.0,213.45,162.78
2017,6,4,9,0,74.0,299.0,3.0,27.0,350.0,324.19,246.02
2017,6,4,9,15,37.0,217.5,3.0,27.0,243.0,228.59,172.93
2017,6,4,9,30,0.0,136.0,3.0,27.0,136.0,126.95,94.08
2017,6,4,9,45,0.0,126.0,3.0,27.5,126.0,117.69,86.65
2017,6,4,10,0,0.0,116.0,3.0,28.0,116.0,108.4,79.13
2017,6,4,10,15,1.5,133.5,2.95,28.0,135.5,126.06,92.65
2017,6,4,10,30,3.0,151.0,2.9,28.0,155.0,143.87,106.16
2017,6,4,10,45,71.5,310.0,2.85,28.0,377.5,357.85,267.77
2017,6,4,11,0,140.0,469.0,2.8,28.0,600.0,580.08,425.55
2017,6,4,11,15,465.5,325.5,2.7,28.0,772.5,753.93,552.75
2017,6,4,11,30,791.0,182.0,2.6,28.0,945.0,923.51,668.18
2017,6,4,11,45,819.5,164.5,2.55,28.5,963.5,944.51,678.09
2017,6,4,12,0,848.0,147.0,2.5,29.0,982.0,955.37,682.78
2017,6,4,12,15,849.0,147.5,2.4,29.0,986.0,961.58,685.55
2017,6,4,12,30,850.0,148.0,2.3,29.0,990.0,964.63,686.41
2017,6,4,12,45,853.5,144.5,2.25,29.0,987.5,963.3,685.1
2017,6,4,13,0,857.0,141.0,2.2,29.0,985.0,958.76,681.89
2017,6,4,13,15,446.5,274.5,2.15,29.0,714.5,703.01,511.01
2017,6,4,13,30,36.0,408.0,2.1,29.0,444.0,425.69,309.09
2017,6,4,13,45,70.5,435.0,2.05,29.0,502.0,482.21,351.23
2017,6,4,14,0,105.0,462.0,2.0,29.0,560.0,536.94,389.82
2017,6,4,14,15,58.5,349.5,1.95,29.0,404.0,384.64,282.32
2017,6,4,14,30,12.0,237.0,1.9,29.0,248.0,232.33,171.36
2017,6,4,14,45,6.0,162.0,1.85,29.0,167.5,156.44,115.09
2017,6,4,15,0,0.0,87.0,1.8,29.0,87.0,81.27,57.76
2017,6,4,15,15,0.0,73.5,1.7,29.0,73.5,68.6,48.13
2017,6,4,15,30,0.0,60.0,1.6,29.0,60.0,55.95,38.39
2017,6,4,15,45,0.0,75.5,1.5,29.0,75.5,70.41,49.81
2017,6,4,16,0,0.0,91.0,1.4,29.0,91.0,84.87,61.23
2017,6,4,16,15,0.0,99.0,1.3,28.5,99.0,92.29,67.32
2017,6,4,16,30,0.0,107.0,1.2,28.0,107.0,99.65,73.44
2017,6,4,16,45,16.0,148.5,1.1,28.0,156.5,144.9,108.94
2017,6,4,17,0,32.0,190.0,1.0,28.0,206.0,187.59,141.81
2017,6,4,17,15,28.5,168.0,0.9,27.5,181.5,163.55,123.61
2017,6,4,17,30,25.0,146.0,0.8,27.0,157.0,140.02,105.77
2017,6,4,17,45,18.5,125.0,0.7,27.0,132.0,117.91,88.68
2017,6,4,18,0,12.0,104.0,0.6,27.0,107.0,96.25,71.77
2017,6,4,18,15,6.0,82.5,0.55,26.5,84.0,75.16,55.2
2017,6,4,18,30,0.0,61.0,0.5,26.0,61.0,55.07,39.04
2017,6,4,18,45,0.0,41.5,0.5,25.5,41.5,37.73,25.96
2017,6,4,19,0,0.0,22.0,0.5,25.0,22.0,20.42,10.24
2017,6,4,19,15,0.0,11.0,0.55,24.5,11.0,10.48,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,88.0,14.5,2.1,19.5,22.0,13.82,0.0
2017,6,5,6,0,176.0,29.0,2.4,20.0,44.0,22.64,11.99
2017,6,5,6,15,273.0,42.5,2.45,20.5,85.5,32.54,22.09
2017,6,5,6,30,370.0,56.0,2.5,21.0,127.0,57.05,33.37
2017,6,5,6,45,444.0,64.5,2.55,21.5,176.5,96.94,56.68
2017,6,5,7,0,518.0,73.0,2.6,22.0,226.0,144.87,91.55
2017,6,5,7,15,565.0,80.0,2.75,23.0,278.0,194.24,131.7
2017,6,5,7,30,612.0,87.0,2.9,24.0,330.0,248.73,177.23
2017,6,5,7,45,652.5,90.5,3.05,25.0,384.0,302.63,222.47
2017,6,5,8,0,693.0,94.0,3.2,26.0,438.0,360.25,269.84
2017,6,5,8,15,718.0,98.0,3.25,26.5,489.5,416.31,315.43
2017,6,5,8,30,743.0,102.0,3.3,27.0,541.0,472.09,359.49
2017,6,5,8,45,765.5,104.0,3.35,28.0,590.5,525.65,399.82
2017,6,5,9,0,788.0,106.0,3.4,29.0,640.0,579.7,439.13
2017,6,5,9,15,802.0,108.5,3.35,29.0,684.5,628.95,475.26
2017,6,5,9,30,816.0,111.0,3.3,29.0,729.0,675.92,508.92
2017,6,5,9,45,827.5,113.0,3.25,29.5,768.5,720.31,537.97
2017,6,5,10,0,839.0,115.0,3.2,30.0,808.0,763.07,564.71
2017,6,5,10,15,847.0,117.0,3.15,30.0,841.5,801.15,589.02
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,836.89,611.56
2017,6,5,10,45,860.0,121.0,3.1,30.5,901.0,867.52,629.55
2017,6,5,11,0,865.0,123.0,3.1,31.0,927.0,895.28,645.56
2017,6,5,11,15,665.5,272.5,3.1,31.0,899.0,885.12,636.96
2017,6,5,11,30,466.0,422.0,3.1,31.0,871.0,854.63,610.02
2017,6,5,11,45,251.5,421.0,3.1,31.5,664.0,654.38,471.41
2017,6,5,12,0,37.0,420.0,3.1,32.0,457.0,439.92,317.3
2017,6,5,12,15,188.0,444.5,3.15,32.0,631.0,615.88,444.64
2017,6,5,12,30,339.0,469.0,3.2,32.0,805.0,791.01,564.42
2017,6,5,12,45,593.5,307.5,3.25,32.0,893.5,882.48,631.83
2017,6,5,13,0,848.0,146.0,3.3,32.0,982.0,954.31,680.51
2017,6,5,13,15,471.5,312.0,3.3,32.0,776.0,762.9,550.32
2017,6,5,13,30,95.0,478.0,3.3,32.0,570.0,548.6,394.46
2017,6,5,13,45,462.0,311.5,3.35,32.0,744.0,737.51,536.29
2017,6,5,14,0,829.0,145.0,3.4,32.0,918.0,885.47,639.24
2017,6,5,14,15,822.0,143.5,3.45,31.5,891.0,857.63,622.06
2017,6,5,14,30,815.0,142.0,3.5,31.0,864.0,831.56,607.19
2017,6,5,14,45,679.5,220.0,3.55,31.0,806.5,772.94,567.59
2017,6,5,15,0,544.0,298.0,3.6,31.0,749.0,715.7,525.68
2017,6,5,15,15,635.0,228.0,3.55,30.5,729.5,695.24,515.48
2017,6,5,15,30,726.0,158.0,3.5,30.0,710.0,663.8,496.82
2017,6,5,15,45,472.5,235.0,3.5,30.0,586.0,537.1,402.85
2017,6,5,16,0,219.0,312.0,3.5,30.0,462.0,426.33,319.28
2017,6,5,16,15,109.5,216.5,3.45,29.5,291.5,265.16,200.22
2017,6,5,16,30,0.0,121.0,3.4,29.0,121.0,112.61,83.24
2017,6,5,16,45,0.0,95.5,3.35,28.5,95.5,88.94,65.24
2017,6,5,17,0,0.0,70.0,3.3,28.0,70.0,65.15,46.72
2017,6,5,17,15,0.0,61.5,3.1,27.5,61.5,57.2,40.64
2017,6,5,17,30,0.0,53.0,2.9,27.0,53.0,49.26,34.46
2017,6,5,17,45,0.0,44.5,2.75,27.0,44.5,41.33,28.13
2017,6,5,18,0,0.0,36.0,2.6,27.0,36.0,33.42,21.72
2017,6,5,18,15,0.0,28.5,2.35,26.0,28.5,26.44,16.06
2017,6,5,18,30,0.0,21.0,2.1,25.0,21.0,19.46,10.29
2017,6,5,18,45,0.0,14.0,1.85,24.5,14.0,12.97,5.29
2017,6,5,19,0,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2017,6,5,19,15,0.0,3.5,1.65,23.5,3.5,3.24,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,15.0,3.15,20.5,22.5,14.3,0.0
2017,6,6,6,0,167.0,30.0,3.3,21.0,45.0,23.44,12.56
2017,6,6,6,15,262.0,44.5,3.45,21.5,86.5,34.11,23.31
2017,6,6,6,30,357.0,59.0,3.6,22.0,128.0,58.78,35.02
2017,6,6,6,45,429.5,69.0,3.75,22.5,177.5,99.37,59.08
2017,6,6,7,0,502.0,79.0,3.9,23.0,227.0,147.5,94.09
2017,6,6,7,15,550.0,86.5,4.0,23.5,279.5,196.55,134.05
2017,6,6,7,30,598.0,94.0,4.1,24.0,332.0,250.88,179.68
2017,6,6,7,45,428.5,148.0,4.2,25.0,331.5,279.18,209.01
2017,6,6,8,0,259.0,202.0,4.3,26.0,331.0,287.63,219.34
2017,6,6,8,15,494.5,157.0,4.35,26.5,437.0,368.89,281.58
2017,6,6,8,30,730.0,112.0,4.4,27.0,543.0,474.59,362.88
2017,6,6,8,45,500.0,206.5,4.45,27.5,513.5,473.71,361.7
2017,6,6,9,0,270.0,301.0,4.5,28.0,484.0,447.89,339.85
2017,6,6,9,15,537.0,212.5,4.5,28.5,608.5,555.06,422.12
2017,6,6,9,30,804.0,124.0,4.5,29.0,733.0,681.04,515.98
2017,6,6,9,45,816.0,126.5,4.55,29.5,773.0,726.32,546.52
2017,6,6,10,0,828.0,129.0,4.6,30.0,813.0,767.19,572.81
2017,6,6,10,15,463.5,279.0,4.6,30.0,665.0,651.51,485.42
2017,6,6,10,30,99.0,429.0,4.6,30.0,517.0,492.04,362.55
2017,6,6,10,45,478.5,283.0,4.7,30.5,726.5,699.25,519.28
2017,6,6,11,0,858.0,137.0,4.8,31.0,936.0,901.58,659.7
2017,6,6,11,15,863.0,138.0,4.85,31.0,956.0,925.23,673.95
2017,6,6,11,30,868.0,139.0,4.9,31.0,976.0,945.78,687.28
2017,6,6,11,45,862.5,145.5,5.0,31.5,986.0,958.33,694.32
2017,6,6,12,0,857.0,152.0,5.1,32.0,996.0,967.32,699.13
2017,6,6,12,15,858.0,152.5,5.15,32.0,1000.5,973.62,703.39
2017,6,6,12,30,859.0,153.0,5.2,32.0,1005.0,976.75,705.69
2017,6,6,12,45,864.5,148.5,5.3,32.0,1003.0,976.51,706.25
2017,6,6,13,0,870.0,144.0,5.4,32.0,1001.0,973.01,704.77
2017,6,6,13,15,867.5,143.0,5.45,32.0,989.0,961.74,697.94
2017,6,6,13,30,865.0,142.0,5.5,32.0,977.0,947.16,689.01
2017,6,6,13,45,545.0,304.5,5.55,32.0,827.0,806.37,591.1
2017,6,6,14,0,225.0,467.0,5.6,32.0,677.0,653.96,477.32
2017,6,6,14,15,539.5,298.0,5.6,32.0,781.5,768.1,566.91
2017,6,6,14,30,854.0,129.0,5.6,32.0,886.0,847.53,625.91
2017,6,6,14,45,850.0,124.0,5.65,32.0,853.5,812.48,602.57
2017,6,6,15,0,846.0,119.0,5.7,32.0,821.0,774.8,577.79
2017,6,6,15,15,835.0,117.0,5.65,31.5,781.0,732.37,550.23
2017,6,6,15,30,824.0,115.0,5.6,31.0,741.0,688.23,520.49
2017,6,6,15,45,814.0,110.0,5.6,31.0,697.5,641.37,486.27
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,591.7,449.25
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.0,538.49,409.27
2017,6,6,16,30,768.0,99.0,5.4,30.0,556.0,485.28,368.14
2017,6,6,16,45,746.5,94.0,5.35,30.0,505.0,428.84,322.82
2017,6,6,17,0,725.0,89.0,5.3,30.0,454.0,373.35,277.07
2017,6,6,17,15,693.5,84.5,5.05,29.5,400.5,314.39,228.16
2017,6,6,17,30,662.0,80.0,4.8,29.0,347.0,259.67,181.81
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.0,203.72,134.7
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,152.44,92.84
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,102.2,56.39
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,59.58,31.69
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,31.64,20.79
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.02,13.15
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,14.5,1.45,20.5,24.0,13.82,0.0
2017,6,7,6,0,219.0,29.0,1.6,21.0,48.0,22.67,12.0
2017,6,7,6,15,322.5,41.0,1.65,21.5,91.0,31.95,21.5
2017,6,7,6,30,426.0,53.0,1.7,22.0,134.0,56.43,31.75
2017,6,7,6,45,495.5,61.5,1.75,23.0,185.0,98.34,55.46
2017,6,7,7,0,565.0,70.0,1.8,24.0,236.0,148.53,91.61
2017,6,7,7,15,611.0,76.0,1.75,25.0,290.0,199.44,132.63
2017,6,7,7,30,657.0,82.0,1.7,26.0,344.0,255.3,178.75
2017,6,7,7,45,691.0,87.0,1.65,27.0,398.0,310.91,224.73
2017,6,7,8,0,725.0,92.0,1.6,28.0,452.0,371.16,273.0
2017,6,7,8,15,749.5,96.0,1.7,28.5,504.5,427.02,317.53
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,484.16,361.64
2017,6,7,8,45,790.5,104.5,1.95,29.5,606.5,538.39,402.47
2017,6,7,9,0,807.0,109.0,2.1,30.0,656.0,592.5,441.99
2017,6,7,9,15,821.0,111.5,2.2,30.5,701.0,642.62,477.45
2017,6,7,9,30,835.0,114.0,2.3,31.0,746.0,690.37,510.38
2017,6,7,9,45,845.5,116.5,2.4,31.5,786.0,735.29,539.71
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,778.46,566.73
2017,6,7,10,15,864.0,121.0,2.55,32.0,860.0,817.14,591.35
2017,6,7,10,30,872.0,123.0,2.6,32.0,894.0,853.45,614.29
2017,6,7,10,45,878.0,124.0,2.65,32.5,921.0,884.49,632.43
2017,6,7,11,0,884.0,125.0,2.7,33.0,948.0,912.68,648.64
2017,6,7,11,15,888.0,126.0,2.7,33.0,968.0,936.02,662.69
2017,6,7,11,30,892.0,127.0,2.7,33.0,988.0,956.15,674.74
2017,6,7,11,45,893.5,128.5,2.75,33.5,1000.0,971.06,682.59
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,982.53,688.37
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,988.68,691.94
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,991.48,693.57
2017,6,7,12,45,894.5,131.0,2.8,34.5,1016.0,988.61,690.39
2017,6,7,13,0,893.0,131.0,2.8,35.0,1012.0,982.42,685.3
2017,6,7,13,15,890.0,130.5,2.8,35.0,999.5,970.94,678.46
2017,6,7,13,30,887.0,130.0,2.8,35.0,987.0,956.08,669.62
2017,6,7,13,45,881.5,129.5,2.85,35.0,967.0,935.59,657.71
2017,6,7,14,0,876.0,129.0,2.9,35.0,947.0,911.94,643.82
2017,6,7,14,15,869.5,127.5,2.9,35.0,919.5,883.46,626.48
2017,6,7,14,30,863.0,126.0,2.9,35.0,892.0,852.15,607.28
2017,6,7,14,45,836.0,134.5,2.95,35.0,853.5,811.08,581.9
2017,6,7,15,0,809.0,143.0,3.0,35.0,815.0,772.32,557.82
2017,6,7,15,15,797.0,140.5,3.0,34.5,775.0,729.56,531.58
2017,6,7,15,30,785.0,138.0,3.0,34.0,735.0,685.29,502.46
2017,6,7,15,45,770.5,133.5,3.05,34.0,690.5,636.18,468.47
2017,6,7,16,0,756.0,129.0,3.1,34.0,646.0,586.29,433.05
2017,6,7,16,15,735.5,125.0,3.1,33.5,597.0,532.13,394.31
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,478.93,355.0
2017,6,7,16,45,692.5,114.5,3.1,33.0,497.0,423.09,311.89
2017,6,7,17,0,670.0,108.0,3.1,33.0,446.0,368.43,268.46
2017,6,7,17,15,635.0,102.0,2.85,32.0,392.5,311.44,223.17
2017,6,7,17,30,600.0,96.0,2.6,31.0,339.0,257.6,179.42
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.0,203.2,135.04
2017,6,7,18,0,515.0,79.0,2.2,30.0,235.0,153.39,95.34
2017,6,7,18,15,449.0,69.0,2.05,29.0,185.0,104.66,60.39
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,62.86,35.52
2017,6,7,18,45,288.5,45.5,1.75,27.0,92.5,34.76,23.36
2017,6,7,19,0,194.0,32.0,1.6,26.0,50.0,24.95,13.98
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.0,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,14.77,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,25.5,14.14
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.0,37.24,25.85
2017,6,8,6,30,296.0,66.0,2.4,23.0,122.0,61.91,38.93
2017,6,8,6,45,363.5,78.5,2.6,24.0,170.0,99.6,61.57
2017,6,8,7,0,431.0,91.0,2.8,25.0,218.0,145.25,94.39
2017,6,8,7,15,479.5,101.0,2.75,25.5,269.5,192.48,131.99
2017,6,8,7,30,528.0,111.0,2.7,26.0,321.0,246.57,176.19
2017,6,8,7,45,563.0,119.0,2.65,26.5,372.5,297.99,218.73
2017,6,8,8,0,598.0,127.0,2.6,27.0,424.0,352.71,263.13
2017,6,8,8,15,625.5,133.5,2.4,27.5,475.0,405.7,305.0
2017,6,8,8,30,653.0,140.0,2.2,28.0,526.0,460.55,346.79
2017,6,8,8,45,670.5,147.0,2.0,28.5,573.5,511.97,384.51
2017,6,8,9,0,688.0,154.0,1.8,29.0,621.0,563.64,420.86
2017,6,8,9,15,705.0,158.5,1.6,29.5,665.0,612.57,453.8
2017,6,8,9,30,722.0,163.0,1.4,30.0,709.0,661.14,485.03
2017,6,8,9,45,728.0,171.0,1.25,30.5,747.0,704.47,511.59
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,746.05,535.9
2017,6,8,10,15,744.0,182.0,1.05,31.0,818.5,782.19,557.96
2017,6,8,10,30,754.0,185.0,1.0,31.0,852.0,817.9,578.83
2017,6,8,10,45,758.5,189.5,1.0,31.5,878.0,848.2,595.54
2017,6,8,11,0,763.0,194.0,1.0,32.0,904.0,875.94,610.55
2017,6,8,11,15,543.0,328.0,1.0,32.0,839.0,824.87,573.8
2017,6,8,11,30,323.0,462.0,1.0,32.0,774.0,754.97,523.55
2017,6,8,11,45,550.5,332.0,1.05,32.5,871.0,854.81,592.92
2017,6,8,12,0,778.0,202.0,1.1,33.0,968.0,946.55,650.92
2017,6,8,12,15,779.0,202.5,1.1,33.0,972.5,952.71,653.34
2017,6,8,12,30,780.0,203.0,1.1,33.0,977.0,955.85,655.09
2017,6,8,12,45,784.0,199.0,1.1,33.0,974.5,954.66,654.38
2017,6,8,13,0,788.0,195.0,1.1,33.0,972.0,950.4,651.98
2017,6,8,13,15,785.0,194.0,1.15,33.0,960.5,939.19,646.3
2017,6,8,13,30,782.0,193.0,1.2,33.0,949.0,924.93,638.87
2017,6,8,13,45,469.0,332.5,1.25,33.5,783.5,763.35,533.02
2017,6,8,14,0,156.0,472.0,1.3,34.0,618.0,596.84,417.7
2017,6,8,14,15,281.5,423.0,1.35,33.5,677.0,658.45,464.61
2017,6,8,14,30,407.0,374.0,1.4,33.0,736.0,711.53,503.53
2017,6,8,14,45,586.0,268.5,1.5,33.0,767.0,742.87,529.41
2017,6,8,15,0,765.0,163.0,1.6,33.0,798.0,757.65,544.04
2017,6,8,15,15,752.5,159.5,1.65,33.0,759.0,715.24,516.55
2017,6,8,15,30,740.0,156.0,1.7,33.0,720.0,671.83,487.96
2017,6,8,15,45,725.0,151.5,1.75,33.0,676.5,624.0,455.66
2017,6,8,16,0,710.0,147.0,1.8,33.0,633.0,575.56,422.03
2017,6,8,16,15,689.0,142.0,1.85,32.5,585.0,522.94,385.25
2017,6,8,16,30,668.0,137.0,1.9,32.0,537.0,470.84,347.56
2017,6,8,16,45,643.5,130.0,1.95,32.0,486.5,416.06,306.01
2017,6,8,17,0,619.0,123.0,2.0,32.0,436.0,362.75,264.35
2017,6,8,17,15,584.0,116.0,1.9,31.5,384.0,307.63,220.71
2017,6,8,17,30,549.0,109.0,1.8,31.0,332.0,255.74,178.79
2017,6,8,17,45,507.0,98.5,1.7,30.5,281.0,202.55,136.01
2017,6,8,18,0,465.0,88.0,1.6,30.0,230.0,152.63,96.65
2017,6,8,18,15,401.0,76.5,1.5,29.0,181.5,105.66,63.01
2017,6,8,18,30,337.0,65.0,1.4,28.0,133.0,66.18,39.17
2017,6,8,18,45,252.0,49.5,1.3,27.5,91.5,37.86,25.89
2017,6,8,19,0,167.0,34.0,1.2,27.0,50.0,26.52,15.24
2017,6,8,19,15,83.5,17.0,1.25,26.5,25.0,13.42,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.5,3.3,22.0,7.5,7.15,0.0
2017,6,9,6,0,0.0,15.0,3.5,22.0,15.0,13.9,5.14
2017,6,9,6,15,0.0,31.0,3.7,22.5,31.0,28.79,18.71
2017,6,9,6,30,0.0,47.0,3.9,23.0,47.0,43.38,30.02
2017,6,9,6,45,0.0,66.0,4.1,23.5,66.0,60.52,44.32
2017,6,9,7,0,0.0,85.0,4.3,24.0,85.0,77.88,58.55
2017,6,9,7,15,0.0,102.5,4.3,24.5,102.5,94.07,71.53
2017,6,9,7,30,0.0,120.0,4.3,25.0,120.0,110.35,84.32
2017,6,9,7,45,18.0,155.0,4.35,25.5,164.0,148.29,113.8
2017,6,9,8,0,36.0,190.0,4.4,26.0,208.0,188.59,144.83
2017,6,9,8,15,107.0,226.0,4.35,26.0,287.5,256.81,197.36
2017,6,9,8,30,178.0,262.0,4.3,26.0,367.0,332.13,255.03
2017,6,9,8,45,98.0,249.5,4.25,26.5,308.0,286.04,218.88
2017,6,9,9,0,18.0,237.0,4.2,27.0,249.0,231.09,175.28
2017,6,9,9,15,126.5,295.0,4.1,27.0,390.0,361.08,274.99
2017,6,9,9,30,235.0,353.0,4.0,27.0,531.0,496.85,375.76
2017,6,9,9,45,189.5,377.5,3.9,27.5,526.5,498.14,373.86
2017,6,9,10,0,144.0,402.0,3.8,28.0,522.0,495.28,369.27
2017,6,9,10,15,77.0,308.5,3.75,28.0,373.0,354.71,265.8
2017,6,9,10,30,10.0,215.0,3.7,28.0,224.0,209.81,156.17
2017,6,9,10,45,12.0,220.0,3.65,28.0,231.0,216.69,161.49
2017,6,9,11,0,14.0,225.0,3.6,28.0,238.0,223.65,166.6
2017,6,9,11,15,31.0,328.0,3.55,28.0,358.0,342.06,254.54
2017,6,9,11,30,48.0,431.0,3.5,28.0,478.0,458.48,338.17
2017,6,9,11,45,238.5,435.0,3.5,28.5,669.5,654.38,480.09
2017,6,9,12,0,429.0,439.0,3.5,29.0,861.0,846.33,611.81
2017,6,9,12,15,344.0,468.5,3.45,29.0,808.5,792.95,572.3
2017,6,9,12,30,259.0,498.0,3.4,29.0,756.0,740.76,534.82
2017,6,9,12,45,513.0,350.0,3.35,29.0,857.5,846.13,613.9
2017,6,9,13,0,767.0,202.0,3.3,29.0,959.0,936.63,677.53
2017,6,9,13,15,414.5,327.5,3.15,29.0,736.5,722.88,527.9
2017,6,9,13,30,62.0,453.0,3.0,29.0,514.0,493.09,359.04
2017,6,9,13,45,413.0,321.0,2.9,29.0,708.5,700.97,515.27
2017,6,9,14,0,764.0,189.0,2.8,29.0,903.0,874.7,636.48
2017,6,9,14,15,542.5,302.0,2.65,29.0,801.5,774.09,563.78
2017,6,9,14,30,321.0,415.0,2.5,29.0,700.0,674.44,490.55
2017,6,9,14,45,507.0,308.5,2.45,29.0,739.0,716.24,524.94
2017,6,9,15,0,693.0,202.0,2.4,29.0,778.0,740.97,546.09
2017,6,9,15,15,679.5,198.0,2.35,29.0,740.0,699.6,517.33
2017,6,9,15,30,666.0,194.0,2.3,29.0,702.0,657.15,487.87
2017,6,9,15,45,512.0,239.0,2.3,29.0,615.5,566.81,422.38
2017,6,9,16,0,358.0,284.0,2.3,29.0,529.0,486.92,363.59
2017,6,9,16,15,474.0,226.0,2.15,28.5,525.5,480.69,360.7
2017,6,9,16,30,590.0,168.0,2.0,28.0,522.0,461.04,346.23
2017,6,9,16,45,295.0,119.0,1.95,28.0,296.0,247.28,186.64
2017,6,9,17,0,0.0,70.0,1.9,28.0,70.0,65.15,46.53
2017,6,9,17,15,0.0,61.5,1.75,27.5,61.5,57.2,40.61
2017,6,9,17,30,0.0,53.0,1.6,27.0,53.0,49.26,34.45
2017,6,9,17,45,0.0,45.0,1.45,27.0,45.0,41.8,28.51
2017,6,9,18,0,0.0,37.0,1.3,27.0,37.0,34.35,22.49
2017,6,9,18,15,0.0,29.0,1.3,26.5,29.0,26.9,16.42
2017,6,9,18,30,0.0,21.0,1.3,26.0,21.0,19.46,10.26
2017,6,9,18,45,0.0,14.0,1.35,25.5,14.0,12.97,5.28
2017,6,9,19,0,0.0,7.0,1.4,25.0,7.0,6.48,0.0
2017,6,9,19,15,0.0,3.5,1.55,24.5,3.5,3.24,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,15.25,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,26.24,14.78
2017,6,10,6,15,172.0,51.5,3.15,21.5,79.5,41.35,29.44
2017,6,10,6,30,252.0,71.0,3.3,22.0,119.0,64.1,41.99
2017,6,10,6,45,321.5,85.0,3.5,22.5,166.5,100.6,64.54
2017,6,10,7,0,391.0,99.0,3.7,23.0,214.0,145.32,96.98
2017,6,10,7,15,441.0,110.0,3.75,23.5,265.0,191.4,133.74
2017,6,10,7,30,491.0,121.0,3.8,24.0,316.0,243.02,176.16
2017,6,10,7,45,535.5,127.5,3.85,24.5,369.0,294.07,218.58
2017,6,10,8,0,580.0,134.0,3.9,25.0,422.0,351.17,265.3
2017,6,10,8,15,401.5,196.0,3.85,25.5,405.5,361.7,276.56
2017,6,10,8,30,223.0,258.0,3.8,26.0,389.0,350.49,268.45
2017,6,10,8,45,266.0,274.5,3.8,27.0,445.0,404.39,308.36
2017,6,10,9,0,309.0,291.0,3.8,28.0,501.0,460.41,348.86
2017,6,10,9,15,318.5,311.5,3.75,28.5,540.5,502.08,378.28
2017,6,10,9,30,328.0,332.0,3.7,29.0,580.0,543.83,407.17
2017,6,10,9,45,543.0,248.5,3.7,29.5,685.0,640.8,479.37
2017,6,10,10,0,758.0,165.0,3.7,30.0,790.0,748.35,557.14
2017,6,10,10,15,503.0,297.5,3.7,30.0,720.0,698.74,515.91
2017,6,10,10,30,248.0,430.0,3.7,30.0,650.0,625.43,458.03
2017,6,10,10,45,523.0,300.5,3.7,30.5,781.5,752.47,552.22
2017,6,10,11,0,798.0,171.0,3.7,31.0,913.0,883.83,642.29
2017,6,10,11,15,803.0,172.5,3.7,31.5,933.0,907.29,654.91
2017,6,10,11,30,808.0,174.0,3.7,32.0,953.0,927.84,666.34
2017,6,10,11,45,804.5,179.5,3.75,32.5,963.5,941.22,673.41
2017,6,10,12,0,801.0,185.0,3.8,33.0,974.0,951.31,678.46
2017,6,10,12,15,468.0,346.5,3.8,33.0,808.0,798.87,573.02
2017,6,10,12,30,135.0,508.0,3.8,33.0,642.0,625.99,447.12
2017,6,10,12,45,469.5,345.5,3.85,33.5,809.5,799.77,574.7
2017,6,10,13,0,804.0,183.0,3.9,34.0,977.0,953.54,678.65
2017,6,10,13,15,461.0,335.5,3.95,34.0,789.5,774.26,555.31
2017,6,10,13,30,118.0,488.0,4.0,34.0,602.0,584.72,418.0
2017,6,10,13,45,212.0,468.0,4.05,34.0,668.0,648.33,465.44
2017,6,10,14,0,306.0,448.0,4.1,34.0,734.0,712.29,511.25
2017,6,10,14,15,279.0,440.5,4.1,34.0,696.0,672.76,484.03
2017,6,10,14,30,252.0,433.0,4.1,34.0,658.0,633.53,457.33
2017,6,10,14,45,511.0,296.5,4.1,34.0,729.5,708.09,515.97
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,758.78,556.15
2017,6,10,15,15,757.5,157.0,4.1,34.0,762.0,716.77,527.41
2017,6,10,15,30,745.0,154.0,4.1,34.0,723.0,673.39,497.32
2017,6,10,15,45,447.0,236.0,4.15,34.0,572.0,521.83,386.5
2017,6,10,16,0,149.0,318.0,4.2,34.0,421.0,389.69,287.63
2017,6,10,16,15,405.5,229.5,4.2,33.5,479.5,446.05,332.42
2017,6,10,16,30,662.0,141.0,4.2,33.0,538.0,472.24,352.04
2017,6,10,16,45,631.0,136.5,4.25,32.5,487.0,417.23,309.81
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,364.37,268.35
2017,6,10,17,15,564.0,124.0,4.25,31.5,384.0,309.03,224.1
2017,6,10,17,30,528.0,116.0,4.2,31.0,332.0,255.45,180.55
2017,6,10,17,45,479.5,106.5,4.2,30.5,280.5,202.91,138.17
2017,6,10,18,0,431.0,97.0,4.2,30.0,229.0,155.63,100.89
2017,6,10,18,15,366.0,84.0,4.05,29.5,180.5,109.08,67.13
2017,6,10,18,30,301.0,71.0,3.9,29.0,132.0,70.17,42.92
2017,6,10,18,45,216.5,54.0,3.8,28.5,91.0,41.35,28.68
2017,6,10,19,0,132.0,37.0,3.7,28.0,50.0,30.16,18.15
2017,6,10,19,15,66.0,18.5,3.75,27.0,25.0,15.47,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.0,15.73,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,44.0,27.03,15.3
2017,6,11,6,15,228.0,49.0,3.3,22.5,85.5,37.67,26.2
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,61.24,38.1
2017,6,11,6,45,402.0,75.0,3.75,23.5,176.5,99.19,60.0
2017,6,11,7,0,478.0,85.0,4.0,24.0,226.0,146.01,93.47
2017,6,11,7,15,528.5,93.5,4.05,24.5,278.5,196.07,133.69
2017,6,11,7,30,579.0,102.0,4.1,25.0,331.0,250.5,178.85
2017,6,11,7,45,331.0,154.5,4.15,25.5,289.5,250.37,187.82
2017,6,11,8,0,83.0,207.0,4.2,26.0,248.0,221.59,169.92
2017,6,11,8,15,154.5,232.0,4.15,26.5,319.0,282.72,216.58
2017,6,11,8,30,226.0,257.0,4.1,27.0,390.0,350.8,268.09
2017,6,11,8,45,504.0,187.0,4.1,27.5,518.0,455.12,348.07
2017,6,11,9,0,782.0,117.0,4.1,28.0,646.0,582.49,444.25
2017,6,11,9,15,396.5,171.5,4.05,28.5,440.0,423.31,323.68
2017,6,11,9,30,11.0,226.0,4.0,29.0,234.0,218.42,163.09
2017,6,11,9,45,425.5,175.5,3.95,29.5,525.5,487.05,371.35
2017,6,11,10,0,840.0,125.0,3.9,30.0,817.0,769.03,573.15
2017,6,11,10,15,548.5,276.5,3.85,30.5,736.0,714.73,527.39
2017,6,11,10,30,257.0,428.0,3.8,31.0,655.0,630.71,460.26
2017,6,11,10,45,564.5,278.5,3.8,31.5,797.5,767.04,561.36
2017,6,11,11,0,872.0,129.0,3.8,32.0,940.0,903.22,652.87
2017,6,11,11,15,876.0,130.0,3.8,32.0,960.0,926.41,666.49
2017,6,11,11,30,880.0,131.0,3.8,32.0,980.0,946.43,678.84
2017,6,11,11,45,882.0,132.0,3.8,32.5,992.0,961.3,686.53
2017,6,11,12,0,884.0,133.0,3.8,33.0,1004.0,972.79,692.12
2017,6,11,12,15,885.0,133.0,3.8,33.0,1008.5,979.03,695.85
2017,6,11,12,30,886.0,133.0,3.8,33.0,1013.0,981.97,697.62
2017,6,11,12,45,885.5,132.5,3.8,33.5,1009.5,979.8,694.83
2017,6,11,13,0,885.0,132.0,3.8,34.0,1006.0,974.36,690.1
2017,6,11,13,15,882.5,131.5,3.8,34.0,994.5,963.65,683.56
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,949.57,674.97
2017,6,11,13,45,876.0,130.0,3.8,34.5,963.5,930.33,661.79
2017,6,11,14,0,872.0,129.0,3.8,35.0,944.0,907.89,646.66
2017,6,11,14,15,866.0,127.5,3.8,35.0,917.5,880.17,629.48
2017,6,11,14,30,860.0,126.0,3.8,35.0,891.0,849.6,610.41
2017,6,11,14,45,851.5,124.0,3.8,35.0,857.5,813.86,587.85
2017,6,11,15,0,843.0,122.0,3.8,35.0,824.0,775.78,563.59
2017,6,11,15,15,832.0,120.0,3.75,34.5,785.0,733.73,537.38
2017,6,11,15,30,821.0,118.0,3.7,34.0,746.0,691.56,510.01
2017,6,11,15,45,807.0,115.0,3.7,34.0,701.5,642.9,475.77
2017,6,11,16,0,793.0,112.0,3.7,34.0,657.0,593.31,440.06
2017,6,11,16,15,775.0,108.5,3.65,33.5,608.5,540.34,401.72
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,487.37,362.19
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.0,431.26,318.54
2017,6,11,17,0,708.0,97.0,3.6,33.0,456.0,374.73,273.43
2017,6,11,17,15,675.5,91.5,3.45,32.5,403.0,317.07,226.89
2017,6,11,17,30,643.0,86.0,3.3,32.0,350.0,262.18,181.65
2017,6,11,17,45,598.0,80.0,3.15,31.5,297.0,207.07,136.51
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,156.74,96.25
2017,6,11,18,15,488.5,65.5,2.7,30.0,193.5,107.13,60.4
2017,6,11,18,30,424.0,57.0,2.4,29.0,143.0,65.16,35.59
2017,6,11,18,45,326.5,45.0,2.1,28.5,99.5,34.95,23.4
2017,6,11,19,0,229.0,33.0,1.8,28.0,56.0,25.68,14.71
2017,6,11,19,15,114.5,16.5,2.0,27.5,28.0,12.97,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,15.5,2.4,21.5,24.0,14.77,0.0
2017,6,12,6,0,195.0,31.0,2.7,22.0,48.0,24.28,13.17
2017,6,12,6,15,299.5,44.0,2.8,22.5,91.0,33.76,22.91
2017,6,12,6,30,404.0,57.0,2.9,23.0,134.0,57.75,33.86
2017,6,12,6,45,221.5,82.5,3.0,23.5,126.5,90.39,59.97
2017,6,12,7,0,39.0,108.0,3.1,24.0,119.0,102.28,76.71
2017,6,12,7,15,345.0,96.5,3.05,24.5,231.0,158.54,110.44
2017,6,12,7,30,651.0,85.0,3.0,25.0,343.0,253.56,178.79
2017,6,12,7,45,439.0,145.0,3.0,25.5,330.5,277.34,206.05
2017,6,12,8,0,227.0,205.0,3.0,26.0,318.0,276.26,210.08
2017,6,12,8,15,311.5,213.5,2.95,26.5,386.5,335.76,255.54
