Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,30,396.0,222.0,2.9,27.0,455.0,405.68,308.3
2017,6,12,8,45,414.0,238.0,2.9,28.0,501.0,452.88,342.61
2017,6,12,9,0,432.0,254.0,2.9,29.0,547.0,501.01,376.66
2017,6,12,9,15,646.0,178.0,2.9,29.5,649.0,590.8,443.54
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,692.34,517.29
2017,6,12,9,45,522.5,251.5,2.9,30.5,652.5,627.72,464.66
2017,6,12,10,0,185.0,401.0,2.9,31.0,554.0,525.03,384.38
2017,6,12,10,15,542.0,254.0,2.9,31.0,727.5,688.65,506.91
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,857.14,622.21
2017,6,12,10,45,906.0,107.5,2.95,31.5,928.5,889.47,640.3
2017,6,12,11,0,913.0,108.0,3.0,32.0,956.0,918.93,657.44
2017,6,12,11,15,916.5,108.5,3.0,32.5,976.5,942.16,670.17
2017,6,12,11,30,920.0,109.0,3.0,33.0,997.0,962.07,680.77
2017,6,12,11,45,914.5,115.0,3.05,33.5,1007.0,975.34,687.59
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,984.87,692.15
2017,6,12,12,15,910.0,121.0,3.15,34.0,1021.5,991.33,696.33
2017,6,12,12,30,911.0,121.0,3.2,34.0,1026.0,994.4,698.51
2017,6,12,12,45,911.0,120.5,3.25,34.5,1022.5,992.7,696.39
2017,6,12,13,0,911.0,120.0,3.3,35.0,1019.0,987.61,692.29
2017,6,12,13,15,908.5,119.0,3.3,35.0,1007.5,976.2,685.41
2017,6,12,13,30,906.0,118.0,3.3,35.0,996.0,961.33,676.47
2017,6,12,13,45,902.5,117.0,3.35,35.0,976.5,942.11,665.19
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,919.59,651.84
2017,6,12,14,15,893.5,114.5,3.4,35.0,930.5,891.66,634.71
2017,6,12,14,30,888.0,113.0,3.4,35.0,904.0,860.78,615.63
2017,6,12,14,45,865.5,120.0,3.45,35.0,867.0,821.5,591.21
2017,6,12,15,0,843.0,127.0,3.5,35.0,830.0,780.7,565.58
2017,6,12,15,15,832.0,124.5,3.5,35.0,790.5,738.23,538.33
2017,6,12,15,30,821.0,122.0,3.5,35.0,751.0,695.75,509.97
2017,6,12,15,45,807.5,119.0,3.55,35.0,706.5,647.45,476.4
2017,6,12,16,0,794.0,116.0,3.6,35.0,662.0,598.16,441.29
2017,6,12,16,15,775.5,112.5,3.65,34.5,613.0,544.88,403.21
2017,6,12,16,30,757.0,109.0,3.7,34.0,564.0,491.65,363.89
2017,6,12,16,45,733.0,104.5,3.75,33.5,512.0,435.29,320.99
2017,6,12,17,0,709.0,100.0,3.8,33.0,460.0,378.44,276.36
2017,6,12,17,15,676.0,94.5,3.7,32.5,406.5,320.54,229.68
2017,6,12,17,30,643.0,89.0,3.6,32.0,353.0,265.46,184.32
2017,6,12,17,45,598.5,82.5,3.5,31.5,300.0,209.97,138.87
2017,6,12,18,0,554.0,76.0,3.4,31.0,247.0,159.21,98.22
2017,6,12,18,15,489.0,67.0,3.2,30.0,196.0,108.99,61.84
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,66.47,36.5
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.0,35.81,24.13
2017,6,12,19,0,231.0,34.0,2.7,28.0,57.0,26.47,15.38
2017,6,12,19,15,115.5,17.0,2.95,27.5,28.5,13.37,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.0,16.0,2.55,22.5,23.0,15.25,0.0
2017,6,13,6,0,156.0,32.0,2.8,23.0,46.0,25.07,13.68
2017,6,13,6,15,255.5,46.5,3.0,23.5,87.5,35.71,24.43
2017,6,13,6,30,355.0,61.0,3.2,24.0,129.0,58.24,35.2
2017,6,13,6,45,177.5,72.5,3.4,24.5,106.5,78.08,51.47
2017,6,13,7,0,0.0,84.0,3.6,25.0,84.0,76.97,57.55
2017,6,13,7,15,309.5,87.5,3.65,25.5,210.0,142.85,98.85
2017,6,13,7,30,619.0,91.0,3.7,26.0,336.0,249.96,176.41
2017,6,13,7,45,661.5,94.0,3.75,27.0,391.0,304.12,221.44
2017,6,13,8,0,704.0,97.0,3.8,28.0,446.0,362.23,268.93
2017,6,13,8,15,436.0,179.5,3.8,28.5,403.5,360.5,272.16
2017,6,13,8,30,168.0,262.0,3.8,29.0,361.0,326.32,246.97
2017,6,13,8,45,482.5,186.0,3.85,29.5,505.0,441.53,334.96
2017,6,13,9,0,797.0,110.0,3.9,30.0,649.0,583.18,441.0
2017,6,13,9,15,811.5,113.0,3.9,30.5,694.0,633.62,476.85
2017,6,13,9,30,826.0,116.0,3.9,31.0,739.0,683.21,511.49
2017,6,13,9,45,840.0,116.5,3.95,31.5,780.0,727.03,540.86
2017,6,13,10,0,854.0,117.0,4.0,32.0,821.0,770.79,568.69
2017,6,13,10,15,495.5,277.0,4.05,32.5,689.5,671.87,493.62
2017,6,13,10,30,137.0,437.0,4.1,33.0,558.0,534.61,388.02
2017,6,13,10,45,255.0,425.0,4.15,33.5,659.0,634.55,459.7
2017,6,13,11,0,373.0,413.0,4.2,34.0,760.0,735.44,529.32
2017,6,13,11,15,634.5,266.5,4.25,34.0,872.0,846.82,610.74
2017,6,13,11,30,896.0,120.0,4.3,34.0,984.0,949.86,678.73
2017,6,13,11,45,628.5,285.0,4.4,34.5,895.5,880.23,629.82
2017,6,13,12,0,361.0,450.0,4.5,35.0,807.0,787.45,559.62
2017,6,13,12,15,622.0,292.0,4.55,35.0,909.0,891.65,637.11
2017,6,13,12,30,883.0,134.0,4.6,35.0,1011.0,979.36,695.18
2017,6,13,12,45,526.0,320.5,4.65,35.5,842.5,829.07,591.79
2017,6,13,13,0,169.0,507.0,4.7,36.0,674.0,655.49,464.58
2017,6,13,13,15,188.0,499.5,4.75,36.0,683.5,663.95,471.98
2017,6,13,13,30,207.0,492.0,4.8,36.0,693.0,671.07,477.71
2017,6,13,13,45,286.5,456.0,4.85,36.0,728.0,709.45,506.38
2017,6,13,14,0,366.0,420.0,4.9,36.0,763.0,738.76,528.7
2017,6,13,14,15,617.5,268.0,4.95,36.0,826.5,806.98,582.26
2017,6,13,14,30,869.0,116.0,5.0,36.0,890.0,847.81,612.37
2017,6,13,14,45,560.5,257.0,5.05,36.0,749.5,711.61,517.69
2017,6,13,15,0,252.0,398.0,5.1,36.0,609.0,580.11,420.31
2017,6,13,15,15,549.5,249.0,5.1,35.5,679.0,651.26,478.66
2017,6,13,15,30,847.0,100.0,5.1,35.0,749.0,691.39,513.28
2017,6,13,15,45,834.0,97.5,5.1,35.0,705.0,643.35,478.61
2017,6,13,16,0,821.0,95.0,5.1,35.0,661.0,594.2,442.72
2017,6,13,16,15,804.0,92.5,5.1,34.5,612.5,541.7,404.35
2017,6,13,16,30,787.0,90.0,5.1,34.0,564.0,488.88,364.52
2017,6,13,16,45,759.5,88.0,5.15,34.0,512.0,431.88,319.77
2017,6,13,17,0,732.0,86.0,5.2,34.0,460.0,376.4,275.0
2017,6,13,17,15,701.5,82.0,5.2,33.5,407.0,319.81,228.89
2017,6,13,17,30,671.0,78.0,5.2,33.0,354.0,263.72,182.33
2017,6,13,17,45,617.5,74.5,5.2,32.5,300.0,207.4,136.18
2017,6,13,18,0,564.0,71.0,5.2,32.0,246.0,156.78,95.78
2017,6,13,18,15,500.0,63.5,5.1,31.0,196.0,107.41,59.95
2017,6,13,18,30,436.0,56.0,5.0,30.0,146.0,65.58,35.19
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,35.26,23.57
2017,6,13,19,0,212.0,35.0,4.8,29.0,57.0,27.24,15.95
2017,6,13,19,15,106.0,17.5,4.7,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.5,16.5,3.5,23.5,21.0,15.73,0.0
2017,6,14,6,0,109.0,33.0,3.6,24.0,42.0,27.0,15.05
2017,6,14,6,15,200.5,49.5,3.85,24.5,82.0,38.06,26.27
2017,6,14,6,30,292.0,66.0,4.1,25.0,122.0,60.16,37.91
2017,6,14,6,45,179.0,88.5,4.35,25.5,126.0,91.01,61.7
2017,6,14,7,0,66.0,111.0,4.6,26.0,130.0,108.61,80.11
2017,6,14,7,15,300.0,110.0,4.65,26.5,225.5,160.98,113.31
2017,6,14,7,30,534.0,109.0,4.7,27.0,321.0,243.36,173.24
2017,6,14,7,45,283.0,148.0,4.8,27.5,262.0,227.98,170.07
2017,6,14,8,0,32.0,187.0,4.9,28.0,203.0,184.04,140.18
2017,6,14,8,15,20.0,185.5,4.9,28.5,196.0,180.06,136.64
2017,6,14,8,30,8.0,184.0,4.9,29.0,189.0,174.45,131.63
2017,6,14,8,45,191.0,228.5,4.95,29.5,357.5,318.47,242.47
2017,6,14,9,0,374.0,273.0,5.0,30.0,526.0,480.78,363.8
2017,6,14,9,15,267.5,316.0,5.0,30.5,503.0,472.32,354.92
2017,6,14,9,30,161.0,359.0,5.0,31.0,480.0,450.54,336.11
2017,6,14,9,45,178.5,379.5,5.0,31.5,521.0,490.84,364.42
2017,6,14,10,0,196.0,400.0,5.0,32.0,562.0,532.04,392.78
2017,6,14,10,15,189.5,419.0,5.0,32.5,581.0,553.36,406.2
2017,6,14,10,30,183.0,438.0,5.0,33.0,600.0,573.61,418.76
2017,6,14,10,45,121.0,432.5,5.0,33.5,541.0,521.74,379.6
2017,6,14,11,0,59.0,427.0,5.0,34.0,482.0,460.58,333.85
2017,6,14,11,15,96.5,458.0,5.0,34.0,550.5,526.58,381.07
2017,6,14,11,30,134.0,489.0,5.0,34.0,619.0,599.24,431.78
2017,6,14,11,45,76.5,411.5,5.05,34.5,486.0,467.12,337.73
2017,6,14,12,0,19.0,334.0,5.1,35.0,353.0,333.19,240.75
2017,6,14,12,15,25.5,372.0,5.05,35.0,397.5,382.04,275.89
2017,6,14,12,30,32.0,410.0,5.0,35.0,442.0,425.36,306.39
2017,6,14,12,45,448.0,274.5,5.0,35.5,717.5,709.35,515.74
2017,6,14,13,0,864.0,139.0,5.0,36.0,993.0,960.22,683.63
2017,6,14,13,15,524.5,316.5,5.0,36.0,833.5,815.22,583.46
2017,6,14,13,30,185.0,494.0,5.0,36.0,674.0,652.46,464.56
2017,6,14,13,45,110.0,441.0,5.0,36.0,547.5,528.9,379.35
2017,6,14,14,0,35.0,388.0,5.0,36.0,421.0,402.25,289.42
2017,6,14,14,15,28.5,357.0,5.0,36.0,383.5,365.31,263.72
2017,6,14,14,30,22.0,326.0,5.0,36.0,346.0,324.55,234.85
2017,6,14,14,45,111.5,366.0,5.0,36.0,460.5,442.48,321.79
2017,6,14,15,0,201.0,406.0,5.0,36.0,575.0,544.37,395.05
2017,6,14,15,15,220.0,382.5,4.95,36.0,559.0,527.04,383.45
2017,6,14,15,30,239.0,359.0,4.9,36.0,543.0,507.6,370.61
2017,6,14,15,45,238.0,336.0,4.9,36.0,510.0,473.36,346.84
2017,6,14,16,0,237.0,313.0,4.9,36.0,477.0,438.64,322.42
2017,6,14,16,15,257.5,285.0,4.85,35.5,450.5,413.0,304.92
2017,6,14,16,30,278.0,257.0,4.8,35.0,424.0,382.42,283.18
2017,6,14,16,45,209.0,238.0,4.8,35.0,357.5,315.6,233.59
2017,6,14,17,0,140.0,219.0,4.8,35.0,291.0,257.47,190.35
2017,6,14,17,15,131.0,195.5,4.65,34.5,257.0,223.45,164.82
2017,6,14,17,30,122.0,172.0,4.5,34.0,223.0,190.43,139.63
2017,6,14,17,45,300.0,131.0,4.4,33.5,230.5,185.54,129.52
2017,6,14,18,0,478.0,90.0,4.3,33.0,238.0,158.95,100.45
2017,6,14,18,15,413.0,78.5,4.05,32.0,189.0,110.86,65.82
2017,6,14,18,30,348.0,67.0,3.8,31.0,140.0,70.35,41.02
2017,6,14,18,45,264.5,52.0,3.6,30.5,97.5,39.67,27.1
2017,6,14,19,0,181.0,37.0,3.4,30.0,55.0,28.82,17.17
2017,6,14,19,15,90.5,18.5,3.45,29.5,27.5,14.55,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,20.5,15.0,3.35,23.5,17.0,14.3,0.0
2017,6,15,6,0,41.0,30.0,3.5,24.0,34.0,25.77,14.07
2017,6,15,6,15,94.0,52.0,3.65,24.5,68.0,43.27,30.61
2017,6,15,6,30,147.0,74.0,3.8,25.0,102.0,63.95,43.72
2017,6,15,6,45,218.0,87.0,4.0,25.5,143.5,93.04,61.85
2017,6,15,7,0,289.0,100.0,4.2,26.0,185.0,130.28,88.06
2017,6,15,7,15,281.0,124.0,4.3,26.5,221.0,168.8,120.12
2017,6,15,7,30,273.0,148.0,4.4,27.0,257.0,206.47,151.74
2017,6,15,7,45,432.0,139.0,4.55,27.5,339.5,268.37,198.36
2017,6,15,8,0,591.0,130.0,4.7,28.0,422.0,348.88,260.69
2017,6,15,8,15,619.5,136.5,4.75,28.5,473.0,401.75,303.31
2017,6,15,8,30,648.0,143.0,4.8,29.0,524.0,456.62,346.44
2017,6,15,8,45,677.5,144.5,4.85,29.5,574.0,508.97,386.69
2017,6,15,9,0,707.0,146.0,4.9,30.0,624.0,562.72,426.94
2017,6,15,9,15,724.0,150.0,4.9,30.5,668.5,611.98,462.68
2017,6,15,9,30,741.0,154.0,4.9,31.0,713.0,660.85,497.22
2017,6,15,9,45,758.0,154.5,4.9,32.0,753.5,705.15,526.73
2017,6,15,10,0,775.0,155.0,4.9,33.0,794.0,748.67,554.62
2017,6,15,10,15,784.5,157.5,4.85,33.0,827.5,786.88,579.44
2017,6,15,10,30,794.0,160.0,4.8,33.0,861.0,823.08,602.7
2017,6,15,10,45,551.0,301.5,4.75,33.5,795.0,775.35,563.86
2017,6,15,11,0,308.0,443.0,4.7,34.0,729.0,706.05,508.27
2017,6,15,11,15,565.5,303.0,4.65,34.5,843.0,817.63,589.83
2017,6,15,11,30,823.0,163.0,4.6,35.0,957.0,928.76,663.85
2017,6,15,11,45,825.5,164.5,4.55,35.5,969.5,944.36,671.27
2017,6,15,12,0,828.0,166.0,4.5,36.0,982.0,956.75,677.24
2017,6,15,12,15,829.0,166.0,4.45,36.0,986.5,963.04,680.77
2017,6,15,12,30,830.0,166.0,4.4,36.0,991.0,966.12,682.39
2017,6,15,12,45,831.5,164.0,4.35,36.5,988.5,964.6,679.76
2017,6,15,13,0,833.0,162.0,4.3,37.0,986.0,959.86,675.23
2017,6,15,13,15,831.0,161.5,4.2,37.0,975.0,949.98,668.7
2017,6,15,13,30,829.0,161.0,4.1,37.0,964.0,936.86,660.23
2017,6,15,13,45,826.5,158.0,4.1,37.0,946.0,917.67,648.47
2017,6,15,14,0,824.0,155.0,4.1,37.0,928.0,895.37,634.78
2017,6,15,14,15,818.0,153.5,4.05,37.0,902.0,868.5,617.92
2017,6,15,14,30,812.0,152.0,4.0,37.0,876.0,838.93,599.31
2017,6,15,14,45,821.0,139.5,4.0,37.0,848.0,808.25,580.13
2017,6,15,15,0,830.0,127.0,4.0,37.0,820.0,771.36,556.72
2017,6,15,15,15,819.5,124.5,4.0,37.0,781.5,732.12,531.59
2017,6,15,15,30,809.0,122.0,4.0,37.0,743.0,688.39,502.34
2017,6,15,15,45,795.5,119.0,4.0,37.0,699.0,640.73,469.11
2017,6,15,16,0,782.0,116.0,4.0,37.0,655.0,592.11,434.43
2017,6,15,16,15,763.5,112.5,3.95,36.5,607.0,539.51,396.78
2017,6,15,16,30,745.0,109.0,3.9,36.0,559.0,486.96,358.02
2017,6,15,16,45,721.5,104.5,3.9,35.5,508.0,430.06,314.99
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,375.55,272.37
2017,6,15,17,15,665.5,94.5,3.75,34.5,404.0,318.46,226.68
2017,6,15,17,30,633.0,89.0,3.6,34.0,351.0,264.13,182.27
2017,6,15,17,45,588.0,82.5,3.5,34.0,298.5,209.07,137.29
2017,6,15,18,0,543.0,76.0,3.4,34.0,246.0,158.79,97.19
2017,6,15,18,15,479.0,67.5,3.1,33.0,196.0,109.67,61.88
2017,6,15,18,30,415.0,59.0,2.8,32.0,146.0,68.12,37.12
2017,6,15,18,45,318.5,47.0,2.55,31.0,102.0,35.76,23.84
2017,6,15,19,0,222.0,35.0,2.3,30.0,58.0,27.2,15.95
2017,6,15,19,15,111.0,17.5,2.55,29.5,29.0,13.73,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,15.5,3.8,23.0,21.5,14.77,0.0
2017,6,16,6,0,138.0,31.0,3.9,23.0,43.0,24.26,12.94
2017,6,16,6,15,235.5,46.5,4.05,23.5,84.0,35.71,24.4
2017,6,16,6,30,333.0,62.0,4.2,24.0,125.0,57.45,35.39
2017,6,16,6,45,410.0,71.5,4.35,24.5,174.5,95.09,56.38
2017,6,16,7,0,487.0,81.0,4.5,25.0,224.0,142.71,90.05
2017,6,16,7,15,536.0,89.0,4.55,25.5,276.0,191.03,128.72
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,244.78,173.34
2017,6,16,7,45,630.0,100.0,4.65,27.0,382.5,297.72,217.42
2017,6,16,8,0,675.0,103.0,4.7,28.0,437.0,354.95,264.27
2017,6,16,8,15,701.0,108.0,4.65,28.5,488.5,409.76,308.87
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,466.14,353.36
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,520.48,395.11
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,573.98,435.03
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,623.51,470.76
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,672.32,505.06
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,717.49,536.0
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,761.16,563.86
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.0,796.93,585.78
2017,6,16,10,30,842.0,134.0,4.4,33.0,876.0,833.24,607.81
2017,6,16,10,45,849.0,135.0,4.35,33.5,903.5,864.5,626.21
2017,6,16,11,0,856.0,136.0,4.3,34.0,931.0,893.07,642.68
2017,6,16,11,15,860.5,137.5,4.25,34.0,951.5,917.0,657.33
2017,6,16,11,30,865.0,139.0,4.2,34.0,972.0,937.84,669.98
2017,6,16,11,45,605.5,299.0,4.2,34.5,886.0,870.79,622.15
2017,6,16,12,0,346.0,459.0,4.2,35.0,800.0,781.27,554.04
2017,6,16,12,15,620.5,292.0,4.15,35.5,907.0,889.45,632.68
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,981.77,691.28
2017,6,16,12,45,895.0,124.0,4.05,36.5,1011.0,979.82,687.73
2017,6,16,13,0,895.0,123.0,4.0,37.0,1008.0,974.57,682.85
2017,6,16,13,15,892.5,122.5,3.95,37.0,996.5,964.01,676.17
2017,6,16,13,30,890.0,122.0,3.9,37.0,985.0,950.05,667.47
2017,6,16,13,45,887.0,121.0,3.9,37.0,966.5,931.79,656.4
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,910.27,643.3
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,882.5,625.95
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,851.84,606.75
2017,6,16,14,45,849.0,124.0,3.75,37.0,858.0,812.81,582.0
2017,6,16,15,0,826.0,131.0,3.7,37.0,821.0,772.33,556.18
2017,6,16,15,15,815.0,128.5,3.7,37.0,782.0,733.06,531.15
2017,6,16,15,30,804.0,126.0,3.7,37.0,743.0,689.19,501.81
2017,6,16,15,45,789.5,123.0,3.7,37.0,699.0,641.12,468.43
2017,6,16,16,0,775.0,120.0,3.7,37.0,655.0,592.19,433.68
2017,6,16,16,15,756.0,116.0,3.65,36.5,606.5,539.17,395.89
2017,6,16,16,30,737.0,112.0,3.6,36.0,558.0,486.28,357.04
2017,6,16,16,45,713.0,107.5,3.6,36.0,507.0,429.57,313.66
2017,6,16,17,0,689.0,103.0,3.6,36.0,456.0,375.31,270.91
2017,6,16,17,15,656.5,97.5,3.45,35.5,403.5,318.7,225.91
2017,6,16,17,30,624.0,92.0,3.3,35.0,351.0,264.86,182.21
2017,6,16,17,45,579.5,85.0,3.15,34.5,298.5,209.93,137.9
2017,6,16,18,0,535.0,78.0,3.0,34.0,246.0,159.75,98.22
2017,6,16,18,15,472.0,69.0,2.8,33.0,196.0,110.71,62.92
2017,6,16,18,30,409.0,60.0,2.6,32.0,146.0,69.13,37.95
2017,6,16,18,45,316.0,47.5,2.4,31.5,102.5,36.13,24.1
2017,6,16,19,0,223.0,35.0,2.2,31.0,59.0,27.18,15.89
2017,6,16,19,15,111.5,17.5,2.5,30.5,29.5,13.72,0.0
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,15.25,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,26.22,14.31
2017,6,17,6,15,184.5,50.5,4.6,24.5,80.5,40.61,28.37
2017,6,17,6,30,272.0,69.0,4.7,25.0,120.0,61.2,39.48
2017,6,17,6,45,356.0,79.5,4.85,25.5,169.5,96.75,59.63
2017,6,17,7,0,440.0,90.0,5.0,26.0,219.0,142.11,91.22
2017,6,17,7,15,490.5,99.5,5.05,26.5,271.0,189.42,128.69
2017,6,17,7,30,541.0,109.0,5.1,27.0,323.0,243.72,173.22
2017,6,17,7,45,592.5,111.5,5.2,27.5,377.5,295.77,216.47
2017,6,17,8,0,644.0,114.0,5.3,28.0,432.0,352.92,263.52
2017,6,17,8,15,671.5,119.5,5.3,28.5,483.5,407.21,307.78
2017,6,17,8,30,699.0,125.0,5.3,29.0,535.0,463.3,352.23
2017,6,17,8,45,727.5,125.5,5.3,29.5,585.5,516.61,393.51
2017,6,17,9,0,756.0,126.0,5.3,30.0,636.0,571.85,435.06
2017,6,17,9,15,771.5,129.5,5.25,30.5,680.5,621.57,471.25
2017,6,17,9,30,787.0,133.0,5.2,31.0,725.0,670.64,505.98
2017,6,17,9,45,800.5,134.5,5.2,31.5,765.5,715.42,536.99
2017,6,17,10,0,814.0,136.0,5.2,32.0,806.0,758.85,565.27
2017,6,17,10,15,822.5,138.0,5.15,32.5,839.5,797.18,589.13
2017,6,17,10,30,831.0,140.0,5.1,33.0,873.0,829.25,608.43
2017,6,17,10,45,838.5,141.0,5.1,33.5,900.5,860.65,627.36
2017,6,17,11,0,846.0,142.0,5.1,34.0,928.0,889.43,644.38
2017,6,17,11,15,850.0,143.0,5.05,34.0,947.5,912.24,658.43
2017,6,17,11,30,854.0,144.0,5.0,34.0,967.0,931.99,670.47
2017,6,17,11,45,836.0,159.0,5.0,34.5,973.5,948.25,679.18
2017,6,17,12,0,818.0,174.0,5.0,35.0,980.0,954.44,681.38
2017,6,17,12,15,819.0,174.0,4.95,35.0,984.5,960.74,684.91
2017,6,17,12,30,820.0,174.0,4.9,35.0,989.0,963.88,686.47
2017,6,17,12,45,820.5,172.5,4.9,35.5,985.5,962.0,683.81
2017,6,17,13,0,821.0,171.0,4.9,36.0,982.0,956.96,679.27
2017,6,17,13,15,818.0,170.5,4.85,36.0,970.5,946.36,672.35
2017,6,17,13,30,815.0,170.0,4.8,36.0,959.0,932.58,663.5
2017,6,17,13,45,811.5,167.0,4.75,36.0,940.5,912.82,650.98
2017,6,17,14,0,808.0,164.0,4.7,36.0,922.0,890.05,636.57
2017,6,17,14,15,801.0,162.5,4.65,36.0,896.0,862.78,619.25
2017,6,17,14,30,794.0,161.0,4.6,36.0,870.0,832.93,600.21
2017,6,17,14,45,793.5,153.5,4.6,36.0,839.5,800.12,579.33
2017,6,17,15,0,793.0,146.0,4.6,36.0,809.0,764.62,556.54
2017,6,17,15,15,781.5,143.0,4.55,35.5,770.5,722.81,530.14
2017,6,17,15,30,770.0,140.0,4.5,35.0,732.0,679.46,501.04
2017,6,17,15,45,757.5,135.5,4.5,35.0,689.0,632.72,468.05
2017,6,17,16,0,745.0,131.0,4.5,35.0,646.0,585.02,433.64
2017,6,17,16,15,726.0,127.0,4.45,35.0,598.5,532.54,394.88
2017,6,17,16,30,707.0,123.0,4.4,35.0,551.0,480.85,355.74
2017,6,17,16,45,684.0,117.0,4.4,35.0,501.0,425.9,313.31
2017,6,17,17,0,661.0,111.0,4.4,35.0,451.0,372.15,270.69
2017,6,17,17,15,596.5,111.0,4.25,34.5,391.5,311.12,222.76
2017,6,17,17,30,532.0,111.0,4.1,34.0,332.0,256.5,179.38
2017,6,17,17,45,490.0,101.5,4.0,33.5,282.5,203.75,137.04
2017,6,17,18,0,448.0,92.0,3.9,33.0,233.0,156.89,100.05
2017,6,17,18,15,392.0,79.5,3.8,32.5,185.5,110.58,66.21
2017,6,17,18,30,336.0,67.0,3.7,32.0,138.0,70.81,41.19
2017,6,17,18,45,253.5,52.0,3.6,31.5,96.5,39.57,26.93
2017,6,17,19,0,171.0,37.0,3.5,31.0,55.0,28.73,17.14
2017,6,17,19,15,85.5,18.5,3.6,30.5,27.5,14.51,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.5,16.0,4.05,23.5,21.0,15.25,0.0
2017,6,18,6,0,111.0,32.0,4.2,24.0,42.0,26.23,14.25
2017,6,18,6,15,204.5,49.0,4.35,24.5,82.0,37.72,25.94
2017,6,18,6,30,298.0,66.0,4.5,25.0,122.0,59.14,37.49
2017,6,18,6,45,383.0,75.5,4.7,25.5,172.0,95.35,57.51
2017,6,18,7,0,468.0,85.0,4.9,26.0,222.0,141.45,89.49
2017,6,18,7,15,482.5,97.5,4.95,26.5,264.0,185.56,125.86
2017,6,18,7,30,497.0,110.0,5.0,27.0,306.0,231.06,164.51
2017,6,18,7,45,581.0,109.0,5.1,27.5,371.0,289.2,211.55
2017,6,18,8,0,665.0,108.0,5.2,28.0,436.0,354.66,264.47
2017,6,18,8,15,692.0,113.0,5.2,28.5,487.5,409.36,309.15
2017,6,18,8,30,719.0,118.0,5.2,29.0,539.0,465.77,353.93
2017,6,18,8,45,745.0,119.0,5.2,29.5,589.0,520.23,396.06
2017,6,18,9,0,771.0,120.0,5.2,30.0,639.0,574.29,436.74
2017,6,18,9,15,786.0,123.0,5.15,30.5,684.0,623.9,472.85
2017,6,18,9,30,801.0,126.0,5.1,31.0,729.0,672.79,507.42
2017,6,18,9,45,814.5,127.5,5.05,31.5,769.5,718.15,538.6
2017,6,18,10,0,828.0,129.0,5.0,32.0,810.0,759.45,564.81
2017,6,18,10,15,836.5,131.0,4.9,32.5,844.0,797.75,588.31
2017,6,18,10,30,845.0,133.0,4.8,33.0,878.0,833.82,609.92
2017,6,18,10,45,851.5,134.5,4.75,33.5,905.0,865.28,628.41
2017,6,18,11,0,858.0,136.0,4.7,34.0,932.0,894.02,645.01
2017,6,18,11,15,862.0,137.0,4.65,34.5,952.0,917.16,657.89
2017,6,18,11,30,866.0,138.0,4.6,35.0,972.0,937.18,668.71
2017,6,18,11,45,872.0,136.0,4.55,35.5,985.5,953.08,676.86
2017,6,18,12,0,878.0,134.0,4.5,36.0,999.0,965.76,682.97
2017,6,18,12,15,878.5,134.5,4.5,36.0,1003.5,972.24,686.85
2017,6,18,12,30,879.0,135.0,4.5,36.0,1008.0,975.46,688.79
2017,6,18,12,45,657.5,290.0,4.5,36.5,942.0,923.75,653.07
2017,6,18,13,0,436.0,445.0,4.5,37.0,876.0,857.85,602.12
2017,6,18,13,15,442.0,436.5,4.55,37.0,869.0,851.01,598.68
2017,6,18,13,30,448.0,428.0,4.6,37.0,862.0,842.07,593.56
2017,6,18,13,45,654.0,280.5,4.65,37.0,901.0,881.71,626.7
2017,6,18,14,0,860.0,133.0,4.7,37.0,940.0,901.47,641.55
2017,6,18,14,15,665.0,247.5,4.75,37.0,861.0,829.4,593.9
2017,6,18,14,30,470.0,362.0,4.8,37.0,782.0,753.54,538.78
2017,6,18,14,45,487.5,338.5,4.85,37.0,759.5,729.4,524.21
2017,6,18,15,0,505.0,315.0,4.9,37.0,737.0,702.41,507.21
2017,6,18,15,15,472.5,305.5,4.9,36.5,685.5,648.64,471.47
2017,6,18,15,30,440.0,296.0,4.9,36.0,634.0,595.89,435.86
2017,6,18,15,45,510.0,252.0,4.95,36.0,621.5,579.67,426.17
2017,6,18,16,0,580.0,208.0,5.0,36.0,609.0,557.55,411.42
2017,6,18,16,15,573.5,190.5,4.95,35.5,563.0,507.71,375.84
2017,6,18,16,30,567.0,173.0,4.9,35.0,517.0,457.21,338.84
2017,6,18,16,45,533.0,165.5,4.9,34.5,466.0,401.02,296.62
2017,6,18,17,0,499.0,158.0,4.9,34.0,415.0,349.37,256.8
2017,6,18,17,15,474.5,145.0,4.85,33.5,367.0,298.95,216.96
2017,6,18,17,30,450.0,132.0,4.8,33.0,319.0,250.69,178.09
2017,6,18,17,45,421.0,116.0,4.75,33.0,271.0,201.1,137.84
2017,6,18,18,0,392.0,100.0,4.7,33.0,223.0,154.67,100.69
2017,6,18,18,15,343.5,85.0,4.45,32.0,178.0,110.22,68.05
2017,6,18,18,30,295.0,70.0,4.2,31.0,133.0,71.51,43.0
2017,6,18,18,45,219.5,54.0,4.0,30.5,93.5,41.09,28.32
2017,6,18,19,0,144.0,38.0,3.8,30.0,54.0,31.0,19.07
2017,6,18,19,15,72.0,19.0,3.75,29.5,27.0,15.93,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,15.25,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,26.22,14.1
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.0,38.53,26.56
2017,6,19,6,30,286.0,68.0,2.9,25.0,121.0,60.16,38.66
2017,6,19,6,45,403.0,69.0,3.0,25.5,171.0,91.22,53.42
2017,6,19,7,0,520.0,70.0,3.1,26.0,221.0,136.04,82.8
2017,6,19,7,15,384.5,110.0,3.1,26.5,234.5,176.08,121.7
2017,6,19,7,30,249.0,150.0,3.1,27.0,248.0,200.79,147.55
2017,6,19,7,45,304.0,165.5,3.15,27.5,303.0,248.85,185.11
2017,6,19,8,0,359.0,181.0,3.2,28.0,358.0,302.85,227.18
2017,6,19,8,15,206.5,211.0,3.0,28.5,315.5,284.97,215.52
2017,6,19,8,30,54.0,241.0,2.8,29.0,273.0,249.36,188.26
2017,6,19,8,45,82.5,274.0,2.6,29.5,327.0,298.96,224.87
2017,6,19,9,0,111.0,307.0,2.4,30.0,381.0,351.53,262.74
2017,6,19,9,15,113.5,330.0,2.15,30.5,411.0,383.65,284.54
2017,6,19,9,30,116.0,353.0,1.9,31.0,441.0,413.56,304.27
2017,6,19,9,45,63.5,294.0,1.7,31.5,343.0,323.19,237.44
2017,6,19,10,0,11.0,235.0,1.5,32.0,245.0,228.11,166.53
2017,6,19,10,15,18.0,283.5,1.4,32.5,299.5,279.86,203.77
2017,6,19,10,30,25.0,332.0,1.3,33.0,354.0,336.34,242.95
2017,6,19,10,45,38.0,374.0,1.2,33.5,409.0,389.07,278.67
2017,6,19,11,0,51.0,416.0,1.1,34.0,464.0,442.6,314.0
2017,6,19,11,15,47.0,418.5,0.9,34.0,463.5,443.23,312.76
2017,6,19,11,30,43.0,421.0,0.7,34.0,463.0,443.44,311.5
2017,6,19,11,45,65.5,453.0,0.55,34.5,518.0,496.75,345.59
2017,6,19,12,0,88.0,485.0,0.4,35.0,573.0,550.41,378.25
2017,6,19,12,15,60.5,448.5,0.65,35.0,509.5,489.6,339.65
2017,6,19,12,30,33.0,412.0,0.9,35.0,446.0,428.11,299.94
2017,6,19,12,45,25.0,359.5,1.2,35.0,385.0,369.44,261.52
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,305.69,218.1
2017,6,19,13,15,18.0,320.5,1.6,35.0,338.5,319.14,228.05
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,332.45,237.59
2017,6,19,13,45,44.0,388.0,1.85,35.0,430.0,411.76,293.81
2017,6,19,14,0,69.0,442.0,2.0,35.0,507.0,484.63,344.4
2017,6,19,14,15,165.5,437.5,2.05,35.0,587.0,566.7,402.71
2017,6,19,14,30,262.0,433.0,2.1,35.0,667.0,642.08,455.26
2017,6,19,14,45,342.0,385.5,2.15,35.0,679.5,652.13,464.33
2017,6,19,15,0,422.0,338.0,2.2,35.0,692.0,659.62,471.86
2017,6,19,15,15,336.5,348.0,2.25,34.5,622.0,584.69,421.24
2017,6,19,15,30,251.0,358.0,2.3,34.0,552.0,518.82,376.15
2017,6,19,15,45,489.0,246.5,2.35,34.0,595.5,561.1,410.63
2017,6,19,16,0,727.0,135.0,2.4,34.0,639.0,578.3,425.51
2017,6,19,16,15,646.0,154.5,2.4,33.5,578.0,514.96,379.75
2017,6,19,16,30,565.0,174.0,2.4,33.0,517.0,455.62,336.44
2017,6,19,16,45,606.0,144.0,2.45,33.0,482.0,416.73,306.74
2017,6,19,17,0,647.0,114.0,2.5,33.0,447.0,370.39,269.9
2017,6,19,17,15,613.5,107.5,2.45,32.5,395.0,314.76,225.8
2017,6,19,17,30,580.0,101.0,2.4,32.0,343.0,262.07,183.13
2017,6,19,17,45,540.5,92.5,2.4,32.0,292.5,209.37,140.11
2017,6,19,18,0,501.0,84.0,2.4,32.0,242.0,160.87,101.25
2017,6,19,18,15,438.0,74.0,2.15,31.5,193.0,111.84,65.45
2017,6,19,18,30,375.0,64.0,1.9,31.0,144.0,71.07,40.23
2017,6,19,18,45,289.0,50.5,1.7,30.5,101.5,38.39,26.11
2017,6,19,19,0,203.0,37.0,1.5,30.0,59.0,28.73,17.31
2017,6,19,19,15,101.5,18.5,1.55,29.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.5,2.3,23.5,21.5,13.82,0.0
2017,6,20,6,0,173.0,29.0,2.5,24.0,43.0,22.69,11.44
2017,6,20,6,15,273.5,42.0,2.65,24.5,84.0,32.22,21.34
2017,6,20,6,30,374.0,55.0,2.8,25.0,125.0,52.24,31.01
2017,6,20,6,45,446.0,64.0,3.0,26.0,174.0,90.81,51.43
2017,6,20,7,0,518.0,73.0,3.2,27.0,223.0,138.0,84.12
2017,6,20,7,15,566.0,79.5,3.2,27.5,275.5,186.41,122.48
2017,6,20,7,30,614.0,86.0,3.2,28.0,328.0,240.06,166.71
2017,6,20,7,45,649.5,91.5,3.25,29.0,381.0,293.76,211.24
2017,6,20,8,0,685.0,97.0,3.3,30.0,434.0,350.68,257.47
2017,6,20,8,15,710.5,101.5,3.4,30.5,485.5,405.26,301.5
2017,6,20,8,30,736.0,106.0,3.5,31.0,537.0,462.68,346.36
2017,6,20,8,45,554.5,188.5,3.6,31.5,530.0,479.49,358.99
2017,6,20,9,0,373.0,271.0,3.7,32.0,523.0,476.32,355.04
2017,6,20,9,15,307.0,310.0,3.75,32.5,527.0,490.25,363.54
2017,6,20,9,30,241.0,349.0,3.8,33.0,531.0,494.51,364.47
2017,6,20,9,45,133.5,330.5,3.9,33.5,432.5,411.51,302.7
2017,6,20,10,0,26.0,312.0,4.0,34.0,334.0,314.92,229.98
2017,6,20,10,15,28.0,323.5,4.0,34.0,348.0,329.1,240.14
2017,6,20,10,30,30.0,335.0,4.0,34.0,362.0,343.32,250.04
2017,6,20,10,45,26.5,337.5,4.05,34.5,361.5,344.23,249.76
2017,6,20,11,0,23.0,340.0,4.1,35.0,361.0,340.08,245.94
2017,6,20,11,15,132.5,411.0,4.1,35.0,538.0,518.89,374.66
2017,6,20,11,30,242.0,482.0,4.1,35.0,715.0,691.6,493.52
2017,6,20,11,45,346.0,460.5,4.15,35.5,799.0,777.8,551.56
2017,6,20,12,0,450.0,439.0,4.2,36.0,883.0,863.57,608.45
2017,6,20,12,15,667.5,284.0,4.2,36.0,946.0,926.31,655.71
2017,6,20,12,30,885.0,129.0,4.2,36.0,1009.0,975.5,687.58
2017,6,20,12,45,595.0,307.5,4.2,36.5,898.5,880.24,622.31
2017,6,20,13,0,305.0,486.0,4.2,37.0,788.0,769.38,540.17
2017,6,20,13,15,593.5,306.0,4.25,37.0,884.5,868.89,615.34
2017,6,20,13,30,882.0,126.0,4.3,37.0,981.0,946.77,668.07
2017,6,20,13,45,877.5,125.0,4.35,37.5,962.5,927.5,654.52
2017,6,20,14,0,873.0,124.0,4.4,38.0,944.0,905.04,639.62
2017,6,20,14,15,867.0,122.5,4.45,37.5,917.5,877.74,624.25
2017,6,20,14,30,861.0,121.0,4.5,37.0,891.0,847.58,606.9
2017,6,20,14,45,852.0,120.0,4.55,37.0,858.0,812.78,585.07
2017,6,20,15,0,843.0,119.0,4.6,37.0,825.0,775.66,561.55
2017,6,20,15,15,832.5,117.0,4.6,37.0,786.5,734.36,534.85
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,691.29,506.3
2017,6,20,15,45,807.5,112.5,4.65,37.0,704.0,644.58,473.59
2017,6,20,16,0,793.0,110.0,4.7,37.0,660.0,595.45,438.41
2017,6,20,16,15,775.5,106.5,4.65,36.5,612.0,543.01,400.71
2017,6,20,16,30,758.0,103.0,4.6,36.0,564.0,490.49,361.79
2017,6,20,16,45,735.0,99.0,4.55,35.5,513.5,435.16,319.62
2017,6,20,17,0,712.0,95.0,4.5,35.0,463.0,380.9,276.96
2017,6,20,17,15,681.5,90.0,4.4,34.5,410.5,322.56,230.19
2017,6,20,17,30,651.0,85.0,4.3,34.0,358.0,268.36,185.65
2017,6,20,17,45,608.5,79.0,4.2,34.0,305.0,213.21,140.24
2017,6,20,18,0,566.0,73.0,4.1,34.0,252.0,162.5,99.38
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.0,112.57,62.98
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,69.79,36.97
2017,6,20,18,45,351.5,46.0,3.2,31.5,107.5,35.36,23.51
2017,6,20,19,0,259.0,35.0,2.9,31.0,63.0,27.15,15.98
2017,6,20,19,15,129.5,17.5,2.9,30.5,31.5,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,14.0,2.4,22.5,22.0,13.34,0.0
2017,6,21,6,0,203.0,28.0,2.8,23.0,44.0,21.92,10.83
2017,6,21,6,15,306.5,40.5,2.9,24.0,86.5,31.73,20.97
2017,6,21,6,30,410.0,53.0,3.0,25.0,129.0,50.86,29.52
2017,6,21,6,45,483.5,61.0,3.1,26.0,179.5,90.77,50.05
2017,6,21,7,0,557.0,69.0,3.2,27.0,230.0,139.45,83.61
2017,6,21,7,15,604.0,75.5,3.3,27.5,283.5,189.91,123.77
2017,6,21,7,30,651.0,82.0,3.4,28.0,337.0,245.48,169.8
2017,6,21,7,45,688.5,85.5,3.5,28.5,391.5,300.03,215.7
2017,6,21,8,0,726.0,89.0,3.6,29.0,446.0,359.69,264.93
2017,6,21,8,15,539.0,159.5,3.65,29.5,441.0,383.3,287.19
2017,6,21,8,30,352.0,230.0,3.7,30.0,436.0,386.41,290.91
2017,6,21,8,45,584.5,166.0,3.75,30.5,543.5,476.04,358.84
2017,6,21,9,0,817.0,102.0,3.8,31.0,651.0,582.02,437.99
2017,6,21,9,15,831.5,104.5,3.85,31.5,696.5,632.38,474.06
2017,6,21,9,30,846.0,107.0,3.9,32.0,742.0,682.0,508.84
2017,6,21,9,45,858.0,108.5,4.0,32.5,783.0,727.7,539.42
2017,6,21,10,0,870.0,110.0,4.1,33.0,824.0,771.79,567.52
2017,6,21,10,15,878.0,111.5,4.2,33.5,858.5,810.82,591.87
2017,6,21,10,30,886.0,113.0,4.3,34.0,893.0,847.49,614.43
2017,6,21,10,45,893.0,114.0,4.4,34.5,921.5,880.24,634.22
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,910.18,652.06
2017,6,21,11,15,904.5,116.0,4.55,35.0,971.0,934.89,667.57
2017,6,21,11,30,909.0,117.0,4.6,35.0,992.0,956.36,681.04
2017,6,21,11,45,910.5,118.0,4.7,35.5,1005.0,971.68,689.43
2017,6,21,12,0,912.0,119.0,4.8,36.0,1018.0,983.51,695.62
2017,6,21,12,15,913.5,119.5,4.85,36.0,1023.5,991.37,700.77
2017,6,21,12,30,915.0,120.0,4.9,36.0,1029.0,995.82,703.86
2017,6,21,12,45,916.5,118.5,4.95,36.5,1026.5,995.05,702.25
2017,6,21,13,0,918.0,117.0,5.0,37.0,1024.0,990.89,698.61
2017,6,21,13,15,916.0,116.5,5.0,37.0,1013.5,980.84,692.45
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,967.28,684.17
2017,6,21,13,45,911.5,114.5,5.05,37.0,984.5,948.85,673.19
2017,6,21,14,0,909.0,113.0,5.1,37.0,966.0,927.03,660.05
2017,6,21,14,15,904.0,111.5,5.1,37.0,940.5,899.75,643.04
2017,6,21,14,30,899.0,110.0,5.1,37.0,915.0,869.44,624.03
2017,6,21,14,45,890.0,110.0,5.1,37.0,881.5,834.46,601.85
2017,6,21,15,0,881.0,110.0,5.1,37.0,848.0,797.04,577.93
2017,6,21,15,15,871.5,108.0,5.05,36.5,809.0,755.09,551.72
2017,6,21,15,30,862.0,106.0,5.0,36.0,770.0,711.19,523.85
2017,6,21,15,45,754.5,144.5,5.0,36.0,701.0,641.3,473.19
2017,6,21,16,0,647.0,183.0,5.0,36.0,632.0,576.3,425.37
2017,6,21,16,15,508.0,211.0,5.0,35.5,548.0,489.36,362.22
2017,6,21,16,30,369.0,239.0,5.0,35.0,464.0,414.01,306.72
2017,6,21,16,45,449.0,194.0,5.0,35.0,443.5,389.91,288.22
2017,6,21,17,0,529.0,149.0,5.0,35.0,423.0,354.56,259.61
2017,6,21,17,15,462.0,144.5,4.9,34.5,364.0,295.39,213.78
2017,6,21,17,30,395.0,140.0,4.8,34.0,305.0,243.03,173.05
2017,6,21,17,45,369.5,123.5,4.75,33.5,260.5,196.9,136.16
2017,6,21,18,0,344.0,107.0,4.7,33.0,216.0,153.53,101.79
2017,6,21,18,15,311.0,89.5,4.45,32.0,173.5,111.36,70.21
2017,6,21,18,30,278.0,72.0,4.2,31.0,131.0,73.16,44.54
2017,6,21,18,45,224.0,54.5,3.95,30.5,93.0,41.42,28.62
2017,6,21,19,0,170.0,37.0,3.7,30.0,55.0,28.66,17.29
2017,6,21,19,15,85.0,18.5,3.6,29.5,27.5,14.47,0.21
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
