Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.87,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.36,11.07
2017,6,22,6,15,141.5,45.5,3.0,23.5,67.0,36.82,25.27
2017,6,22,6,30,193.0,64.0,2.9,24.0,99.0,56.14,37.35
2017,6,22,6,45,226.0,82.5,2.85,25.0,137.5,88.43,58.14
2017,6,22,7,0,259.0,101.0,2.8,26.0,176.0,124.82,84.83
2017,6,22,7,15,184.0,129.5,2.8,26.5,188.0,152.71,110.68
2017,6,22,7,30,109.0,158.0,2.8,27.0,200.0,170.77,128.09
2017,6,22,7,45,95.5,181.0,2.8,28.0,222.0,194.96,147.23
2017,6,22,8,0,82.0,204.0,2.8,29.0,244.0,217.41,164.3
2017,6,22,8,15,430.5,146.5,2.75,29.5,394.0,324.21,243.41
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,465.91,349.15
2017,6,22,8,45,797.0,92.0,2.65,30.5,593.5,519.64,389.36
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,573.44,428.61
2017,6,22,9,15,646.5,183.0,2.6,31.5,636.5,590.67,438.2
2017,6,22,9,30,478.0,271.0,2.6,32.0,630.0,588.07,432.77
2017,6,22,9,45,672.5,186.5,2.6,32.5,722.0,671.53,493.4
2017,6,22,10,0,867.0,102.0,2.6,33.0,814.0,761.34,554.24
2017,6,22,10,15,875.5,103.5,2.6,33.5,848.5,800.71,577.54
2017,6,22,10,30,884.0,105.0,2.6,34.0,883.0,837.75,599.37
2017,6,22,10,45,892.5,104.5,2.6,34.5,911.5,870.33,618.07
2017,6,22,11,0,901.0,104.0,2.6,35.0,940.0,900.2,634.88
2017,6,22,11,15,905.5,105.0,2.6,35.5,961.0,925.0,648.38
2017,6,22,11,30,910.0,106.0,2.6,36.0,982.0,946.58,659.82
2017,6,22,11,45,670.0,273.5,2.6,36.5,923.5,906.3,631.95
2017,6,22,12,0,430.0,441.0,2.6,37.0,865.0,846.37,585.31
2017,6,22,12,15,426.5,444.5,2.5,37.0,866.5,849.83,587.04
2017,6,22,12,30,423.0,448.0,2.4,37.0,868.0,848.09,585.1
2017,6,22,12,45,656.0,288.0,2.35,37.5,937.0,920.49,636.17
2017,6,22,13,0,889.0,128.0,2.3,38.0,1006.0,973.73,667.61
2017,6,22,13,15,676.5,277.5,2.15,38.0,942.0,920.75,632.83
2017,6,22,13,30,464.0,427.0,2.0,38.0,878.0,856.44,585.61
2017,6,22,13,45,672.0,275.0,1.95,38.0,914.0,893.69,615.73
2017,6,22,14,0,880.0,123.0,1.9,38.0,950.0,910.95,627.11
2017,6,22,14,15,874.5,122.0,1.75,38.0,924.0,884.48,609.77
2017,6,22,14,30,869.0,121.0,1.6,38.0,898.0,855.1,591.04
2017,6,22,14,45,862.5,119.0,1.45,38.5,866.0,821.2,568.31
2017,6,22,15,0,856.0,117.0,1.3,39.0,834.0,784.78,544.07
2017,6,22,15,15,845.5,114.5,1.15,38.5,795.5,742.59,518.38
2017,6,22,15,30,835.0,112.0,1.0,38.0,757.0,698.58,491.1
2017,6,22,15,45,822.0,109.5,0.9,38.0,713.0,651.33,459.36
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,603.45,426.51
2017,6,22,16,15,791.5,104.0,0.65,38.0,620.5,550.76,389.28
2017,6,22,16,30,774.0,101.0,0.5,38.0,572.0,497.94,351.08
2017,6,22,16,45,751.0,97.0,0.4,38.0,520.5,441.79,310.04
2017,6,22,17,0,728.0,93.0,0.3,38.0,469.0,386.67,268.6
2017,6,22,17,15,697.0,88.5,0.4,37.5,416.0,327.75,224.97
2017,6,22,17,30,666.0,84.0,0.5,37.0,363.0,272.97,182.75
2017,6,22,17,45,622.5,78.0,0.65,36.5,309.5,216.66,139.02
2017,6,22,18,0,579.0,72.0,0.8,36.0,256.0,164.89,98.99
2017,6,22,18,15,517.5,64.0,0.8,35.0,205.0,114.04,62.64
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,70.37,36.38
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.0,34.83,22.92
2017,6,22,19,0,268.0,35.0,0.9,32.0,64.0,27.88,16.54
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.0,13.68,0.1
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.0,3.2,24.5,18.0,14.3,0.0
2017,6,23,6,0,64.0,30.0,3.5,25.0,36.0,25.66,13.25
2017,6,23,6,15,144.5,50.5,3.7,25.5,74.0,40.53,28.08
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,61.83,41.25
2017,6,23,6,45,316.0,81.5,4.1,26.5,160.5,93.05,58.2
2017,6,23,7,0,407.0,92.0,4.3,27.0,209.0,136.64,87.77
2017,6,23,7,15,458.5,102.0,4.3,27.5,260.0,182.44,123.46
2017,6,23,7,30,510.0,112.0,4.3,28.0,311.0,233.94,165.18
2017,6,23,7,45,560.5,115.5,4.35,29.0,364.5,286.18,207.61
2017,6,23,8,0,611.0,119.0,4.4,30.0,418.0,341.92,252.37
2017,6,23,8,15,639.5,125.0,4.4,30.5,469.0,395.28,295.21
2017,6,23,8,30,668.0,131.0,4.4,31.0,520.0,450.62,338.42
2017,6,23,8,45,693.5,133.5,4.45,32.0,569.0,502.69,377.42
2017,6,23,9,0,719.0,136.0,4.5,33.0,618.0,555.77,415.9
2017,6,23,9,15,735.5,139.5,4.4,33.5,662.5,605.19,451.13
2017,6,23,9,30,752.0,143.0,4.3,34.0,707.0,653.49,484.57
2017,6,23,9,45,765.5,145.5,4.25,35.0,747.0,697.95,513.53
2017,6,23,10,0,779.0,148.0,4.2,36.0,787.0,741.18,540.44
2017,6,23,10,15,788.5,150.5,4.05,36.5,821.0,779.76,563.56
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,816.35,584.96
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,848.05,602.82
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,877.26,618.79
2017,6,23,11,15,818.0,156.5,3.5,38.0,929.5,900.55,632.36
2017,6,23,11,30,823.0,157.0,3.4,38.0,949.0,920.93,644.06
2017,6,23,11,45,806.5,171.5,3.3,38.5,956.0,931.67,648.32
2017,6,23,12,0,790.0,186.0,3.2,39.0,963.0,938.65,650.32
2017,6,23,12,15,791.0,186.5,3.15,39.0,968.0,945.51,654.02
2017,6,23,12,30,792.0,187.0,3.1,39.0,973.0,949.3,655.91
2017,6,23,12,45,790.0,187.5,3.05,39.5,970.0,947.24,652.9
2017,6,23,13,0,788.0,188.0,3.0,40.0,967.0,942.18,648.18
2017,6,23,13,15,785.0,187.0,3.0,40.0,956.0,931.69,641.95
2017,6,23,13,30,782.0,186.0,3.0,40.0,945.0,918.14,633.94
2017,6,23,13,45,775.0,186.5,3.0,40.0,926.0,899.36,622.75
2017,6,23,14,0,768.0,187.0,3.0,40.0,907.0,877.81,609.88
2017,6,23,14,15,760.5,184.5,3.05,40.0,881.5,850.35,593.58
2017,6,23,14,30,753.0,182.0,3.1,40.0,856.0,820.45,575.67
2017,6,23,14,45,726.5,189.5,3.2,40.0,820.5,784.41,553.91
2017,6,23,15,0,700.0,197.0,3.3,40.0,785.0,745.19,528.73
2017,6,23,15,15,687.0,193.0,3.35,39.5,747.0,704.41,503.24
2017,6,23,15,30,674.0,189.0,3.4,39.0,709.0,662.47,476.33
2017,6,23,15,45,651.0,187.0,3.45,39.0,665.5,614.91,443.85
2017,6,23,16,0,628.0,185.0,3.5,39.0,622.0,567.55,410.82
2017,6,23,16,15,606.0,179.0,3.55,38.5,575.5,517.51,376.04
2017,6,23,16,30,584.0,173.0,3.6,38.0,529.0,468.22,340.78
2017,6,23,16,45,549.5,167.5,3.65,38.0,478.5,412.7,299.45
2017,6,23,17,0,515.0,162.0,3.7,38.0,428.0,361.7,260.55
2017,6,23,17,15,479.0,151.5,3.75,37.5,378.0,308.52,219.91
2017,6,23,17,30,443.0,141.0,3.8,37.0,328.0,258.74,181.15
2017,6,23,17,45,394.5,129.0,3.85,37.0,277.5,208.33,141.84
2017,6,23,18,0,346.0,117.0,3.9,37.0,227.0,163.23,107.33
2017,6,23,18,15,288.5,100.5,3.8,36.0,180.0,119.77,76.35
2017,6,23,18,30,231.0,84.0,3.7,35.0,133.0,82.4,52.17
2017,6,23,18,45,162.5,63.0,3.65,34.5,92.5,49.91,34.98
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,33.98,21.16
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,18.34,2.26
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,7.0,1.55,24.5,7.0,6.67,0.0
2017,6,24,6,0,0.0,14.0,1.6,25.0,14.0,12.98,3.86
2017,6,24,6,15,0.0,30.5,1.6,25.5,30.5,28.33,17.97
2017,6,24,6,30,0.0,47.0,1.6,26.0,47.0,43.22,29.44
2017,6,24,6,45,0.0,68.0,1.6,26.5,68.0,62.03,44.93
2017,6,24,7,0,0.0,89.0,1.6,27.0,89.0,81.12,60.37
2017,6,24,7,15,90.0,122.0,1.8,27.5,157.0,127.26,93.56
2017,6,24,7,30,180.0,155.0,2.0,28.0,225.0,186.32,137.4
2017,6,24,7,45,97.0,162.0,2.2,28.5,200.5,178.85,134.17
2017,6,24,8,0,14.0,169.0,2.4,29.0,176.0,160.78,121.35
2017,6,24,8,15,8.5,168.0,2.6,29.5,172.5,158.97,119.46
2017,6,24,8,30,3.0,167.0,2.8,30.0,169.0,156.32,116.84
2017,6,24,8,45,2.0,164.0,3.05,30.5,165.5,153.5,114.1
2017,6,24,9,0,1.0,161.0,3.3,31.0,162.0,150.47,111.24
2017,6,24,9,15,12.0,218.5,3.1,31.0,228.0,211.06,156.94
2017,6,24,9,30,23.0,276.0,2.9,31.0,294.0,272.9,202.56
2017,6,24,9,45,43.5,323.0,2.75,31.5,358.5,335.93,247.91
2017,6,24,10,0,64.0,370.0,2.6,32.0,423.0,398.52,291.85
2017,6,24,10,15,54.0,374.5,2.35,32.0,420.5,398.14,290.22
2017,6,24,10,30,44.0,379.0,2.1,32.0,418.0,396.82,288.15
2017,6,24,10,45,33.5,360.0,1.85,32.5,390.5,371.72,268.85
2017,6,24,11,0,23.0,341.0,1.6,33.0,363.0,340.99,245.77
2017,6,24,11,15,71.0,412.0,1.55,33.0,480.5,458.57,328.61
2017,6,24,11,30,119.0,483.0,1.5,33.0,598.0,578.94,409.5
2017,6,24,11,45,99.0,480.5,1.45,33.5,576.5,554.79,390.77
2017,6,24,12,0,79.0,478.0,1.4,34.0,555.0,535.03,376.0
2017,6,24,12,15,51.5,424.5,1.6,33.5,475.0,457.69,325.01
2017,6,24,12,30,24.0,371.0,1.8,33.0,395.0,373.59,267.81
2017,6,24,12,45,21.0,348.5,2.0,33.0,369.5,349.22,251.43
2017,6,24,13,0,18.0,326.0,2.2,33.0,344.0,324.73,234.48
2017,6,24,13,15,36.5,385.5,2.35,32.5,421.0,404.65,292.29
2017,6,24,13,30,55.0,445.0,2.5,32.0,498.0,478.58,344.83
2017,6,24,13,45,93.5,458.0,2.7,31.5,546.5,524.88,379.07
2017,6,24,14,0,132.0,471.0,2.9,31.0,595.0,574.36,415.48
2017,6,24,14,15,163.0,458.0,2.95,30.5,606.5,584.57,424.55
2017,6,24,14,30,194.0,445.0,3.0,30.0,618.0,592.55,432.29
2017,6,24,14,45,133.5,416.0,3.1,30.0,533.5,508.39,372.95
2017,6,24,15,0,73.0,387.0,3.2,30.0,449.0,423.72,312.39
2017,6,24,15,15,97.5,376.5,3.2,29.5,454.5,428.15,317.64
2017,6,24,15,30,122.0,366.0,3.2,29.0,460.0,433.54,323.14
2017,6,24,15,45,183.0,340.5,3.25,28.5,472.0,442.95,332.34
2017,6,24,16,0,244.0,315.0,3.3,28.0,484.0,449.03,338.67
2017,6,24,16,15,228.5,292.5,3.3,27.5,442.0,403.44,305.74
2017,6,24,16,30,213.0,270.0,3.3,27.0,400.0,361.43,275.03
2017,6,24,16,45,127.5,236.5,3.35,27.0,312.5,278.48,212.27
2017,6,24,17,0,42.0,203.0,3.4,27.0,225.0,203.87,155.52
2017,6,24,17,15,61.0,186.0,3.45,26.5,214.0,191.49,146.25
2017,6,24,17,30,80.0,169.0,3.5,26.0,203.0,176.86,134.54
2017,6,24,17,45,70.0,145.5,3.55,26.0,172.5,147.57,111.37
2017,6,24,18,0,60.0,122.0,3.6,26.0,142.0,119.61,89.18
2017,6,24,18,15,188.0,97.0,3.65,25.5,141.0,105.48,72.52
2017,6,24,18,30,316.0,72.0,3.7,25.0,140.0,76.18,46.76
2017,6,24,18,45,231.5,56.5,3.8,25.0,98.5,42.97,30.68
2017,6,24,19,0,147.0,41.0,3.9,25.0,57.0,33.29,21.58
2017,6,24,19,15,73.5,20.5,3.9,25.0,28.5,17.13,2.26
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.5,4.35,21.5,18.5,13.82,0.0
2017,6,25,6,0,101.0,29.0,4.4,22.0,37.0,23.88,11.87
2017,6,25,6,15,190.0,45.5,4.45,22.0,75.0,35.03,23.87
2017,6,25,6,30,279.0,62.0,4.5,22.0,113.0,53.35,34.55
2017,6,25,6,45,366.5,71.0,4.55,22.5,161.5,87.64,52.97
2017,6,25,7,0,454.0,80.0,4.6,23.0,210.0,132.11,83.53
2017,6,25,7,15,235.0,108.0,4.6,23.0,176.5,143.14,102.68
2017,6,25,7,30,16.0,136.0,4.6,23.0,143.0,128.38,99.16
2017,6,25,7,45,71.5,171.0,4.65,23.5,205.5,178.38,137.7
2017,6,25,8,0,127.0,206.0,4.7,24.0,268.0,236.24,182.51
2017,6,25,8,15,77.5,212.5,4.65,24.0,252.0,229.01,177.32
2017,6,25,8,30,28.0,219.0,4.6,24.0,236.0,216.53,167.32
2017,6,25,8,45,134.0,259.0,4.6,24.5,348.0,314.14,242.94
2017,6,25,9,0,240.0,299.0,4.6,25.0,460.0,421.06,324.1
2017,6,25,9,15,136.5,297.5,4.55,25.0,390.5,367.56,282.07
2017,6,25,9,30,33.0,296.0,4.5,25.0,321.0,300.69,229.22
2017,6,25,9,45,144.5,341.0,4.45,25.5,458.5,428.85,326.82
2017,6,25,10,0,256.0,386.0,4.4,26.0,596.0,566.33,427.52
2017,6,25,10,15,535.0,261.5,4.3,26.0,724.0,684.79,518.45
2017,6,25,10,30,814.0,137.0,4.2,26.0,852.0,809.55,608.71
2017,6,25,10,45,481.0,300.5,4.15,26.5,727.0,712.01,532.76
2017,6,25,11,0,148.0,464.0,4.1,27.0,602.0,579.15,428.27
2017,6,25,11,15,204.0,470.0,4.0,27.0,664.0,640.0,472.63
2017,6,25,11,30,260.0,476.0,3.9,27.0,726.0,707.12,519.67
2017,6,25,11,45,136.0,351.5,3.8,27.5,482.5,470.53,350.11
2017,6,25,12,0,12.0,227.0,3.7,28.0,239.0,224.96,166.62
2017,6,25,12,15,9.0,194.0,3.6,28.0,203.5,191.07,141.5
2017,6,25,12,30,6.0,161.0,3.5,28.0,168.0,157.09,115.74
2017,6,25,12,45,86.0,333.5,3.45,28.5,419.5,408.93,304.35
2017,6,25,13,0,166.0,506.0,3.4,29.0,671.0,651.66,474.0
2017,6,25,13,15,157.5,499.5,3.35,29.0,655.0,635.31,461.24
2017,6,25,13,30,149.0,493.0,3.3,29.0,639.0,618.34,449.52
2017,6,25,13,45,94.5,447.0,3.25,29.5,539.0,515.23,376.13
2017,6,25,14,0,40.0,401.0,3.2,30.0,439.0,419.41,306.86
2017,6,25,14,15,242.5,382.5,3.15,30.0,600.5,586.4,431.16
2017,6,25,14,30,445.0,364.0,3.1,30.0,762.0,736.07,537.39
2017,6,25,14,45,577.5,279.0,3.1,30.0,775.5,748.91,549.28
2017,6,25,15,0,710.0,194.0,3.1,30.0,789.0,751.06,554.46
2017,6,25,15,15,697.0,190.0,3.05,30.0,751.5,709.95,526.0
2017,6,25,15,30,684.0,186.0,3.0,30.0,714.0,667.65,496.54
2017,6,25,15,45,673.0,178.0,2.95,30.0,672.5,621.89,464.24
2017,6,25,16,0,662.0,170.0,2.9,30.0,631.0,575.27,430.64
2017,6,25,16,15,530.5,200.5,2.85,29.5,553.0,494.04,371.05
2017,6,25,16,30,399.0,231.0,2.8,29.0,475.0,425.52,320.07
2017,6,25,16,45,361.0,216.0,2.75,29.0,422.0,369.22,277.62
2017,6,25,17,0,323.0,201.0,2.7,29.0,369.0,318.41,238.58
2017,6,25,17,15,236.5,186.5,2.5,28.5,302.0,254.62,190.27
2017,6,25,17,30,150.0,172.0,2.3,28.0,235.0,200.21,149.45
2017,6,25,17,45,131.0,150.0,2.1,28.0,199.5,165.51,122.21
2017,6,25,18,0,112.0,128.0,1.9,28.0,164.0,133.09,96.81
2017,6,25,18,15,200.0,103.0,1.65,27.5,152.0,111.99,76.44
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,79.85,50.02
2017,6,25,18,45,213.5,59.5,1.2,26.5,98.5,47.45,34.23
2017,6,25,19,0,139.0,41.0,1.0,26.0,57.0,33.29,21.52
2017,6,25,19,15,69.5,20.5,0.95,25.5,28.5,17.13,2.46
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.5,13.0,1.4,22.5,20.0,12.39,0.0
2017,6,26,6,0,171.0,26.0,1.6,23.0,40.0,20.34,9.09
2017,6,26,6,15,273.0,39.0,1.6,23.0,80.0,29.94,19.52
2017,6,26,6,30,375.0,52.0,1.6,23.0,120.0,47.38,28.52
2017,6,26,6,45,282.0,78.5,1.65,23.5,139.5,86.92,55.32
2017,6,26,7,0,189.0,105.0,1.7,24.0,159.0,117.4,82.41
2017,6,26,7,15,293.0,115.0,1.65,24.5,219.0,160.41,113.21
2017,6,26,7,30,397.0,125.0,1.6,25.0,279.0,215.15,154.73
2017,6,26,7,45,321.5,161.0,1.6,25.5,298.0,248.46,184.69
2017,6,26,8,0,246.0,197.0,1.6,26.0,317.0,272.99,206.0
2017,6,26,8,15,338.0,202.5,1.6,26.5,387.5,333.1,251.45
2017,6,26,8,30,430.0,208.0,1.6,27.0,458.0,404.33,304.65
2017,6,26,8,45,396.0,240.0,1.65,28.0,486.0,437.93,328.53
2017,6,26,9,0,362.0,272.0,1.7,29.0,514.0,469.3,349.86
2017,6,26,9,15,337.5,301.0,1.75,29.5,539.5,499.91,370.58
2017,6,26,9,30,313.0,330.0,1.8,30.0,565.0,527.51,388.56
2017,6,26,9,45,350.0,337.5,1.85,30.5,613.0,576.14,421.88
2017,6,26,10,0,387.0,345.0,1.9,31.0,661.0,626.64,455.76
2017,6,26,10,15,343.0,378.5,1.95,31.0,668.0,639.15,462.57
2017,6,26,10,30,299.0,412.0,2.0,31.0,675.0,647.55,466.7
2017,6,26,10,45,575.0,269.5,2.1,31.5,795.0,763.2,550.63
2017,6,26,11,0,851.0,127.0,2.2,32.0,915.0,877.42,625.89
2017,6,26,11,15,490.5,306.0,2.3,32.0,762.5,751.44,538.69
2017,6,26,11,30,130.0,485.0,2.4,32.0,610.0,591.06,421.66
2017,6,26,11,45,182.0,490.5,2.5,32.0,668.5,647.96,462.54
2017,6,26,12,0,234.0,496.0,2.6,32.0,727.0,705.35,501.99
2017,6,26,12,15,221.5,501.0,2.65,32.0,720.5,700.46,498.09
2017,6,26,12,30,209.0,506.0,2.7,32.0,714.0,694.32,493.81
2017,6,26,12,45,260.0,493.5,2.75,32.5,751.5,735.88,522.0
2017,6,26,13,0,311.0,481.0,2.8,33.0,789.0,770.91,545.36
2017,6,26,13,15,244.0,487.5,2.85,33.0,728.0,705.61,500.88
2017,6,26,13,30,177.0,494.0,2.9,33.0,667.0,645.55,459.76
2017,6,26,13,45,175.0,484.0,2.95,33.0,652.5,630.25,450.29
2017,6,26,14,0,173.0,474.0,3.0,33.0,638.0,614.24,440.06
2017,6,26,14,15,132.5,453.0,3.0,32.5,576.0,553.48,398.97
2017,6,26,14,30,92.0,432.0,3.0,32.0,514.0,489.61,355.2
2017,6,26,14,45,172.5,416.0,3.05,32.0,563.5,540.45,393.66
2017,6,26,15,0,253.0,400.0,3.1,32.0,613.0,584.63,426.43
2017,6,26,15,15,374.5,338.0,3.15,31.5,636.5,605.27,444.94
2017,6,26,15,30,496.0,276.0,3.2,31.0,660.0,619.3,458.41
2017,6,26,15,45,418.0,285.0,3.3,31.0,595.0,552.69,410.54
2017,6,26,16,0,340.0,294.0,3.4,31.0,530.0,489.06,364.49
2017,6,26,16,15,265.0,283.0,3.4,30.5,459.5,417.97,313.1
2017,6,26,16,30,190.0,272.0,3.4,30.0,389.0,351.82,264.6
2017,6,26,16,45,186.0,247.0,3.45,29.5,352.5,315.31,237.9
2017,6,26,17,0,182.0,222.0,3.5,29.0,316.0,279.03,210.65
2017,6,26,17,15,91.0,113.5,3.35,28.5,160.5,137.87,102.72
2017,6,26,17,30,0.0,5.0,3.2,28.0,5.0,4.64,0.0
2017,6,26,17,45,0.0,4.5,3.1,28.0,4.5,4.17,0.0
2017,6,26,18,0,0.0,4.0,3.0,28.0,4.0,3.7,0.0
2017,6,26,18,15,0.0,3.0,2.9,27.5,3.0,2.78,0.0
2017,6,26,18,30,0.0,2.0,2.8,27.0,2.0,1.85,0.0
2017,6,26,18,45,0.0,1.0,2.7,26.5,1.0,0.92,0.0
2017,6,26,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,3.5,1.5,22.0,3.5,3.34,0.0
2017,6,27,6,0,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,6,27,6,15,0.0,14.0,1.85,22.0,14.0,12.97,5.3
2017,6,27,6,30,0.0,21.0,1.9,22.0,21.0,19.47,10.42
2017,6,27,6,45,0.0,29.5,2.0,22.5,29.5,27.37,17.1
2017,6,27,7,0,0.0,38.0,2.1,23.0,38.0,35.28,23.69
2017,6,27,7,15,0.0,44.5,2.1,23.5,44.5,41.33,28.62
2017,6,27,7,30,0.0,51.0,2.1,24.0,51.0,47.4,33.45
2017,6,27,7,45,16.0,117.0,2.15,24.5,125.0,113.12,86.08
2017,6,27,8,0,32.0,183.0,2.2,25.0,199.0,179.87,138.22
2017,6,27,8,15,28.0,198.0,2.25,25.5,213.0,194.74,149.15
2017,6,27,8,30,24.0,213.0,2.3,26.0,227.0,208.44,159.07
2017,6,27,8,45,28.0,236.0,2.4,27.0,254.0,234.62,178.06
2017,6,27,9,0,32.0,259.0,2.5,28.0,281.0,260.6,196.55
2017,6,27,9,15,114.5,305.5,2.6,28.0,390.0,360.99,272.09
2017,6,27,9,30,197.0,352.0,2.7,28.0,499.0,466.66,349.6
2017,6,27,9,45,217.5,370.5,2.85,28.5,541.5,508.69,378.73
2017,6,27,10,0,238.0,389.0,3.0,29.0,584.0,551.76,408.51
2017,6,27,10,15,328.5,375.0,3.1,29.0,656.5,624.27,461.04
2017,6,27,10,30,419.0,361.0,3.2,29.0,729.0,701.93,516.19
2017,6,27,10,45,321.0,410.5,3.3,29.5,698.0,675.29,493.79
2017,6,27,11,0,223.0,460.0,3.4,30.0,667.0,641.43,466.78
2017,6,27,11,15,204.5,474.0,3.45,30.0,667.0,644.34,468.15
2017,6,27,11,30,186.0,488.0,3.5,30.0,667.0,645.64,468.23
2017,6,27,11,45,191.0,495.0,3.55,30.5,681.0,660.79,477.62
2017,6,27,12,0,196.0,502.0,3.6,31.0,695.0,675.18,486.38
2017,6,27,12,15,524.0,321.5,3.65,31.0,841.0,826.7,598.95
2017,6,27,12,30,852.0,141.0,3.7,31.0,987.0,955.73,686.87
2017,6,27,12,45,515.0,323.5,3.75,31.5,835.0,821.6,592.74
2017,6,27,13,0,178.0,506.0,3.8,32.0,683.0,663.36,475.54
2017,6,27,13,15,511.5,323.5,3.85,32.0,822.0,810.89,586.82
2017,6,27,13,30,845.0,141.0,3.9,32.0,961.0,928.34,668.23
2017,6,27,13,45,842.5,139.0,3.95,32.0,943.5,910.92,656.72
2017,6,27,14,0,840.0,137.0,4.0,32.0,926.0,890.35,644.11
2017,6,27,14,15,834.0,135.5,4.0,31.5,901.0,864.14,628.8
2017,6,27,14,30,828.0,134.0,4.0,31.0,876.0,835.17,611.58
2017,6,27,14,45,819.5,132.5,4.05,31.0,844.0,801.55,590.08
2017,6,27,15,0,811.0,131.0,4.1,31.0,812.0,768.69,568.97
2017,6,27,15,15,579.0,233.5,4.1,31.0,708.0,664.51,493.74
2017,6,27,15,30,347.0,336.0,4.1,31.0,604.0,567.56,420.98
2017,6,27,15,45,471.5,269.5,4.15,31.0,611.5,574.1,428.7
2017,6,27,16,0,596.0,203.0,4.2,31.0,619.0,566.87,425.28
2017,6,27,16,15,390.5,238.0,4.15,30.5,502.5,450.38,338.93
2017,6,27,16,30,185.0,273.0,4.1,30.0,386.0,350.36,263.99
2017,6,27,16,45,116.5,240.0,4.1,29.5,309.0,276.99,209.46
2017,6,27,17,0,48.0,207.0,4.1,29.0,232.0,210.11,159.23
2017,6,27,17,15,169.0,183.0,4.0,28.5,256.5,227.78,171.69
2017,6,27,17,30,290.0,159.0,3.9,28.0,281.0,230.72,170.4
2017,6,27,17,45,274.5,137.5,3.8,28.0,240.0,188.88,136.16
2017,6,27,18,0,259.0,116.0,3.7,28.0,199.0,148.8,103.6
2017,6,27,18,15,229.5,96.0,3.4,27.0,159.5,110.21,74.07
2017,6,27,18,30,200.0,76.0,3.1,26.0,120.0,75.3,49.27
2017,6,27,18,45,158.0,57.0,2.8,25.5,85.5,45.54,32.8
2017,6,27,19,0,116.0,38.0,2.5,25.0,51.0,31.01,19.77
2017,6,27,19,15,58.0,19.0,2.4,24.5,25.5,15.95,2.18
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,20.37,8.82
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,29.99,19.55
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,46.74,28.42
2017,6,28,6,45,189.0,47.5,2.35,23.5,81.5,53.43,31.46
2017,6,28,7,0,0.0,43.0,2.4,24.0,43.0,39.94,27.4
2017,6,28,7,15,0.0,69.0,2.35,24.5,69.0,64.12,47.16
2017,6,28,7,30,0.0,95.0,2.3,25.0,95.0,87.84,66.16
2017,6,28,7,45,3.0,126.0,2.3,25.5,127.5,117.13,89.17
2017,6,28,8,0,6.0,157.0,2.3,26.0,160.0,146.95,112.18
2017,6,28,8,15,10.5,178.0,2.3,26.5,184.0,168.86,128.63
2017,6,28,8,30,15.0,199.0,2.3,27.0,208.0,191.34,145.32
2017,6,28,8,45,59.0,250.0,2.35,27.5,289.0,263.92,200.21
2017,6,28,9,0,103.0,301.0,2.4,28.0,370.0,340.64,256.92
2017,6,28,9,15,78.0,310.5,2.45,28.5,365.0,339.94,254.92
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,336.62,251.11
2017,6,28,9,45,33.5,290.0,2.6,29.5,316.0,297.64,221.38
2017,6,28,10,0,14.0,260.0,2.7,30.0,272.0,253.75,187.93
2017,6,28,10,15,48.0,337.5,2.75,30.5,379.5,358.2,264.51
2017,6,28,10,30,82.0,415.0,2.8,31.0,487.0,462.61,338.25
2017,6,28,10,45,473.0,269.5,2.9,31.5,705.5,675.27,495.55
2017,6,28,11,0,864.0,124.0,3.0,32.0,924.0,885.88,637.86
2017,6,28,11,15,514.0,306.5,3.0,32.0,785.0,773.2,557.36
2017,6,28,11,30,164.0,489.0,3.0,32.0,646.0,626.38,448.51
2017,6,28,11,45,236.5,482.5,3.05,32.5,713.5,691.48,494.23
2017,6,28,12,0,309.0,476.0,3.1,33.0,781.0,762.41,541.67
2017,6,28,12,15,223.0,491.5,3.1,33.0,712.0,692.93,492.82
2017,6,28,12,30,137.0,507.0,3.1,33.0,643.0,626.46,446.02
2017,6,28,12,45,517.0,311.5,3.15,33.5,822.5,812.13,581.43
2017,6,28,13,0,897.0,116.0,3.2,34.0,1002.0,971.59,685.72
2017,6,28,13,15,895.0,115.5,3.2,34.0,992.0,962.04,678.63
2017,6,28,13,30,893.0,115.0,3.2,34.0,982.0,949.07,670.81
2017,6,28,13,45,571.0,290.0,3.2,34.0,841.0,817.18,583.43
2017,6,28,14,0,249.0,465.0,3.2,34.0,700.0,678.92,483.29
2017,6,28,14,15,561.5,288.0,3.2,34.0,797.0,780.45,561.44
2017,6,28,14,30,874.0,111.0,3.2,34.0,894.0,852.75,612.43
2017,6,28,14,45,813.0,141.5,3.2,34.0,849.0,809.21,584.1
2017,6,28,15,0,752.0,172.0,3.2,34.0,804.0,762.79,554.39
2017,6,28,15,15,740.0,168.5,3.2,33.5,766.5,722.84,528.89
2017,6,28,15,30,728.0,165.0,3.2,33.0,729.0,680.13,500.73
2017,6,28,15,45,547.5,226.0,3.2,33.0,636.0,584.12,431.13
2017,6,28,16,0,367.0,287.0,3.2,33.0,543.0,499.86,369.09
2017,6,28,16,15,512.0,216.5,3.15,32.5,545.5,499.89,371.5
2017,6,28,16,30,657.0,146.0,3.1,32.0,548.0,483.23,359.96
2017,6,28,16,45,631.5,139.5,3.1,32.0,498.0,429.11,318.35
2017,6,28,17,0,606.0,133.0,3.1,32.0,448.0,376.51,277.0
2017,6,28,17,15,572.0,125.5,3.0,31.5,396.5,321.76,233.64
2017,6,28,17,30,538.0,118.0,2.9,31.0,345.0,270.08,191.84
2017,6,28,17,45,489.0,109.5,2.8,31.0,293.5,215.59,147.8
2017,6,28,18,0,440.0,101.0,2.7,31.0,242.0,167.93,109.91
2017,6,28,18,15,379.5,88.0,2.45,30.0,193.0,120.46,74.93
2017,6,28,18,30,319.0,75.0,2.2,29.0,144.0,80.06,48.6
2017,6,28,18,45,240.5,58.0,2.0,28.5,102.0,44.13,31.18
2017,6,28,19,0,162.0,41.0,1.8,28.0,60.0,33.32,21.36
2017,6,28,19,15,81.0,20.5,1.95,27.5,30.0,17.15,2.76
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.5,1.75,23.5,18.5,12.87,0.0
2017,6,29,6,0,125.0,27.0,2.0,24.0,37.0,21.18,9.07
2017,6,29,6,15,224.5,42.5,2.15,24.5,76.5,32.76,21.64
2017,6,29,6,30,324.0,58.0,2.3,25.0,116.0,49.66,31.32
2017,6,29,6,45,408.0,67.0,2.45,25.5,165.5,86.04,49.73
2017,6,29,7,0,492.0,76.0,2.6,26.0,215.0,133.05,81.52
2017,6,29,7,15,542.5,83.5,2.7,26.5,267.0,181.06,119.13
2017,6,29,7,30,593.0,91.0,2.8,27.0,319.0,234.69,163.1
2017,6,29,7,45,636.5,95.0,2.9,28.0,373.5,288.22,207.31
2017,6,29,8,0,680.0,99.0,3.0,29.0,428.0,345.93,254.18
2017,6,29,8,15,706.5,103.5,3.05,29.5,480.0,400.73,298.5
2017,6,29,8,30,733.0,108.0,3.1,30.0,532.0,458.54,343.74
2017,6,29,8,45,756.5,110.0,3.2,30.5,582.0,512.1,384.71
2017,6,29,9,0,780.0,112.0,3.3,31.0,632.0,566.37,425.01
2017,6,29,9,15,795.0,115.0,3.35,31.5,677.5,616.65,461.17
2017,6,29,9,30,810.0,118.0,3.4,32.0,723.0,666.23,495.83
2017,6,29,9,45,824.5,119.0,3.45,32.5,764.0,710.68,526.03
2017,6,29,10,0,839.0,120.0,3.5,33.0,805.0,755.2,554.21
2017,6,29,10,15,847.5,121.5,3.55,33.0,839.5,793.87,579.25
2017,6,29,10,30,856.0,123.0,3.6,33.0,874.0,830.31,602.66
2017,6,29,10,45,864.0,123.5,3.65,33.5,902.5,862.93,622.18
2017,6,29,11,0,872.0,124.0,3.7,34.0,931.0,892.91,639.83
2017,6,29,11,15,876.5,125.0,3.75,34.0,951.5,917.38,655.16
2017,6,29,11,30,881.0,126.0,3.8,34.0,972.0,938.72,668.54
2017,6,29,11,45,885.0,125.5,3.85,34.5,985.5,954.94,677.29
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,967.85,684.0
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,975.0,688.26
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,978.81,690.54
2017,6,29,12,45,891.0,124.5,3.95,35.5,1007.5,977.94,688.84
2017,6,29,13,0,891.0,124.0,4.0,36.0,1005.0,973.79,685.19
2017,6,29,13,15,889.0,123.5,4.0,36.0,994.5,964.36,679.46
2017,6,29,13,30,887.0,123.0,4.0,36.0,984.0,951.52,671.67
2017,6,29,13,45,882.0,122.5,4.0,36.0,965.5,932.56,660.06
2017,6,29,14,0,877.0,122.0,4.0,36.0,947.0,910.4,646.46
2017,6,29,14,15,871.0,121.0,4.0,36.0,921.0,883.82,630.02
2017,6,29,14,30,865.0,120.0,4.0,36.0,895.0,854.35,611.69
2017,6,29,14,45,858.5,117.5,4.0,36.0,863.0,820.31,590.28
2017,6,29,15,0,852.0,115.0,4.0,36.0,831.0,783.74,567.08
2017,6,29,15,15,841.5,113.0,4.0,36.0,793.0,742.33,540.45
2017,6,29,15,30,831.0,111.0,4.0,36.0,755.0,699.09,512.33
2017,6,29,15,45,491.0,217.5,4.0,36.0,592.5,539.16,396.03
2017,6,29,16,0,151.0,324.0,4.0,36.0,430.0,398.74,291.43
2017,6,29,16,15,460.5,212.0,3.95,35.5,500.5,466.92,345.13
2017,6,29,16,30,770.0,100.0,3.9,35.0,571.0,499.47,369.48
2017,6,29,16,45,747.0,96.0,3.9,35.0,520.0,443.47,326.04
2017,6,29,17,0,724.0,92.0,3.9,35.0,469.0,388.49,282.51
2017,6,29,17,15,694.0,87.5,3.8,34.5,416.5,330.06,235.86
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,275.59,191.21
2017,6,29,17,45,620.5,77.5,3.6,33.5,310.5,219.62,145.46
2017,6,29,18,0,577.0,72.0,3.5,33.0,257.0,168.16,103.98
2017,6,29,18,15,516.0,64.5,3.3,32.0,206.5,117.54,66.47
2017,6,29,18,30,455.0,57.0,3.1,31.0,156.0,74.05,39.12
2017,6,29,18,45,357.5,46.5,2.9,30.5,111.0,35.57,23.84
2017,6,29,19,0,260.0,36.0,2.7,30.0,66.0,27.87,16.78
2017,6,29,19,15,130.0,18.0,2.95,29.5,33.0,14.05,1.23
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,22.03,9.33
2017,6,30,6,15,227.5,42.5,4.45,25.5,76.5,32.8,21.52
2017,6,30,6,30,333.0,57.0,4.6,26.0,116.0,48.67,30.47
2017,6,30,6,45,416.0,66.0,4.85,26.5,165.5,86.36,49.61
2017,6,30,7,0,499.0,75.0,5.1,27.0,215.0,132.67,80.76
2017,6,30,7,15,249.5,97.0,5.1,27.5,167.0,135.41,94.07
2017,6,30,7,30,0.0,119.0,5.1,28.0,119.0,109.22,82.48
2017,6,30,7,45,90.0,160.5,5.2,28.5,204.5,174.64,131.77
2017,6,30,8,0,180.0,202.0,5.3,29.0,290.0,251.78,190.45
2017,6,30,8,15,92.0,186.5,5.35,29.5,231.5,212.53,161.01
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,160.44,120.41
2017,6,30,8,45,166.5,225.0,5.45,30.5,335.5,299.89,227.59
2017,6,30,9,0,329.0,279.0,5.5,31.0,498.0,455.96,344.37
2017,6,30,9,15,188.0,296.5,5.5,31.5,423.5,398.72,299.56
2017,6,30,9,30,47.0,314.0,5.5,32.0,349.0,326.97,243.24
2017,6,30,9,45,183.5,341.5,5.5,32.5,489.5,457.08,340.39
2017,6,30,10,0,320.0,369.0,5.5,33.0,630.0,598.43,442.29
2017,6,30,10,15,265.5,399.5,5.45,33.0,623.0,597.56,439.27
2017,6,30,10,30,211.0,430.0,5.4,33.0,616.0,587.83,430.41
2017,6,30,10,45,212.5,445.5,5.4,33.5,637.5,611.57,445.64
2017,6,30,11,0,214.0,461.0,5.4,34.0,659.0,634.61,460.11
2017,6,30,11,15,164.0,471.0,5.35,34.5,625.0,605.08,436.81
2017,6,30,11,30,114.0,481.0,5.3,35.0,591.0,572.75,411.74
2017,6,30,11,45,481.5,314.5,5.3,35.5,787.5,769.88,557.05
2017,6,30,12,0,849.0,148.0,5.3,36.0,984.0,951.55,679.7
2017,6,30,12,15,572.5,317.0,5.3,36.0,882.5,867.51,620.3
2017,6,30,12,30,296.0,486.0,5.3,36.0,781.0,764.14,542.96
2017,6,30,12,45,570.0,319.0,5.3,36.0,884.0,870.82,623.29
2017,6,30,13,0,844.0,152.0,5.3,36.0,987.0,955.31,681.4
2017,6,30,13,15,580.0,310.0,5.3,36.0,881.0,862.32,617.28
2017,6,30,13,30,316.0,468.0,5.3,36.0,775.0,756.15,538.8
2017,6,30,13,45,567.5,312.0,5.3,36.5,850.0,836.3,599.84
2017,6,30,14,0,819.0,156.0,5.3,37.0,925.0,896.86,642.1
2017,6,30,14,15,536.0,296.0,5.3,36.5,794.0,766.67,552.99
2017,6,30,14,30,253.0,436.0,5.3,36.0,663.0,639.65,460.48
2017,6,30,14,45,482.0,315.0,5.35,36.0,727.5,706.91,514.03
2017,6,30,15,0,711.0,194.0,5.4,36.0,792.0,754.63,552.49
2017,6,30,15,15,519.0,268.0,5.4,35.5,694.0,652.53,479.0
2017,6,30,15,30,327.0,342.0,5.4,35.0,596.0,560.14,411.54
2017,6,30,15,45,482.5,262.5,5.4,35.0,612.0,576.26,426.45
2017,6,30,16,0,638.0,183.0,5.4,35.0,628.0,575.68,428.1
2017,6,30,16,15,510.5,210.0,5.4,34.5,550.0,493.98,368.04
2017,6,30,16,30,383.0,237.0,5.4,34.0,472.0,422.6,315.05
2017,6,30,16,45,277.0,230.0,5.45,34.0,392.0,344.59,256.67
2017,6,30,17,0,171.0,223.0,5.5,34.0,312.0,276.22,205.44
2017,6,30,17,15,317.0,180.5,5.4,33.5,323.0,279.22,205.45
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,265.01,189.54
2017,6,30,17,45,423.0,124.5,5.2,32.5,284.0,213.88,148.54
2017,6,30,18,0,383.0,111.0,5.1,32.0,234.0,167.1,111.51
2017,6,30,18,15,318.0,97.0,4.85,31.5,186.0,121.36,77.87
2017,6,30,18,30,253.0,83.0,4.6,31.0,138.0,84.63,53.81
2017,6,30,18,45,183.0,63.5,4.4,30.5,97.5,50.32,36.01
2017,6,30,19,0,113.0,44.0,4.2,30.0,57.0,35.51,22.89
2017,6,30,19,15,56.5,22.0,4.05,29.5,28.5,18.31,3.34
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,12.39,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,23.16,9.81
2017,7,1,6,15,79.5,50.5,3.25,25.0,63.5,41.7,28.9
2017,7,1,6,30,141.0,75.0,3.3,25.0,100.0,63.01,44.14
2017,7,1,6,45,84.5,87.5,3.35,25.5,104.0,81.25,57.61
2017,7,1,7,0,28.0,100.0,3.4,26.0,108.0,92.98,69.04
2017,7,1,7,15,216.0,118.5,3.4,26.5,200.0,147.21,105.06
2017,7,1,7,30,404.0,137.0,3.4,27.0,292.0,225.98,162.32
2017,7,1,7,45,202.0,105.5,3.45,27.5,183.0,160.4,118.23
2017,7,1,8,0,0.0,74.0,3.5,28.0,74.0,68.88,49.73
2017,7,1,8,15,6.0,133.5,3.55,28.5,137.0,126.37,94.84
2017,7,1,8,30,12.0,193.0,3.6,29.0,200.0,184.4,139.27
2017,7,1,8,45,326.0,183.0,3.65,29.5,399.0,349.44,265.95
2017,7,1,9,0,640.0,173.0,3.7,30.0,598.0,542.18,409.24
2017,7,1,9,15,480.5,249.5,3.75,30.0,581.5,544.15,408.45
2017,7,1,9,30,321.0,326.0,3.8,30.0,565.0,528.72,394.75
2017,7,1,9,45,371.0,326.0,3.9,30.5,617.5,579.93,431.36
2017,7,1,10,0,421.0,326.0,4.0,31.0,670.0,637.72,471.68
2017,7,1,10,15,312.5,378.0,4.1,31.5,640.0,614.41,451.51
2017,7,1,10,30,204.0,430.0,4.2,32.0,610.0,582.11,425.07
2017,7,1,10,45,486.0,310.0,4.3,32.5,754.5,725.28,530.78
2017,7,1,11,0,768.0,190.0,4.4,33.0,899.0,869.84,631.38
2017,7,1,11,15,774.0,191.5,4.45,33.0,920.5,894.41,646.36
2017,7,1,11,30,780.0,193.0,4.5,33.0,942.0,916.24,660.28
2017,7,1,11,45,633.0,308.5,4.6,33.5,922.5,905.23,649.36
2017,7,1,12,0,486.0,424.0,4.7,34.0,903.0,884.74,629.64
2017,7,1,12,15,460.0,433.5,4.7,34.0,888.5,872.97,621.25
2017,7,1,12,30,434.0,443.0,4.7,34.0,874.0,858.8,611.26
2017,7,1,12,45,424.0,439.0,4.75,34.5,859.0,845.27,601.32
2017,7,1,13,0,414.0,435.0,4.8,35.0,844.0,826.05,587.8
2017,7,1,13,15,421.0,428.5,4.75,35.0,841.0,826.3,588.11
2017,7,1,13,30,428.0,422.0,4.7,35.0,838.0,820.76,584.7
2017,7,1,13,45,451.0,408.5,4.7,35.5,839.5,821.3,584.82
2017,7,1,14,0,474.0,395.0,4.7,36.0,841.0,819.12,583.12
2017,7,1,14,15,494.0,372.5,4.7,36.0,826.0,802.96,573.55
2017,7,1,14,30,514.0,350.0,4.7,36.0,811.0,783.86,562.03
2017,7,1,14,45,601.0,282.5,4.7,36.0,802.5,774.24,558.75
2017,7,1,15,0,688.0,215.0,4.7,36.0,794.0,757.38,550.27
2017,7,1,15,15,674.0,210.5,4.65,35.5,756.0,715.84,523.03
2017,7,1,15,30,660.0,206.0,4.6,35.0,718.0,673.23,494.62
2017,7,1,15,45,651.0,196.5,4.6,35.0,676.5,628.39,463.34
2017,7,1,16,0,642.0,187.0,4.6,35.0,635.0,582.53,430.69
2017,7,1,16,15,472.0,221.5,4.55,34.5,538.0,483.22,358.34
2017,7,1,16,30,302.0,256.0,4.5,34.0,441.0,398.35,295.75
2017,7,1,16,45,432.0,203.5,4.5,34.0,442.5,394.93,292.86
2017,7,1,17,0,562.0,151.0,4.5,34.0,444.0,374.89,275.41
2017,7,1,17,15,524.0,142.5,4.3,33.5,392.0,320.06,232.26
2017,7,1,17,30,486.0,134.0,4.1,33.0,340.0,268.75,191.26
2017,7,1,17,45,449.0,120.5,3.95,32.5,290.0,217.01,149.78
2017,7,1,18,0,412.0,107.0,3.8,32.0,240.0,169.24,111.85
2017,7,1,18,15,345.0,94.0,3.55,31.0,191.0,122.38,77.62
2017,7,1,18,30,278.0,81.0,3.3,30.0,142.0,83.37,52.16
2017,7,1,18,45,201.5,63.0,3.05,29.5,100.5,50.08,35.97
2017,7,1,19,0,125.0,45.0,2.8,29.0,59.0,36.26,23.62
2017,7,1,19,15,62.5,22.5,2.85,28.5,29.5,18.7,3.59
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
