Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,13.5,2.4,23.5,15.0,12.87,0.0
2017,7,2,6,0,43.0,27.0,2.5,24.0,30.0,23.15,9.54
2017,7,2,6,15,124.5,47.5,2.65,24.5,67.0,38.2,26.04
2017,7,2,6,30,206.0,68.0,2.8,25.0,104.0,56.94,38.76
2017,7,2,6,45,103.0,65.5,3.0,25.5,83.5,65.17,43.94
2017,7,2,7,0,0.0,63.0,3.2,26.0,63.0,58.38,42.19
2017,7,2,7,15,237.0,90.5,3.3,26.5,181.0,126.95,88.08
2017,7,2,7,30,474.0,118.0,3.4,27.0,299.0,226.52,160.57
2017,7,2,7,45,237.0,129.5,3.55,27.5,220.0,192.76,142.81
2017,7,2,8,0,0.0,141.0,3.7,28.0,141.0,130.26,98.36
2017,7,2,8,15,321.5,139.0,3.75,28.5,324.5,268.24,203.22
2017,7,2,8,30,643.0,137.0,3.8,29.0,508.0,440.68,333.29
2017,7,2,8,45,380.0,219.0,3.85,29.5,443.5,411.27,311.1
2017,7,2,9,0,117.0,301.0,3.9,30.0,379.0,350.89,263.6
2017,7,2,9,15,245.0,305.5,3.9,30.0,483.5,445.39,334.73
2017,7,2,9,30,373.0,310.0,3.9,30.0,588.0,548.67,410.61
2017,7,2,9,45,433.0,305.0,3.9,30.5,645.0,608.02,452.31
2017,7,2,10,0,493.0,300.0,3.9,31.0,702.0,667.8,493.79
2017,7,2,10,15,356.5,364.0,3.9,31.5,661.5,635.97,466.94
2017,7,2,10,30,220.0,428.0,3.9,32.0,621.0,593.47,432.65
2017,7,2,10,45,333.5,405.5,3.95,32.5,708.5,681.46,495.08
2017,7,2,11,0,447.0,383.0,4.0,33.0,796.0,774.26,558.71
2017,7,2,11,15,334.0,432.5,4.0,33.0,745.5,726.84,522.95
2017,7,2,11,30,221.0,482.0,4.0,33.0,695.0,672.68,482.96
2017,7,2,11,45,543.0,307.5,4.0,33.5,839.5,821.21,591.68
2017,7,2,12,0,865.0,133.0,4.0,34.0,984.0,953.38,679.06
2017,7,2,12,15,866.0,133.5,3.95,34.0,989.5,960.95,682.51
2017,7,2,12,30,867.0,134.0,3.9,34.0,995.0,965.27,684.84
2017,7,2,12,45,866.5,134.0,3.9,34.0,992.5,964.52,684.34
2017,7,2,13,0,866.0,134.0,3.9,34.0,990.0,960.6,681.95
2017,7,2,13,15,864.0,133.5,3.85,34.0,980.0,951.51,676.09
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,939.12,668.23
2017,7,2,13,45,858.0,132.0,3.8,34.5,952.0,921.13,655.79
2017,7,2,14,0,854.0,131.0,3.8,35.0,934.0,899.98,641.44
2017,7,2,14,15,848.0,129.5,3.75,35.0,909.0,873.56,624.78
2017,7,2,14,30,842.0,128.0,3.7,35.0,884.0,844.32,606.29
2017,7,2,14,45,821.5,134.0,3.7,35.0,849.0,807.63,583.07
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,772.85,561.0
2017,7,2,15,15,789.5,137.5,3.7,35.0,776.0,731.56,534.35
2017,7,2,15,30,778.0,135.0,3.7,35.0,738.0,688.67,505.43
2017,7,2,15,45,464.0,229.5,3.7,35.0,583.5,534.0,393.03
2017,7,2,16,0,150.0,324.0,3.7,35.0,429.0,398.75,292.34
2017,7,2,16,15,434.0,221.0,3.65,34.5,493.5,461.54,342.07
2017,7,2,16,30,718.0,118.0,3.6,34.0,558.0,490.67,364.11
2017,7,2,16,45,694.0,113.5,3.6,34.0,508.0,436.04,321.81
2017,7,2,17,0,670.0,109.0,3.6,34.0,458.0,382.62,279.65
2017,7,2,17,15,637.5,103.5,3.5,33.5,406.0,326.71,235.17
2017,7,2,17,30,605.0,98.0,3.4,33.0,354.0,273.56,191.9
2017,7,2,17,45,560.0,91.0,3.3,32.5,301.5,219.03,147.64
2017,7,2,18,0,515.0,84.0,3.2,32.0,249.0,169.28,107.78
2017,7,2,18,15,451.5,74.5,3.15,31.5,199.5,120.03,71.18
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,77.2,43.47
2017,7,2,18,45,294.0,52.5,3.05,30.5,106.5,40.19,27.65
2017,7,2,19,0,200.0,40.0,3.0,30.0,63.0,31.04,19.32
2017,7,2,19,15,100.0,20.0,3.2,29.5,31.5,15.65,2.02
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.0,3.5,24.0,16.5,12.39,0.0
2017,7,3,6,0,98.0,26.0,3.7,24.0,33.0,21.5,8.1
2017,7,3,6,15,200.5,42.5,3.8,24.5,72.0,32.86,21.59
2017,7,3,6,30,303.0,59.0,3.9,25.0,111.0,48.93,31.64
2017,7,3,6,45,400.5,66.5,4.05,25.5,161.5,83.62,48.37
2017,7,3,7,0,498.0,74.0,4.2,26.0,212.0,130.45,79.29
2017,7,3,7,15,549.5,81.0,4.25,26.5,264.5,178.46,116.9
2017,7,3,7,30,601.0,88.0,4.3,27.0,317.0,232.24,161.2
2017,7,3,7,45,651.5,89.5,4.35,27.5,372.5,286.05,206.26
2017,7,3,8,0,702.0,91.0,4.4,28.0,428.0,344.8,254.95
2017,7,3,8,15,728.0,95.0,4.4,28.5,480.5,401.69,301.59
2017,7,3,8,30,754.0,99.0,4.4,29.0,533.0,458.4,346.8
2017,7,3,8,45,506.5,195.5,4.45,29.5,498.5,456.34,345.7
2017,7,3,9,0,259.0,292.0,4.5,30.0,464.0,427.17,321.87
2017,7,3,9,15,278.0,311.5,4.45,30.5,508.0,471.65,353.88
2017,7,3,9,30,297.0,331.0,4.4,31.0,552.0,517.21,385.85
2017,7,3,9,45,312.5,348.0,4.4,31.5,592.0,558.81,414.45
2017,7,3,10,0,328.0,365.0,4.4,32.0,632.0,600.75,442.81
2017,7,3,10,15,603.5,237.5,4.4,32.5,755.0,716.94,528.97
2017,7,3,10,30,879.0,110.0,4.4,33.0,878.0,836.66,610.84
2017,7,3,10,45,885.5,110.5,4.4,33.5,906.0,868.91,629.55
2017,7,3,11,0,892.0,111.0,4.4,34.0,934.0,898.37,646.77
2017,7,3,11,15,895.5,112.0,4.35,34.0,954.5,922.63,661.61
2017,7,3,11,30,899.0,113.0,4.3,34.0,975.0,943.67,674.37
2017,7,3,11,45,883.0,126.0,4.3,34.5,983.0,954.48,679.41
2017,7,3,12,0,867.0,139.0,4.3,35.0,991.0,961.22,681.96
2017,7,3,12,15,867.5,139.0,4.25,35.0,995.5,967.89,685.73
2017,7,3,12,30,868.0,139.0,4.2,35.0,1000.0,971.3,687.5
2017,7,3,12,45,866.5,139.0,4.2,35.5,997.0,969.63,685.0
2017,7,3,13,0,865.0,139.0,4.2,36.0,994.0,964.8,680.63
2017,7,3,13,15,599.5,297.5,4.15,36.0,887.5,870.49,617.64
2017,7,3,13,30,334.0,456.0,4.1,36.0,781.0,762.46,539.09
2017,7,3,13,45,590.0,297.0,4.05,36.5,857.5,843.47,599.83
2017,7,3,14,0,846.0,138.0,4.0,37.0,934.0,899.99,637.66
2017,7,3,14,15,596.0,273.0,3.95,36.5,826.5,799.12,570.64
2017,7,3,14,30,346.0,408.0,3.9,36.0,719.0,692.99,494.81
2017,7,3,14,45,579.5,270.5,3.9,36.0,768.0,746.63,538.21
2017,7,3,15,0,813.0,133.0,3.9,36.0,817.0,776.11,562.01
2017,7,3,15,15,802.0,131.0,3.9,36.0,779.0,735.26,535.34
2017,7,3,15,30,791.0,129.0,3.9,36.0,741.0,692.72,507.02
2017,7,3,15,45,534.5,219.5,3.95,36.0,622.5,571.95,419.32
2017,7,3,16,0,278.0,310.0,4.0,36.0,504.0,468.03,342.4
2017,7,3,16,15,341.0,270.5,4.0,35.5,491.5,452.0,332.82
2017,7,3,16,30,404.0,231.0,4.0,35.0,479.0,431.43,318.71
2017,7,3,16,45,534.5,171.0,4.05,34.5,468.0,414.02,305.82
2017,7,3,17,0,665.0,111.0,4.1,34.0,457.0,383.03,280.59
2017,7,3,17,15,632.5,105.0,4.1,33.5,405.0,326.89,235.85
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,273.5,192.37
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,218.94,147.81
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,169.53,108.12
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,119.86,71.37
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,78.52,44.79
2017,7,3,18,45,286.0,53.5,3.95,30.5,105.5,41.18,28.47
2017,7,3,19,0,194.0,40.0,3.9,30.0,62.0,31.03,19.31
2017,7,3,19,15,97.0,20.0,3.95,29.5,31.0,15.65,1.97
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,2.9,24.0,8.0,7.63,0.0
2017,7,4,6,0,0.0,16.0,3.1,24.0,16.0,14.84,3.57
2017,7,4,6,15,0.0,34.5,3.3,24.5,34.5,31.54,20.46
2017,7,4,6,30,0.0,53.0,3.5,25.0,53.0,47.8,33.13
2017,7,4,6,45,8.0,74.5,3.75,25.5,76.5,67.71,49.39
2017,7,4,7,0,16.0,96.0,4.0,26.0,100.0,88.93,66.3
2017,7,4,7,15,25.5,118.5,4.1,26.5,127.5,111.62,84.1
2017,7,4,7,30,35.0,141.0,4.2,27.0,155.0,136.64,103.58
2017,7,4,7,45,351.5,119.0,4.3,27.5,285.5,218.77,160.88
2017,7,4,8,0,668.0,97.0,4.4,28.0,416.0,337.62,250.09
2017,7,4,8,15,467.5,169.0,4.45,28.5,405.0,357.21,269.53
2017,7,4,8,30,267.0,241.0,4.5,29.0,394.0,353.21,267.84
2017,7,4,8,45,515.0,177.0,4.55,29.5,506.0,443.44,336.97
2017,7,4,9,0,763.0,113.0,4.6,30.0,618.0,556.03,422.17
2017,7,4,9,15,778.5,116.0,4.6,30.5,663.5,606.02,458.46
2017,7,4,9,30,794.0,119.0,4.6,31.0,709.0,655.42,493.54
2017,7,4,9,45,806.0,122.0,4.6,32.0,749.5,701.44,524.22
2017,7,4,10,0,818.0,125.0,4.6,33.0,790.0,743.52,550.15
2017,7,4,10,15,827.0,127.0,4.55,33.0,824.5,782.55,575.53
2017,7,4,10,30,836.0,129.0,4.5,33.0,859.0,819.45,599.25
2017,7,4,10,45,842.5,130.5,4.5,33.5,887.5,851.41,618.42
2017,7,4,11,0,849.0,132.0,4.5,34.0,916.0,880.7,635.67
2017,7,4,11,15,853.5,133.5,4.5,34.0,936.5,905.36,651.11
2017,7,4,11,30,858.0,135.0,4.5,34.0,957.0,926.98,664.58
2017,7,4,11,45,861.0,135.0,4.5,34.5,970.5,942.63,672.83
2017,7,4,12,0,864.0,135.0,4.5,35.0,984.0,955.02,679.04
2017,7,4,12,15,865.0,135.5,4.5,35.0,989.5,962.67,683.68
2017,7,4,12,30,866.0,136.0,4.5,35.0,995.0,967.07,686.36
2017,7,4,12,45,865.5,136.0,4.55,35.5,993.0,966.39,684.73
2017,7,4,13,0,865.0,136.0,4.6,36.0,991.0,962.55,681.21
2017,7,4,13,15,862.5,135.0,4.6,36.0,980.5,952.59,675.06
2017,7,4,13,30,860.0,134.0,4.6,36.0,970.0,939.34,666.91
2017,7,4,13,45,855.5,133.5,4.6,36.0,952.0,921.45,655.84
2017,7,4,14,0,851.0,133.0,4.6,36.0,934.0,900.43,642.8
2017,7,4,14,15,845.0,131.5,4.6,36.0,908.5,874.12,626.34
2017,7,4,14,30,839.0,130.0,4.6,36.0,883.0,845.0,608.02
2017,7,4,14,45,830.5,128.5,4.6,36.0,850.5,811.16,586.51
2017,7,4,15,0,822.0,127.0,4.6,36.0,818.0,775.0,563.33
2017,7,4,15,15,811.0,124.5,4.55,35.5,780.0,736.32,539.25
2017,7,4,15,30,800.0,122.0,4.5,35.0,742.0,692.96,511.27
2017,7,4,15,45,786.0,119.0,4.5,35.0,699.0,645.63,477.96
2017,7,4,16,0,772.0,116.0,4.5,35.0,656.0,597.35,443.24
2017,7,4,16,15,754.0,112.5,4.45,34.5,608.5,545.59,405.93
2017,7,4,16,30,736.0,109.0,4.4,34.0,561.0,493.8,367.5
2017,7,4,16,45,712.0,105.0,4.4,34.0,510.0,437.6,324.08
2017,7,4,17,0,688.0,101.0,4.4,34.0,459.0,383.69,281.22
2017,7,4,17,15,656.5,96.0,4.3,33.5,407.0,327.6,236.25
2017,7,4,17,30,625.0,91.0,4.2,33.0,355.0,274.1,192.37
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.0,219.17,147.42
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,168.82,106.71
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,119.18,69.51
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,76.85,42.23
2017,7,4,18,45,323.5,49.0,3.15,30.5,107.5,37.97,25.82
2017,7,4,19,0,233.0,37.0,2.9,30.0,64.0,28.65,17.4
2017,7,4,19,15,116.5,18.5,2.9,29.5,32.0,14.45,1.32
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,15.5,11.91,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,31.0,20.7,6.72
2017,7,5,6,15,197.5,41.0,3.05,25.0,69.5,31.71,20.52
2017,7,5,6,30,299.0,57.0,3.1,25.0,108.0,46.71,30.22
2017,7,5,6,45,384.0,67.0,3.2,25.5,157.0,82.19,47.93
2017,7,5,7,0,469.0,77.0,3.3,26.0,206.0,128.69,79.07
2017,7,5,7,15,378.5,107.5,3.3,26.5,226.0,167.51,114.72
2017,7,5,7,30,288.0,138.0,3.3,27.0,246.0,196.75,142.9
2017,7,5,7,45,296.0,161.0,3.35,27.5,287.5,238.62,177.09
2017,7,5,8,0,304.0,184.0,3.4,28.0,329.0,281.27,211.26
2017,7,5,8,15,327.0,203.5,3.4,28.0,376.5,327.7,247.89
2017,7,5,8,30,350.0,223.0,3.4,28.0,424.0,376.21,285.46
2017,7,5,8,45,420.5,222.5,3.4,28.5,485.5,435.58,330.11
2017,7,5,9,0,491.0,222.0,3.4,29.0,547.0,499.2,377.18
2017,7,5,9,15,282.0,277.0,3.35,29.5,466.5,441.97,332.46
2017,7,5,9,30,73.0,332.0,3.3,30.0,386.0,361.45,269.21
2017,7,5,9,45,460.5,223.0,3.25,30.5,595.0,550.46,413.09
2017,7,5,10,0,848.0,114.0,3.2,31.0,804.0,755.64,558.94
2017,7,5,10,15,857.0,116.0,3.05,31.5,839.0,795.82,581.82
2017,7,5,10,30,866.0,118.0,2.9,32.0,874.0,833.79,603.82
2017,7,5,10,45,593.0,278.0,2.75,32.5,803.5,787.05,566.78
2017,7,5,11,0,320.0,438.0,2.6,33.0,733.0,711.41,506.86
2017,7,5,11,15,605.0,279.0,2.5,33.0,853.0,830.26,592.98
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,942.64,664.81
2017,7,5,11,45,875.0,132.5,2.3,33.5,981.5,953.79,668.08
2017,7,5,12,0,860.0,145.0,2.2,34.0,990.0,960.93,669.77
2017,7,5,12,15,861.0,145.5,2.2,34.5,995.5,968.57,672.84
2017,7,5,12,30,862.0,146.0,2.2,35.0,1001.0,972.98,674.0
2017,7,5,12,45,863.5,144.5,2.2,35.5,999.5,972.88,672.51
2017,7,5,13,0,865.0,143.0,2.2,36.0,998.0,969.62,669.23
2017,7,5,13,15,862.5,142.0,2.25,36.0,987.5,959.71,663.88
2017,7,5,13,30,860.0,141.0,2.3,36.0,977.0,946.51,656.62
2017,7,5,13,45,857.5,139.0,2.4,36.0,959.0,929.1,647.24
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,908.46,635.82
2017,7,5,14,15,849.0,135.5,2.55,36.0,915.5,882.09,620.35
2017,7,5,14,30,843.0,134.0,2.6,36.0,890.0,852.88,603.01
2017,7,5,14,45,834.0,132.5,2.65,36.5,857.5,818.52,581.04
2017,7,5,15,0,825.0,131.0,2.7,37.0,825.0,781.85,557.48
2017,7,5,15,15,814.0,128.5,2.75,36.5,786.5,743.23,534.72
2017,7,5,15,30,803.0,126.0,2.8,36.0,748.0,699.73,507.84
2017,7,5,15,45,789.0,123.0,2.85,36.0,704.5,652.25,475.55
2017,7,5,16,0,775.0,120.0,2.9,36.0,661.0,603.8,441.77
2017,7,5,16,15,756.0,116.5,2.95,35.5,613.0,551.28,405.04
2017,7,5,16,30,737.0,113.0,3.0,35.0,565.0,498.83,367.12
2017,7,5,16,45,711.5,109.0,3.05,35.0,514.0,441.83,323.98
2017,7,5,17,0,686.0,105.0,3.1,35.0,463.0,387.25,281.39
2017,7,5,17,15,654.0,99.5,3.0,34.5,410.0,330.54,236.58
2017,7,5,17,30,622.0,94.0,2.9,34.0,357.0,276.5,192.84
2017,7,5,17,45,574.0,88.0,2.85,34.0,304.0,221.04,147.82
2017,7,5,18,0,526.0,82.0,2.8,34.0,251.0,170.7,107.55
2017,7,5,18,15,463.5,73.0,2.6,33.0,201.0,121.19,71.05
2017,7,5,18,30,401.0,64.0,2.4,32.0,151.0,78.06,43.32
2017,7,5,18,45,307.5,51.5,2.2,31.0,107.0,40.09,27.5
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,30.25,18.68
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,15.26,1.61
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,12.0,1.75,24.5,16.0,11.44,0.0
2017,7,6,6,0,119.0,24.0,2.0,25.0,32.0,18.88,5.18
2017,7,6,6,15,225.5,38.5,2.0,25.0,70.5,29.76,18.89
2017,7,6,6,30,332.0,53.0,2.0,25.0,109.0,43.56,31.29
2017,7,6,6,45,418.0,61.5,2.05,25.5,158.5,80.38,45.33
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,126.48,75.72
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,174.63,113.17
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,228.42,157.09
2017,7,6,7,45,406.0,140.0,1.85,27.5,303.5,254.13,185.66
2017,7,6,8,0,207.0,196.0,1.8,28.0,295.0,255.79,191.97
2017,7,6,8,15,478.5,146.5,1.75,28.5,410.0,340.8,254.82
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,453.68,338.74
2017,7,6,8,45,524.0,190.0,1.65,29.5,502.5,460.06,343.16
2017,7,6,9,0,298.0,283.0,1.6,30.0,480.0,441.37,327.52
2017,7,6,9,15,560.5,194.5,1.5,30.5,598.0,544.2,403.11
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,660.85,485.46
2017,7,6,9,45,428.5,216.5,1.35,31.5,536.0,521.42,382.55
2017,7,6,10,0,34.0,327.0,1.3,32.0,356.0,335.38,243.16
2017,7,6,10,15,22.5,277.0,1.35,32.5,296.0,280.71,204.13
2017,7,6,10,30,11.0,227.0,1.4,33.0,236.0,221.8,160.88
2017,7,6,10,45,163.0,330.5,1.45,33.5,480.5,459.79,333.28
2017,7,6,11,0,315.0,434.0,1.5,34.0,725.0,703.4,495.57
2017,7,6,11,15,171.5,404.5,1.6,34.0,563.5,548.69,389.23
2017,7,6,11,30,28.0,375.0,1.7,34.0,402.0,385.67,274.98
2017,7,6,11,45,447.5,254.5,1.85,34.5,693.5,680.9,488.45
2017,7,6,12,0,867.0,134.0,2.0,35.0,985.0,957.79,665.75
2017,7,6,12,15,575.5,311.0,2.1,35.0,877.5,867.08,604.6
2017,7,6,12,30,284.0,488.0,2.2,35.0,770.0,756.35,526.34
2017,7,6,12,45,574.0,312.5,2.35,35.5,880.5,869.24,608.37
2017,7,6,13,0,864.0,137.0,2.5,36.0,991.0,963.68,669.32
2017,7,6,13,15,861.5,136.5,2.55,35.5,980.5,954.26,664.66
2017,7,6,13,30,859.0,136.0,2.6,35.0,970.0,941.55,658.91
2017,7,6,13,45,853.5,135.5,2.7,35.0,951.5,922.8,648.44
2017,7,6,14,0,848.0,135.0,2.8,35.0,933.0,900.95,636.0
2017,7,6,14,15,574.0,279.5,2.85,35.0,813.0,787.65,561.02
2017,7,6,14,30,300.0,424.0,2.9,35.0,693.0,670.37,477.07
2017,7,6,14,45,423.5,362.0,3.0,35.0,727.0,706.0,505.64
2017,7,6,15,0,547.0,300.0,3.1,35.0,761.0,729.02,524.54
2017,7,6,15,15,403.5,329.0,3.15,34.5,660.5,626.21,453.72
2017,7,6,15,30,260.0,358.0,3.2,34.0,560.0,529.9,386.24
2017,7,6,15,45,325.5,319.0,3.25,34.0,556.5,523.94,384.27
2017,7,6,16,0,391.0,280.0,3.3,34.0,553.0,511.46,376.75
2017,7,6,16,15,562.0,195.5,3.3,33.5,557.0,513.07,380.48
2017,7,6,16,30,733.0,111.0,3.3,33.0,561.0,495.45,368.6
2017,7,6,16,45,710.0,106.5,3.3,33.0,510.5,439.35,325.37
2017,7,6,17,0,687.0,102.0,3.3,33.0,460.0,385.41,282.7
2017,7,6,17,15,655.5,97.0,3.2,32.5,408.0,329.28,237.84
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,275.75,194.02
2017,7,6,17,45,580.0,85.5,3.05,32.0,303.5,220.65,148.69
2017,7,6,18,0,536.0,79.0,3.0,32.0,251.0,170.19,107.74
2017,7,6,18,15,474.5,70.5,2.7,31.5,201.0,120.6,70.6
2017,7,6,18,30,413.0,62.0,2.4,31.0,151.0,78.29,43.24
2017,7,6,18,45,323.0,49.5,2.15,30.5,107.5,38.78,26.48
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.66,17.4
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.46,1.1
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.0,11.5,0.95,23.5,15.0,10.96,0.0
2017,7,7,6,0,118.0,23.0,1.1,24.0,30.0,18.09,4.28
2017,7,7,6,15,223.5,37.5,1.15,24.0,68.5,28.98,18.32
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,42.44,30.49
2017,7,7,6,45,410.0,61.0,1.3,24.5,155.5,79.07,44.8
2017,7,7,7,0,491.0,70.0,1.4,25.0,204.0,124.46,74.89
2017,7,7,7,15,542.0,77.5,1.3,25.5,255.5,172.38,112.08
2017,7,7,7,30,593.0,85.0,1.2,26.0,307.0,226.03,155.7
2017,7,7,7,45,634.5,89.0,1.2,26.5,360.5,278.93,199.53
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,335.82,245.86
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,390.55,289.31
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,448.29,333.25
2017,7,7,8,45,752.0,104.0,0.9,28.5,567.0,501.62,372.3
2017,7,7,9,0,775.0,106.0,0.8,29.0,617.0,555.63,410.16
2017,7,7,9,15,790.5,109.0,0.9,29.5,662.5,606.32,445.88
2017,7,7,9,30,806.0,112.0,1.0,30.0,708.0,656.38,480.22
2017,7,7,9,45,480.5,252.0,1.15,30.5,613.0,592.45,431.42
2017,7,7,10,0,155.0,392.0,1.3,31.0,518.0,492.3,356.0
2017,7,7,10,15,165.0,401.0,1.45,31.0,540.5,516.03,373.48
2017,7,7,10,30,175.0,410.0,1.6,31.0,563.0,539.83,390.09
2017,7,7,10,45,287.0,401.5,1.75,31.5,662.0,638.72,459.03
2017,7,7,11,0,399.0,393.0,1.9,32.0,761.0,742.42,528.83
2017,7,7,11,15,636.5,257.5,2.0,32.0,860.0,839.04,598.12
2017,7,7,11,30,874.0,122.0,2.1,32.0,959.0,930.49,657.04
2017,7,7,11,45,871.5,126.0,2.25,32.5,971.0,945.19,665.08
2017,7,7,12,0,869.0,130.0,2.4,33.0,983.0,956.41,671.7
2017,7,7,12,15,622.5,287.0,2.45,33.0,900.5,890.13,628.45
2017,7,7,12,30,376.0,444.0,2.5,33.0,818.0,802.66,565.27
2017,7,7,12,45,337.5,462.5,2.55,33.5,797.0,783.5,551.51
2017,7,7,13,0,299.0,481.0,2.6,34.0,776.0,762.81,536.24
2017,7,7,13,15,583.5,304.5,2.65,34.0,873.5,864.04,611.42
2017,7,7,13,30,868.0,128.0,2.7,34.0,971.0,943.14,664.21
2017,7,7,13,45,864.5,127.0,2.75,34.0,953.0,925.61,653.27
2017,7,7,14,0,861.0,126.0,2.8,34.0,935.0,904.88,641.11
2017,7,7,14,15,855.5,124.5,2.85,34.0,910.0,878.8,625.52
2017,7,7,14,30,850.0,123.0,2.9,34.0,885.0,849.84,608.03
2017,7,7,14,45,829.5,128.5,2.95,34.0,850.0,812.48,584.91
2017,7,7,15,0,809.0,134.0,3.0,34.0,815.0,776.84,562.76
2017,7,7,15,15,798.0,131.5,3.05,34.0,777.0,735.63,536.62
2017,7,7,15,30,787.0,129.0,3.1,34.0,739.0,692.74,508.48
2017,7,7,15,45,773.5,125.5,3.15,34.0,696.0,645.75,476.07
2017,7,7,16,0,760.0,122.0,3.2,34.0,653.0,597.79,442.17
2017,7,7,16,15,742.0,118.5,3.2,33.5,606.0,546.52,405.71
2017,7,7,16,30,724.0,115.0,3.2,33.0,559.0,495.23,368.08
2017,7,7,16,45,499.5,163.0,3.25,33.0,456.5,392.12,290.92
2017,7,7,17,0,275.0,211.0,3.3,33.0,354.0,311.4,230.68
2017,7,7,17,15,266.5,187.5,3.25,32.5,314.0,269.47,198.73
2017,7,7,17,30,258.0,164.0,3.2,32.0,274.0,228.29,166.53
2017,7,7,17,45,246.0,141.5,3.2,31.5,234.0,188.0,134.6
2017,7,7,18,0,234.0,119.0,3.2,31.0,194.0,149.1,103.63
2017,7,7,18,15,207.0,98.5,2.95,30.5,155.5,111.51,74.86
2017,7,7,18,30,180.0,78.0,2.7,30.0,117.0,77.31,50.28
2017,7,7,18,45,140.0,58.0,2.5,29.5,83.0,46.98,33.39
2017,7,7,19,0,100.0,38.0,2.3,29.0,49.0,30.99,19.34
2017,7,7,19,15,50.0,19.0,2.3,28.5,24.5,15.94,1.64
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,11.0,1.75,23.5,15.0,10.48,0.0
2017,7,8,6,0,142.0,22.0,2.0,24.0,30.0,17.3,3.29
2017,7,8,6,15,251.5,35.0,2.1,24.5,69.0,27.04,16.62
2017,7,8,6,30,361.0,48.0,2.2,25.0,108.0,39.78,28.07
2017,7,8,6,45,438.5,56.5,2.35,25.5,156.5,76.62,41.74
2017,7,8,7,0,516.0,65.0,2.5,26.0,205.0,122.8,72.3
2017,7,8,7,15,565.5,71.5,2.5,26.5,256.5,170.99,109.92
2017,7,8,7,30,615.0,78.0,2.5,27.0,308.0,224.69,154.09
2017,7,8,7,45,654.5,82.0,2.5,28.0,361.5,278.22,198.63
2017,7,8,8,0,694.0,86.0,2.5,29.0,415.0,337.17,246.66
2017,7,8,8,15,719.5,90.0,2.5,29.5,466.5,391.78,290.91
2017,7,8,8,30,745.0,94.0,2.5,30.0,518.0,447.94,334.97
2017,7,8,8,45,765.5,97.0,2.5,30.5,567.5,501.76,375.9
2017,7,8,9,0,786.0,100.0,2.5,31.0,617.0,555.99,415.78
2017,7,8,9,15,800.5,102.5,2.45,31.5,662.5,606.11,451.29
2017,7,8,9,30,815.0,105.0,2.4,32.0,708.0,654.43,484.42
2017,7,8,9,45,825.5,107.5,2.35,32.5,748.0,699.47,513.82
2017,7,8,10,0,836.0,110.0,2.3,33.0,788.0,742.89,540.3
2017,7,8,10,15,844.5,112.0,2.3,33.0,823.0,782.4,565.18
2017,7,8,10,30,853.0,114.0,2.3,33.0,858.0,819.71,588.41
2017,7,8,10,45,858.5,116.0,2.3,33.5,886.0,852.04,607.0
2017,7,8,11,0,864.0,118.0,2.3,34.0,914.0,881.6,623.67
2017,7,8,11,15,868.5,119.0,2.3,34.0,935.0,906.38,638.51
2017,7,8,11,30,873.0,120.0,2.3,34.0,956.0,928.07,651.42
2017,7,8,11,45,875.0,121.0,2.3,34.5,969.5,944.2,659.55
2017,7,8,12,0,877.0,122.0,2.3,35.0,983.0,956.98,665.66
2017,7,8,12,15,555.5,311.0,2.3,35.0,858.0,850.33,595.37
2017,7,8,12,30,234.0,500.0,2.3,35.0,733.0,715.17,499.2
2017,7,8,12,45,554.0,313.0,2.3,35.5,860.5,853.17,597.85
2017,7,8,13,0,874.0,126.0,2.3,36.0,988.0,964.25,668.04
2017,7,8,13,15,871.5,125.5,2.25,36.0,978.0,954.76,660.9
2017,7,8,13,30,869.0,125.0,2.2,36.0,968.0,941.93,652.91
2017,7,8,13,45,595.0,286.0,2.2,36.0,858.5,840.74,587.87
2017,7,8,14,0,321.0,447.0,2.2,36.0,749.0,730.18,509.93
2017,7,8,14,15,583.0,285.5,2.15,36.0,815.0,802.44,565.17
2017,7,8,14,30,845.0,124.0,2.1,36.0,881.0,847.27,596.37
2017,7,8,14,45,653.5,224.5,2.05,36.0,797.5,767.16,543.63
2017,7,8,15,0,462.0,325.0,2.0,36.0,714.0,686.67,486.82
2017,7,8,15,15,639.5,218.0,2.0,35.5,729.0,701.64,502.96
2017,7,8,15,30,817.0,111.0,2.0,35.0,744.0,695.48,503.65
2017,7,8,15,45,480.0,217.5,2.0,35.0,584.0,536.32,390.35
2017,7,8,16,0,143.0,324.0,2.0,35.0,424.0,395.8,287.52
2017,7,8,16,15,449.0,212.0,2.0,34.5,493.5,464.59,341.44
2017,7,8,16,30,755.0,100.0,2.0,34.0,563.0,497.61,366.01
2017,7,8,16,45,733.0,96.0,2.0,34.0,513.0,442.63,323.99
2017,7,8,17,0,711.0,92.0,2.0,34.0,463.0,388.55,281.87
2017,7,8,17,15,681.0,87.5,1.9,33.5,410.5,330.6,236.17
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,276.52,192.3
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,221.26,147.04
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,170.12,105.59
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,119.06,67.54
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,74.97,39.17
2017,7,8,18,45,365.0,44.5,1.15,30.5,109.0,35.6,23.86
2017,7,8,19,0,278.0,34.0,1.0,30.0,65.0,26.86,15.94
2017,7,8,19,15,139.0,17.0,1.05,29.5,32.5,13.27,0.22
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.0,10.01,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,28.0,16.49,2.24
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.0,27.84,17.13
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,41.02,28.96
2017,7,9,6,45,394.0,61.5,2.8,26.5,151.0,77.1,43.54
2017,7,9,7,0,466.0,72.0,2.8,27.0,198.0,122.48,73.89
2017,7,9,7,15,517.0,80.0,2.65,27.5,249.0,169.36,110.09
2017,7,9,7,30,568.0,88.0,2.5,28.0,300.0,222.01,152.84
2017,7,9,7,45,606.5,94.0,2.45,28.5,352.5,274.46,196.37
2017,7,9,8,0,645.0,100.0,2.4,29.0,405.0,330.63,242.28
2017,7,9,8,15,672.5,105.0,2.3,29.5,456.5,384.65,285.61
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,440.55,328.92
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.0,495.02,369.71
2017,7,9,9,0,747.0,116.0,2.0,31.0,606.0,549.0,408.71
2017,7,9,9,15,763.0,119.0,2.0,31.0,651.5,598.8,444.7
2017,7,9,9,30,779.0,122.0,2.0,31.0,697.0,648.09,479.43
2017,7,9,9,45,793.5,123.5,2.0,31.5,738.0,694.05,510.05
2017,7,9,10,0,808.0,125.0,2.0,32.0,779.0,738.83,537.93
2017,7,9,10,15,817.0,127.0,2.05,32.5,813.5,775.19,559.9
2017,7,9,10,30,826.0,129.0,2.1,33.0,848.0,812.02,582.01
2017,7,9,10,45,833.5,130.5,2.15,33.5,876.5,844.8,601.26
2017,7,9,11,0,841.0,132.0,2.2,34.0,905.0,875.01,618.73
2017,7,9,11,15,845.5,133.0,2.2,34.0,926.5,899.28,633.23
2017,7,9,11,30,850.0,134.0,2.2,34.0,948.0,920.53,645.87
2017,7,9,11,45,854.0,134.0,2.25,34.0,962.0,937.25,656.18
2017,7,9,12,0,858.0,134.0,2.3,34.0,976.0,950.75,664.6
2017,7,9,12,15,859.5,134.5,2.3,34.0,982.0,959.07,669.45
2017,7,9,12,30,861.0,135.0,2.3,34.0,988.0,964.14,672.41
2017,7,9,12,45,859.5,136.0,2.3,34.5,985.5,963.6,670.65
2017,7,9,13,0,858.0,137.0,2.3,35.0,983.0,959.89,667.09
2017,7,9,13,15,856.0,136.0,2.25,35.0,973.5,950.59,661.1
2017,7,9,13,30,854.0,135.0,2.2,35.0,964.0,938.0,653.21
2017,7,9,13,45,849.5,134.5,2.15,35.0,946.0,920.29,642.26
2017,7,9,14,0,845.0,134.0,2.1,35.0,928.0,899.46,629.45
2017,7,9,14,15,839.5,132.5,2.05,35.0,903.5,873.79,613.66
2017,7,9,14,30,834.0,131.0,2.0,35.0,879.0,845.29,596.1
2017,7,9,14,45,825.0,130.0,1.95,35.0,847.0,811.68,575.26
2017,7,9,15,0,816.0,129.0,1.9,35.0,815.0,775.78,552.88
2017,7,9,15,15,805.0,126.5,1.8,34.5,777.5,737.48,529.51
2017,7,9,15,30,794.0,124.0,1.7,34.0,740.0,694.29,502.35
2017,7,9,15,45,779.0,122.0,1.65,34.0,696.5,647.44,470.41
2017,7,9,16,0,764.0,120.0,1.6,34.0,653.0,599.72,437.16
2017,7,9,16,15,746.0,116.5,1.55,34.0,605.5,548.21,400.48
2017,7,9,16,30,728.0,113.0,1.5,34.0,558.0,496.66,362.81
2017,7,9,16,45,701.5,109.5,1.45,34.0,507.5,440.03,320.5
2017,7,9,17,0,675.0,106.0,1.4,34.0,457.0,385.9,278.81
2017,7,9,17,15,643.0,100.5,1.25,33.5,405.0,329.62,234.84
2017,7,9,17,30,611.0,95.0,1.1,33.0,353.0,276.03,191.92
2017,7,9,17,45,565.0,88.5,0.95,32.5,300.5,221.01,147.91
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,170.9,108.18
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,121.3,71.45
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,77.96,43.24
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,39.64,27.17
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.68,17.38
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.48,0.51
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.5,9.53,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,29.0,15.72,1.24
2017,7,10,6,15,259.5,33.0,3.15,24.5,68.0,25.92,15.6
2017,7,10,6,30,370.0,46.0,3.4,25.0,107.0,37.48,26.09
2017,7,10,6,45,447.5,54.5,3.7,25.5,155.5,74.82,40.14
2017,7,10,7,0,525.0,63.0,4.0,26.0,204.0,121.5,70.97
2017,7,10,7,15,575.0,70.0,4.05,26.5,256.5,170.78,109.55
2017,7,10,7,30,625.0,77.0,4.1,27.0,309.0,225.64,154.94
2017,7,10,7,45,664.0,81.0,4.2,28.0,362.5,279.64,200.33
2017,7,10,8,0,703.0,85.0,4.3,29.0,416.0,338.98,249.29
2017,7,10,8,15,728.5,89.0,4.3,29.5,468.0,394.16,294.63
2017,7,10,8,30,754.0,93.0,4.3,30.0,520.0,450.9,339.83
2017,7,10,8,45,775.5,95.5,4.3,31.0,570.0,505.31,381.21
2017,7,10,9,0,797.0,98.0,4.3,32.0,620.0,560.23,421.47
2017,7,10,9,15,811.5,100.5,4.25,32.5,666.0,610.4,457.75
2017,7,10,9,30,826.0,103.0,4.2,33.0,712.0,659.93,492.49
2017,7,10,9,45,838.5,104.5,4.2,33.5,753.0,706.0,523.42
2017,7,10,10,0,851.0,106.0,4.2,34.0,794.0,750.6,551.65
2017,7,10,10,15,859.5,108.0,4.2,34.0,829.0,790.78,577.66
2017,7,10,10,30,868.0,110.0,4.2,34.0,864.0,828.71,601.96
2017,7,10,10,45,875.0,110.5,4.2,34.5,893.0,861.45,621.39
2017,7,10,11,0,882.0,111.0,4.2,35.0,922.0,891.45,638.87
2017,7,10,11,15,886.0,112.0,4.15,35.0,943.5,916.32,654.0
2017,7,10,11,30,890.0,113.0,4.1,35.0,965.0,938.01,667.08
2017,7,10,11,45,887.5,117.5,4.1,35.5,977.5,953.64,675.17
2017,7,10,12,0,885.0,122.0,4.1,36.0,990.0,965.72,681.05
2017,7,10,12,15,886.5,122.5,4.1,36.0,996.0,974.33,686.23
2017,7,10,12,30,888.0,123.0,4.1,36.0,1002.0,979.57,689.39
2017,7,10,12,45,887.5,122.5,4.1,36.5,1000.0,978.62,687.32
2017,7,10,13,0,887.0,122.0,4.1,37.0,998.0,974.35,683.31
2017,7,10,13,15,885.0,121.5,4.1,37.0,988.0,965.26,677.79
2017,7,10,13,30,883.0,121.0,4.1,37.0,978.0,952.77,670.24
2017,7,10,13,45,879.5,120.0,4.1,37.0,960.0,935.03,659.43
2017,7,10,14,0,876.0,119.0,4.1,37.0,942.0,914.02,646.6
2017,7,10,14,15,870.5,117.5,4.05,37.0,917.0,887.59,630.08
2017,7,10,14,30,865.0,116.0,4.0,37.0,892.0,858.23,611.67
2017,7,10,14,45,857.0,115.0,4.0,37.0,860.0,824.49,590.57
2017,7,10,15,0,849.0,114.0,4.0,37.0,828.0,788.29,567.73
2017,7,10,15,15,838.5,112.0,3.95,37.0,789.5,746.99,541.14
2017,7,10,15,30,828.0,110.0,3.9,37.0,751.0,703.83,513.09
2017,7,10,15,45,814.5,107.5,3.85,37.0,707.5,656.55,480.57
2017,7,10,16,0,801.0,105.0,3.8,37.0,664.0,608.85,446.66
2017,7,10,16,15,784.0,102.0,3.75,36.5,616.5,556.65,409.64
2017,7,10,16,30,767.0,99.0,3.7,36.0,569.0,504.23,371.33
2017,7,10,16,45,742.0,96.0,3.7,36.0,517.5,448.09,328.49
2017,7,10,17,0,717.0,93.0,3.7,36.0,466.0,393.15,285.37
2017,7,10,17,15,686.5,88.5,3.6,35.5,413.0,334.58,239.0
2017,7,10,17,30,656.0,84.0,3.5,35.0,360.0,279.93,194.53
2017,7,10,17,45,608.0,79.0,3.45,34.5,306.5,223.21,148.57
2017,7,10,18,0,560.0,74.0,3.4,34.0,253.0,171.55,107.15
2017,7,10,18,15,499.5,66.0,3.1,33.0,202.5,120.89,69.34
2017,7,10,18,30,439.0,58.0,2.8,32.0,152.0,77.34,41.24
2017,7,10,18,45,344.0,47.0,2.5,31.5,107.5,38.16,25.82
2017,7,10,19,0,249.0,36.0,2.2,31.0,63.0,27.92,16.64
2017,7,10,19,15,124.5,18.0,2.35,30.5,31.5,14.09,0.04
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.5,3.2,24.0,13.5,10.01,0.0
2017,7,11,6,0,106.0,21.0,3.4,24.0,27.0,16.54,0.81
2017,7,11,6,15,212.5,36.0,3.5,24.5,65.0,27.9,17.16
2017,7,11,6,30,319.0,51.0,3.6,25.0,103.0,40.48,28.59
2017,7,11,6,45,415.5,58.5,3.7,25.5,152.5,76.07,42.32
2017,7,11,7,0,512.0,66.0,3.8,26.0,202.0,122.29,72.15
2017,7,11,7,15,563.0,73.0,3.85,26.5,254.5,171.0,110.15
2017,7,11,7,30,614.0,80.0,3.9,27.0,307.0,225.44,155.05
2017,7,11,7,45,658.5,83.0,3.95,27.5,361.5,279.59,200.68
2017,7,11,8,0,703.0,86.0,4.0,28.0,416.0,339.72,250.64
2017,7,11,8,15,728.5,90.0,4.0,28.5,468.5,394.95,296.12
2017,7,11,8,30,754.0,94.0,4.0,29.0,521.0,451.74,341.45
2017,7,11,8,45,775.5,96.0,4.05,30.0,571.0,505.72,382.67
2017,7,11,9,0,797.0,98.0,4.1,31.0,621.0,560.21,422.8
2017,7,11,9,15,811.5,101.0,4.1,31.5,666.5,610.89,459.64
2017,7,11,9,30,826.0,104.0,4.1,32.0,712.0,660.96,494.96
2017,7,11,9,45,836.5,106.0,4.15,32.5,752.5,706.16,525.53
2017,7,11,10,0,847.0,108.0,4.2,33.0,793.0,749.71,553.31
2017,7,11,10,15,855.5,110.0,4.2,33.0,827.5,789.8,579.38
2017,7,11,10,30,864.0,112.0,4.2,33.0,862.0,827.65,603.74
2017,7,11,10,45,868.5,114.0,4.25,33.5,890.0,859.63,622.97
2017,7,11,11,0,873.0,116.0,4.3,34.0,918.0,888.75,640.2
2017,7,11,11,15,877.0,117.0,4.3,34.0,939.0,913.44,655.57
2017,7,11,11,30,881.0,118.0,4.3,34.0,960.0,934.99,668.91
2017,7,11,11,45,888.5,114.5,4.3,34.5,974.5,952.27,678.14
2017,7,11,12,0,896.0,111.0,4.3,35.0,989.0,966.31,685.33
2017,7,11,12,15,896.5,111.5,4.3,35.0,994.5,974.13,690.03
2017,7,11,12,30,897.0,112.0,4.3,35.0,1000.0,978.5,692.66
2017,7,11,12,45,895.5,112.5,4.3,35.5,997.5,977.56,690.6
2017,7,11,13,0,894.0,113.0,4.3,36.0,995.0,973.25,686.55
2017,7,11,13,15,657.5,267.0,4.3,36.0,912.5,901.71,640.21
2017,7,11,13,30,421.0,421.0,4.3,36.0,830.0,818.41,578.87
2017,7,11,13,45,649.5,267.0,4.35,36.5,884.0,875.25,623.14
2017,7,11,14,0,878.0,113.0,4.4,37.0,938.0,910.85,646.35
2017,7,11,14,15,872.5,111.5,4.4,36.5,912.5,884.36,630.88
2017,7,11,14,30,867.0,110.0,4.4,36.0,887.0,854.93,613.77
2017,7,11,14,45,847.5,115.5,4.45,36.0,852.5,817.91,590.44
2017,7,11,15,0,828.0,121.0,4.5,36.0,818.0,779.16,565.79
2017,7,11,15,15,817.5,119.0,4.5,36.0,780.0,738.61,539.55
2017,7,11,15,30,807.0,117.0,4.5,36.0,742.0,698.17,513.14
2017,7,11,15,45,791.0,115.5,4.55,36.0,698.0,650.56,479.91
2017,7,11,16,0,775.0,114.0,4.6,36.0,654.0,602.12,445.32
2017,7,11,16,15,757.0,110.5,4.6,35.5,606.5,550.03,408.07
2017,7,11,16,30,739.0,107.0,4.6,35.0,559.0,497.89,369.64
2017,7,11,16,45,442.5,165.5,4.6,35.0,429.0,369.26,273.46
2017,7,11,17,0,146.0,224.0,4.6,35.0,299.0,268.93,198.93
2017,7,11,17,15,150.5,198.0,4.55,34.5,268.5,236.96,175.01
2017,7,11,17,30,155.0,172.0,4.5,34.0,238.0,204.47,149.91
2017,7,11,17,45,144.5,148.0,4.5,33.5,202.5,169.52,122.82
2017,7,11,18,0,134.0,124.0,4.5,33.0,167.0,135.91,96.59
2017,7,11,18,15,115.5,101.5,4.35,32.5,133.5,103.96,72.15
2017,7,11,18,30,97.0,79.0,4.2,32.0,100.0,74.51,50.33
2017,7,11,18,45,68.5,57.5,4.05,32.0,70.5,48.44,34.18
2017,7,11,19,0,40.0,36.0,3.9,32.0,41.0,30.82,18.82
2017,7,11,19,15,20.0,18.0,3.8,31.5,20.5,15.94,0.38
2017,7,11,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
