Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.5,5.5,5.24,0.0
2017,7,12,6,0,0.0,11.0,3.0,25.0,11.0,10.19,0.0
2017,7,12,6,15,0.0,27.5,3.15,25.0,27.5,25.51,15.13
2017,7,12,6,30,0.0,44.0,3.3,25.0,44.0,40.22,28.35
2017,7,12,6,45,0.0,65.0,3.5,25.5,65.0,59.02,42.54
2017,7,12,7,0,0.0,86.0,3.7,26.0,86.0,78.16,58.24
2017,7,12,7,15,6.0,106.5,3.75,26.5,109.0,98.22,74.1
2017,7,12,7,30,12.0,127.0,3.8,27.0,132.0,119.13,90.38
2017,7,12,7,45,73.0,162.0,3.85,27.5,196.0,170.2,128.99
2017,7,12,8,0,134.0,197.0,3.9,28.0,260.0,229.9,174.45
2017,7,12,8,15,231.5,210.5,3.95,28.5,335.0,293.63,222.66
2017,7,12,8,30,329.0,224.0,4.0,29.0,410.0,366.93,278.12
2017,7,12,8,45,259.0,260.5,4.05,29.5,415.5,383.13,289.84
2017,7,12,9,0,189.0,297.0,4.1,30.0,421.0,389.24,293.19
2017,7,12,9,15,225.5,315.5,4.1,30.5,474.0,440.2,330.19
2017,7,12,9,30,262.0,334.0,4.1,31.0,527.0,497.36,370.87
2017,7,12,9,45,276.0,344.0,4.1,31.5,558.0,530.03,393.2
2017,7,12,10,0,290.0,354.0,4.1,32.0,589.0,562.98,415.48
2017,7,12,10,15,574.5,233.5,4.1,32.0,724.0,691.88,512.02
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,824.82,604.52
2017,7,12,10,45,865.5,114.0,4.1,32.5,887.5,857.45,623.46
2017,7,12,11,0,872.0,115.0,4.1,33.0,916.0,887.34,641.02
2017,7,12,11,15,583.0,288.5,4.05,33.0,829.5,822.06,593.98
2017,7,12,11,30,294.0,462.0,4.0,33.0,743.0,728.87,522.48
2017,7,12,11,45,316.5,460.0,4.0,33.5,766.5,753.82,538.95
2017,7,12,12,0,339.0,458.0,4.0,34.0,790.0,777.94,554.1
2017,7,12,12,15,606.0,293.5,3.95,34.0,891.5,883.37,631.65
2017,7,12,12,30,873.0,129.0,3.9,34.0,993.0,972.15,689.9
2017,7,12,12,45,552.5,313.5,3.85,34.5,860.5,854.6,608.46
2017,7,12,13,0,232.0,498.0,3.8,35.0,728.0,711.58,503.37
2017,7,12,13,15,551.5,312.0,3.75,35.0,849.0,845.01,602.36
2017,7,12,13,30,871.0,126.0,3.7,35.0,970.0,947.78,671.28
2017,7,12,13,45,661.5,261.5,3.65,35.0,895.5,881.88,627.55
2017,7,12,14,0,452.0,397.0,3.6,35.0,821.0,807.3,572.79
2017,7,12,14,15,448.0,381.0,3.5,34.5,791.5,776.7,554.42
2017,7,12,14,30,444.0,365.0,3.4,34.0,762.0,744.52,534.52
2017,7,12,14,45,366.0,378.5,3.35,34.0,698.5,673.47,485.54
2017,7,12,15,0,288.0,392.0,3.3,34.0,635.0,610.5,441.5
2017,7,12,15,15,196.5,377.5,3.25,34.0,540.0,511.02,371.69
2017,7,12,15,30,105.0,363.0,3.2,34.0,445.0,418.6,305.52
2017,7,12,15,45,91.0,336.5,3.2,34.0,404.5,378.48,277.5
2017,7,12,16,0,77.0,310.0,3.2,34.0,364.0,339.48,249.79
2017,7,12,16,15,60.5,278.5,3.2,33.5,319.5,295.66,218.67
2017,7,12,16,30,44.0,247.0,3.2,33.0,275.0,253.56,188.35
2017,7,12,16,45,35.0,219.5,3.2,33.0,240.5,220.53,164.09
2017,7,12,17,0,26.0,192.0,3.2,33.0,206.0,188.13,140.04
2017,7,12,17,15,154.5,175.5,3.15,32.5,242.0,218.61,162.24
2017,7,12,17,30,283.0,159.0,3.1,32.0,278.0,232.75,169.59
2017,7,12,17,45,257.0,139.5,3.1,32.0,236.0,190.06,135.64
2017,7,12,18,0,231.0,120.0,3.1,32.0,194.0,150.32,104.3
2017,7,12,18,15,198.5,99.5,3.0,31.5,154.5,112.0,75.26
2017,7,12,18,30,166.0,79.0,2.9,31.0,115.0,77.72,50.74
2017,7,12,18,45,117.0,58.5,2.85,30.5,80.5,47.54,33.66
2017,7,12,19,0,68.0,38.0,2.8,30.0,46.0,32.31,20.17
2017,7,12,19,15,34.0,19.0,2.85,29.5,23.0,16.72,0.29
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.0,10.0,1.85,23.5,12.5,9.53,0.0
2017,7,13,6,0,96.0,20.0,2.1,24.0,25.0,15.76,0.0
2017,7,13,6,15,209.0,35.0,2.2,24.5,63.0,27.15,16.45
2017,7,13,6,30,322.0,50.0,2.3,25.0,101.0,39.21,27.49
2017,7,13,6,45,409.5,58.5,2.4,25.5,149.5,75.22,41.95
2017,7,13,7,0,497.0,67.0,2.5,26.0,198.0,120.79,71.52
2017,7,13,7,15,549.5,74.0,2.55,26.5,250.5,168.9,108.78
2017,7,13,7,30,602.0,81.0,2.6,27.0,303.0,222.95,153.02
2017,7,13,7,45,645.0,85.0,2.7,27.5,357.0,276.94,198.26
2017,7,13,8,0,688.0,89.0,2.8,28.0,411.0,335.11,246.4
2017,7,13,8,15,462.5,164.5,2.85,28.5,392.5,350.02,262.81
2017,7,13,8,30,237.0,240.0,2.9,29.0,374.0,338.07,255.3
2017,7,13,8,45,237.5,265.0,2.95,29.5,410.0,373.93,281.89
2017,7,13,9,0,238.0,290.0,3.0,30.0,446.0,411.16,308.65
2017,7,13,9,15,232.0,315.0,3.0,30.5,476.0,443.93,331.41
2017,7,13,9,30,226.0,340.0,3.0,31.0,506.0,475.65,352.89
2017,7,13,9,45,280.0,349.0,3.05,31.5,567.0,537.82,396.73
2017,7,13,10,0,334.0,358.0,3.1,32.0,628.0,600.24,439.86
2017,7,13,10,15,590.5,239.0,3.1,32.5,741.5,710.09,519.98
2017,7,13,10,30,847.0,120.0,3.1,33.0,855.0,822.03,595.53
2017,7,13,10,45,634.5,251.5,3.1,33.5,813.0,800.26,576.54
2017,7,13,11,0,422.0,383.0,3.1,34.0,771.0,755.57,539.38
2017,7,13,11,15,643.5,255.0,3.1,34.0,862.5,845.72,605.18
2017,7,13,11,30,865.0,127.0,3.1,34.0,954.0,929.9,659.34
2017,7,13,11,45,635.0,277.0,3.1,34.5,889.0,882.89,625.54
2017,7,13,12,0,405.0,427.0,3.1,35.0,824.0,811.28,570.91
2017,7,13,12,15,403.0,431.0,3.1,35.0,828.5,817.06,574.91
2017,7,13,12,30,401.0,435.0,3.1,35.0,833.0,820.98,577.21
2017,7,13,12,45,354.0,456.5,3.15,35.5,807.0,796.54,559.04
2017,7,13,13,0,307.0,478.0,3.2,36.0,781.0,770.51,540.01
2017,7,13,13,15,193.5,473.5,3.2,36.0,664.0,649.0,457.79
2017,7,13,13,30,80.0,469.0,3.2,36.0,547.0,528.14,374.06
2017,7,13,13,45,54.5,420.0,3.25,36.0,473.0,454.82,324.2
2017,7,13,14,0,29.0,371.0,3.3,36.0,399.0,382.42,273.76
2017,7,13,14,15,110.0,408.0,3.3,36.0,507.5,494.42,354.54
2017,7,13,14,30,191.0,445.0,3.3,36.0,616.0,595.33,425.04
2017,7,13,14,45,128.5,413.5,3.35,36.0,527.0,506.24,362.94
2017,7,13,15,0,66.0,382.0,3.4,36.0,438.0,416.13,299.7
2017,7,13,15,15,429.5,254.0,3.4,36.0,588.5,578.83,422.85
2017,7,13,15,30,793.0,126.0,3.4,36.0,739.0,698.51,510.63
2017,7,13,15,45,775.5,124.5,3.45,36.0,695.0,650.39,476.58
2017,7,13,16,0,758.0,123.0,3.5,36.0,651.0,601.61,442.26
2017,7,13,16,15,723.0,128.0,3.5,35.5,602.5,547.94,404.15
2017,7,13,16,30,688.0,133.0,3.5,35.0,554.0,496.25,366.41
2017,7,13,16,45,676.0,121.0,3.55,35.0,503.5,441.24,324.8
2017,7,13,17,0,664.0,109.0,3.6,35.0,453.0,386.24,281.92
2017,7,13,17,15,630.0,102.5,3.55,34.5,400.0,328.68,236.55
2017,7,13,17,30,596.0,96.0,3.5,34.0,347.0,274.07,192.45
2017,7,13,17,45,545.5,90.5,3.45,33.5,295.0,219.52,148.45
2017,7,13,18,0,495.0,85.0,3.4,33.0,243.0,170.42,109.31
2017,7,13,18,15,432.0,75.0,3.15,32.5,193.5,120.23,71.74
2017,7,13,18,30,369.0,65.0,2.9,32.0,144.0,78.5,44.36
2017,7,13,18,45,280.0,51.5,2.65,31.5,101.0,41.15,28.25
2017,7,13,19,0,191.0,38.0,2.4,31.0,58.0,29.53,17.84
2017,7,13,19,15,95.5,19.0,2.35,30.5,29.0,14.92,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,10.0,1.4,23.5,12.0,9.53,0.0
2017,7,14,6,0,93.0,20.0,1.6,24.0,24.0,15.78,0.0
2017,7,14,6,15,205.5,34.5,1.7,24.5,61.5,26.78,16.09
2017,7,14,6,30,318.0,49.0,1.8,25.0,99.0,38.16,26.6
2017,7,14,6,45,408.5,57.5,1.9,25.5,148.0,74.02,41.07
2017,7,14,7,0,499.0,66.0,2.0,26.0,197.0,119.89,70.68
2017,7,14,7,15,551.5,73.0,2.0,26.5,249.0,168.13,107.95
2017,7,14,7,30,604.0,80.0,2.0,27.0,301.0,222.31,152.17
2017,7,14,7,45,654.5,81.5,2.05,27.5,356.5,276.37,197.12
2017,7,14,8,0,705.0,83.0,2.1,28.0,412.0,337.06,246.85
2017,7,14,8,15,447.5,164.0,2.0,28.5,382.0,343.27,256.8
2017,7,14,8,30,190.0,245.0,1.9,29.0,352.0,318.74,239.71
2017,7,14,8,45,496.5,169.5,1.85,30.0,485.0,426.28,319.87
2017,7,14,9,0,803.0,94.0,1.8,31.0,618.0,559.83,416.71
2017,7,14,9,15,817.5,97.0,1.7,31.5,664.0,611.01,451.59
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,661.52,485.2
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.0,707.5,513.82
2017,7,14,10,0,854.0,104.0,1.4,33.0,792.0,751.87,539.58
2017,7,14,10,15,862.5,105.5,1.4,33.5,827.5,791.91,562.92
2017,7,14,10,30,871.0,107.0,1.4,34.0,863.0,829.68,584.48
2017,7,14,10,45,877.0,108.5,1.4,34.5,891.5,862.85,602.88
2017,7,14,11,0,883.0,110.0,1.4,35.0,920.0,893.21,619.37
2017,7,14,11,15,887.5,111.0,1.4,35.0,941.5,918.77,634.1
2017,7,14,11,30,892.0,112.0,1.4,35.0,963.0,941.15,646.92
2017,7,14,11,45,892.0,114.5,1.45,35.5,976.5,957.45,655.43
2017,7,14,12,0,892.0,117.0,1.5,36.0,990.0,970.26,661.95
2017,7,14,12,15,893.0,117.0,1.5,36.0,996.0,978.15,666.33
2017,7,14,12,30,894.0,117.0,1.5,36.0,1002.0,982.61,668.8
2017,7,14,12,45,893.5,117.0,1.5,36.5,999.5,982.24,667.14
2017,7,14,13,0,893.0,117.0,1.5,37.0,997.0,978.48,663.62
2017,7,14,13,15,890.5,117.0,1.5,37.0,987.0,969.39,658.44
2017,7,14,13,30,888.0,117.0,1.5,37.0,977.0,956.87,651.36
2017,7,14,13,45,545.0,294.0,1.55,37.5,819.0,806.08,555.86
2017,7,14,14,0,202.0,471.0,1.6,38.0,661.0,642.88,443.3
2017,7,14,14,15,329.0,416.5,1.6,38.0,716.0,702.18,486.51
2017,7,14,14,30,456.0,362.0,1.6,38.0,771.0,753.28,522.06
2017,7,14,14,45,638.0,246.0,1.65,38.0,795.0,779.21,543.88
2017,7,14,15,0,820.0,130.0,1.7,38.0,819.0,783.7,549.81
2017,7,14,15,15,809.0,127.5,1.75,38.0,781.0,745.33,526.56
2017,7,14,15,30,798.0,125.0,1.8,38.0,743.0,701.86,499.86
2017,7,14,15,45,627.5,188.5,1.9,38.0,656.5,613.42,439.02
2017,7,14,16,0,457.0,252.0,2.0,38.0,570.0,533.7,383.1
2017,7,14,16,15,590.0,184.5,2.1,37.5,564.0,525.47,380.25
2017,7,14,16,30,723.0,117.0,2.2,37.0,558.0,499.93,363.45
2017,7,14,16,45,693.0,114.0,2.3,36.5,506.5,443.17,322.04
2017,7,14,17,0,663.0,111.0,2.4,36.0,455.0,388.22,280.66
2017,7,14,17,15,630.0,105.0,2.4,35.5,402.5,331.49,236.58
2017,7,14,17,30,597.0,99.0,2.4,35.0,350.0,277.57,193.57
2017,7,14,17,45,547.0,92.5,2.45,35.0,297.0,222.08,149.06
2017,7,14,18,0,497.0,86.0,2.5,35.0,244.0,172.0,109.35
2017,7,14,18,15,434.0,76.0,2.25,34.5,194.0,121.55,71.97
2017,7,14,18,30,371.0,66.0,2.0,34.0,144.0,79.62,44.7
2017,7,14,18,45,279.5,52.0,1.8,33.5,101.0,41.63,28.36
2017,7,14,19,0,188.0,38.0,1.6,33.0,58.0,29.55,17.64
2017,7,14,19,15,94.0,19.0,1.65,32.5,29.0,14.93,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.5,8.58,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,23.0,14.16,0.0
2017,7,15,6,15,197.0,33.5,2.5,25.5,59.5,26.0,15.29
2017,7,15,6,30,304.0,49.0,2.5,26.0,96.0,37.9,26.22
2017,7,15,6,45,384.5,59.5,2.5,27.0,143.5,73.31,41.09
2017,7,15,7,0,465.0,70.0,2.5,28.0,191.0,119.13,70.95
2017,7,15,7,15,518.0,78.0,2.2,29.0,242.5,166.35,106.8
2017,7,15,7,30,571.0,86.0,1.9,30.0,294.0,219.63,149.25
2017,7,15,7,45,610.5,91.5,1.6,31.0,347.0,272.24,191.8
2017,7,15,8,0,650.0,97.0,1.3,32.0,400.0,328.72,236.24
2017,7,15,8,15,677.5,102.0,1.0,32.5,451.5,383.25,278.16
2017,7,15,8,30,705.0,107.0,0.7,33.0,503.0,439.67,319.2
2017,7,15,8,45,726.0,111.5,0.45,33.5,552.5,494.77,357.07
2017,7,15,9,0,747.0,116.0,0.2,34.0,602.0,549.2,392.14
2017,7,15,9,15,763.0,119.0,0.45,34.5,647.5,599.32,427.86
2017,7,15,9,30,779.0,122.0,0.7,35.0,693.0,648.95,462.61
2017,7,15,9,45,788.5,126.5,0.95,35.5,733.0,694.63,493.97
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,738.75,522.78
2017,7,15,10,15,425.5,257.5,1.3,36.0,602.0,596.25,424.11
2017,7,15,10,30,53.0,384.0,1.4,36.0,431.0,410.55,290.6
2017,7,15,10,45,58.0,392.5,1.5,36.5,445.0,425.47,301.29
2017,7,15,11,0,63.0,401.0,1.6,37.0,459.0,440.45,310.86
2017,7,15,11,15,448.5,273.0,1.65,37.0,699.5,686.22,485.25
2017,7,15,11,30,834.0,145.0,1.7,37.0,940.0,919.39,634.44
2017,7,15,11,45,432.0,268.5,1.8,37.5,680.5,683.84,479.39
2017,7,15,12,0,30.0,392.0,1.9,38.0,421.0,406.87,284.49
2017,7,15,12,15,60.0,440.0,1.95,38.0,499.0,483.35,338.27
2017,7,15,12,30,90.0,488.0,2.0,38.0,577.0,560.0,389.47
2017,7,15,12,45,48.5,328.5,2.05,38.0,376.5,363.73,256.82
2017,7,15,13,0,7.0,169.0,2.1,38.0,176.0,165.69,116.69
2017,7,15,13,15,416.0,160.5,2.15,38.0,564.0,568.47,411.45
2017,7,15,13,30,825.0,152.0,2.2,38.0,952.0,931.25,644.52
2017,7,15,13,45,815.0,155.0,2.25,38.0,932.5,919.2,634.65
2017,7,15,14,0,805.0,158.0,2.3,38.0,913.0,897.02,621.94
2017,7,15,14,15,422.0,267.5,2.35,37.5,662.5,646.76,458.8
2017,7,15,14,30,39.0,377.0,2.4,37.0,412.0,394.38,279.78
2017,7,15,14,45,23.0,283.5,2.5,37.0,304.5,289.34,207.36
2017,7,15,15,0,7.0,190.0,2.6,37.0,197.0,183.46,131.32
2017,7,15,15,15,107.0,278.0,2.65,36.5,362.0,349.45,254.47
2017,7,15,15,30,207.0,366.0,2.7,36.0,527.0,499.21,361.18
2017,7,15,15,45,116.0,312.5,2.75,35.5,402.0,376.87,274.48
2017,7,15,16,0,25.0,259.0,2.8,35.0,277.0,257.19,187.98
2017,7,15,16,15,93.5,266.0,2.85,34.5,325.0,303.62,224.11
2017,7,15,16,30,162.0,273.0,2.9,34.0,373.0,342.54,253.58
2017,7,15,16,45,81.0,168.0,2.95,34.0,218.0,197.16,145.89
2017,7,15,17,0,0.0,63.0,3.0,34.0,63.0,58.62,40.28
2017,7,15,17,15,0.0,46.0,2.95,33.5,46.0,42.75,28.15
2017,7,15,17,30,0.0,29.0,2.9,33.0,29.0,26.92,15.79
2017,7,15,17,45,0.0,24.5,2.9,32.5,24.5,22.73,12.55
2017,7,15,18,0,0.0,20.0,2.9,32.0,20.0,18.54,9.26
2017,7,15,18,15,0.0,15.5,2.8,31.5,15.5,14.36,5.92
2017,7,15,18,30,0.0,11.0,2.7,31.0,11.0,10.18,2.52
2017,7,15,18,45,0.0,7.5,2.65,30.5,7.5,6.94,0.1
2017,7,15,19,0,0.0,4.0,2.6,30.0,4.0,3.7,0.0
2017,7,15,19,15,0.0,2.0,2.55,29.5,2.0,1.85,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.5,8.5,0.55,24.5,10.5,8.1,0.0
2017,7,16,6,0,73.0,17.0,0.6,25.0,21.0,14.3,0.0
2017,7,16,6,15,170.5,34.0,0.7,25.0,56.5,26.41,15.63
2017,7,16,6,30,268.0,51.0,0.8,25.0,92.0,39.21,27.45
2017,7,16,6,45,345.0,63.0,0.9,25.0,138.0,73.54,42.96
2017,7,16,7,0,422.0,75.0,1.0,25.0,184.0,117.07,71.85
2017,7,16,7,15,475.5,84.0,1.1,25.0,234.5,163.91,107.97
2017,7,16,7,30,529.0,93.0,1.2,25.0,285.0,215.75,150.15
2017,7,16,7,45,568.0,100.5,1.3,25.5,337.0,267.68,193.23
2017,7,16,8,0,607.0,108.0,1.4,26.0,389.0,323.51,238.91
2017,7,16,8,15,636.0,113.5,1.5,26.5,440.5,376.85,281.96
2017,7,16,8,30,665.0,119.0,1.6,27.0,492.0,432.33,325.42
2017,7,16,8,45,685.5,124.5,1.7,27.5,540.5,485.16,365.73
2017,7,16,9,0,706.0,130.0,1.8,28.0,589.0,538.62,405.29
2017,7,16,9,15,723.5,134.0,1.9,28.0,634.5,589.09,442.51
2017,7,16,9,30,741.0,138.0,2.0,28.0,680.0,639.29,478.73
2017,7,16,9,45,755.0,141.0,2.1,28.5,721.0,685.18,510.25
2017,7,16,10,0,769.0,144.0,2.2,29.0,762.0,729.96,540.0
2017,7,16,10,15,779.5,146.5,2.25,29.0,797.5,770.1,566.07
2017,7,16,10,30,790.0,149.0,2.3,29.0,833.0,808.37,590.73
2017,7,16,10,45,525.5,297.5,2.4,29.5,759.5,751.45,546.8
2017,7,16,11,0,261.0,446.0,2.5,30.0,686.0,670.64,484.11
2017,7,16,11,15,231.0,464.0,2.55,30.0,679.5,662.8,478.35
2017,7,16,11,30,201.0,482.0,2.6,30.0,673.0,658.06,474.1
2017,7,16,11,45,203.0,489.5,2.65,30.5,685.5,671.42,482.11
2017,7,16,12,0,205.0,497.0,2.7,31.0,698.0,683.89,489.4
2017,7,16,12,15,231.5,474.5,2.7,31.0,702.5,689.77,494.22
2017,7,16,12,30,258.0,452.0,2.7,31.0,707.0,700.78,502.47
2017,7,16,12,45,288.0,463.5,2.75,31.5,747.5,741.15,528.94
2017,7,16,13,0,318.0,475.0,2.8,32.0,788.0,779.93,553.87
2017,7,16,13,15,568.0,317.0,2.8,32.0,869.5,868.54,619.72
2017,7,16,13,30,818.0,159.0,2.8,32.0,951.0,939.66,668.26
2017,7,16,13,45,812.5,158.5,2.8,32.0,933.5,921.18,656.26
2017,7,16,14,0,807.0,158.0,2.8,32.0,916.0,899.69,643.13
2017,7,16,14,15,800.5,156.5,2.8,32.0,891.0,873.45,626.94
2017,7,16,14,30,794.0,155.0,2.8,32.0,866.0,844.52,608.99
2017,7,16,14,45,770.0,162.0,2.85,32.0,831.0,806.81,585.47
2017,7,16,15,0,746.0,169.0,2.9,32.0,796.0,767.82,560.89
2017,7,16,15,15,551.0,251.0,2.9,32.0,702.0,669.85,491.1
2017,7,16,15,30,356.0,333.0,2.9,32.0,608.0,579.34,425.04
2017,7,16,15,45,520.5,245.0,2.9,32.0,620.5,594.1,439.36
2017,7,16,16,0,685.0,157.0,2.9,32.0,633.0,590.4,439.18
2017,7,16,16,15,664.5,151.5,2.85,31.5,586.0,538.54,402.01
2017,7,16,16,30,644.0,146.0,2.8,31.0,539.0,487.09,364.33
2017,7,16,16,45,614.5,141.0,2.75,31.0,488.5,432.51,322.58
2017,7,16,17,0,585.0,136.0,2.7,31.0,438.0,379.87,281.31
2017,7,16,17,15,550.5,128.0,2.45,30.5,386.5,324.83,237.73
2017,7,16,17,30,516.0,120.0,2.2,30.0,335.0,271.16,194.44
2017,7,16,17,45,466.0,110.5,2.0,30.0,283.5,217.45,150.97
2017,7,16,18,0,416.0,101.0,1.8,30.0,232.0,169.18,112.42
2017,7,16,18,15,355.5,87.5,1.65,29.5,184.0,121.72,76.83
2017,7,16,18,30,295.0,74.0,1.5,29.0,136.0,81.42,49.63
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.0,44.53,31.41
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,30.97,19.14
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,15.9,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,13.0,7.0,0.75,24.0,7.5,6.67,0.0
2017,7,17,6,0,26.0,14.0,0.8,24.0,15.0,12.57,0.0
2017,7,17,6,15,89.0,36.5,0.85,24.5,48.5,29.75,18.24
2017,7,17,6,30,152.0,59.0,0.9,25.0,82.0,46.95,33.91
2017,7,17,6,45,220.0,78.0,1.0,25.5,126.5,79.31,51.63
2017,7,17,7,0,288.0,97.0,1.1,26.0,171.0,120.03,79.56
2017,7,17,7,15,340.5,112.0,1.05,26.5,220.0,162.43,111.45
2017,7,17,7,30,393.0,127.0,1.0,27.0,269.0,211.64,149.94
2017,7,17,7,45,443.5,135.5,1.0,27.5,320.5,260.32,188.51
2017,7,17,8,0,494.0,144.0,1.0,28.0,372.0,314.31,230.9
2017,7,17,8,15,526.0,152.5,1.0,28.0,422.5,365.58,271.27
2017,7,17,8,30,558.0,161.0,1.0,28.0,473.0,419.51,312.65
2017,7,17,8,45,591.0,164.5,1.0,28.5,522.5,473.76,352.51
2017,7,17,9,0,624.0,168.0,1.0,29.0,572.0,528.02,391.2
2017,7,17,9,15,418.5,254.0,1.15,29.5,534.0,510.6,376.8
2017,7,17,9,30,213.0,340.0,1.3,30.0,496.0,467.68,343.34
2017,7,17,9,45,462.0,258.0,1.45,30.5,621.5,587.06,431.17
2017,7,17,10,0,711.0,176.0,1.6,31.0,747.0,718.78,523.9
2017,7,17,10,15,504.0,290.5,1.7,31.0,704.5,690.91,499.7
2017,7,17,10,30,297.0,405.0,1.8,31.0,662.0,643.15,462.66
2017,7,17,10,45,157.0,353.0,1.95,31.5,489.5,478.36,347.71
2017,7,17,11,0,17.0,301.0,2.1,32.0,317.0,298.43,216.82
2017,7,17,11,15,12.5,243.0,2.2,32.0,255.0,239.93,174.91
2017,7,17,11,30,8.0,185.0,2.3,32.0,193.0,181.25,131.75
2017,7,17,11,45,11.0,222.0,2.4,32.5,233.0,219.35,159.67
2017,7,17,12,0,14.0,259.0,2.5,33.0,273.0,257.62,187.14
2017,7,17,12,15,113.0,381.0,2.6,33.0,493.0,484.28,350.74
2017,7,17,12,30,212.0,503.0,2.7,33.0,713.0,700.45,497.58
2017,7,17,12,45,498.5,343.5,2.8,33.5,835.0,834.98,592.95
2017,7,17,13,0,785.0,184.0,2.9,34.0,957.0,948.96,669.22
2017,7,17,13,15,782.5,183.5,2.95,34.0,947.5,940.0,663.18
2017,7,17,13,30,780.0,183.0,3.0,34.0,938.0,927.96,656.27
2017,7,17,13,45,776.5,181.0,3.1,34.0,921.0,910.47,646.28
2017,7,17,14,0,773.0,179.0,3.2,34.0,904.0,890.02,634.41
2017,7,17,14,15,460.0,312.0,3.25,34.0,740.0,724.94,521.47
2017,7,17,14,30,147.0,445.0,3.3,34.0,576.0,559.03,401.48
2017,7,17,14,45,454.5,301.0,3.35,34.0,686.0,680.55,494.57
2017,7,17,15,0,762.0,157.0,3.4,34.0,796.0,769.75,560.85
2017,7,17,15,15,545.0,249.0,3.4,34.0,695.0,664.01,484.99
2017,7,17,15,30,328.0,341.0,3.4,34.0,594.0,567.27,414.11
2017,7,17,15,45,517.5,242.5,3.45,34.0,614.5,590.28,434.82
2017,7,17,16,0,707.0,144.0,3.5,34.0,635.0,592.29,439.13
2017,7,17,16,15,687.0,139.0,3.5,33.5,588.0,540.17,401.86
2017,7,17,16,30,667.0,134.0,3.5,33.0,541.0,488.35,363.97
2017,7,17,16,45,408.0,178.0,3.5,33.0,420.0,366.84,273.15
2017,7,17,17,0,149.0,222.0,3.5,33.0,299.0,269.55,200.65
2017,7,17,17,15,300.5,175.0,3.35,32.5,308.0,273.29,201.66
2017,7,17,17,30,452.0,128.0,3.2,32.0,317.0,258.97,185.9
2017,7,17,17,45,413.0,115.0,3.05,31.5,268.5,208.49,145.34
2017,7,17,18,0,374.0,102.0,2.9,31.0,220.0,162.28,108.54
2017,7,17,18,15,322.5,87.0,2.7,30.5,174.5,117.17,74.44
2017,7,17,18,30,271.0,72.0,2.5,30.0,129.0,78.2,47.7
2017,7,17,18,45,203.0,54.0,2.35,29.5,89.5,42.89,29.9
2017,7,17,19,0,135.0,36.0,2.2,29.0,50.0,29.45,17.77
2017,7,17,19,15,67.5,18.0,2.3,28.5,25.0,15.1,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,45.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,90.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,206.5,31.0,1.6,24.5,57.5,24.09,13.6
2017,7,18,6,30,323.0,45.0,1.7,25.0,94.0,35.03,23.88
2017,7,18,6,45,409.5,54.0,1.8,25.5,142.0,70.16,38.14
2017,7,18,7,0,496.0,63.0,1.9,26.0,190.0,116.01,67.7
2017,7,18,7,15,549.0,70.0,1.95,26.5,242.0,164.22,104.87
2017,7,18,7,30,602.0,77.0,2.0,27.0,294.0,218.45,149.17
2017,7,18,7,45,644.5,81.0,2.1,28.0,348.0,272.43,193.97
2017,7,18,8,0,687.0,85.0,2.2,29.0,402.0,330.56,241.42
2017,7,18,8,15,713.5,89.0,2.25,29.5,454.0,387.25,287.3
2017,7,18,8,30,740.0,93.0,2.3,30.0,506.0,444.05,331.92
2017,7,18,8,45,758.5,97.0,2.4,30.5,555.0,498.06,373.24
2017,7,18,9,0,777.0,101.0,2.5,31.0,604.0,552.33,413.45
2017,7,18,9,15,501.5,219.5,2.6,31.5,553.0,530.43,394.56
2017,7,18,9,30,226.0,338.0,2.7,32.0,502.0,474.76,349.97
2017,7,18,9,45,259.0,353.0,2.8,32.5,552.0,527.96,387.32
2017,7,18,10,0,292.0,368.0,2.9,33.0,602.0,579.58,422.51
2017,7,18,10,15,314.0,367.0,2.95,33.0,629.5,608.79,442.67
2017,7,18,10,30,336.0,366.0,3.0,33.0,657.0,638.37,463.07
2017,7,18,10,45,596.0,243.5,3.15,33.5,780.5,762.22,552.65
2017,7,18,11,0,856.0,121.0,3.3,34.0,904.0,882.31,631.82
2017,7,18,11,15,860.5,122.5,3.35,34.0,925.5,907.88,647.14
2017,7,18,11,30,865.0,124.0,3.4,34.0,947.0,930.37,661.17
2017,7,18,11,45,866.0,126.0,3.5,34.5,960.5,946.82,670.35
2017,7,18,12,0,867.0,128.0,3.6,35.0,974.0,959.9,677.45
2017,7,18,12,15,611.5,272.0,3.65,35.0,871.5,872.6,620.16
2017,7,18,12,30,356.0,416.0,3.7,35.0,769.0,761.71,540.49
2017,7,18,12,45,320.5,450.0,3.8,35.0,767.0,760.67,539.33
2017,7,18,13,0,285.0,484.0,3.9,35.0,765.0,758.03,536.51
2017,7,18,13,15,235.5,488.0,3.95,35.0,718.5,705.57,500.81
2017,7,18,13,30,186.0,492.0,4.0,35.0,672.0,659.02,468.84
2017,7,18,13,45,518.0,311.0,4.05,35.0,799.0,800.59,574.63
2017,7,18,14,0,850.0,130.0,4.1,35.0,926.0,907.55,648.75
2017,7,18,14,15,844.5,128.5,4.1,35.0,901.5,881.7,631.82
2017,7,18,14,30,839.0,127.0,4.1,35.0,877.0,852.96,613.85
2017,7,18,14,45,568.0,258.0,4.1,35.0,757.5,735.42,533.12
2017,7,18,15,0,297.0,389.0,4.1,35.0,638.0,617.77,446.78
2017,7,18,15,15,536.0,261.5,4.05,34.5,685.0,669.8,490.36
2017,7,18,15,30,775.0,134.0,4.0,34.0,732.0,697.1,515.17
2017,7,18,15,45,762.0,130.0,3.95,34.0,689.0,650.12,481.81
2017,7,18,16,0,749.0,126.0,3.9,34.0,646.0,602.13,447.42
2017,7,18,16,15,730.0,122.0,3.8,34.0,598.5,549.87,409.06
2017,7,18,16,30,711.0,118.0,3.7,34.0,551.0,496.81,369.24
2017,7,18,16,45,496.0,163.0,3.65,34.0,451.5,395.35,293.1
2017,7,18,17,0,281.0,208.0,3.6,34.0,352.0,314.43,232.51
2017,7,18,17,15,440.0,152.0,3.4,33.5,348.5,305.17,222.81
2017,7,18,17,30,599.0,96.0,3.2,33.0,345.0,276.77,195.35
2017,7,18,17,45,554.0,88.5,3.05,32.5,293.0,221.26,150.17
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,170.58,109.34
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,120.51,71.87
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,77.2,43.27
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,39.48,27.07
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,28.03,16.59
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,14.17,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,168.5,32.5,1.75,24.5,54.5,25.31,14.46
2017,7,19,6,30,276.0,49.0,1.9,25.0,90.0,37.48,25.91
2017,7,19,6,45,367.0,59.5,2.05,25.5,138.0,71.49,40.65
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,117.67,70.66
2017,7,19,7,15,513.0,78.0,2.25,26.5,237.5,164.9,106.9
2017,7,19,7,30,568.0,86.0,2.3,27.0,289.0,218.48,150.41
2017,7,19,7,45,611.5,90.5,2.4,27.5,343.0,271.34,194.5
2017,7,19,8,0,655.0,95.0,2.5,28.0,397.0,328.53,241.64
2017,7,19,8,15,471.0,161.5,2.5,28.5,392.5,351.09,263.29
2017,7,19,8,30,287.0,228.0,2.5,29.0,388.0,351.38,264.96
2017,7,19,8,45,523.0,169.5,2.55,29.5,495.0,440.9,332.7
2017,7,19,9,0,759.0,111.0,2.6,30.0,602.0,551.99,415.28
2017,7,19,9,15,775.0,114.0,2.65,30.5,647.5,602.92,451.59
2017,7,19,9,30,791.0,117.0,2.7,31.0,693.0,653.32,486.8
2017,7,19,9,45,805.0,118.5,2.75,31.5,734.5,700.0,518.54
2017,7,19,10,0,819.0,120.0,2.8,32.0,776.0,742.82,545.47
2017,7,19,10,15,828.0,122.0,2.85,32.5,811.5,782.73,570.09
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,820.5,593.03
2017,7,19,10,45,845.5,124.5,2.95,33.5,876.0,854.05,612.98
2017,7,19,11,0,854.0,125.0,3.0,34.0,905.0,885.05,631.12
2017,7,19,11,15,511.0,303.5,3.05,34.0,773.5,775.04,554.67
2017,7,19,11,30,168.0,482.0,3.1,34.0,642.0,628.58,447.12
2017,7,19,11,45,506.5,313.5,3.2,34.5,806.0,800.85,572.22
2017,7,19,12,0,845.0,145.0,3.3,35.0,970.0,955.69,674.01
2017,7,19,12,15,846.0,145.5,3.35,35.0,976.0,963.77,678.04
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,968.6,681.25
2017,7,19,12,45,846.5,146.0,3.5,35.5,980.0,968.31,680.27
2017,7,19,13,0,846.0,146.0,3.6,36.0,978.0,964.83,677.39
2017,7,19,13,15,843.5,145.5,3.65,36.0,968.0,955.7,672.15
2017,7,19,13,30,841.0,145.0,3.7,36.0,958.0,943.32,664.97
2017,7,19,13,45,836.0,144.5,3.8,36.0,940.0,925.38,654.57
2017,7,19,14,0,831.0,144.0,3.9,36.0,922.0,904.35,642.22
2017,7,19,14,15,825.0,142.5,3.95,36.0,897.0,878.51,626.48
2017,7,19,14,30,819.0,141.0,4.0,36.0,872.0,849.86,608.88
2017,7,19,14,45,803.0,143.5,4.05,36.0,838.5,818.58,589.47
2017,7,19,15,0,787.0,146.0,4.1,36.0,805.0,780.52,565.41
2017,7,19,15,15,776.0,143.0,4.1,35.5,767.0,739.32,539.98
2017,7,19,15,30,765.0,140.0,4.1,35.0,729.0,696.47,512.37
2017,7,19,15,45,480.0,230.0,4.1,35.0,592.5,554.13,408.58
2017,7,19,16,0,195.0,320.0,4.1,35.0,456.0,427.84,314.51
2017,7,19,16,15,447.5,221.5,4.05,34.5,502.5,477.86,354.89
2017,7,19,16,30,700.0,123.0,4.0,34.0,549.0,496.34,369.64
2017,7,19,16,45,677.5,117.0,3.95,34.0,498.5,441.18,327.04
2017,7,19,17,0,655.0,111.0,3.9,34.0,448.0,387.1,284.43
2017,7,19,17,15,621.5,105.0,3.75,33.5,396.0,330.34,239.35
2017,7,19,17,30,588.0,99.0,3.6,33.0,344.0,276.49,195.57
2017,7,19,17,45,546.5,90.5,3.5,33.0,292.0,221.49,150.46
2017,7,19,18,0,505.0,82.0,3.4,33.0,240.0,170.94,109.42
2017,7,19,18,15,441.0,72.0,3.05,32.0,190.0,120.79,71.93
2017,7,19,18,30,377.0,62.0,2.7,31.0,140.0,77.2,43.12
2017,7,19,18,45,288.0,48.0,2.35,30.5,97.5,38.76,26.33
2017,7,19,19,0,199.0,34.0,2.0,30.0,55.0,26.45,15.19
2017,7,19,19,15,99.5,17.0,2.0,29.5,27.5,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,23.5,7.5,1.75,24.5,8.5,7.15,0.0
2017,7,20,6,0,47.0,15.0,2.0,25.0,17.0,12.66,0.0
2017,7,20,6,15,150.5,32.5,2.15,25.5,52.0,25.33,14.28
2017,7,20,6,30,254.0,50.0,2.3,26.0,87.0,38.3,26.44
2017,7,20,6,45,345.5,60.5,2.5,26.5,134.0,70.87,40.7
2017,7,20,7,0,437.0,71.0,2.7,27.0,181.0,115.93,69.89
2017,7,20,7,15,493.5,79.5,2.65,27.5,232.5,162.64,105.52
2017,7,20,7,30,550.0,88.0,2.6,28.0,284.0,215.92,148.51
2017,7,20,7,45,596.5,92.5,2.6,28.5,338.0,268.67,192.17
2017,7,20,8,0,643.0,97.0,2.6,29.0,392.0,326.14,239.17
2017,7,20,8,15,672.0,102.0,2.55,29.5,444.0,381.16,283.57
2017,7,20,8,30,701.0,107.0,2.5,30.0,496.0,438.26,328.16
2017,7,20,8,45,726.0,109.5,2.5,30.5,546.5,493.53,370.12
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,548.61,410.61
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.0,600.02,446.82
2017,7,20,9,30,784.0,119.0,2.3,32.0,689.0,650.97,481.45
2017,7,20,9,45,798.0,120.5,2.25,32.5,730.5,697.42,512.17
2017,7,20,10,0,812.0,122.0,2.2,33.0,772.0,739.92,538.04
2017,7,20,10,15,821.5,124.0,2.2,33.0,807.5,780.02,563.26
2017,7,20,10,30,831.0,126.0,2.2,33.0,843.0,818.03,586.89
2017,7,20,10,45,839.5,126.5,2.2,33.5,872.5,851.46,606.12
2017,7,20,11,0,848.0,127.0,2.2,34.0,902.0,882.33,623.56
2017,7,20,11,15,853.0,128.5,2.25,34.5,924.0,908.25,638.16
2017,7,20,11,30,858.0,130.0,2.3,35.0,946.0,931.12,650.85
2017,7,20,11,45,873.0,122.0,2.35,35.5,963.0,951.23,661.81
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,968.31,670.94
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,977.34,676.59
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,982.92,680.28
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,982.66,679.55
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,978.98,676.83
2017,7,20,13,15,890.0,113.0,2.75,37.0,980.0,970.38,672.18
2017,7,20,13,30,888.0,113.0,2.8,37.0,970.0,958.32,665.5
2017,7,20,13,45,885.0,111.5,2.9,37.5,953.0,940.45,654.26
2017,7,20,14,0,882.0,110.0,3.0,38.0,936.0,919.24,641.0
2017,7,20,14,15,876.5,109.0,3.05,38.0,910.5,893.04,625.59
2017,7,20,14,30,871.0,108.0,3.1,38.0,885.0,863.85,608.23
2017,7,20,14,45,863.5,106.5,3.15,38.0,853.0,829.67,587.56
2017,7,20,15,0,856.0,105.0,3.2,38.0,821.0,792.94,565.08
2017,7,20,15,15,846.0,103.0,3.2,37.5,783.0,751.47,540.16
2017,7,20,15,30,836.0,101.0,3.2,37.0,745.0,708.07,513.58
2017,7,20,15,45,822.5,99.0,3.25,37.0,701.5,660.58,482.18
2017,7,20,16,0,809.0,97.0,3.3,37.0,658.0,611.93,448.21
2017,7,20,16,15,792.0,94.0,3.35,36.5,610.0,559.67,411.63
2017,7,20,16,30,775.0,91.0,3.4,36.0,562.0,506.43,373.1
2017,7,20,16,45,752.0,88.0,3.45,36.0,510.5,450.35,330.48
2017,7,20,17,0,729.0,85.0,3.5,36.0,459.0,395.23,287.3
2017,7,20,17,15,699.0,80.5,3.45,35.5,406.0,337.35,241.41
2017,7,20,17,30,669.0,76.0,3.4,35.0,353.0,280.17,194.93
2017,7,20,17,45,625.5,71.0,3.35,35.0,300.0,223.28,148.15
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,170.94,105.57
2017,7,20,18,15,518.5,58.5,3.0,34.0,196.0,118.51,66.35
2017,7,20,18,30,455.0,51.0,2.7,33.0,145.0,73.58,37.29
2017,7,20,18,45,354.5,41.0,2.45,32.5,100.5,33.81,22.02
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,24.64,13.55
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,12.18,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,14.3,0.0
2017,7,21,6,15,149.0,32.0,2.35,25.5,51.5,24.96,13.85
2017,7,21,6,30,256.0,49.0,2.5,26.0,86.0,37.55,25.78
2017,7,21,6,45,355.0,58.5,2.65,26.5,134.0,69.66,39.45
2017,7,21,7,0,454.0,68.0,2.8,27.0,182.0,115.13,68.54
2017,7,21,7,15,510.5,76.0,2.8,27.5,233.5,162.44,104.7
2017,7,21,7,30,567.0,84.0,2.8,28.0,285.0,216.29,148.32
2017,7,21,7,45,611.5,88.5,2.85,29.0,339.0,269.46,192.2
2017,7,21,8,0,656.0,93.0,2.9,30.0,393.0,327.09,239.05
2017,7,21,8,15,684.5,97.5,2.8,30.5,445.0,382.18,283.49
2017,7,21,8,30,713.0,102.0,2.7,31.0,497.0,440.45,328.86
2017,7,21,8,45,736.0,105.0,2.6,32.0,547.5,494.64,369.04
2017,7,21,9,0,759.0,108.0,2.5,33.0,598.0,549.6,408.15
2017,7,21,9,15,775.0,111.5,2.4,33.5,644.0,601.13,444.15
2017,7,21,9,30,791.0,115.0,2.3,34.0,690.0,652.14,478.54
2017,7,21,9,45,804.0,117.0,2.25,34.5,731.0,698.72,508.98
2017,7,21,10,0,817.0,119.0,2.2,35.0,772.0,741.33,534.6
2017,7,21,10,15,826.5,121.0,2.25,35.5,807.5,781.67,558.95
2017,7,21,10,30,836.0,123.0,2.3,36.0,843.0,819.92,581.64
2017,7,21,10,45,843.0,124.5,2.35,36.5,872.0,853.22,600.95
2017,7,21,11,0,850.0,126.0,2.4,37.0,901.0,883.87,618.46
2017,7,21,11,15,855.0,127.0,2.5,37.0,923.0,909.4,634.38
2017,7,21,11,30,860.0,128.0,2.6,37.0,945.0,931.88,648.47
2017,7,21,11,45,858.0,132.5,2.75,37.5,958.0,947.89,657.62
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,960.43,664.71
2017,7,21,12,15,857.0,137.0,3.0,38.0,977.0,968.21,669.95
2017,7,21,12,30,858.0,137.0,3.1,38.0,983.0,972.68,673.28
2017,7,21,12,45,857.5,137.5,3.25,38.0,981.5,972.89,674.42
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,969.83,673.62
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.0,961.07,669.02
2017,7,21,13,30,853.0,137.0,3.6,38.0,960.0,948.99,662.43
2017,7,21,13,45,849.0,136.0,3.7,38.5,942.5,931.27,650.96
2017,7,21,14,0,845.0,135.0,3.8,39.0,925.0,910.37,637.54
2017,7,21,14,15,839.0,133.5,3.8,38.5,900.0,884.14,622.88
2017,7,21,14,30,833.0,132.0,3.8,38.0,875.0,855.05,606.31
2017,7,21,14,45,821.5,132.0,3.85,38.0,842.5,820.11,584.78
2017,7,21,15,0,810.0,132.0,3.9,38.0,810.0,786.66,564.08
2017,7,21,15,15,799.0,129.5,3.95,38.0,771.5,745.05,537.76
2017,7,21,15,30,788.0,127.0,4.0,38.0,733.0,701.71,509.89
2017,7,21,15,45,771.5,125.0,4.05,38.0,689.5,653.64,476.92
2017,7,21,16,0,755.0,123.0,4.1,38.0,646.0,604.82,442.67
2017,7,21,16,15,736.0,119.0,4.1,37.5,598.0,552.12,405.61
2017,7,21,16,30,717.0,115.0,4.1,37.0,550.0,498.64,366.88
2017,7,21,16,45,690.0,111.5,4.2,36.5,499.0,442.76,325.3
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,388.41,283.5
2017,7,21,17,15,629.5,102.0,4.3,35.5,395.0,331.1,238.32
2017,7,21,17,30,596.0,96.0,4.3,35.0,342.0,276.69,194.35
2017,7,21,17,45,550.0,88.5,4.35,35.0,289.5,220.93,148.97
2017,7,21,18,0,504.0,81.0,4.4,35.0,237.0,170.14,108.1
2017,7,21,18,15,439.5,71.0,4.3,34.5,187.5,119.9,70.6
2017,7,21,18,30,375.0,61.0,4.2,34.0,138.0,76.31,41.93
2017,7,21,18,45,283.0,47.5,4.15,33.5,95.0,38.33,25.56
2017,7,21,19,0,191.0,34.0,4.1,33.0,52.0,26.5,14.83
2017,7,21,19,15,95.5,17.0,4.1,32.5,26.0,13.41,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
