Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,2.9,25.0,15.0,13.34,0.0
2017,7,22,6,15,136.5,32.5,3.05,25.5,49.5,25.4,14.03
2017,7,22,6,30,235.0,51.0,3.2,26.0,84.0,39.18,27.1
2017,7,22,6,45,329.5,62.5,3.35,26.5,131.5,71.36,41.67
2017,7,22,7,0,424.0,74.0,3.5,27.0,179.0,115.69,70.28
2017,7,22,7,15,481.5,83.0,3.5,27.5,231.0,163.62,106.88
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,216.96,149.95
2017,7,22,7,45,589.5,96.0,3.55,28.5,337.5,269.92,193.79
2017,7,22,8,0,640.0,100.0,3.6,29.0,392.0,328.08,241.52
2017,7,22,8,15,670.0,105.5,3.55,29.5,445.0,383.96,286.88
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,442.06,332.59
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.0,498.22,374.77
2017,7,22,9,0,755.0,115.0,3.4,32.0,600.0,554.48,415.51
2017,7,22,9,15,771.5,118.0,3.3,32.5,646.5,605.72,451.97
2017,7,22,9,30,788.0,121.0,3.2,33.0,693.0,656.51,486.92
2017,7,22,9,45,804.0,122.5,3.1,34.0,735.5,704.69,517.97
2017,7,22,10,0,820.0,124.0,3.0,35.0,778.0,751.79,545.85
2017,7,22,10,15,829.5,126.0,2.95,35.5,814.0,789.47,568.13
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,827.87,590.59
2017,7,22,10,45,848.0,128.0,2.9,36.5,880.0,861.59,610.01
2017,7,22,11,0,857.0,128.0,2.9,37.0,910.0,892.76,627.62
2017,7,22,11,15,862.0,129.0,2.95,37.0,932.0,918.5,643.36
2017,7,22,11,30,867.0,130.0,3.0,37.0,954.0,941.15,657.21
2017,7,22,11,45,877.0,126.0,3.05,37.5,970.0,960.57,667.7
2017,7,22,12,0,887.0,122.0,3.1,38.0,986.0,976.83,676.27
2017,7,22,12,15,888.0,122.5,3.2,38.0,992.0,985.4,681.94
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,990.52,685.64
2017,7,22,12,45,890.0,121.5,3.4,38.5,996.5,990.3,684.71
2017,7,22,13,0,891.0,120.0,3.5,39.0,995.0,986.64,681.78
2017,7,22,13,15,889.0,119.5,3.6,39.0,985.0,977.57,677.02
2017,7,22,13,30,887.0,119.0,3.7,39.0,975.0,965.04,670.2
2017,7,22,13,45,884.0,117.5,3.8,39.0,957.0,947.17,660.08
2017,7,22,14,0,881.0,116.0,3.9,39.0,939.0,925.95,647.88
2017,7,22,14,15,875.0,115.0,3.95,39.0,914.0,899.3,631.93
2017,7,22,14,30,869.0,114.0,4.0,39.0,889.0,869.66,614.05
2017,7,22,14,45,861.5,112.5,4.05,39.0,856.5,835.48,593.13
2017,7,22,15,0,854.0,111.0,4.1,39.0,824.0,798.75,570.39
2017,7,22,15,15,648.5,202.5,4.1,38.5,729.0,703.51,507.05
2017,7,22,15,30,443.0,294.0,4.1,38.0,634.0,612.42,442.23
2017,7,22,15,45,624.5,198.0,4.15,38.0,647.0,625.54,455.48
2017,7,22,16,0,806.0,102.0,4.2,38.0,660.0,616.98,452.25
2017,7,22,16,15,593.5,168.0,4.2,37.5,562.0,516.2,378.98
2017,7,22,16,30,381.0,234.0,4.2,37.0,464.0,427.4,313.83
2017,7,22,16,45,551.0,162.0,4.25,37.0,461.5,422.37,309.95
2017,7,22,17,0,721.0,90.0,4.3,37.0,459.0,397.43,288.73
2017,7,22,17,15,689.5,85.5,4.3,36.5,405.5,337.77,241.54
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,282.0,196.23
2017,7,22,17,45,611.0,75.5,4.3,35.5,298.0,224.24,149.33
2017,7,22,18,0,564.0,70.0,4.3,35.0,244.0,171.49,106.84
2017,7,22,18,15,499.0,62.0,4.2,34.5,193.0,119.36,67.74
2017,7,22,18,30,434.0,54.0,4.1,34.0,142.0,74.99,38.93
2017,7,22,18,45,331.5,43.0,4.0,33.5,98.0,35.53,23.27
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.94,13.54
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,22.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,114.5,32.0,3.2,25.0,47.5,26.26,14.56
2017,7,23,6,30,207.0,51.0,3.3,25.0,81.0,39.2,27.21
2017,7,23,6,45,296.5,64.5,3.45,25.5,127.0,70.99,42.62
2017,7,23,7,0,386.0,78.0,3.6,26.0,173.0,114.49,71.21
2017,7,23,7,15,445.0,87.5,3.65,26.5,224.0,159.69,105.66
2017,7,23,7,30,504.0,97.0,3.7,27.0,275.0,213.18,148.78
2017,7,23,7,45,551.0,103.5,3.75,27.5,328.5,265.41,192.08
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,322.53,239.03
2017,7,23,8,15,629.5,116.0,3.75,28.5,434.0,377.26,283.49
2017,7,23,8,30,661.0,122.0,3.7,29.0,486.0,434.45,328.6
2017,7,23,8,45,686.5,125.5,3.65,29.5,536.0,488.19,369.9
2017,7,23,9,0,712.0,129.0,3.6,30.0,586.0,543.07,410.77
2017,7,23,9,15,730.0,133.0,3.5,30.5,632.5,594.75,447.92
2017,7,23,9,30,748.0,137.0,3.4,31.0,679.0,645.71,483.41
2017,7,23,9,45,761.5,140.5,3.35,31.5,720.5,692.45,515.08
2017,7,23,10,0,775.0,144.0,3.3,32.0,762.0,738.01,544.63
2017,7,23,10,15,785.5,146.5,3.15,32.5,797.5,778.77,569.11
2017,7,23,10,30,796.0,149.0,3.0,33.0,833.0,817.63,591.83
2017,7,23,10,45,804.0,150.5,2.95,33.5,862.5,851.22,611.25
2017,7,23,11,0,812.0,152.0,2.9,34.0,892.0,882.34,628.85
2017,7,23,11,15,817.5,153.5,2.85,34.0,914.0,908.51,644.41
2017,7,23,11,30,823.0,155.0,2.8,34.0,936.0,931.76,658.1
2017,7,23,11,45,814.5,164.5,2.75,34.5,947.5,946.56,665.06
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,957.78,669.87
2017,7,23,12,15,808.0,174.5,2.75,35.0,965.5,966.93,675.68
2017,7,23,12,30,810.0,175.0,2.8,35.0,972.0,972.85,679.58
2017,7,23,12,45,809.5,175.0,2.85,35.5,970.5,972.6,678.36
2017,7,23,13,0,809.0,175.0,2.9,36.0,969.0,969.1,675.28
2017,7,23,13,15,807.0,174.5,2.95,36.0,959.5,960.41,670.47
2017,7,23,13,30,805.0,174.0,3.0,36.0,950.0,948.5,663.76
2017,7,23,13,45,799.5,173.5,3.1,36.5,932.5,930.11,652.03
2017,7,23,14,0,794.0,173.0,3.2,37.0,915.0,908.74,638.47
2017,7,23,14,15,609.5,270.5,3.2,37.0,830.5,823.24,582.3
2017,7,23,14,30,425.0,368.0,3.2,37.0,746.0,738.38,522.64
2017,7,23,14,45,217.0,290.5,3.2,37.0,483.5,469.63,339.21
2017,7,23,15,0,9.0,213.0,3.2,37.0,221.0,206.91,148.36
2017,7,23,15,15,4.5,168.5,3.15,36.5,172.5,161.1,115.64
2017,7,23,15,30,0.0,124.0,3.1,36.0,124.0,115.83,82.31
2017,7,23,15,45,0.0,115.5,3.1,36.0,115.5,107.82,76.53
2017,7,23,16,0,0.0,107.0,3.1,36.0,107.0,99.82,70.72
2017,7,23,16,15,24.0,176.5,3.05,35.5,191.5,180.25,132.07
2017,7,23,16,30,48.0,246.0,3.0,35.0,276.0,256.06,189.01
2017,7,23,16,45,52.5,226.0,2.95,35.0,255.5,235.99,174.33
2017,7,23,17,0,57.0,206.0,2.9,35.0,235.0,215.41,159.23
2017,7,23,17,15,67.5,185.0,2.8,34.5,216.0,195.6,144.64
2017,7,23,17,30,78.0,164.0,2.7,34.0,197.0,174.56,128.62
2017,7,23,17,45,66.5,141.0,2.6,34.0,166.0,145.03,105.98
2017,7,23,18,0,55.0,118.0,2.5,34.0,135.0,116.99,84.4
2017,7,23,18,15,40.5,94.5,2.2,33.0,106.0,89.76,63.81
2017,7,23,18,30,26.0,71.0,1.9,32.0,77.0,64.66,44.75
2017,7,23,18,45,13.0,49.0,1.6,31.5,52.0,43.08,29.65
2017,7,23,19,0,0.0,27.0,1.3,31.0,27.0,24.83,13.52
2017,7,23,19,15,0.0,13.5,1.35,30.5,13.5,12.53,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.0,27.01,14.93
2017,7,24,6,30,39.0,57.0,3.4,25.0,62.0,48.13,34.62
2017,7,24,6,45,102.0,84.0,3.6,25.5,106.5,77.19,53.77
2017,7,24,7,0,165.0,111.0,3.8,26.0,151.0,116.54,82.14
2017,7,24,7,15,150.0,124.5,3.95,26.5,168.5,138.64,100.72
2017,7,24,7,30,135.0,138.0,4.1,27.0,186.0,158.37,117.65
2017,7,24,7,45,114.0,162.5,4.35,27.5,207.5,183.84,138.91
2017,7,24,8,0,93.0,187.0,4.6,28.0,229.0,205.87,156.72
2017,7,24,8,15,290.5,188.0,4.6,28.5,343.5,298.95,227.1
2017,7,24,8,30,488.0,189.0,4.6,29.0,458.0,413.84,314.21
2017,7,24,8,45,529.5,192.0,4.65,29.5,509.0,466.85,354.54
2017,7,24,9,0,571.0,195.0,4.7,30.0,560.0,522.94,396.48
2017,7,24,9,15,592.5,201.0,4.5,30.5,606.0,574.23,433.13
2017,7,24,9,30,614.0,207.0,4.3,31.0,652.0,623.84,467.75
2017,7,24,9,45,637.0,209.0,4.15,32.0,694.0,670.89,498.82
2017,7,24,10,0,660.0,211.0,4.0,33.0,736.0,717.89,528.89
2017,7,24,10,15,672.5,214.5,3.95,33.5,771.5,757.59,554.44
2017,7,24,10,30,685.0,218.0,3.9,34.0,807.0,795.87,578.54
2017,7,24,10,45,700.5,217.0,3.85,34.5,837.5,830.71,600.06
2017,7,24,11,0,716.0,216.0,3.8,35.0,868.0,863.81,619.42
2017,7,24,11,15,723.0,218.0,3.8,35.0,890.0,890.11,635.71
2017,7,24,11,30,730.0,220.0,3.8,35.0,912.0,913.85,650.38
2017,7,24,11,45,733.5,221.5,3.8,35.5,926.5,931.08,659.51
2017,7,24,12,0,737.0,223.0,3.8,36.0,941.0,945.38,666.83
2017,7,24,12,15,739.0,224.0,3.75,36.0,947.0,954.74,672.18
2017,7,24,12,30,741.0,225.0,3.7,36.0,953.0,961.02,675.69
2017,7,24,12,45,743.5,222.5,3.7,36.5,952.0,961.21,674.35
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,958.27,671.19
2017,7,24,13,15,743.0,219.0,3.65,37.0,941.5,948.35,664.86
2017,7,24,13,30,740.0,218.0,3.6,37.0,932.0,935.4,656.74
2017,7,24,13,45,737.0,215.0,3.6,37.5,914.5,917.49,644.52
2017,7,24,14,0,734.0,212.0,3.6,38.0,897.0,896.71,630.59
2017,7,24,14,15,726.5,209.5,3.55,37.5,872.0,869.62,615.02
2017,7,24,14,30,719.0,207.0,3.5,37.0,847.0,840.11,597.83
2017,7,24,14,45,633.5,252.0,3.45,37.0,800.5,788.93,562.92
2017,7,24,15,0,548.0,297.0,3.4,37.0,754.0,739.12,528.18
2017,7,24,15,15,397.0,327.5,3.4,37.0,650.0,630.0,452.71
2017,7,24,15,30,246.0,358.0,3.4,37.0,546.0,527.46,380.36
2017,7,24,15,45,192.5,338.5,3.45,37.0,480.5,455.87,330.66
2017,7,24,16,0,139.0,319.0,3.5,37.0,415.0,392.9,286.03
2017,7,24,16,15,88.5,278.5,3.55,36.5,338.0,313.84,229.84
2017,7,24,16,30,38.0,238.0,3.6,36.0,261.0,243.39,178.8
2017,7,24,16,45,19.0,193.5,3.7,36.0,205.0,188.74,138.63
2017,7,24,17,0,0.0,149.0,3.8,36.0,149.0,138.21,100.98
2017,7,24,17,15,0.0,123.0,3.75,35.5,123.0,114.02,83.09
2017,7,24,17,30,0.0,97.0,3.7,35.0,97.0,89.97,64.96
2017,7,24,17,45,0.0,81.5,3.65,34.5,81.5,75.59,54.07
2017,7,24,18,0,0.0,66.0,3.6,34.0,66.0,61.29,43.02
2017,7,24,18,15,0.0,51.5,3.5,33.0,51.5,47.87,32.52
2017,7,24,18,30,0.0,37.0,3.4,32.0,37.0,34.36,21.7
2017,7,24,18,45,0.0,24.5,3.35,31.5,24.5,22.73,13.0
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.11,2.87
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.63,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,27.57,15.16
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,46.71,33.4
2017,7,25,6,45,197.5,74.5,3.85,25.5,117.0,74.45,48.54
2017,7,25,7,0,288.0,92.0,4.1,26.0,162.0,115.31,75.99
2017,7,25,7,15,145.0,103.0,4.1,26.5,138.5,119.58,85.66
2017,7,25,7,30,2.0,114.0,4.1,27.0,115.0,105.17,79.61
2017,7,25,7,45,269.0,121.0,4.2,28.0,242.5,194.03,143.11
2017,7,25,8,0,536.0,128.0,4.3,29.0,370.0,315.52,234.11
2017,7,25,8,15,569.5,135.0,4.3,29.5,422.0,370.68,278.29
2017,7,25,8,30,603.0,142.0,4.3,30.0,474.0,426.69,322.24
2017,7,25,8,45,323.0,200.5,4.3,30.5,380.5,363.14,275.14
2017,7,25,9,0,43.0,259.0,4.3,31.0,287.0,268.54,201.29
2017,7,25,9,15,368.5,211.0,4.2,31.5,476.0,441.31,333.66
2017,7,25,9,30,694.0,163.0,4.1,32.0,665.0,636.06,476.43
2017,7,25,9,45,709.5,166.5,4.1,32.5,706.0,682.46,507.47
2017,7,25,10,0,725.0,170.0,4.1,33.0,747.0,727.99,537.88
2017,7,25,10,15,736.5,173.0,4.1,33.5,782.5,768.71,564.04
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,805.49,586.52
2017,7,25,10,45,757.5,177.0,4.1,34.5,847.0,838.57,606.3
2017,7,25,11,0,767.0,178.0,4.1,35.0,876.0,869.39,624.43
2017,7,25,11,15,773.0,180.0,4.1,35.0,897.5,895.54,640.7
2017,7,25,11,30,779.0,182.0,4.1,35.0,919.0,918.93,655.18
2017,7,25,11,45,793.0,175.5,4.1,35.5,936.0,938.77,666.03
2017,7,25,12,0,807.0,169.0,4.1,36.0,953.0,955.77,675.07
2017,7,25,12,15,808.0,169.5,4.1,36.0,959.0,964.0,679.97
2017,7,25,12,30,809.0,170.0,4.1,36.0,965.0,968.97,682.97
2017,7,25,12,45,490.5,335.5,4.1,36.5,817.5,825.68,584.44
2017,7,25,13,0,172.0,501.0,4.1,37.0,670.0,662.66,466.4
2017,7,25,13,15,488.0,334.5,4.1,37.0,806.0,815.89,578.79
2017,7,25,13,30,804.0,168.0,4.1,37.0,942.0,943.59,665.61
2017,7,25,13,45,800.5,166.0,4.1,37.0,924.5,925.58,653.66
2017,7,25,14,0,797.0,164.0,4.1,37.0,907.0,904.5,640.76
2017,7,25,14,15,556.0,289.5,4.1,37.0,801.0,794.55,566.46
2017,7,25,14,30,315.0,415.0,4.1,37.0,695.0,684.78,487.49
2017,7,25,14,45,501.0,309.0,4.15,37.0,735.0,732.39,525.81
2017,7,25,15,0,687.0,203.0,4.2,37.0,775.0,762.57,551.12
2017,7,25,15,15,673.0,199.0,4.2,37.0,737.5,720.96,522.98
2017,7,25,15,30,659.0,195.0,4.2,37.0,700.0,678.22,494.01
2017,7,25,15,45,639.0,191.0,4.25,37.0,656.5,630.51,461.15
2017,7,25,16,0,619.0,187.0,4.3,37.0,613.0,582.72,427.58
2017,7,25,16,15,595.5,180.5,4.3,36.5,566.0,530.7,391.03
2017,7,25,16,30,572.0,174.0,4.3,36.0,519.0,479.56,354.14
2017,7,25,16,45,537.5,168.0,4.3,35.5,468.0,422.57,312.01
2017,7,25,17,0,503.0,162.0,4.3,35.0,417.0,370.45,272.41
2017,7,25,17,15,463.0,152.0,4.3,34.5,365.5,315.53,229.96
2017,7,25,17,30,423.0,142.0,4.3,34.0,314.0,264.51,189.79
2017,7,25,17,45,365.5,130.0,4.3,34.0,263.0,211.45,148.03
2017,7,25,18,0,308.0,118.0,4.3,34.0,212.0,164.78,111.89
2017,7,25,18,15,242.5,100.0,4.2,33.5,164.5,119.1,78.35
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,81.3,52.57
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,48.45,33.8
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,28.85,16.2
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,16.2,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,10.48,0.0
2017,7,26,6,15,108.5,30.0,3.0,25.0,44.0,24.68,12.71
2017,7,26,6,30,202.0,49.0,3.2,25.0,77.0,37.74,25.89
2017,7,26,6,45,313.0,59.5,3.4,25.5,124.5,67.62,39.42
2017,7,26,7,0,424.0,70.0,3.6,26.0,172.0,112.06,67.64
2017,7,26,7,15,483.5,78.5,3.7,26.5,224.0,159.87,104.25
2017,7,26,7,30,543.0,87.0,3.8,27.0,276.0,213.5,147.81
2017,7,26,7,45,599.5,89.5,3.95,27.5,331.5,267.24,192.53
2017,7,26,8,0,656.0,92.0,4.1,28.0,387.0,326.88,241.84
2017,7,26,8,15,685.5,96.5,4.2,28.5,440.0,382.68,287.79
2017,7,26,8,30,715.0,101.0,4.3,29.0,493.0,441.71,334.94
2017,7,26,8,45,741.5,103.0,4.4,30.0,544.0,497.18,377.43
2017,7,26,9,0,768.0,105.0,4.5,31.0,595.0,553.78,419.34
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.0,605.88,457.41
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,657.47,494.06
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.0,703.23,525.37
2017,7,26,10,0,830.0,114.0,4.7,33.0,773.0,749.37,555.13
2017,7,26,10,15,839.0,115.5,4.7,33.5,809.0,789.58,580.19
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,827.62,603.47
2017,7,26,10,45,855.5,118.5,4.7,34.5,874.5,861.96,624.12
2017,7,26,11,0,863.0,120.0,4.7,35.0,904.0,893.64,642.8
2017,7,26,11,15,868.0,121.0,4.65,35.0,926.0,919.69,658.81
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,942.63,672.79
2017,7,26,11,45,860.0,133.5,4.6,35.5,958.0,955.27,678.97
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,964.0,682.76
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.0,972.27,687.53
2017,7,26,12,30,849.0,146.0,4.5,36.0,980.0,977.24,690.29
2017,7,26,12,45,848.0,146.5,4.5,36.5,978.0,976.97,688.65
2017,7,26,13,0,847.0,147.0,4.5,37.0,976.0,973.44,685.07
2017,7,26,13,15,844.5,146.5,4.45,37.0,966.0,964.22,679.19
2017,7,26,13,30,842.0,146.0,4.4,37.0,956.0,951.72,671.34
2017,7,26,13,45,837.5,145.0,4.4,37.0,938.0,933.6,660.24
2017,7,26,14,0,833.0,144.0,4.4,37.0,920.0,912.36,647.2
2017,7,26,14,15,827.0,142.5,4.4,37.0,895.0,886.26,631.05
2017,7,26,14,30,821.0,141.0,4.4,37.0,870.0,857.33,613.05
2017,7,26,14,45,571.5,260.0,4.4,37.0,758.5,746.11,537.08
2017,7,26,15,0,322.0,379.0,4.4,37.0,647.0,632.49,454.63
2017,7,26,15,15,242.0,372.0,4.4,37.0,568.0,550.59,397.75
2017,7,26,15,30,162.0,365.0,4.4,37.0,489.0,469.62,340.44
2017,7,26,15,45,484.5,231.5,4.45,37.0,571.0,562.26,412.78
2017,7,26,16,0,807.0,98.0,4.5,37.0,653.0,614.86,453.97
2017,7,26,16,15,790.0,95.0,4.5,36.5,604.5,562.53,416.33
2017,7,26,16,30,773.0,92.0,4.5,36.0,556.0,509.02,377.12
2017,7,26,16,45,751.0,88.0,4.5,35.5,504.5,452.14,334.19
2017,7,26,17,0,729.0,84.0,4.5,35.0,453.0,396.15,290.49
2017,7,26,17,15,698.0,79.5,4.45,34.5,399.5,337.52,243.54
2017,7,26,17,30,667.0,75.0,4.4,34.0,346.0,279.8,196.19
2017,7,26,17,45,623.5,69.5,4.4,34.0,292.5,222.22,148.43
2017,7,26,18,0,580.0,64.0,4.4,34.0,239.0,169.23,104.95
2017,7,26,18,15,514.0,56.5,4.15,33.0,188.0,116.33,65.16
2017,7,26,18,30,448.0,49.0,3.9,32.0,137.0,71.3,35.96
2017,7,26,18,45,342.0,38.5,3.7,31.5,93.0,31.35,20.0
2017,7,26,19,0,236.0,28.0,3.5,31.0,49.0,22.31,11.18
2017,7,26,19,15,118.0,14.0,3.45,30.5,24.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,10.48,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,45.5,21.1,9.85
2017,7,27,6,30,271.0,43.0,2.3,25.0,79.0,33.05,21.96
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.0,66.15,36.49
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,111.91,65.67
2017,7,27,7,15,524.5,70.5,2.8,27.0,227.0,159.92,102.32
2017,7,27,7,30,582.0,78.0,2.9,28.0,279.0,214.62,146.6
2017,7,27,7,45,625.0,83.0,3.05,29.0,333.0,268.96,191.74
2017,7,27,8,0,668.0,88.0,3.2,30.0,387.0,327.61,239.73
2017,7,27,8,15,696.5,92.5,3.2,30.5,440.0,383.7,285.3
2017,7,27,8,30,725.0,97.0,3.2,31.0,493.0,442.89,331.81
2017,7,27,8,45,746.5,100.5,3.25,31.5,543.0,497.78,373.85
2017,7,27,9,0,768.0,104.0,3.3,32.0,593.0,553.27,415.0
2017,7,27,9,15,784.0,107.0,3.25,32.5,639.5,605.11,452.03
2017,7,27,9,30,800.0,110.0,3.2,33.0,686.0,656.41,487.51
2017,7,27,9,45,813.0,112.0,3.2,33.5,728.0,701.57,517.53
2017,7,27,10,0,826.0,114.0,3.2,34.0,770.0,747.01,545.95
2017,7,27,10,15,835.5,116.0,3.2,34.5,806.0,788.01,570.94
2017,7,27,10,30,845.0,118.0,3.2,35.0,842.0,826.88,594.2
2017,7,27,10,45,853.0,119.0,3.2,35.5,871.5,861.12,614.16
2017,7,27,11,0,861.0,120.0,3.2,36.0,901.0,892.73,632.25
2017,7,27,11,15,865.5,121.0,3.2,36.0,923.0,918.31,647.69
2017,7,27,11,30,870.0,122.0,3.2,36.0,945.0,940.76,661.19
2017,7,27,11,45,884.5,114.5,3.25,36.5,962.0,961.25,672.44
2017,7,27,12,0,899.0,107.0,3.3,37.0,979.0,978.65,681.76
2017,7,27,12,15,900.0,107.5,3.35,37.0,985.5,987.45,687.23
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,992.71,690.66
2017,7,27,12,45,900.5,107.5,3.5,37.5,990.0,991.99,689.4
2017,7,27,13,0,900.0,107.0,3.6,38.0,988.0,987.74,686.08
2017,7,27,13,15,898.0,106.5,3.65,38.0,978.0,978.49,680.87
2017,7,27,13,30,896.0,106.0,3.7,38.0,968.0,965.72,673.56
2017,7,27,13,45,892.5,105.5,3.8,38.0,950.5,948.05,663.53
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,927.02,651.39
2017,7,27,14,15,884.0,103.5,3.95,38.0,907.5,900.38,635.4
2017,7,27,14,30,879.0,102.0,4.0,38.0,882.0,870.67,617.41
2017,7,27,14,45,864.5,104.5,4.05,38.0,848.0,834.03,594.8
2017,7,27,15,0,850.0,107.0,4.1,38.0,814.0,795.27,570.64
2017,7,27,15,15,506.0,235.5,4.1,38.0,651.0,627.32,454.26
2017,7,27,15,30,162.0,364.0,4.1,38.0,488.0,469.01,337.98
2017,7,27,15,45,482.0,231.5,4.2,38.0,568.5,561.05,409.8
2017,7,27,16,0,802.0,99.0,4.3,38.0,649.0,614.13,451.15
2017,7,27,16,15,784.0,96.0,4.3,37.5,600.5,560.44,412.8
2017,7,27,16,30,766.0,93.0,4.3,37.0,552.0,506.62,373.61
2017,7,27,16,45,742.0,90.0,4.35,36.5,500.5,450.07,331.21
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,394.62,288.2
2017,7,27,17,15,686.0,82.5,4.35,35.5,395.5,334.73,240.61
2017,7,27,17,30,654.0,78.0,4.3,35.0,342.0,278.73,194.84
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.0,221.11,147.36
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,168.23,104.28
2017,7,27,18,15,498.0,58.0,4.0,34.5,185.0,115.6,64.82
2017,7,27,18,30,431.0,50.0,3.8,34.0,134.0,71.0,35.98
2017,7,27,18,45,327.0,39.0,3.6,33.5,90.5,31.66,20.01
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.41,10.95
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,10.48,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,46.5,20.75,9.31
2017,7,28,6,30,300.0,42.0,2.9,25.0,81.0,32.33,21.32
2017,7,28,6,45,404.0,50.5,3.15,26.0,130.5,65.88,35.11
2017,7,28,7,0,508.0,59.0,3.4,27.0,180.0,113.16,64.71
2017,7,28,7,15,565.0,66.0,3.5,27.5,233.5,163.16,103.15
2017,7,28,7,30,622.0,73.0,3.6,28.0,287.0,219.75,149.51
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,275.95,196.43
2017,7,28,8,0,717.0,79.0,3.9,30.0,399.0,338.34,247.66
2017,7,28,8,15,744.5,82.5,3.9,30.5,453.0,395.64,294.62
2017,7,28,8,30,772.0,86.0,3.9,31.0,507.0,454.75,341.51
2017,7,28,8,45,796.5,87.5,3.95,32.0,559.5,511.76,384.71
2017,7,28,9,0,821.0,89.0,4.0,33.0,612.0,569.21,426.68
2017,7,28,9,15,836.0,91.5,3.95,33.5,659.0,622.09,464.59
2017,7,28,9,30,851.0,94.0,3.9,34.0,706.0,674.19,500.76
2017,7,28,9,45,865.0,94.5,3.85,34.5,749.0,722.51,532.02
2017,7,28,10,0,879.0,95.0,3.8,35.0,792.0,769.4,561.14
2017,7,28,10,15,887.0,97.0,3.75,35.5,828.5,811.27,586.41
2017,7,28,10,30,895.0,99.0,3.7,36.0,865.0,850.73,609.73
2017,7,28,10,45,902.5,99.0,3.7,36.5,894.5,885.17,629.72
2017,7,28,11,0,910.0,99.0,3.7,37.0,924.0,916.77,647.71
2017,7,28,11,15,914.0,100.0,3.65,37.5,946.5,943.14,661.96
2017,7,28,11,30,918.0,101.0,3.6,38.0,969.0,966.18,674.03
2017,7,28,11,45,905.0,112.5,3.55,38.5,978.5,979.86,680.23
2017,7,28,12,0,892.0,124.0,3.5,39.0,988.0,989.43,683.97
2017,7,28,12,15,892.5,124.0,3.45,39.0,994.5,997.18,688.13
2017,7,28,12,30,893.0,124.0,3.4,39.0,1001.0,1001.41,690.22
2017,7,28,12,45,893.0,124.0,3.4,39.0,998.5,1001.67,690.33
2017,7,28,13,0,893.0,124.0,3.4,39.0,996.0,998.42,688.44
2017,7,28,13,15,890.5,123.5,3.35,39.0,985.5,988.76,682.37
2017,7,28,13,30,888.0,123.0,3.3,39.0,975.0,975.61,674.29
2017,7,28,13,45,884.0,121.5,3.25,39.5,957.0,956.63,661.31
2017,7,28,14,0,880.0,120.0,3.2,40.0,939.0,934.32,646.4
2017,7,28,14,15,874.0,119.0,3.15,40.0,913.0,907.47,630.11
2017,7,28,14,30,868.0,118.0,3.1,40.0,887.0,877.63,611.96
2017,7,28,14,45,859.0,116.5,3.1,40.0,854.0,841.95,590.34
2017,7,28,15,0,850.0,115.0,3.1,40.0,821.0,803.81,567.03
2017,7,28,15,15,839.5,113.0,3.05,39.5,782.0,761.78,541.89
2017,7,28,15,30,829.0,111.0,3.0,39.0,743.0,717.84,515.16
2017,7,28,15,45,815.5,108.0,3.0,39.0,698.5,670.89,484.28
2017,7,28,16,0,802.0,105.0,3.0,39.0,654.0,620.61,449.62
2017,7,28,16,15,784.0,102.0,2.95,38.5,605.0,566.82,412.34
2017,7,28,16,30,766.0,99.0,2.9,38.0,556.0,512.9,373.76
2017,7,28,16,45,742.5,95.0,2.9,38.0,504.0,455.49,330.84
2017,7,28,17,0,719.0,91.0,2.9,38.0,452.0,399.15,287.39
2017,7,28,17,15,686.0,86.0,2.75,37.5,398.0,338.25,239.89
2017,7,28,17,30,653.0,81.0,2.6,37.0,344.0,281.36,194.24
2017,7,28,17,45,607.0,74.5,2.5,36.5,290.0,222.87,147.23
2017,7,28,18,0,561.0,68.0,2.4,36.0,236.0,169.31,104.47
2017,7,28,18,15,492.5,60.0,2.15,35.0,184.5,116.68,65.58
2017,7,28,18,30,424.0,52.0,1.9,34.0,133.0,72.3,37.2
2017,7,28,18,45,316.5,40.0,1.65,33.0,89.5,32.46,20.69
2017,7,28,19,0,209.0,28.0,1.4,32.0,46.0,21.89,10.45
2017,7,28,19,15,104.5,14.0,1.55,31.5,23.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,13.5,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,27.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,142.5,27.0,3.05,24.5,44.5,21.17,9.3
2017,7,29,6,30,258.0,44.0,3.2,25.0,78.0,33.93,22.61
2017,7,29,6,45,360.5,54.5,3.35,26.0,126.0,66.14,36.67
2017,7,29,7,0,463.0,65.0,3.5,27.0,174.0,113.4,66.78
2017,7,29,7,15,523.0,73.0,3.4,27.5,227.0,162.18,104.03
2017,7,29,7,30,583.0,81.0,3.3,28.0,280.0,217.99,149.33
2017,7,29,7,45,631.5,85.0,3.25,29.0,336.0,273.25,195.02
2017,7,29,8,0,680.0,89.0,3.2,30.0,392.0,333.46,244.03
2017,7,29,8,15,709.5,93.5,3.0,31.0,445.5,390.8,289.73
2017,7,29,8,30,739.0,98.0,2.8,32.0,499.0,451.3,335.96
2017,7,29,8,45,764.0,100.5,2.65,33.0,551.0,507.95,377.65
2017,7,29,9,0,789.0,103.0,2.5,34.0,603.0,565.53,418.22
2017,7,29,9,15,805.0,105.5,2.25,34.5,650.5,618.03,454.0
2017,7,29,9,30,821.0,108.0,2.0,35.0,698.0,669.93,487.74
2017,7,29,9,45,834.0,110.0,1.75,36.0,740.5,716.13,514.42
2017,7,29,10,0,847.0,112.0,1.5,37.0,783.0,762.54,538.88
2017,7,29,10,15,856.0,114.0,1.4,37.5,819.5,804.04,561.66
2017,7,29,10,30,865.0,116.0,1.3,38.0,856.0,843.3,582.47
2017,7,29,10,45,872.0,117.5,1.2,38.5,885.5,877.87,599.9
2017,7,29,11,0,879.0,119.0,1.1,39.0,915.0,909.68,615.24
2017,7,29,11,15,883.5,120.0,1.1,39.0,937.0,935.76,629.72
2017,7,29,11,30,888.0,121.0,1.1,39.0,959.0,958.63,642.35
2017,7,29,11,45,891.5,121.5,1.15,39.5,973.5,976.75,651.67
2017,7,29,12,0,895.0,122.0,1.2,40.0,988.0,991.43,659.07
2017,7,29,12,15,896.0,122.0,1.3,40.0,994.5,999.71,665.04
2017,7,29,12,30,897.0,122.0,1.4,40.0,1001.0,1004.45,669.09
2017,7,29,12,45,896.0,122.5,1.55,40.5,999.0,1004.2,669.6
2017,7,29,13,0,895.0,123.0,1.7,41.0,997.0,1000.44,668.06
2017,7,29,13,15,893.0,122.5,1.8,41.0,986.5,991.21,664.12
2017,7,29,13,30,891.0,122.0,1.9,41.0,976.0,978.48,658.16
2017,7,29,13,45,886.0,121.5,2.05,41.0,958.0,959.44,648.95
2017,7,29,14,0,881.0,121.0,2.2,41.0,940.0,937.1,637.65
2017,7,29,14,15,875.5,119.5,2.3,41.0,914.5,910.15,622.93
2017,7,29,14,30,870.0,118.0,2.4,41.0,889.0,880.17,606.22
2017,7,29,14,45,862.0,116.5,2.5,41.0,856.0,845.21,586.2
2017,7,29,15,0,854.0,115.0,2.6,41.0,823.0,807.71,564.34
2017,7,29,15,15,843.5,113.0,2.65,41.0,784.0,765.47,538.83
2017,7,29,15,30,833.0,111.0,2.7,41.0,745.0,721.31,511.75
2017,7,29,15,45,818.5,108.5,2.8,41.0,700.5,673.97,481.5
2017,7,29,16,0,804.0,106.0,2.9,41.0,656.0,623.33,447.37
2017,7,29,16,15,785.5,103.0,2.95,40.5,606.5,569.08,410.45
2017,7,29,16,30,767.0,100.0,3.0,40.0,557.0,514.73,372.17
2017,7,29,16,45,741.5,96.5,3.05,40.0,504.5,456.73,329.22
2017,7,29,17,0,716.0,93.0,3.1,40.0,452.0,399.99,285.89
2017,7,29,17,15,682.5,88.0,2.95,39.5,397.5,339.0,238.69
2017,7,29,17,30,649.0,83.0,2.8,39.0,343.0,282.09,193.37
2017,7,29,17,45,600.0,77.0,2.65,38.5,288.5,223.47,146.71
2017,7,29,18,0,551.0,71.0,2.5,38.0,234.0,170.17,104.61
2017,7,29,18,15,481.0,62.0,2.2,37.0,182.5,116.98,65.7
2017,7,29,18,30,411.0,53.0,1.9,36.0,131.0,72.27,37.29
2017,7,29,18,45,301.0,40.5,1.6,35.0,87.5,32.78,20.7
2017,7,29,19,0,191.0,28.0,1.3,34.0,44.0,21.91,10.1
2017,7,29,19,15,95.5,14.0,1.3,33.5,22.0,13.34,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,7.63,0.0
2017,7,30,6,15,105.0,27.0,1.05,26.5,39.5,22.31,9.64
2017,7,30,6,30,196.0,46.0,1.1,27.0,71.0,35.52,23.69
2017,7,30,6,45,282.0,60.5,1.15,27.5,116.5,66.67,39.25
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,109.84,67.44
2017,7,30,7,15,428.5,85.5,1.2,28.5,212.5,155.32,101.52
2017,7,30,7,30,489.0,96.0,1.2,29.0,263.0,207.87,143.02
2017,7,30,7,45,535.5,103.5,1.25,30.0,316.0,261.97,186.38
2017,7,30,8,0,582.0,111.0,1.3,31.0,369.0,319.36,231.69
2017,7,30,8,15,614.0,117.0,1.2,31.5,421.0,373.82,274.09
2017,7,30,8,30,646.0,123.0,1.1,32.0,473.0,430.84,316.84
2017,7,30,8,45,670.0,128.0,1.0,33.0,523.0,484.89,355.14
2017,7,30,9,0,694.0,133.0,0.9,34.0,573.0,539.99,392.36
2017,7,30,9,15,712.0,137.0,0.85,34.5,619.0,591.05,426.41
2017,7,30,9,30,730.0,141.0,0.8,35.0,665.0,641.59,458.86
2017,7,30,9,45,741.5,146.0,0.8,36.0,705.5,687.98,486.96
2017,7,30,10,0,753.0,151.0,0.8,37.0,746.0,733.07,513.08
2017,7,30,10,15,764.0,153.5,0.9,37.0,782.0,773.78,538.45
2017,7,30,10,30,775.0,156.0,1.0,37.0,818.0,812.67,562.58
2017,7,30,10,45,781.5,159.0,1.1,37.5,846.5,846.11,582.04
2017,7,30,11,0,788.0,162.0,1.2,38.0,875.0,877.04,599.9
2017,7,30,11,15,793.5,163.5,1.3,38.0,896.5,902.9,615.91
2017,7,30,11,30,799.0,165.0,1.4,38.0,918.0,925.89,630.26
2017,7,30,11,45,809.0,161.0,1.55,38.5,934.0,944.74,641.49
2017,7,30,12,0,819.0,157.0,1.7,39.0,950.0,960.58,650.92
2017,7,30,12,15,638.5,295.0,1.8,39.0,916.0,932.04,633.09
2017,7,30,12,30,458.0,433.0,1.9,39.0,882.0,892.42,604.02
2017,7,30,12,45,637.5,296.5,2.0,39.5,919.5,935.67,636.55
2017,7,30,13,0,817.0,160.0,2.1,40.0,957.0,969.21,657.58
2017,7,30,13,15,467.0,321.0,2.2,40.0,776.0,786.4,541.19
2017,7,30,13,30,117.0,482.0,2.3,40.0,595.0,589.18,405.94
2017,7,30,13,45,456.5,321.5,2.45,40.0,747.5,762.4,530.54
2017,7,30,14,0,796.0,161.0,2.6,40.0,900.0,905.11,625.68
2017,7,30,14,15,421.5,273.5,2.7,39.5,663.5,661.68,466.49
2017,7,30,14,30,47.0,386.0,2.8,39.0,427.0,413.16,291.37
2017,7,30,14,45,198.0,379.0,2.95,39.0,544.0,537.29,381.98
2017,7,30,15,0,349.0,372.0,3.1,39.0,661.0,649.68,460.67
2017,7,30,15,15,230.5,365.0,3.25,39.0,552.0,531.82,379.36
2017,7,30,15,30,112.0,358.0,3.4,39.0,443.0,423.24,303.22
2017,7,30,15,45,235.5,320.0,3.55,39.0,484.5,473.88,342.07
2017,7,30,16,0,359.0,282.0,3.7,39.0,526.0,503.49,364.89
2017,7,30,16,15,294.0,270.5,3.85,38.5,461.0,434.78,316.68
2017,7,30,16,30,229.0,259.0,4.0,38.0,396.0,369.0,270.0
2017,7,30,16,45,212.0,238.5,4.15,37.5,356.0,327.63,240.5
2017,7,30,17,0,195.0,218.0,4.3,37.0,316.0,287.78,211.42
2017,7,30,17,15,289.5,182.5,4.35,36.5,308.0,278.59,203.2
2017,7,30,17,30,384.0,147.0,4.4,36.0,300.0,257.59,184.06
2017,7,30,17,45,331.0,132.0,4.45,36.0,249.5,204.32,142.51
2017,7,30,18,0,278.0,117.0,4.5,36.0,199.0,158.3,107.12
2017,7,30,18,15,222.5,96.0,4.4,35.5,152.5,113.08,73.8
2017,7,30,18,30,167.0,75.0,4.3,35.0,106.0,74.77,47.35
2017,7,30,18,45,109.0,50.0,4.25,34.5,67.5,40.56,26.95
2017,7,30,19,0,51.0,25.0,4.2,34.0,29.0,21.84,9.75
2017,7,30,19,15,25.5,12.5,4.05,33.5,14.5,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.81,0.0
2017,7,31,6,15,43.0,26.0,2.9,25.0,31.5,22.43,9.35
2017,7,31,6,30,86.0,48.0,2.9,25.0,59.0,40.04,27.6
2017,7,31,6,45,147.5,72.0,2.95,25.5,102.0,69.45,46.0
2017,7,31,7,0,209.0,96.0,3.0,26.0,145.0,109.33,74.38
2017,7,31,7,15,262.0,115.5,2.9,26.5,193.5,151.64,106.48
2017,7,31,7,30,315.0,135.0,2.8,27.0,242.0,200.34,144.71
2017,7,31,7,45,369.5,146.5,2.7,28.0,294.0,248.49,182.58
2017,7,31,8,0,424.0,158.0,2.6,29.0,346.0,304.28,226.09
2017,7,31,8,15,410.0,178.0,2.5,29.5,379.0,343.74,257.64
2017,7,31,8,30,396.0,198.0,2.4,30.0,412.0,381.01,286.29
2017,7,31,8,45,334.0,236.0,2.3,30.5,429.0,404.37,303.23
2017,7,31,9,0,272.0,274.0,2.2,31.0,446.0,423.44,315.82
2017,7,31,9,15,258.5,300.5,2.25,31.5,474.5,455.52,337.87
2017,7,31,9,30,245.0,327.0,2.3,32.0,503.0,485.75,357.96
2017,7,31,9,45,294.5,337.0,2.4,32.5,561.0,543.89,398.52
2017,7,31,10,0,344.0,347.0,2.5,33.0,619.0,605.32,440.5
2017,7,31,10,15,303.5,377.0,2.6,33.5,625.5,616.69,445.81
2017,7,31,10,30,263.0,407.0,2.7,34.0,632.0,624.17,448.59
2017,7,31,10,45,499.0,302.0,2.85,34.5,746.5,743.01,533.91
2017,7,31,11,0,735.0,197.0,3.0,35.0,861.0,868.42,618.96
2017,7,31,11,15,742.0,198.5,3.1,35.5,883.5,890.6,630.97
2017,7,31,11,30,749.0,200.0,3.2,36.0,906.0,914.02,644.53
2017,7,31,11,45,770.5,189.0,3.35,36.5,925.0,936.46,657.76
2017,7,31,12,0,792.0,178.0,3.5,37.0,944.0,956.26,669.31
2017,7,31,12,15,616.0,305.0,3.6,37.0,903.5,920.61,644.92
2017,7,31,12,30,440.0,432.0,3.7,37.0,863.0,874.72,610.24
2017,7,31,12,45,436.0,430.0,3.8,37.5,856.0,869.02,606.08
2017,7,31,13,0,432.0,428.0,3.9,38.0,849.0,861.18,600.33
2017,7,31,13,15,441.5,421.5,3.95,38.0,848.0,860.11,600.37
2017,7,31,13,30,451.0,415.0,4.0,38.0,847.0,856.77,598.97
2017,7,31,13,45,632.5,284.0,4.05,38.0,877.5,892.97,628.92
2017,7,31,14,0,814.0,153.0,4.1,38.0,908.0,914.66,644.99
2017,7,31,14,15,808.0,151.5,4.15,38.0,883.0,888.22,628.73
2017,7,31,14,30,802.0,150.0,4.2,38.0,858.0,858.99,610.91
2017,7,31,14,45,800.0,144.0,4.3,38.0,827.5,826.02,590.75
2017,7,31,15,0,798.0,138.0,4.4,38.0,797.0,790.32,568.62
2017,7,31,15,15,786.5,135.0,4.4,37.5,758.5,747.71,542.46
2017,7,31,15,30,775.0,132.0,4.4,37.0,720.0,703.43,514.64
2017,7,31,15,45,767.0,125.5,4.4,37.0,677.5,656.67,482.38
2017,7,31,16,0,759.0,119.0,4.4,37.0,635.0,608.41,448.35
2017,7,31,16,15,739.5,115.0,4.35,36.5,586.5,554.58,410.16
2017,7,31,16,30,720.0,111.0,4.3,36.0,538.0,500.18,370.44
2017,7,31,16,45,699.5,104.5,4.3,36.0,487.5,443.73,327.39
2017,7,31,17,0,679.0,98.0,4.3,36.0,437.0,388.14,283.75
2017,7,31,17,15,645.0,92.5,4.2,35.5,383.5,329.66,237.4
2017,7,31,17,30,611.0,87.0,4.1,35.0,330.0,274.16,192.29
2017,7,31,17,45,567.0,79.5,4.0,34.5,277.5,217.52,146.15
