Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,0,523.0,72.0,3.9,34.0,225.0,165.66,104.25
2017,7,31,18,15,454.0,62.5,3.5,33.0,174.5,113.81,65.59
2017,7,31,18,30,385.0,53.0,3.1,32.0,124.0,70.35,37.42
2017,7,31,18,45,285.0,39.5,2.75,31.5,82.0,30.99,19.54
2017,7,31,19,0,185.0,26.0,2.4,31.0,40.0,20.36,8.57
2017,7,31,19,15,92.5,13.0,2.35,30.5,20.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,21.0,1.05,25.5,35.5,16.36,4.93
2017,8,1,6,30,232.0,42.0,1.1,26.0,71.0,32.43,21.18
2017,8,1,6,45,318.0,55.5,1.15,26.5,116.5,64.61,36.65
2017,8,1,7,0,404.0,69.0,1.2,27.0,162.0,109.1,65.61
2017,8,1,7,15,463.0,78.5,1.2,27.5,213.5,156.91,101.83
2017,8,1,7,30,522.0,88.0,1.2,28.0,265.0,210.42,144.56
2017,8,1,7,45,420.5,126.0,1.2,29.0,285.0,246.69,178.17
2017,8,1,8,0,319.0,164.0,1.2,30.0,305.0,270.34,199.66
2017,8,1,8,15,491.5,140.0,1.2,30.5,390.0,342.89,253.75
2017,8,1,8,30,664.0,116.0,1.2,31.0,475.0,433.6,320.89
2017,8,1,8,45,688.0,121.0,1.3,31.5,525.0,488.7,361.72
2017,8,1,9,0,712.0,126.0,1.4,32.0,575.0,544.82,402.24
2017,8,1,9,15,729.5,130.0,1.5,32.5,621.5,596.56,438.57
2017,8,1,9,30,747.0,134.0,1.6,33.0,668.0,647.71,473.53
2017,8,1,9,45,762.0,136.0,1.7,33.5,710.0,694.52,504.75
2017,8,1,10,0,777.0,138.0,1.8,34.0,752.0,740.26,533.76
2017,8,1,10,15,787.5,140.5,1.9,34.0,787.5,781.53,560.13
2017,8,1,10,30,798.0,143.0,2.0,34.0,823.0,820.88,585.11
2017,8,1,10,45,806.0,145.0,2.15,34.5,852.5,855.4,606.07
2017,8,1,11,0,814.0,147.0,2.3,35.0,882.0,887.42,625.33
2017,8,1,11,15,819.0,148.5,2.4,35.5,904.0,913.48,640.36
2017,8,1,11,30,824.0,150.0,2.5,36.0,926.0,929.33,649.01
2017,8,1,11,45,804.0,168.0,2.6,36.5,934.5,949.01,660.16
2017,8,1,12,0,784.0,186.0,2.7,37.0,943.0,957.39,664.3
2017,8,1,12,15,785.5,186.0,2.8,37.0,949.0,965.5,669.83
2017,8,1,12,30,787.0,186.0,2.9,37.0,955.0,970.4,673.46
2017,8,1,12,45,787.0,185.5,3.0,37.0,953.5,970.1,673.99
2017,8,1,13,0,787.0,185.0,3.1,37.0,952.0,966.57,672.64
2017,8,1,13,15,784.0,184.5,3.1,37.0,942.0,956.89,666.83
2017,8,1,13,30,781.0,184.0,3.1,37.0,932.0,944.04,659.18
2017,8,1,13,45,631.0,284.5,3.15,37.5,881.0,892.95,624.81
2017,8,1,14,0,481.0,385.0,3.2,38.0,830.0,837.87,584.56
2017,8,1,14,15,450.0,375.0,3.2,38.0,782.5,787.37,552.48
2017,8,1,14,30,419.0,365.0,3.2,38.0,735.0,736.62,519.78
2017,8,1,14,45,460.0,336.5,3.25,38.0,728.0,729.06,516.95
2017,8,1,15,0,501.0,308.0,3.3,38.0,721.0,717.1,510.82
2017,8,1,15,15,407.0,322.5,3.25,37.5,648.0,637.51,457.04
2017,8,1,15,30,313.0,337.0,3.2,37.0,575.0,559.67,403.77
2017,8,1,15,45,170.0,297.5,3.2,37.0,425.5,403.91,293.87
2017,8,1,16,0,27.0,258.0,3.2,37.0,276.0,261.79,190.22
2017,8,1,16,15,226.0,237.0,3.2,36.5,371.5,363.53,268.08
2017,8,1,16,30,425.0,216.0,3.2,36.0,467.0,440.4,324.51
2017,8,1,16,45,398.5,203.0,3.2,36.0,421.0,390.13,286.85
2017,8,1,17,0,372.0,190.0,3.2,36.0,375.0,339.71,248.87
2017,8,1,17,15,405.0,162.0,3.15,35.5,341.0,304.44,221.06
2017,8,1,17,30,438.0,134.0,3.1,35.0,307.0,262.61,186.86
2017,8,1,17,45,385.5,120.5,3.1,34.5,255.5,208.35,144.45
2017,8,1,18,0,333.0,107.0,3.1,34.0,204.0,160.1,107.09
2017,8,1,18,15,271.5,89.0,2.9,33.5,156.5,113.26,72.44
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,74.16,45.87
2017,8,1,18,45,139.5,48.0,2.5,32.5,70.0,38.89,25.76
2017,8,1,19,0,69.0,25.0,2.3,32.0,31.0,20.75,8.38
2017,8,1,19,15,34.5,12.5,2.35,31.5,15.5,11.91,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,10.0,1.2,26.0,10.0,9.26,0.08
2017,8,2,6,30,0.0,20.0,1.2,26.0,20.0,18.55,9.69
2017,8,2,6,45,0.0,34.5,1.3,26.5,34.5,32.04,20.3
2017,8,2,7,0,0.0,49.0,1.4,27.0,49.0,45.55,31.49
2017,8,2,7,15,0.0,65.0,1.3,27.5,65.0,60.28,43.46
2017,8,2,7,30,0.0,81.0,1.2,28.0,81.0,75.08,55.22
2017,8,2,7,45,0.0,76.0,1.2,28.5,76.0,70.7,51.44
2017,8,2,8,0,0.0,71.0,1.2,29.0,71.0,66.07,47.46
2017,8,2,8,15,1.0,115.5,1.15,29.0,116.5,107.83,80.19
2017,8,2,8,30,2.0,160.0,1.1,29.0,162.0,149.79,112.33
2017,8,2,8,45,1.5,161.0,1.1,29.5,162.5,150.83,112.37
2017,8,2,9,0,1.0,162.0,1.1,30.0,163.0,151.74,112.45
2017,8,2,9,15,0.5,145.0,1.2,30.0,145.5,135.7,99.93
2017,8,2,9,30,0.0,128.0,1.3,30.0,128.0,119.54,87.37
2017,8,2,9,45,0.0,114.5,1.4,30.5,114.5,106.95,77.4
2017,8,2,10,0,0.0,101.0,1.5,31.0,101.0,94.34,67.46
2017,8,2,10,15,12.0,209.5,1.6,31.0,220.0,206.27,152.01
2017,8,2,10,30,24.0,318.0,1.7,31.0,339.0,320.15,234.82
2017,8,2,10,45,27.5,340.5,1.85,31.5,365.0,352.1,256.64
2017,8,2,11,0,31.0,363.0,2.0,32.0,391.0,378.64,274.77
2017,8,2,11,15,81.5,418.0,2.0,32.0,494.5,480.77,347.13
2017,8,2,11,30,132.0,473.0,2.0,32.0,598.0,592.75,423.59
2017,8,2,11,45,178.0,480.5,2.05,32.5,651.0,647.41,459.72
2017,8,2,12,0,224.0,488.0,2.1,33.0,704.0,702.55,495.93
2017,8,2,12,15,227.0,491.0,2.1,33.0,711.0,710.91,500.89
2017,8,2,12,30,230.0,494.0,2.1,33.0,718.0,718.13,505.5
2017,8,2,12,45,138.5,464.5,2.1,33.0,599.5,598.75,424.51
2017,8,2,13,0,47.0,435.0,2.1,33.0,481.0,470.48,335.69
2017,8,2,13,15,34.0,389.0,2.05,33.0,422.0,411.49,295.36
2017,8,2,13,30,21.0,343.0,2.0,33.0,363.0,345.39,249.04
2017,8,2,13,45,78.0,403.5,1.95,33.5,476.0,465.61,334.4
2017,8,2,14,0,135.0,464.0,1.9,34.0,589.0,583.37,414.0
2017,8,2,14,15,143.0,451.0,1.85,34.0,580.0,573.43,407.04
2017,8,2,14,30,151.0,438.0,1.8,34.0,571.0,562.49,400.27
2017,8,2,14,45,182.0,418.5,1.75,34.0,573.0,563.54,402.25
2017,8,2,15,0,213.0,399.0,1.7,34.0,575.0,561.94,402.3
2017,8,2,15,15,333.5,341.5,1.65,33.5,601.0,594.86,428.65
2017,8,2,15,30,454.0,284.0,1.6,33.0,627.0,616.86,446.82
2017,8,2,15,45,246.5,278.5,1.6,33.0,463.5,442.65,324.03
2017,8,2,16,0,39.0,273.0,1.6,33.0,300.0,283.87,208.18
2017,8,2,16,15,33.5,248.0,1.55,32.5,269.5,254.13,187.8
2017,8,2,16,30,28.0,223.0,1.5,32.0,239.0,225.02,167.07
2017,8,2,16,45,76.0,216.5,1.5,31.5,255.5,239.65,179.06
2017,8,2,17,0,124.0,210.0,1.5,31.0,272.0,250.58,187.47
2017,8,2,17,15,110.5,187.0,1.45,30.5,237.0,215.5,161.1
2017,8,2,17,30,97.0,164.0,1.4,30.0,202.0,181.01,134.91
2017,8,2,17,45,83.0,139.0,1.4,30.0,168.0,147.7,109.08
2017,8,2,18,0,69.0,114.0,1.4,30.0,134.0,116.25,84.52
2017,8,2,18,15,50.0,89.5,1.3,29.5,102.5,86.58,61.67
2017,8,2,18,30,31.0,65.0,1.2,29.0,71.0,59.68,41.01
2017,8,2,18,45,15.5,42.0,1.2,28.5,45.0,37.0,24.67
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,17.64,6.07
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,9.05,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,64.0,22.5,1.45,24.0,30.5,18.74,5.48
2017,8,3,6,30,128.0,45.0,1.5,24.0,61.0,36.33,24.51
2017,8,3,6,45,213.0,63.5,1.6,24.5,105.5,66.5,41.71
2017,8,3,7,0,298.0,82.0,1.7,25.0,150.0,108.05,69.79
2017,8,3,7,15,149.0,95.5,1.7,25.5,129.5,114.27,81.38
2017,8,3,7,30,0.0,109.0,1.7,26.0,109.0,100.31,75.98
2017,8,3,7,45,56.0,145.0,1.7,26.5,169.5,150.87,114.53
2017,8,3,8,0,112.0,181.0,1.7,27.0,230.0,209.86,159.52
2017,8,3,8,15,58.0,173.0,1.7,27.5,198.5,186.04,141.31
2017,8,3,8,30,4.0,165.0,1.7,28.0,167.0,155.42,117.19
2017,8,3,8,45,25.0,211.0,1.7,28.5,227.0,209.95,158.56
2017,8,3,9,0,46.0,257.0,1.7,29.0,287.0,269.8,202.86
2017,8,3,9,15,378.0,204.5,1.65,29.5,472.5,445.28,335.47
2017,8,3,9,30,710.0,152.0,1.6,30.0,658.0,642.33,476.29
2017,8,3,9,45,734.5,150.5,1.55,30.5,702.0,690.47,506.65
2017,8,3,10,0,759.0,149.0,1.5,31.0,746.0,739.09,537.21
2017,8,3,10,15,770.0,151.5,1.5,31.5,782.0,780.2,561.6
2017,8,3,10,30,781.0,154.0,1.5,32.0,818.0,819.47,584.47
2017,8,3,10,45,471.0,302.5,1.55,32.5,707.5,721.61,514.19
2017,8,3,11,0,161.0,451.0,1.6,33.0,597.0,589.58,417.85
2017,8,3,11,15,126.0,455.0,1.6,33.0,571.0,566.23,401.86
2017,8,3,11,30,91.0,459.0,1.6,33.0,545.0,533.03,378.42
2017,8,3,11,45,55.5,396.5,1.65,33.5,449.0,438.92,313.26
2017,8,3,12,0,20.0,334.0,1.7,34.0,353.0,336.23,240.86
2017,8,3,12,15,113.0,415.5,1.7,34.0,526.0,524.58,373.78
2017,8,3,12,30,206.0,497.0,1.7,34.0,699.0,698.1,488.77
2017,8,3,12,45,116.5,438.5,1.75,34.5,553.0,551.69,388.83
2017,8,3,13,0,27.0,380.0,1.8,35.0,407.0,396.48,281.35
2017,8,3,13,15,22.0,345.0,1.85,35.0,367.0,348.81,249.14
2017,8,3,13,30,17.0,310.0,1.9,35.0,327.0,309.9,222.1
2017,8,3,13,45,132.5,383.0,1.95,35.0,506.5,505.08,361.45
2017,8,3,14,0,248.0,456.0,2.0,35.0,686.0,687.6,484.36
2017,8,3,14,15,540.0,294.0,2.1,35.0,774.5,791.43,560.28
2017,8,3,14,30,832.0,132.0,2.2,35.0,863.0,864.33,611.18
2017,8,3,14,45,423.0,193.5,2.3,35.0,565.0,561.71,408.7
2017,8,3,15,0,14.0,255.0,2.4,35.0,267.0,251.15,181.32
2017,8,3,15,15,172.0,293.0,2.45,34.5,423.5,418.5,307.12
2017,8,3,15,30,330.0,331.0,2.5,34.0,580.0,567.16,413.65
2017,8,3,15,45,508.0,242.0,2.65,34.0,598.5,592.08,434.39
2017,8,3,16,0,686.0,153.0,2.8,34.0,617.0,596.52,440.63
2017,8,3,16,15,361.0,191.5,2.85,33.5,434.5,404.16,301.16
2017,8,3,16,30,36.0,230.0,2.9,33.0,252.0,236.01,175.19
2017,8,3,16,45,311.5,179.5,2.95,33.0,335.0,323.49,242.11
2017,8,3,17,0,587.0,129.0,3.0,33.0,418.0,379.07,280.11
2017,8,3,17,15,549.5,120.5,2.95,32.5,365.0,321.32,234.41
2017,8,3,17,30,512.0,112.0,2.9,32.0,312.0,265.24,189.45
2017,8,3,17,45,460.5,101.5,2.9,31.5,260.0,209.69,144.87
2017,8,3,18,0,409.0,91.0,2.9,31.0,208.0,159.94,105.29
2017,8,3,18,15,340.5,77.0,2.75,30.5,159.5,110.95,68.67
2017,8,3,18,30,272.0,63.0,2.6,30.0,111.0,70.32,41.48
2017,8,3,18,45,184.0,44.0,2.5,30.0,71.5,33.99,21.98
2017,8,3,19,0,96.0,25.0,2.4,30.0,32.0,20.73,7.4
2017,8,3,19,15,48.0,12.5,2.35,29.5,16.0,11.91,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.0,16.03,3.27
2017,8,4,6,30,219.0,41.0,1.3,26.0,66.0,31.74,20.47
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.0,63.48,35.95
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,108.03,64.94
2017,8,4,7,15,459.5,78.0,1.25,27.5,209.5,156.46,101.65
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,210.79,144.99
2017,8,4,7,45,563.5,95.5,1.15,29.0,314.5,264.51,188.52
2017,8,4,8,0,607.0,103.0,1.1,30.0,368.0,322.76,234.71
2017,8,4,8,15,638.5,109.0,1.2,30.5,421.0,378.73,278.98
2017,8,4,8,30,670.0,115.0,1.3,31.0,474.0,437.17,323.79
2017,8,4,8,45,435.5,198.5,1.4,31.5,441.0,428.16,317.63
2017,8,4,9,0,201.0,282.0,1.5,32.0,408.0,387.77,286.59
2017,8,4,9,15,154.5,305.0,1.55,32.5,407.0,391.72,288.26
2017,8,4,9,30,108.0,328.0,1.6,33.0,406.0,386.4,282.71
2017,8,4,9,45,448.0,231.0,1.7,33.5,580.0,560.55,410.8
2017,8,4,10,0,788.0,134.0,1.8,34.0,754.0,747.38,539.73
2017,8,4,10,15,428.5,262.5,1.8,34.0,602.0,614.63,443.48
2017,8,4,10,30,69.0,391.0,1.8,34.0,450.0,435.42,312.08
2017,8,4,10,45,34.5,237.5,1.85,34.5,267.0,258.21,186.95
2017,8,4,11,0,0.0,84.0,1.9,35.0,84.0,78.57,53.89
2017,8,4,11,15,210.0,241.5,1.9,35.0,439.0,439.25,321.61
2017,8,4,11,30,420.0,399.0,1.9,35.0,794.0,806.27,565.41
2017,8,4,11,45,606.0,290.5,1.95,35.5,869.5,887.48,618.01
2017,8,4,12,0,792.0,182.0,2.0,36.0,945.0,964.52,665.65
2017,8,4,12,15,793.5,182.5,2.0,36.0,951.0,973.18,669.95
2017,8,4,12,30,795.0,183.0,2.0,36.0,957.0,978.57,673.04
2017,8,4,12,45,791.0,185.5,2.0,36.5,954.5,977.22,670.76
2017,8,4,13,0,787.0,188.0,2.0,37.0,952.0,972.61,666.69
2017,8,4,13,15,784.5,187.0,2.0,37.0,942.0,962.81,661.0
2017,8,4,13,30,782.0,186.0,2.0,37.0,932.0,949.83,653.5
2017,8,4,13,45,776.0,185.5,2.0,37.0,913.5,930.87,642.45
2017,8,4,14,0,770.0,185.0,2.0,37.0,895.0,908.99,629.67
2017,8,4,14,15,763.0,182.5,2.05,37.0,869.5,881.46,613.86
2017,8,4,14,30,756.0,180.0,2.1,37.0,844.0,851.32,596.35
2017,8,4,14,45,720.5,192.5,2.15,37.0,806.0,812.37,573.07
2017,8,4,15,0,685.0,205.0,2.2,37.0,768.0,769.8,546.34
2017,8,4,15,15,671.0,200.5,2.25,37.0,729.5,727.16,519.26
2017,8,4,15,30,657.0,196.0,2.3,37.0,691.0,683.39,490.84
2017,8,4,15,45,639.5,190.0,2.35,37.0,647.0,634.89,458.6
2017,8,4,16,0,622.0,184.0,2.4,37.0,603.0,586.11,425.39
2017,8,4,16,15,599.0,177.0,2.45,36.5,555.0,533.13,389.2
2017,8,4,16,30,576.0,170.0,2.5,36.0,507.0,480.98,352.45
2017,8,4,16,45,544.0,162.0,2.55,35.5,456.0,422.35,309.93
2017,8,4,17,0,512.0,154.0,2.6,35.0,405.0,368.58,269.65
2017,8,4,17,15,473.5,143.0,2.55,34.5,353.0,312.32,226.44
2017,8,4,17,30,435.0,132.0,2.5,34.0,301.0,259.87,185.27
2017,8,4,17,45,377.0,119.5,2.5,34.0,249.0,205.25,142.41
2017,8,4,18,0,319.0,107.0,2.5,34.0,197.0,156.99,105.06
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.0,109.88,70.29
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,70.42,43.4
2017,8,4,18,45,124.5,44.5,1.9,32.5,64.0,35.97,23.23
2017,8,4,19,0,53.0,21.0,1.7,32.0,25.0,17.56,4.69
2017,8,4,19,15,26.5,10.5,1.8,31.5,12.5,10.01,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,17.93,3.6
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,34.82,22.92
2017,8,5,6,45,223.5,61.0,1.85,26.5,104.0,64.19,39.12
2017,8,5,7,0,309.0,79.0,2.0,27.0,149.0,107.07,67.96
2017,8,5,7,15,368.5,93.0,2.05,27.5,199.0,152.25,102.15
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,204.56,143.65
2017,8,5,7,45,480.5,115.0,2.15,29.0,302.0,256.09,185.03
2017,8,5,8,0,533.0,123.0,2.2,30.0,355.0,313.27,230.4
2017,8,5,8,15,566.0,131.0,2.25,30.5,407.0,369.8,275.09
2017,8,5,8,30,599.0,139.0,2.3,31.0,459.0,427.03,319.14
2017,8,5,8,45,625.0,145.0,2.4,32.0,509.0,481.08,359.06
2017,8,5,9,0,651.0,151.0,2.5,33.0,559.0,536.49,398.66
2017,8,5,9,15,670.5,156.0,2.6,33.5,605.5,587.84,435.02
2017,8,5,9,30,690.0,161.0,2.7,34.0,652.0,639.26,470.5
2017,8,5,9,45,703.5,166.0,2.85,34.5,693.0,686.11,502.17
2017,8,5,10,0,717.0,171.0,3.0,35.0,734.0,731.94,532.51
2017,8,5,10,15,728.5,174.5,3.1,35.0,769.5,773.39,559.95
2017,8,5,10,30,740.0,178.0,3.2,35.0,805.0,810.48,583.79
2017,8,5,10,45,749.5,179.5,3.35,35.5,834.5,844.23,604.36
2017,8,5,11,0,759.0,181.0,3.5,36.0,864.0,875.71,623.36
2017,8,5,11,15,765.0,183.0,3.6,36.0,886.0,902.0,639.99
2017,8,5,11,30,771.0,185.0,3.7,36.0,908.0,925.51,654.9
2017,8,5,11,45,775.0,186.0,3.8,36.5,922.0,943.21,664.78
2017,8,5,12,0,779.0,187.0,3.9,37.0,936.0,957.85,672.78
2017,8,5,12,15,572.5,314.5,4.0,37.0,867.5,892.68,628.42
2017,8,5,12,30,366.0,442.0,4.1,37.0,799.0,810.47,569.31
2017,8,5,12,45,349.0,451.0,4.2,37.0,790.5,802.72,564.54
2017,8,5,13,0,332.0,460.0,4.3,37.0,782.0,793.27,558.26
2017,8,5,13,15,557.0,320.5,4.35,36.5,854.0,878.69,623.0
2017,8,5,13,30,782.0,181.0,4.4,36.0,926.0,945.86,671.24
2017,8,5,13,45,780.0,177.5,4.5,36.0,908.5,927.7,660.0
2017,8,5,14,0,778.0,174.0,4.6,36.0,891.0,906.45,647.31
2017,8,5,14,15,527.0,297.0,4.6,35.5,777.0,784.1,564.57
2017,8,5,14,30,276.0,420.0,4.6,35.0,663.0,662.28,477.04
2017,8,5,14,45,515.0,289.5,4.65,35.0,720.0,732.6,533.03
2017,8,5,15,0,754.0,159.0,4.7,35.0,777.0,778.59,569.48
2017,8,5,15,15,529.0,247.5,4.65,35.0,671.0,661.54,485.4
2017,8,5,15,30,304.0,336.0,4.6,35.0,565.0,553.86,405.89
2017,8,5,15,45,505.5,237.5,4.6,35.0,589.5,586.82,433.99
2017,8,5,16,0,707.0,139.0,4.6,35.0,614.0,596.73,444.05
2017,8,5,16,15,685.5,134.5,4.55,34.5,565.5,543.04,405.36
2017,8,5,16,30,664.0,130.0,4.5,34.0,517.0,489.83,366.18
2017,8,5,16,45,641.5,122.0,4.45,34.0,466.5,433.5,322.92
2017,8,5,17,0,619.0,114.0,4.4,34.0,416.0,378.39,279.44
2017,8,5,17,15,581.5,107.0,4.3,33.5,363.0,320.21,233.25
2017,8,5,17,30,544.0,100.0,4.2,33.0,310.0,265.55,188.86
2017,8,5,17,45,499.0,89.5,4.1,33.0,258.5,209.56,143.0
2017,8,5,18,0,454.0,79.0,4.0,33.0,207.0,157.22,100.69
2017,8,5,18,15,380.5,67.5,3.8,32.5,158.0,107.24,63.58
2017,8,5,18,30,307.0,56.0,3.6,32.0,109.0,66.17,36.84
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,30.51,18.89
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,18.07,4.22
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.5,5.0,4.62,0.0
2017,8,6,6,30,0.0,10.0,4.0,26.0,10.0,9.26,1.93
2017,8,6,6,45,0.0,18.0,4.2,26.5,18.0,16.68,7.83
2017,8,6,7,0,0.0,26.0,4.4,27.0,26.0,24.11,14.02
2017,8,6,7,15,0.0,35.0,4.45,27.5,35.0,32.48,20.89
2017,8,6,7,30,0.0,44.0,4.5,28.0,44.0,40.87,27.64
2017,8,6,7,45,0.0,32.0,4.6,28.5,32.0,29.7,18.47
2017,8,6,8,0,0.0,20.0,4.7,29.0,20.0,18.56,9.35
2017,8,6,8,15,0.0,55.0,4.75,29.5,55.0,51.15,35.37
2017,8,6,8,30,0.0,90.0,4.8,30.0,90.0,83.84,60.99
2017,8,6,8,45,15.5,165.5,4.85,30.5,175.5,162.61,122.04
2017,8,6,9,0,31.0,241.0,4.9,31.0,261.0,246.37,185.36
2017,8,6,9,15,31.0,258.5,4.85,31.5,279.5,265.35,198.6
2017,8,6,9,30,31.0,276.0,4.8,32.0,298.0,284.3,211.77
2017,8,6,9,45,38.0,304.0,4.8,32.5,333.0,318.49,236.19
2017,8,6,10,0,45.0,332.0,4.8,33.0,368.0,353.34,260.73
2017,8,6,10,15,35.5,327.5,4.8,33.5,356.5,343.68,252.42
2017,8,6,10,30,26.0,323.0,4.8,34.0,345.0,333.12,243.61
2017,8,6,10,45,31.0,348.0,4.8,34.5,375.5,363.39,264.67
2017,8,6,11,0,36.0,373.0,4.8,35.0,406.0,393.96,285.62
2017,8,6,11,15,26.5,336.5,4.75,35.0,361.0,350.57,254.1
2017,8,6,11,30,17.0,300.0,4.7,35.0,316.0,300.04,217.44
2017,8,6,11,45,17.5,307.5,4.7,35.5,324.0,308.18,222.8
2017,8,6,12,0,18.0,315.0,4.7,36.0,332.0,316.26,227.99
2017,8,6,12,15,18.0,317.0,4.65,36.0,334.5,318.45,229.42
2017,8,6,12,30,18.0,319.0,4.6,36.0,337.0,320.51,230.81
2017,8,6,12,45,147.0,399.5,4.6,36.5,542.0,544.32,391.18
2017,8,6,13,0,276.0,480.0,4.6,37.0,747.0,758.83,536.24
2017,8,6,13,15,212.5,482.0,4.55,37.0,686.5,688.12,486.66
2017,8,6,13,30,149.0,484.0,4.5,37.0,626.0,625.54,443.22
2017,8,6,13,45,233.0,460.0,4.45,37.0,677.0,678.05,481.61
2017,8,6,14,0,317.0,436.0,4.4,37.0,728.0,733.85,521.06
2017,8,6,14,15,355.0,405.0,4.35,36.5,723.5,728.64,519.99
2017,8,6,14,30,393.0,374.0,4.3,36.0,719.0,720.13,516.98
2017,8,6,14,45,409.0,342.0,4.25,36.0,688.5,694.43,500.74
2017,8,6,15,0,425.0,310.0,4.2,36.0,658.0,660.43,478.88
2017,8,6,15,15,305.5,333.0,4.15,36.0,577.0,566.81,412.34
2017,8,6,15,30,186.0,356.0,4.1,36.0,496.0,482.28,351.27
2017,8,6,15,45,431.0,253.5,4.05,36.0,550.0,551.46,405.6
2017,8,6,16,0,676.0,151.0,4.0,36.0,604.0,589.09,435.39
2017,8,6,16,15,484.5,196.5,3.9,35.5,508.5,482.42,357.34
2017,8,6,16,30,293.0,242.0,3.8,35.0,413.0,391.88,290.47
2017,8,6,16,45,296.0,216.0,3.75,35.0,374.5,350.89,260.22
2017,8,6,17,0,299.0,190.0,3.7,35.0,336.0,309.16,228.45
2017,8,6,17,15,397.5,150.0,3.5,34.5,318.5,290.9,212.46
2017,8,6,17,30,496.0,110.0,3.3,34.0,301.0,258.2,183.23
2017,8,6,17,45,446.0,99.0,3.15,33.5,249.5,203.46,139.4
2017,8,6,18,0,396.0,88.0,3.0,33.0,198.0,154.39,100.56
2017,8,6,18,15,323.0,74.0,2.8,32.5,150.5,105.68,64.64
2017,8,6,18,30,250.0,60.0,2.6,32.0,103.0,65.92,38.44
2017,8,6,18,45,158.5,41.0,2.45,31.5,64.5,33.34,21.09
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,18.32,3.32
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,10.48,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,6.0,3.15,25.0,6.0,5.55,0.0
2017,8,7,7,0,0.0,9.0,3.3,25.0,9.0,8.33,1.2
2017,8,7,7,15,0.0,12.0,3.3,25.0,12.0,11.12,3.53
2017,8,7,7,30,0.0,15.0,3.3,25.0,15.0,13.9,5.84
2017,8,7,7,45,0.0,24.5,3.35,25.5,24.5,22.73,13.04
2017,8,7,8,0,0.0,34.0,3.4,26.0,34.0,31.57,20.16
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,27.86,17.05
2017,8,7,8,30,0.0,26.0,3.2,26.0,26.0,24.15,13.97
2017,8,7,8,45,0.0,28.5,3.1,26.0,28.5,26.49,15.79
2017,8,7,9,0,0.0,31.0,3.0,26.0,31.0,28.83,17.6
2017,8,7,9,15,0.0,70.0,2.9,26.0,70.0,65.23,46.59
2017,8,7,9,30,0.0,109.0,2.8,26.0,109.0,101.75,75.24
2017,8,7,9,45,0.0,71.0,2.75,26.0,71.0,66.22,47.05
2017,8,7,10,0,0.0,33.0,2.7,26.0,33.0,30.76,18.88
2017,8,7,10,15,0.5,86.5,2.6,26.0,87.0,81.19,58.67
2017,8,7,10,30,1.0,140.0,2.5,26.0,141.0,132.0,98.03
2017,8,7,10,45,2.5,146.5,2.4,26.0,149.0,139.56,103.68
2017,8,7,11,0,4.0,153.0,2.3,26.0,157.0,147.21,109.45
2017,8,7,11,15,6.5,171.5,2.25,26.0,177.5,167.24,124.72
2017,8,7,11,30,9.0,190.0,2.2,26.0,198.0,187.41,139.98
2017,8,7,11,45,12.0,239.0,2.15,26.0,250.5,237.27,177.4
2017,8,7,12,0,15.0,288.0,2.1,26.0,303.0,287.43,214.41
2017,8,7,12,15,20.5,330.5,2.0,26.0,351.0,334.02,248.32
2017,8,7,12,30,26.0,373.0,1.9,26.0,399.0,389.69,288.21
2017,8,7,12,45,38.5,406.0,1.85,26.0,444.0,434.95,320.46
2017,8,7,13,0,51.0,439.0,1.8,26.0,489.0,479.94,352.13
2017,8,7,13,15,130.5,460.0,1.7,26.0,585.0,586.6,428.1
2017,8,7,13,30,210.0,481.0,1.6,26.0,681.0,681.98,493.57
2017,8,7,13,45,320.0,433.0,1.5,26.0,731.0,742.0,535.61
2017,8,7,14,0,430.0,385.0,1.4,26.0,781.0,795.32,572.56
2017,8,7,14,15,368.0,398.0,1.3,26.0,729.5,734.12,529.81
2017,8,7,14,30,306.0,411.0,1.2,26.0,678.0,680.91,492.96
2017,8,7,14,45,237.0,404.5,1.1,26.0,607.0,598.53,436.23
2017,8,7,15,0,168.0,398.0,1.0,26.0,536.0,526.6,385.81
2017,8,7,15,15,246.5,363.5,0.9,26.0,554.0,551.41,405.39
2017,8,7,15,30,325.0,329.0,0.8,26.0,572.0,563.24,414.76
2017,8,7,15,45,401.0,281.0,0.7,26.5,562.0,557.43,410.92
2017,8,7,16,0,477.0,233.0,0.6,27.0,552.0,539.07,398.1
2017,8,7,16,15,573.0,178.5,0.5,27.0,532.0,519.94,385.01
2017,8,7,16,30,669.0,124.0,0.4,27.0,512.0,486.85,360.94
2017,8,7,16,45,646.0,117.0,0.35,27.0,461.5,430.88,318.96
2017,8,7,17,0,623.0,110.0,0.3,27.0,411.0,376.18,276.83
2017,8,7,17,15,585.5,103.0,0.4,26.5,358.5,317.69,232.01
2017,8,7,17,30,548.0,96.0,0.5,26.0,306.0,262.73,188.3
2017,8,7,17,45,503.0,86.0,0.65,26.0,254.0,206.92,142.97
2017,8,7,18,0,458.0,76.0,0.8,26.0,202.0,156.18,101.74
2017,8,7,18,15,383.5,64.5,0.75,25.5,153.5,104.52,62.85
2017,8,7,18,30,309.0,53.0,0.7,25.0,105.0,63.29,35.66
2017,8,7,18,45,211.5,37.0,0.65,25.0,66.5,28.62,17.85
2017,8,7,19,0,114.0,21.0,0.6,25.0,28.0,16.52,1.46
2017,8,7,19,15,57.0,10.5,0.6,25.0,14.0,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.5,3.05,23.5,31.5,13.7,0.0
2017,8,8,6,30,247.0,35.0,3.3,24.0,63.0,27.1,16.6
2017,8,8,6,45,337.0,47.5,3.6,24.5,108.5,60.44,32.81
2017,8,8,7,0,427.0,60.0,3.9,25.0,154.0,106.13,62.84
2017,8,8,7,15,488.0,69.0,4.0,25.5,205.5,154.35,100.16
2017,8,8,7,30,549.0,78.0,4.1,26.0,257.0,209.85,145.75
2017,8,8,7,45,593.5,84.0,4.25,26.5,310.5,264.4,191.98
2017,8,8,8,0,638.0,90.0,4.4,27.0,364.0,323.56,241.56
2017,8,8,8,15,668.5,95.0,4.4,27.5,417.0,380.09,288.26
2017,8,8,8,30,699.0,100.0,4.4,28.0,470.0,438.92,335.41
2017,8,8,8,45,616.0,146.0,4.45,28.5,497.0,479.34,366.63
2017,8,8,9,0,533.0,192.0,4.5,29.0,524.0,506.47,386.3
2017,8,8,9,15,456.5,241.0,4.5,29.0,541.0,533.38,405.12
2017,8,8,9,30,380.0,290.0,4.5,29.0,558.0,546.9,413.36
2017,8,8,9,45,271.5,333.0,4.55,29.5,531.0,528.09,396.5
2017,8,8,10,0,163.0,376.0,4.6,30.0,504.0,493.59,367.94
2017,8,8,10,15,176.0,384.5,4.6,30.5,528.0,520.07,386.12
2017,8,8,10,30,189.0,393.0,4.6,31.0,552.0,546.87,404.12
2017,8,8,10,45,260.5,404.5,4.7,31.5,633.0,634.92,466.38
2017,8,8,11,0,332.0,416.0,4.8,32.0,714.0,719.73,524.95
2017,8,8,11,15,205.5,432.5,4.8,32.0,619.0,620.45,452.55
2017,8,8,11,30,79.0,449.0,4.8,32.0,524.0,513.67,374.04
2017,8,8,11,45,101.0,466.5,4.8,32.0,563.0,554.29,403.27
2017,8,8,12,0,123.0,484.0,4.8,32.0,602.0,603.69,437.76
2017,8,8,12,15,159.5,489.5,4.75,32.0,644.0,646.75,468.06
2017,8,8,12,30,196.0,495.0,4.7,32.0,686.0,689.37,497.8
2017,8,8,12,45,155.5,491.0,4.7,32.5,642.5,645.26,465.32
2017,8,8,13,0,115.0,487.0,4.7,33.0,599.0,600.39,432.6
2017,8,8,13,15,77.5,448.0,4.65,32.5,523.5,514.49,373.18
2017,8,8,13,30,40.0,409.0,4.6,32.0,448.0,437.9,319.14
2017,8,8,13,45,180.0,421.0,4.55,32.0,587.5,590.03,431.1
2017,8,8,14,0,320.0,433.0,4.5,32.0,727.0,735.02,533.59
2017,8,8,14,15,164.0,312.0,4.45,32.0,462.5,457.71,338.06
2017,8,8,14,30,8.0,191.0,4.4,32.0,198.0,186.53,136.43
2017,8,8,14,45,104.0,293.0,4.4,32.0,378.5,376.84,280.33
2017,8,8,15,0,200.0,395.0,4.4,32.0,559.0,550.02,405.53
2017,8,8,15,15,237.5,367.5,4.35,32.0,552.5,543.08,401.44
2017,8,8,15,30,275.0,340.0,4.3,32.0,546.0,537.77,398.97
2017,8,8,15,45,208.5,323.5,4.3,32.0,474.0,457.22,340.62
2017,8,8,16,0,142.0,307.0,4.3,32.0,402.0,387.48,289.46
2017,8,8,16,15,388.0,224.0,4.2,31.5,454.5,452.32,341.39
2017,8,8,16,30,634.0,141.0,4.1,31.0,507.0,484.8,366.65
2017,8,8,16,45,609.5,132.5,4.05,31.0,456.5,428.38,322.69
2017,8,8,17,0,585.0,124.0,4.0,31.0,406.0,373.48,279.1
2017,8,8,17,15,546.5,116.0,3.7,30.5,353.0,315.73,232.81
2017,8,8,17,30,508.0,108.0,3.4,30.0,300.0,259.75,187.14
2017,8,8,17,45,464.0,95.5,3.15,29.5,249.0,204.34,141.77
2017,8,8,18,0,420.0,83.0,2.9,29.0,198.0,153.91,100.85
2017,8,8,18,15,348.0,69.5,2.6,28.5,149.5,104.37,63.64
2017,8,8,18,30,276.0,56.0,2.3,28.0,101.0,63.67,36.6
2017,8,8,18,45,184.5,37.5,2.0,27.5,63.0,29.07,17.87
2017,8,8,19,0,93.0,19.0,1.7,27.0,25.0,14.91,0.0
2017,8,8,19,15,46.5,9.5,1.65,26.5,12.5,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.0,2.4,22.5,29.0,14.93,0.0
2017,8,9,6,30,181.0,38.0,2.4,23.0,58.0,29.5,18.6
2017,8,9,6,45,263.5,55.0,2.45,24.0,102.5,61.95,36.34
2017,8,9,7,0,346.0,72.0,2.5,25.0,147.0,106.21,66.23
2017,8,9,7,15,407.5,84.0,2.5,25.5,198.0,152.39,101.65
2017,8,9,7,30,469.0,96.0,2.5,26.0,249.0,205.91,144.85
2017,8,9,7,45,516.0,105.0,2.55,26.5,302.5,261.22,190.55
2017,8,9,8,0,563.0,114.0,2.6,27.0,356.0,319.8,238.44
2017,8,9,8,15,596.5,121.0,2.6,27.5,408.5,375.46,283.33
2017,8,9,8,30,630.0,128.0,2.6,28.0,461.0,433.91,329.05
2017,8,9,8,45,658.0,132.5,2.65,28.5,512.0,489.44,371.41
2017,8,9,9,0,686.0,137.0,2.7,29.0,563.0,546.45,413.59
2017,8,9,9,15,705.5,141.5,2.7,29.5,610.0,599.19,451.29
2017,8,9,9,30,725.0,146.0,2.7,30.0,657.0,651.91,487.88
2017,8,9,9,45,507.0,251.5,2.75,30.5,620.0,627.31,465.28
2017,8,9,10,0,289.0,357.0,2.8,31.0,583.0,578.71,425.36
2017,8,9,10,15,532.5,258.5,2.8,31.0,698.5,698.95,514.29
2017,8,9,10,30,776.0,160.0,2.8,31.0,814.0,827.37,603.14
2017,8,9,10,45,785.5,161.5,2.85,31.5,844.0,862.3,623.36
2017,8,9,11,0,795.0,163.0,2.9,32.0,874.0,894.83,642.55
2017,8,9,11,15,620.5,278.5,2.9,32.0,842.0,870.65,624.05
2017,8,9,11,30,446.0,394.0,2.9,32.0,810.0,830.89,592.25
2017,8,9,11,45,431.0,404.0,2.9,32.5,811.5,834.62,593.0
2017,8,9,12,0,416.0,414.0,2.9,33.0,813.0,835.93,591.9
2017,8,9,12,15,615.0,292.5,2.85,33.0,886.0,917.19,650.24
2017,8,9,12,30,814.0,171.0,2.8,33.0,959.0,990.88,697.45
2017,8,9,12,45,816.5,168.5,2.75,33.5,957.5,990.86,694.95
2017,8,9,13,0,819.0,166.0,2.7,34.0,956.0,987.42,691.06
2017,8,9,13,15,816.5,165.5,2.65,34.0,945.5,977.63,684.79
2017,8,9,13,30,814.0,165.0,2.6,34.0,935.0,964.51,676.59
2017,8,9,13,45,811.5,162.0,2.55,34.0,917.0,945.6,664.88
2017,8,9,14,0,809.0,159.0,2.5,34.0,899.0,923.5,651.26
2017,8,9,14,15,802.0,157.0,2.45,34.0,873.0,895.22,633.78
2017,8,9,14,30,795.0,155.0,2.4,34.0,847.0,864.2,614.58
2017,8,9,14,45,791.5,149.0,2.4,34.0,815.5,829.57,593.37
2017,8,9,15,0,788.0,143.0,2.4,34.0,784.0,792.32,570.31
2017,8,9,15,15,776.0,140.0,2.35,34.0,744.5,749.03,542.76
2017,8,9,15,30,764.0,137.0,2.3,34.0,705.0,704.13,513.59
2017,8,9,15,45,749.5,132.5,2.3,34.0,660.5,654.68,480.04
2017,8,9,16,0,735.0,128.0,2.3,34.0,616.0,604.37,445.09
2017,8,9,16,15,714.5,123.5,2.25,33.5,567.0,549.81,406.84
2017,8,9,16,30,694.0,119.0,2.2,33.0,518.0,495.41,367.51
2017,8,9,16,45,667.5,113.0,2.15,33.0,466.0,437.27,323.54
2017,8,9,17,0,641.0,107.0,2.1,33.0,414.0,380.73,279.51
2017,8,9,17,15,604.0,100.0,1.9,32.5,360.5,321.3,232.57
2017,8,9,17,30,567.0,93.0,1.7,32.0,307.0,265.32,187.29
2017,8,9,17,45,518.5,83.5,1.55,31.5,254.0,207.91,140.87
2017,8,9,18,0,470.0,74.0,1.4,31.0,201.0,156.0,99.27
2017,8,9,18,15,396.0,62.5,1.3,30.0,152.0,103.72,60.6
2017,8,9,18,30,322.0,51.0,1.2,29.0,103.0,61.81,33.59
2017,8,9,18,45,218.0,34.5,1.1,28.5,63.5,26.74,15.81
2017,8,9,19,0,114.0,18.0,1.0,28.0,24.0,14.15,0.0
2017,8,9,19,15,57.0,9.0,1.0,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,14.55,0.0
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,28.75,17.73
2017,8,10,6,45,295.5,50.5,2.35,25.5,103.5,60.14,33.61
2017,8,10,7,0,398.0,64.0,2.6,26.0,149.0,105.67,63.33
2017,8,10,7,15,461.0,73.5,2.65,26.5,201.0,154.34,100.7
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,209.32,145.29
2017,8,10,7,45,574.0,89.0,2.75,28.0,307.0,264.23,190.62
2017,8,10,8,0,624.0,95.0,2.8,29.0,361.0,324.45,239.56
2017,8,10,8,15,655.5,100.5,2.75,29.5,414.5,381.26,285.44
2017,8,10,8,30,687.0,106.0,2.7,30.0,468.0,440.53,331.73
2017,8,10,8,45,712.5,109.5,2.7,30.5,519.0,496.71,374.39
2017,8,10,9,0,738.0,113.0,2.7,31.0,570.0,554.26,416.64
2017,8,10,9,15,755.5,116.5,2.65,31.0,617.0,606.95,454.82
2017,8,10,9,30,773.0,120.0,2.6,31.0,664.0,659.28,491.71
2017,8,10,9,45,786.5,123.0,2.55,31.5,706.0,707.54,523.48
2017,8,10,10,0,800.0,126.0,2.5,32.0,748.0,754.5,552.44
2017,8,10,10,15,810.0,128.0,2.45,32.5,784.0,796.06,577.24
2017,8,10,10,30,820.0,130.0,2.4,33.0,820.0,830.8,597.19
2017,8,10,10,45,827.5,131.5,2.4,33.5,849.5,864.75,616.77
2017,8,10,11,0,835.0,133.0,2.4,34.0,879.0,896.06,634.45
2017,8,10,11,15,840.5,134.5,2.4,34.0,901.5,922.69,650.38
2017,8,10,11,30,846.0,136.0,2.4,34.0,924.0,946.27,664.4
2017,8,10,11,45,640.0,274.0,2.4,34.5,875.5,910.82,639.08
2017,8,10,12,0,434.0,412.0,2.4,35.0,827.0,852.61,594.25
2017,8,10,12,15,639.0,278.5,2.4,35.0,894.0,928.39,649.14
2017,8,10,12,30,844.0,145.0,2.4,35.0,961.0,987.0,685.75
2017,8,10,12,45,574.0,306.5,2.45,35.0,861.0,893.77,624.87
2017,8,10,13,0,304.0,468.0,2.5,35.0,761.0,777.6,543.22
2017,8,10,13,15,243.0,474.5,2.5,35.0,707.0,712.92,500.8
2017,8,10,13,30,182.0,481.0,2.5,35.0,653.0,656.67,462.72
2017,8,10,13,45,510.5,307.5,2.55,35.0,777.0,808.19,573.22
2017,8,10,14,0,839.0,134.0,2.6,35.0,901.0,920.46,648.7
2017,8,10,14,15,549.0,277.0,2.65,35.0,773.0,787.6,560.44
2017,8,10,14,30,259.0,420.0,2.7,35.0,645.0,650.27,462.88
2017,8,10,14,45,529.0,276.5,2.75,35.0,712.5,734.59,528.37
2017,8,10,15,0,799.0,133.0,2.8,35.0,780.0,791.62,570.71
2017,8,10,15,15,786.5,130.0,2.85,35.0,740.5,747.47,542.32
2017,8,10,15,30,774.0,127.0,2.9,35.0,701.0,701.73,513.21
2017,8,10,15,45,754.5,125.5,2.95,35.0,655.5,651.35,478.88
2017,8,10,16,0,735.0,124.0,3.0,35.0,610.0,600.54,443.33
2017,8,10,16,15,713.5,120.0,3.0,34.5,561.0,545.79,404.81
2017,8,10,16,30,692.0,116.0,3.0,34.0,512.0,491.36,365.27
2017,8,10,16,45,657.5,112.5,3.0,33.5,459.0,431.9,320.77
2017,8,10,17,0,623.0,109.0,3.0,33.0,406.0,374.92,276.76
2017,8,10,17,15,584.0,102.5,2.8,32.5,352.5,316.21,230.12
2017,8,10,17,30,545.0,96.0,2.6,32.0,299.0,261.24,185.44
2017,8,10,17,45,483.5,88.0,2.4,31.5,246.0,203.37,138.91
2017,8,10,18,0,422.0,80.0,2.2,31.0,193.0,151.06,97.5
2017,8,10,18,15,343.5,67.0,2.05,30.5,144.5,101.12,60.66
2017,8,10,18,30,265.0,54.0,1.9,30.0,96.0,60.85,34.48
2017,8,10,18,45,161.0,36.0,1.75,29.5,58.5,27.96,16.57
2017,8,10,19,0,57.0,18.0,1.6,29.0,21.0,15.09,0.0
2017,8,10,19,15,28.5,9.0,1.65,28.5,10.5,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
