Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,209.0,36.0,2.5,25.0,58.0,28.0,17.03
2017,8,11,6,45,315.0,48.0,2.75,25.5,104.0,59.33,32.29
2017,8,11,7,0,421.0,60.0,3.0,26.0,150.0,106.27,62.84
2017,8,11,7,15,485.5,68.5,3.05,26.5,202.0,154.5,99.91
2017,8,11,7,30,550.0,77.0,3.1,27.0,254.0,210.46,145.53
2017,8,11,7,45,601.5,81.5,3.2,28.0,309.0,265.99,191.68
2017,8,11,8,0,653.0,86.0,3.3,29.0,364.0,326.95,241.59
2017,8,11,8,15,683.5,90.5,3.35,29.5,417.5,384.02,288.19
2017,8,11,8,30,714.0,95.0,3.4,30.0,471.0,444.17,335.72
2017,8,11,8,45,737.0,99.0,3.45,30.5,522.0,500.74,379.17
2017,8,11,9,0,760.0,103.0,3.5,31.0,573.0,558.1,421.82
2017,8,11,9,15,777.0,106.0,3.45,31.5,620.0,611.06,459.76
2017,8,11,9,30,794.0,109.0,3.4,32.0,667.0,663.57,496.2
2017,8,11,9,45,807.5,111.5,3.4,32.5,709.5,712.25,528.28
2017,8,11,10,0,821.0,114.0,3.4,33.0,752.0,756.33,555.84
2017,8,11,10,15,830.5,116.0,3.35,33.0,788.0,797.75,582.16
2017,8,11,10,30,840.0,118.0,3.3,33.0,824.0,837.0,606.77
2017,8,11,10,45,850.0,117.5,3.25,33.5,854.0,871.81,626.94
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,904.06,645.23
2017,8,11,11,15,577.5,283.5,3.15,34.0,804.0,837.55,598.29
2017,8,11,11,30,295.0,450.0,3.1,34.0,724.0,738.17,523.95
2017,8,11,11,45,260.0,466.0,3.05,34.5,710.5,726.12,513.97
2017,8,11,12,0,225.0,482.0,3.0,35.0,697.0,703.51,496.66
2017,8,11,12,15,540.0,309.5,2.95,35.0,830.0,861.49,609.54
2017,8,11,12,30,855.0,137.0,2.9,35.0,963.0,991.21,693.33
2017,8,11,12,45,571.5,304.5,2.9,35.5,856.0,890.35,624.75
2017,8,11,13,0,288.0,472.0,2.9,36.0,749.0,766.57,535.7
2017,8,11,13,15,571.0,302.5,2.85,36.0,844.0,880.03,618.57
2017,8,11,13,30,854.0,133.0,2.8,36.0,939.0,965.31,674.1
2017,8,11,13,45,852.0,130.5,2.75,36.0,921.0,947.07,662.06
2017,8,11,14,0,850.0,128.0,2.7,36.0,903.0,925.5,648.85
2017,8,11,14,15,844.0,126.5,2.65,36.0,877.0,898.04,631.99
2017,8,11,14,30,838.0,125.0,2.6,36.0,851.0,867.65,613.3
2017,8,11,14,45,826.0,125.0,2.6,36.0,817.5,830.89,590.82
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,796.07,569.47
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,752.56,542.2
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,707.34,513.52
2017,8,11,15,45,779.0,115.5,2.65,36.0,660.5,658.28,480.9
2017,8,11,16,0,767.0,111.0,2.7,36.0,616.0,608.07,446.22
2017,8,11,16,15,747.0,107.0,2.65,35.5,567.0,552.75,407.45
2017,8,11,16,30,727.0,103.0,2.6,35.0,518.0,497.62,367.57
2017,8,11,16,45,703.5,97.5,2.6,35.0,466.0,439.04,323.32
2017,8,11,17,0,680.0,92.0,2.6,35.0,414.0,382.23,279.0
2017,8,11,17,15,643.5,86.5,2.35,34.0,360.0,322.18,231.87
2017,8,11,17,30,607.0,81.0,2.1,33.0,306.0,265.47,186.08
2017,8,11,17,45,558.0,73.0,1.85,32.5,253.0,206.96,138.42
2017,8,11,18,0,509.0,65.0,1.6,32.0,200.0,153.97,95.74
2017,8,11,18,15,431.0,55.0,1.45,31.0,150.0,101.42,57.11
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,58.56,30.11
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,26.02,14.9
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,19.52,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.48,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.5,2.6,24.5,27.5,14.6,0.0
2017,8,12,6,30,182.0,37.0,2.9,25.0,55.0,28.83,17.61
2017,8,12,6,45,294.5,49.0,3.25,25.5,101.0,59.18,32.76
2017,8,12,7,0,407.0,61.0,3.6,26.0,147.0,105.83,63.08
2017,8,12,7,15,472.5,70.0,3.6,26.5,199.5,153.92,100.05
2017,8,12,7,30,538.0,79.0,3.6,27.0,252.0,209.89,145.64
2017,8,12,7,45,596.0,82.5,3.6,28.0,307.5,265.82,191.94
2017,8,12,8,0,654.0,86.0,3.6,29.0,363.0,327.96,242.66
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.0,385.87,289.82
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,446.89,337.8
2017,8,12,8,45,745.5,97.0,3.3,30.5,523.5,504.14,381.5
2017,8,12,9,0,775.0,98.0,3.2,31.0,576.0,562.81,424.73
2017,8,12,9,15,792.0,101.0,3.15,31.5,623.5,616.55,463.04
2017,8,12,9,30,809.0,104.0,3.1,32.0,671.0,669.79,499.78
2017,8,12,9,45,824.5,105.0,3.1,32.5,714.5,716.52,530.03
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,764.11,559.79
2017,8,12,10,15,849.5,107.5,3.1,33.5,794.5,805.79,585.09
2017,8,12,10,30,859.0,109.0,3.1,34.0,831.0,845.23,608.6
2017,8,12,10,45,868.0,109.0,3.15,34.5,861.0,880.27,629.27
2017,8,12,11,0,877.0,109.0,3.2,35.0,891.0,912.61,648.05
2017,8,12,11,15,882.0,110.0,3.25,35.0,913.0,939.34,664.52
2017,8,12,11,30,887.0,111.0,3.3,35.0,935.0,962.83,678.98
2017,8,12,11,45,894.5,108.5,3.35,35.5,950.5,981.89,689.28
2017,8,12,12,0,902.0,106.0,3.4,36.0,966.0,997.55,697.52
2017,8,12,12,15,903.0,106.0,3.4,36.0,972.0,1005.77,702.3
2017,8,12,12,30,904.0,106.0,3.4,36.0,978.0,1010.33,704.96
2017,8,12,12,45,904.0,105.5,3.45,36.5,975.5,1009.71,703.44
2017,8,12,13,0,904.0,105.0,3.5,37.0,973.0,1005.41,699.77
2017,8,12,13,15,901.5,105.0,3.45,37.0,962.5,995.47,693.51
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,981.93,685.15
2017,8,12,13,45,895.5,103.5,3.4,37.0,933.5,962.36,673.45
2017,8,12,14,0,892.0,102.0,3.4,37.0,915.0,939.36,659.67
2017,8,12,14,15,886.5,101.0,3.35,37.0,889.0,911.71,642.67
2017,8,12,14,30,881.0,100.0,3.3,37.0,863.0,880.96,623.7
2017,8,12,14,45,867.0,102.0,3.3,37.0,828.0,843.11,600.37
2017,8,12,15,0,853.0,104.0,3.3,37.0,793.0,803.08,575.48
2017,8,12,15,15,842.5,102.0,3.25,37.0,753.5,759.83,548.01
2017,8,12,15,30,832.0,100.0,3.2,37.0,714.0,714.65,519.01
2017,8,12,15,45,817.5,98.0,3.2,37.0,669.0,665.06,486.44
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,615.86,451.97
2017,8,12,16,15,784.5,92.5,3.15,36.5,574.0,560.11,412.77
2017,8,12,16,30,766.0,89.0,3.1,36.0,524.0,504.32,372.27
2017,8,12,16,45,740.0,85.5,3.1,36.0,471.5,445.18,327.36
2017,8,12,17,0,714.0,82.0,3.1,36.0,419.0,387.43,282.12
2017,8,12,17,15,679.0,77.0,2.75,35.0,364.5,325.49,233.29
2017,8,12,17,30,644.0,72.0,2.4,34.0,310.0,267.66,186.32
2017,8,12,17,45,592.0,66.0,2.1,33.5,255.5,208.14,137.74
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,154.44,94.5
2017,8,12,18,15,461.0,51.0,1.8,32.0,150.5,100.84,55.22
2017,8,12,18,30,382.0,42.0,1.8,31.0,100.0,57.01,28.01
2017,8,12,18,45,252.0,29.0,1.8,30.5,60.5,22.83,12.17
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.63,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.0,17.5,3.4,25.0,28.0,13.82,0.0
2017,8,13,6,30,212.0,35.0,3.6,25.0,56.0,27.27,16.26
2017,8,13,6,45,337.5,44.5,3.8,25.5,103.5,58.82,31.06
2017,8,13,7,0,463.0,54.0,4.0,26.0,151.0,106.42,61.18
2017,8,13,7,15,528.0,61.5,4.05,26.5,204.5,156.54,99.99
2017,8,13,7,30,593.0,69.0,4.1,27.0,258.0,214.41,147.62
2017,8,13,7,45,650.0,71.5,4.2,27.5,315.5,272.39,196.53
2017,8,13,8,0,707.0,74.0,4.3,28.0,373.0,337.46,250.74
2017,8,13,8,15,736.5,78.0,4.3,28.5,427.5,396.63,299.66
2017,8,13,8,30,766.0,82.0,4.3,29.0,482.0,457.88,348.66
2017,8,13,8,45,792.0,83.0,4.3,30.0,535.0,515.9,392.97
2017,8,13,9,0,818.0,84.0,4.3,31.0,588.0,574.02,435.73
2017,8,13,9,15,834.0,86.5,4.25,31.5,636.0,628.31,474.97
2017,8,13,9,30,850.0,89.0,4.2,32.0,684.0,681.87,512.31
2017,8,13,9,45,863.5,90.0,4.2,32.5,727.5,731.06,544.01
2017,8,13,10,0,877.0,91.0,4.2,33.0,771.0,778.73,574.15
2017,8,13,10,15,886.0,92.5,4.15,33.5,808.0,821.44,600.27
2017,8,13,10,30,895.0,94.0,4.1,34.0,845.0,861.76,624.42
2017,8,13,10,45,902.5,94.5,4.05,34.5,875.0,897.13,645.0
2017,8,13,11,0,910.0,95.0,4.0,35.0,905.0,929.59,663.48
2017,8,13,11,15,914.5,96.0,3.95,35.0,927.0,956.66,679.72
2017,8,13,11,30,919.0,97.0,3.9,35.0,949.0,980.35,693.8
2017,8,13,11,45,911.5,104.5,3.9,35.5,961.0,995.46,701.3
2017,8,13,12,0,904.0,112.0,3.9,36.0,973.0,1006.59,706.41
2017,8,13,12,15,905.0,112.0,3.85,36.0,979.0,1014.79,710.93
2017,8,13,12,30,906.0,112.0,3.8,36.0,985.0,1019.32,713.27
2017,8,13,12,45,906.0,111.5,3.8,36.5,982.5,1018.66,711.35
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,1014.3,707.28
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,1003.79,700.67
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,989.66,691.94
2017,8,13,13,45,896.5,109.0,3.7,37.0,938.5,969.55,679.87
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,946.03,665.72
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.0,917.85,648.35
2017,8,13,14,30,880.0,106.0,3.6,37.0,865.0,886.6,629.02
2017,8,13,14,45,868.5,106.0,3.6,37.0,830.5,848.79,605.63
2017,8,13,15,0,857.0,106.0,3.6,37.0,796.0,808.64,580.58
2017,8,13,15,15,845.5,104.0,3.55,37.0,755.5,764.37,552.36
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,718.25,522.65
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,667.44,488.92
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,617.26,453.53
2017,8,13,16,15,782.0,94.5,3.3,36.5,572.5,560.59,413.48
2017,8,13,16,30,762.0,91.0,3.2,36.0,522.0,504.03,372.28
2017,8,13,16,45,733.5,88.0,3.15,36.0,468.5,444.33,326.84
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,386.31,281.35
2017,8,13,17,15,668.5,79.5,2.75,35.0,360.0,323.8,232.16
2017,8,13,17,30,632.0,74.0,2.4,34.0,305.0,265.58,184.98
2017,8,13,17,45,575.0,68.0,2.05,33.5,250.5,205.54,136.21
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,151.97,93.36
2017,8,13,18,15,437.5,52.5,1.7,32.0,146.0,99.11,54.81
2017,8,13,18,30,357.0,43.0,1.7,31.0,96.0,56.26,28.25
2017,8,13,18,45,227.0,29.0,1.7,30.5,57.5,22.97,12.1
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.84,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,18.5,4.05,24.0,25.0,15.44,0.0
2017,8,14,6,30,122.0,37.0,4.2,24.0,50.0,30.15,18.54
2017,8,14,6,45,235.5,52.0,4.4,24.5,94.5,58.68,34.24
2017,8,14,7,0,349.0,67.0,4.6,25.0,139.0,103.53,63.9
2017,8,14,7,15,425.0,74.5,4.65,25.5,189.5,148.74,98.33
2017,8,14,7,30,501.0,82.0,4.7,26.0,240.0,204.59,143.59
2017,8,14,7,45,588.0,83.0,4.8,26.5,304.0,265.01,193.33
2017,8,14,8,0,675.0,84.0,4.9,27.0,368.0,335.11,250.94
2017,8,14,8,15,706.0,88.5,5.0,27.5,422.5,393.88,299.83
2017,8,14,8,30,737.0,93.0,5.1,28.0,477.0,455.68,349.68
2017,8,14,8,45,767.5,93.5,5.2,29.0,530.5,514.22,394.96
2017,8,14,9,0,798.0,94.0,5.3,30.0,584.0,574.22,439.84
2017,8,14,9,15,814.5,96.5,5.25,30.5,632.0,628.36,479.47
2017,8,14,9,30,831.0,99.0,5.2,31.0,680.0,679.84,516.06
2017,8,14,9,45,845.5,100.0,5.2,31.5,723.0,728.98,548.53
2017,8,14,10,0,860.0,101.0,5.2,32.0,766.0,776.73,579.29
2017,8,14,10,15,549.0,253.0,5.15,32.5,685.5,711.66,527.7
2017,8,14,10,30,238.0,405.0,5.1,33.0,605.0,603.93,442.61
2017,8,14,10,45,564.5,255.5,5.05,33.5,751.5,769.53,565.28
2017,8,14,11,0,891.0,106.0,5.0,34.0,898.0,924.55,668.94
2017,8,14,11,15,895.0,107.0,4.9,34.0,919.5,950.68,683.78
2017,8,14,11,30,899.0,108.0,4.8,34.0,941.0,973.47,697.13
2017,8,14,11,45,897.0,111.5,4.7,34.5,953.5,989.49,704.83
2017,8,14,12,0,895.0,115.0,4.6,35.0,966.0,1001.8,710.31
2017,8,14,12,15,895.5,115.0,4.5,35.0,971.5,1009.4,714.32
2017,8,14,12,30,896.0,115.0,4.4,35.0,977.0,1013.34,716.13
2017,8,14,12,45,896.0,114.5,4.3,35.5,974.5,1012.64,713.63
2017,8,14,13,0,896.0,114.0,4.2,36.0,972.0,1008.27,708.96
2017,8,14,13,15,893.5,113.5,4.1,36.0,960.5,997.79,702.03
2017,8,14,13,30,891.0,113.0,4.0,36.0,949.0,983.72,692.98
2017,8,14,13,45,887.0,112.0,3.95,36.5,930.0,964.18,679.45
2017,8,14,14,0,883.0,111.0,3.9,37.0,911.0,941.25,663.9
2017,8,14,14,15,876.5,109.5,3.8,37.0,884.5,912.26,645.67
2017,8,14,14,30,870.0,108.0,3.7,37.0,858.0,880.26,625.54
2017,8,14,14,45,862.5,106.0,3.65,37.0,824.5,844.06,602.9
2017,8,14,15,0,855.0,104.0,3.6,37.0,791.0,805.26,578.45
2017,8,14,15,15,844.5,102.0,3.55,36.5,751.0,761.76,551.86
2017,8,14,15,30,834.0,100.0,3.5,36.0,711.0,716.33,523.61
2017,8,14,15,45,820.5,97.0,3.45,36.0,665.5,666.15,490.24
2017,8,14,16,0,807.0,94.0,3.4,36.0,620.0,616.31,454.95
2017,8,14,16,15,788.0,91.0,3.3,35.5,570.0,560.42,415.23
2017,8,14,16,30,769.0,88.0,3.2,35.0,520.0,504.53,374.27
2017,8,14,16,45,742.5,84.0,3.15,35.0,467.0,444.35,328.26
2017,8,14,17,0,716.0,80.0,3.1,35.0,414.0,385.64,281.99
2017,8,14,17,15,680.0,75.5,2.75,34.0,359.0,324.76,233.65
2017,8,14,17,30,644.0,71.0,2.4,33.0,304.0,265.87,185.64
2017,8,14,17,45,588.0,65.0,2.05,32.5,249.5,205.36,136.15
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,151.18,92.54
2017,8,14,18,15,449.5,50.0,1.7,31.0,145.0,97.74,53.48
2017,8,14,18,30,367.0,41.0,1.7,30.0,95.0,54.55,26.87
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.0,21.72,11.0
2017,8,14,19,0,89.0,14.0,1.8,29.0,17.0,13.34,0.0
2017,8,14,19,15,44.5,7.0,2.2,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.0,18.5,3.6,24.5,26.0,15.43,0.0
2017,8,15,6,30,162.0,37.0,3.8,25.0,52.0,28.95,17.37
2017,8,15,6,45,284.5,49.5,4.05,25.5,99.0,59.69,33.28
2017,8,15,7,0,407.0,62.0,4.3,26.0,146.0,107.85,64.63
2017,8,15,7,15,475.5,71.5,4.35,26.5,199.5,157.19,102.66
2017,8,15,7,30,544.0,81.0,4.4,27.0,253.0,214.84,149.69
2017,8,15,7,45,373.5,125.5,4.5,27.5,254.0,237.44,175.67
2017,8,15,8,0,203.0,170.0,4.6,28.0,255.0,236.28,179.52
2017,8,15,8,15,287.0,182.0,4.6,28.5,321.0,299.48,228.52
2017,8,15,8,30,371.0,194.0,4.6,29.0,387.0,369.8,282.57
2017,8,15,8,45,586.0,144.0,4.7,29.5,486.0,466.71,357.12
2017,8,15,9,0,801.0,94.0,4.8,30.0,585.0,576.96,440.89
2017,8,15,9,15,817.0,97.0,4.8,30.5,633.0,631.49,480.43
2017,8,15,9,30,833.0,100.0,4.8,31.0,681.0,683.23,517.09
2017,8,15,9,45,848.0,101.0,4.85,31.5,724.5,732.87,549.85
2017,8,15,10,0,863.0,102.0,4.9,32.0,768.0,781.14,580.99
2017,8,15,10,15,871.5,103.5,4.85,32.5,804.5,822.95,606.75
2017,8,15,10,30,880.0,105.0,4.8,33.0,841.0,862.37,630.53
2017,8,15,10,45,886.5,106.0,4.8,33.5,870.5,896.9,651.06
2017,8,15,11,0,893.0,107.0,4.8,34.0,900.0,928.5,669.49
2017,8,15,11,15,897.0,108.0,4.75,34.0,921.5,954.67,685.33
2017,8,15,11,30,901.0,109.0,4.7,34.0,943.0,977.49,699.17
2017,8,15,11,45,897.0,114.0,4.7,34.5,955.5,993.07,707.15
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,1004.87,712.81
2017,8,15,12,15,893.5,119.5,4.65,35.0,973.5,1012.91,717.38
2017,8,15,12,30,894.0,120.0,4.6,35.0,979.0,1017.31,719.75
2017,8,15,12,45,893.0,120.0,4.6,35.5,975.5,1016.06,717.45
2017,8,15,13,0,892.0,120.0,4.6,36.0,972.0,1011.16,713.0
2017,8,15,13,15,889.0,119.5,4.6,36.0,961.0,1000.16,706.28
2017,8,15,13,30,886.0,119.0,4.6,36.0,950.0,985.59,697.43
2017,8,15,13,45,881.0,118.5,4.6,36.5,930.5,965.62,683.79
2017,8,15,14,0,876.0,118.0,4.6,37.0,911.0,942.31,668.13
2017,8,15,14,15,869.5,116.5,4.6,37.0,884.0,913.42,650.31
2017,8,15,14,30,863.0,115.0,4.6,37.0,857.0,881.54,630.52
2017,8,15,14,45,847.5,117.0,4.6,37.0,821.0,842.7,606.08
2017,8,15,15,0,832.0,119.0,4.6,37.0,785.0,801.84,580.15
2017,8,15,15,15,819.5,117.0,4.6,36.5,744.5,761.08,555.23
2017,8,15,15,30,807.0,115.0,4.6,36.0,704.0,714.6,526.03
2017,8,15,15,45,783.5,115.0,4.6,36.0,656.5,661.19,489.31
2017,8,15,16,0,760.0,115.0,4.6,36.0,609.0,607.63,451.08
2017,8,15,16,15,738.5,111.0,4.6,35.5,559.0,551.44,410.98
2017,8,15,16,30,717.0,107.0,4.6,35.0,509.0,495.22,369.61
2017,8,15,16,45,669.5,108.0,4.65,35.0,453.0,432.43,321.46
2017,8,15,17,0,622.0,109.0,4.7,35.0,397.0,373.47,275.1
2017,8,15,17,15,580.0,102.0,4.55,34.5,342.5,313.02,227.04
2017,8,15,17,30,538.0,95.0,4.4,34.0,288.0,256.72,181.33
2017,8,15,17,45,458.5,89.0,4.3,33.5,233.0,195.06,132.47
2017,8,15,18,0,379.0,83.0,4.2,33.0,178.0,144.57,93.39
2017,8,15,18,15,294.0,68.0,4.2,32.0,130.5,94.88,57.42
2017,8,15,18,30,209.0,53.0,4.2,31.0,83.0,55.78,32.2
2017,8,15,18,45,113.5,32.5,4.25,30.5,48.0,26.64,14.35
2017,8,15,19,0,18.0,12.0,4.3,30.0,13.0,11.44,0.0
2017,8,15,19,15,9.0,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,17.5,3.85,25.5,20.0,15.23,0.0
2017,8,16,6,30,55.0,35.0,4.1,26.0,40.0,29.71,17.75
2017,8,16,6,45,115.5,56.5,4.4,26.5,77.0,56.26,35.67
2017,8,16,7,0,176.0,78.0,4.7,27.0,114.0,92.42,61.65
2017,8,16,7,15,235.5,93.5,4.85,27.5,157.5,130.81,90.77
2017,8,16,7,30,295.0,109.0,5.0,28.0,201.0,176.46,126.9
2017,8,16,7,45,334.5,127.0,5.2,28.5,251.0,225.32,166.74
2017,8,16,8,0,374.0,145.0,5.4,29.0,301.0,281.19,211.86
2017,8,16,8,15,384.0,166.5,5.35,29.5,347.0,330.04,251.0
2017,8,16,8,30,394.0,188.0,5.3,30.0,393.0,379.48,289.48
2017,8,16,8,45,548.5,157.5,5.3,30.5,475.0,457.55,349.61
2017,8,16,9,0,703.0,127.0,5.3,31.0,557.0,552.87,421.72
2017,8,16,9,15,484.5,220.5,5.25,31.0,528.0,537.93,407.92
2017,8,16,9,30,266.0,314.0,5.2,31.0,499.0,497.14,373.92
2017,8,16,9,45,527.5,223.5,5.2,31.5,620.0,621.12,468.07
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,759.47,567.9
2017,8,16,10,15,800.0,135.0,5.15,32.5,777.5,801.61,593.83
2017,8,16,10,30,811.0,137.0,5.1,33.0,814.0,841.75,618.47
2017,8,16,10,45,822.5,136.5,5.1,33.5,844.5,871.73,636.24
2017,8,16,11,0,834.0,136.0,5.1,34.0,875.0,904.64,655.87
2017,8,16,11,15,839.5,137.0,5.05,34.0,897.0,930.76,671.93
2017,8,16,11,30,845.0,138.0,5.0,34.0,919.0,953.79,685.97
2017,8,16,11,45,849.5,138.5,5.0,34.5,933.5,972.17,695.88
2017,8,16,12,0,854.0,139.0,5.0,35.0,948.0,987.22,703.69
2017,8,16,12,15,855.0,139.0,5.0,35.0,954.0,994.91,708.32
2017,8,16,12,30,856.0,139.0,5.0,35.0,960.0,999.11,710.86
2017,8,16,12,45,857.5,137.5,5.0,35.5,958.0,998.84,709.17
2017,8,16,13,0,859.0,136.0,5.0,36.0,956.0,995.06,705.38
2017,8,16,13,15,856.5,135.5,4.95,36.0,945.0,984.79,698.69
2017,8,16,13,30,854.0,135.0,4.9,36.0,934.0,971.08,689.94
2017,8,16,13,45,851.0,133.0,4.9,36.0,915.5,952.02,678.21
2017,8,16,14,0,848.0,131.0,4.9,36.0,897.0,929.65,664.41
2017,8,16,14,15,841.5,129.5,4.85,36.0,870.0,901.38,646.47
2017,8,16,14,30,835.0,128.0,4.8,36.0,843.0,870.22,626.65
2017,8,16,14,45,826.5,125.5,4.8,36.0,809.5,833.64,603.5
2017,8,16,15,0,818.0,123.0,4.8,36.0,776.0,798.86,581.43
2017,8,16,15,15,570.0,221.5,4.75,35.5,665.0,674.55,495.32
2017,8,16,15,30,322.0,320.0,4.7,35.0,554.0,555.44,408.28
2017,8,16,15,45,538.0,217.5,4.7,35.0,578.5,592.62,439.69
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,603.72,450.74
2017,8,16,16,15,732.5,111.0,4.6,34.5,553.0,547.77,410.09
2017,8,16,16,30,711.0,107.0,4.5,34.0,503.0,491.82,368.57
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,430.82,321.45
2017,8,16,17,0,639.0,101.0,4.4,34.0,395.0,372.47,275.17
2017,8,16,17,15,598.0,94.5,4.2,33.5,340.5,311.9,226.7
2017,8,16,17,30,557.0,88.0,4.0,33.0,286.0,255.33,180.4
2017,8,16,17,45,495.0,80.0,3.85,32.5,233.0,196.62,132.89
2017,8,16,18,0,433.0,72.0,3.7,32.0,180.0,143.7,90.85
2017,8,16,18,15,344.5,59.5,3.7,31.5,131.5,92.7,53.77
2017,8,16,18,30,256.0,47.0,3.7,31.0,83.0,52.7,28.55
2017,8,16,18,45,143.5,29.5,3.75,30.5,48.0,23.07,11.33
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,11.44,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,25.0,22.5,17.16,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,29.31,17.38
2017,8,17,6,45,204.5,53.0,2.95,25.5,89.5,58.36,34.62
2017,8,17,7,0,315.0,70.0,3.2,26.0,134.0,103.0,64.5
2017,8,17,7,15,386.5,82.0,3.35,26.0,185.0,149.66,100.32
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,204.99,145.15
2017,8,17,7,45,490.5,104.5,3.65,26.5,284.5,255.17,187.55
2017,8,17,8,0,523.0,115.0,3.8,27.0,333.0,308.69,232.11
2017,8,17,8,15,594.5,114.0,3.85,27.5,395.0,373.44,284.06
2017,8,17,8,30,666.0,113.0,3.9,28.0,457.0,442.95,338.69
2017,8,17,8,45,702.0,113.0,3.95,28.5,510.5,500.66,383.32
2017,8,17,9,0,738.0,113.0,4.0,29.0,564.0,560.61,428.36
2017,8,17,9,15,756.5,116.5,4.0,29.5,611.5,614.29,467.34
2017,8,17,9,30,775.0,120.0,4.0,30.0,659.0,667.7,505.0
2017,8,17,9,45,795.5,119.5,4.05,30.5,703.0,717.92,539.01
2017,8,17,10,0,816.0,119.0,4.1,31.0,747.0,767.37,570.89
2017,8,17,10,15,826.5,121.5,4.05,31.5,784.0,806.34,594.76
2017,8,17,10,30,837.0,124.0,4.0,32.0,821.0,846.9,619.42
2017,8,17,10,45,847.0,123.5,4.0,32.5,851.5,881.69,640.13
2017,8,17,11,0,857.0,123.0,4.0,33.0,882.0,913.89,658.96
2017,8,17,11,15,862.0,124.0,3.95,33.0,904.0,940.09,674.87
2017,8,17,11,30,867.0,125.0,3.9,33.0,926.0,963.11,688.72
2017,8,17,11,45,860.5,132.5,3.9,33.5,937.5,978.04,696.27
2017,8,17,12,0,854.0,140.0,3.9,34.0,949.0,989.23,701.53
2017,8,17,12,15,855.0,140.5,3.85,34.0,954.5,997.37,706.1
2017,8,17,12,30,856.0,141.0,3.8,34.0,960.0,1002.01,708.57
2017,8,17,12,45,856.0,140.0,3.75,34.5,957.5,1000.69,705.94
2017,8,17,13,0,856.0,139.0,3.7,35.0,955.0,995.86,701.26
2017,8,17,13,15,853.5,138.5,3.65,35.0,944.0,985.55,694.71
2017,8,17,13,30,851.0,138.0,3.6,35.0,933.0,971.81,686.13
2017,8,17,13,45,848.0,136.0,3.55,35.0,914.0,952.72,674.26
2017,8,17,14,0,845.0,134.0,3.5,35.0,895.0,930.34,660.39
2017,8,17,14,15,838.0,132.5,3.45,35.0,868.5,901.62,642.49
2017,8,17,14,30,831.0,131.0,3.4,35.0,842.0,870.03,622.76
2017,8,17,14,45,814.0,133.5,3.35,35.5,806.0,836.37,600.39
2017,8,17,15,0,797.0,136.0,3.3,36.0,770.0,795.33,573.16
2017,8,17,15,15,784.0,133.0,3.25,35.5,730.0,750.27,545.44
2017,8,17,15,30,771.0,130.0,3.2,35.0,690.0,703.67,516.19
2017,8,17,15,45,755.0,126.5,3.15,35.0,644.5,653.24,481.33
2017,8,17,16,0,739.0,123.0,3.1,35.0,599.0,602.08,445.18
2017,8,17,16,15,716.5,118.5,2.95,34.5,549.0,545.68,405.0
2017,8,17,16,30,694.0,114.0,2.8,34.0,499.0,489.58,363.87
2017,8,17,16,45,663.0,107.5,2.7,34.0,444.0,428.3,317.22
2017,8,17,17,0,632.0,101.0,2.6,34.0,389.0,369.2,270.95
2017,8,17,17,15,584.0,96.5,2.25,33.5,335.5,308.44,222.75
2017,8,17,17,30,536.0,92.0,1.9,33.0,282.0,252.49,177.5
2017,8,17,17,45,483.0,82.0,1.6,32.5,230.0,195.28,131.4
2017,8,17,18,0,430.0,72.0,1.3,32.0,178.0,142.76,89.74
2017,8,17,18,15,340.5,59.5,1.3,31.0,129.5,91.89,53.25
2017,8,17,18,30,251.0,47.0,1.3,30.0,81.0,52.15,28.43
2017,8,17,18,45,136.5,29.0,1.3,29.5,46.0,22.72,10.73
2017,8,17,19,0,22.0,11.0,1.3,29.0,11.0,10.48,0.0
2017,8,17,19,15,11.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.5,24.5,16.2,0.0
2017,8,18,6,30,163.0,34.0,2.8,25.0,49.0,26.63,15.12
2017,8,18,6,45,274.5,48.0,3.05,25.5,94.5,58.55,32.48
2017,8,18,7,0,386.0,62.0,3.3,26.0,140.0,105.03,63.13
2017,8,18,7,15,456.5,72.0,3.35,26.5,192.5,155.54,102.05
2017,8,18,7,30,527.0,82.0,3.4,27.0,245.0,213.26,148.94
2017,8,18,7,45,589.5,85.5,3.5,27.5,302.5,270.47,196.53
2017,8,18,8,0,652.0,89.0,3.6,28.0,360.0,334.45,249.21
2017,8,18,8,15,685.0,94.0,3.6,28.5,414.5,393.56,297.49
2017,8,18,8,30,718.0,99.0,3.6,29.0,469.0,455.25,346.24
2017,8,18,8,45,750.5,99.5,3.6,29.5,523.0,514.72,391.9
2017,8,18,9,0,783.0,100.0,3.6,30.0,577.0,575.32,436.95
2017,8,18,9,15,800.0,103.0,3.55,30.5,625.0,629.76,475.95
2017,8,18,9,30,817.0,106.0,3.5,31.0,673.0,683.66,513.34
2017,8,18,9,45,834.0,106.5,3.45,31.5,717.0,731.24,543.93
2017,8,18,10,0,851.0,107.0,3.4,32.0,761.0,780.08,574.45
2017,8,18,10,15,860.5,109.0,3.3,32.5,798.0,822.8,600.04
2017,8,18,10,30,870.0,111.0,3.2,33.0,835.0,863.22,623.66
2017,8,18,10,45,878.5,111.5,3.15,33.5,865.0,898.71,643.98
2017,8,18,11,0,887.0,112.0,3.1,34.0,895.0,931.4,662.27
2017,8,18,11,15,891.5,113.0,3.05,34.5,917.0,957.86,676.42
2017,8,18,11,30,896.0,114.0,3.0,35.0,939.0,980.98,688.4
2017,8,18,11,45,893.5,118.5,2.95,35.5,952.0,997.35,696.13
2017,8,18,12,0,891.0,123.0,2.9,36.0,965.0,1009.98,701.61
2017,8,18,12,15,891.5,123.0,2.85,36.0,970.5,1017.39,705.42
2017,8,18,12,30,892.0,123.0,2.8,36.0,976.0,1021.14,707.12
2017,8,18,12,45,891.0,123.0,2.75,36.0,973.0,1019.73,705.79
2017,8,18,13,0,890.0,123.0,2.7,36.0,970.0,1014.66,702.38
2017,8,18,13,15,887.5,122.5,2.65,36.0,958.5,1003.96,695.66
2017,8,18,13,30,885.0,122.0,2.6,36.0,947.0,989.68,686.88
2017,8,18,13,45,880.0,121.5,2.6,36.5,927.5,969.49,673.61
2017,8,18,14,0,875.0,121.0,2.6,37.0,908.0,945.96,658.4
2017,8,18,14,15,868.5,119.5,2.55,37.0,880.5,916.84,640.73
2017,8,18,14,30,862.0,118.0,2.5,37.0,853.0,884.73,621.19
2017,8,18,14,45,852.0,117.0,2.45,37.0,818.5,847.32,598.23
2017,8,18,15,0,842.0,116.0,2.4,37.0,784.0,807.52,573.64
2017,8,18,15,15,830.0,113.5,2.4,36.5,743.0,762.5,546.9
2017,8,18,15,30,818.0,111.0,2.4,36.0,702.0,718.66,520.53
2017,8,18,15,45,801.5,108.0,2.4,36.0,655.5,666.26,485.92
2017,8,18,16,0,785.0,105.0,2.4,36.0,609.0,613.06,449.12
2017,8,18,16,15,764.0,101.5,2.4,35.5,558.5,556.23,409.58
2017,8,18,16,30,743.0,98.0,2.4,35.0,508.0,499.67,368.85
2017,8,18,16,45,715.0,93.5,2.45,35.0,454.0,439.37,323.4
2017,8,18,17,0,687.0,89.0,2.5,35.0,400.0,379.95,277.14
2017,8,18,17,15,647.5,83.0,2.2,34.0,345.0,317.61,228.07
2017,8,18,17,30,608.0,77.0,1.9,33.0,290.0,259.03,180.67
2017,8,18,17,45,552.5,69.5,1.6,32.5,236.0,199.3,132.11
2017,8,18,18,0,497.0,62.0,1.3,32.0,182.0,145.95,89.48
2017,8,18,18,15,407.5,51.5,1.3,31.0,132.5,92.69,51.17
2017,8,18,18,30,318.0,41.0,1.3,30.0,83.0,50.71,25.62
2017,8,18,18,45,184.5,25.5,1.3,29.5,47.0,19.97,8.25
2017,8,18,19,0,51.0,10.0,1.3,29.0,11.0,9.53,0.0
2017,8,18,19,15,25.5,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,187.0,32.0,2.4,25.0,49.0,25.05,13.73
2017,8,19,6,45,313.5,44.0,2.6,25.5,96.0,57.77,30.52
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,107.9,63.11
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,158.7,102.46
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,217.77,150.8
2017,8,19,7,45,638.0,75.5,2.85,27.5,308.5,276.57,199.96
2017,8,19,8,0,699.0,78.0,2.9,28.0,366.0,342.86,254.55
2017,8,19,8,15,729.5,82.0,2.85,28.5,421.5,402.45,303.14
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,464.23,351.73
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,523.62,396.09
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,584.02,439.36
2017,8,19,9,15,829.5,92.5,2.6,31.5,632.5,637.41,476.75
2017,8,19,9,30,846.0,95.0,2.5,32.0,681.0,691.37,512.96
2017,8,19,9,45,860.0,96.5,2.4,32.5,724.5,741.47,543.73
2017,8,19,10,0,874.0,98.0,2.3,33.0,768.0,790.06,572.76
2017,8,19,10,15,883.0,99.5,2.2,33.5,804.5,832.75,597.25
2017,8,19,10,30,892.0,101.0,2.1,34.0,841.0,873.03,619.69
2017,8,19,10,45,899.0,102.0,2.05,34.5,871.0,908.39,639.03
2017,8,19,11,0,906.0,103.0,2.0,35.0,901.0,940.78,656.26
2017,8,19,11,15,910.0,104.0,2.0,35.5,923.5,967.22,670.18
2017,8,19,11,30,914.0,105.0,2.0,36.0,946.0,990.22,681.98
2017,8,19,11,45,920.0,103.0,2.05,36.5,960.5,1008.6,691.55
2017,8,19,12,0,926.0,101.0,2.1,37.0,975.0,1023.38,699.04
2017,8,19,12,15,926.5,101.5,2.15,37.0,980.5,1031.55,704.14
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,1035.9,707.12
2017,8,19,12,45,926.5,101.5,2.3,37.5,983.0,1034.4,705.81
2017,8,19,13,0,926.0,101.0,2.4,38.0,980.0,1029.07,702.33
2017,8,19,13,15,923.5,100.5,2.45,38.0,968.5,1017.95,696.43
2017,8,19,13,30,921.0,100.0,2.5,38.0,957.0,1003.1,688.39
2017,8,19,13,45,917.0,99.0,2.6,38.0,937.0,982.63,677.43
2017,8,19,14,0,913.0,98.0,2.7,38.0,917.0,958.64,664.29
2017,8,19,14,15,907.0,97.0,2.75,38.0,889.5,929.41,647.43
2017,8,19,14,30,901.0,96.0,2.8,38.0,862.0,897.03,628.52
2017,8,19,14,45,883.5,99.5,2.85,38.0,825.5,856.52,604.29
2017,8,19,15,0,866.0,103.0,2.9,38.0,789.0,814.0,578.54
2017,8,19,15,15,854.5,101.0,2.95,37.5,748.0,768.85,551.89
2017,8,19,15,30,843.0,99.0,3.0,37.0,707.0,721.82,523.49
2017,8,19,15,45,829.0,96.0,3.05,37.0,660.5,670.45,490.13
2017,8,19,16,0,815.0,93.0,3.1,37.0,614.0,619.6,454.78
2017,8,19,16,15,795.0,90.0,3.1,36.5,563.0,562.32,414.62
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,505.16,373.15
2017,8,19,16,45,748.0,82.5,3.1,36.0,457.5,443.56,326.33
2017,8,19,17,0,721.0,78.0,3.1,36.0,403.0,383.51,279.2
2017,8,19,17,15,683.0,73.5,2.8,35.0,347.5,321.41,230.02
2017,8,19,17,30,645.0,69.0,2.5,34.0,292.0,261.67,181.43
2017,8,19,17,45,589.0,62.0,2.2,33.5,237.5,200.09,131.2
2017,8,19,18,0,533.0,55.0,1.9,33.0,183.0,144.94,87.0
2017,8,19,18,15,444.0,46.0,1.85,32.0,132.5,91.0,48.22
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,48.2,22.73
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.28,6.44
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,8.58,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,24.5,24.5,14.3,0.0
2017,8,20,6,30,214.0,30.0,2.2,25.0,49.0,23.48,12.34
2017,8,20,6,45,333.5,42.0,2.4,25.5,96.0,58.42,30.31
2017,8,20,7,0,453.0,54.0,2.6,26.0,143.0,108.09,62.68
2017,8,20,7,15,521.0,62.0,2.65,26.5,197.0,159.22,102.39
2017,8,20,7,30,589.0,70.0,2.7,27.0,251.0,218.53,151.06
2017,8,20,7,45,646.0,73.0,2.75,27.5,308.5,277.36,200.44
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,343.16,254.76
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,403.54,303.92
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,466.1,353.03
2017,8,20,8,45,790.5,86.5,2.7,30.0,529.5,525.25,397.28
2017,8,20,9,0,817.0,88.0,2.7,31.0,583.0,585.39,440.5
2017,8,20,9,15,833.0,91.0,2.65,31.5,631.5,639.19,478.35
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,693.51,514.94
2017,8,20,9,45,862.5,95.0,2.6,32.5,723.5,742.88,545.83
2017,8,20,10,0,876.0,96.0,2.6,33.0,767.0,790.69,575.12
2017,8,20,10,15,885.0,97.5,2.65,33.5,803.5,833.47,600.94
2017,8,20,10,30,894.0,99.0,2.7,34.0,840.0,873.82,624.89
2017,8,20,10,45,901.5,99.5,2.75,34.5,870.0,909.17,645.39
2017,8,20,11,0,909.0,100.0,2.8,35.0,900.0,941.57,663.88
2017,8,20,11,15,913.5,101.0,2.85,35.0,922.5,968.53,680.26
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,992.07,694.56
2017,8,20,11,45,910.5,109.5,3.0,35.5,956.5,1006.94,702.51
2017,8,20,12,0,903.0,117.0,3.1,36.0,968.0,1017.83,708.12
2017,8,20,12,15,904.0,117.0,3.15,36.0,973.5,1025.75,713.09
2017,8,20,12,30,905.0,117.0,3.2,36.0,979.0,1029.94,715.91
2017,8,20,12,45,905.0,116.5,3.3,36.5,976.0,1028.9,714.54
2017,8,20,13,0,905.0,116.0,3.4,37.0,973.0,1024.12,710.99
2017,8,20,13,15,902.5,115.5,3.45,37.0,961.5,1013.13,704.84
2017,8,20,13,30,900.0,115.0,3.5,37.0,950.0,998.49,696.54
2017,8,20,13,45,896.0,114.0,3.55,37.0,930.5,978.32,684.85
2017,8,20,14,0,892.0,113.0,3.6,37.0,911.0,954.7,671.04
2017,8,20,14,15,885.5,111.5,3.6,37.0,883.5,924.97,653.05
2017,8,20,14,30,879.0,110.0,3.6,37.0,856.0,892.18,633.08
2017,8,20,14,45,868.0,109.5,3.6,37.0,820.5,853.7,609.33
2017,8,20,15,0,857.0,109.0,3.6,37.0,785.0,812.84,583.87
2017,8,20,15,15,845.0,107.0,3.6,37.0,743.5,767.56,555.24
2017,8,20,15,30,833.0,105.0,3.6,37.0,702.0,720.47,525.09
2017,8,20,15,45,816.5,102.5,3.6,37.0,655.5,670.58,491.89
2017,8,20,16,0,800.0,100.0,3.6,37.0,609.0,617.03,454.29
2017,8,20,16,15,779.0,96.5,3.55,36.5,557.5,559.3,413.48
2017,8,20,16,30,758.0,93.0,3.5,36.0,506.0,501.83,371.51
2017,8,20,16,45,728.5,89.0,3.5,36.0,451.5,440.39,324.65
2017,8,20,17,0,699.0,85.0,3.5,36.0,397.0,380.01,277.21
2017,8,20,17,15,659.5,79.0,3.15,35.0,341.5,316.93,227.29
2017,8,20,17,30,620.0,73.0,2.8,34.0,286.0,257.6,179.07
2017,8,20,17,45,559.0,66.0,2.5,33.5,231.5,196.36,129.35
2017,8,20,18,0,498.0,59.0,2.2,33.0,177.0,142.2,86.25
