Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,15,407.5,48.5,2.05,32.0,127.5,88.93,48.07
2017,8,20,18,30,317.0,38.0,1.9,31.0,78.0,47.07,22.92
2017,8,20,18,45,158.5,19.0,1.8,30.5,39.0,14.68,3.44
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,88.5,15.0,1.85,24.5,22.5,14.3,0.0
2017,8,21,6,30,177.0,30.0,2.0,25.0,45.0,23.48,12.15
2017,8,21,6,45,292.0,43.0,2.15,25.5,90.5,56.15,29.76
2017,8,21,7,0,407.0,56.0,2.3,26.0,136.0,104.64,61.8
2017,8,21,7,15,476.0,65.5,2.3,26.5,188.5,154.58,100.44
2017,8,21,7,30,545.0,75.0,2.3,27.0,241.0,212.91,147.95
2017,8,21,7,45,600.5,79.0,2.3,28.0,296.5,269.68,194.92
2017,8,21,8,0,656.0,83.0,2.3,29.0,352.0,332.39,245.81
2017,8,21,8,15,688.0,88.0,2.3,29.5,406.5,391.44,293.43
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,453.49,341.69
2017,8,21,8,45,746.5,95.5,2.3,30.5,513.0,511.36,385.33
2017,8,21,9,0,773.0,98.0,2.3,31.0,565.0,570.33,428.25
2017,8,21,9,15,468.0,210.0,2.3,31.5,499.5,521.24,388.87
2017,8,21,9,30,163.0,322.0,2.3,32.0,434.0,430.77,318.15
2017,8,21,9,45,123.0,337.0,2.3,32.5,425.0,424.4,312.01
2017,8,21,10,0,83.0,352.0,2.3,33.0,416.0,407.38,297.8
2017,8,21,10,15,468.0,232.5,2.25,33.5,617.0,631.25,462.34
2017,8,21,10,30,853.0,113.0,2.2,34.0,818.0,853.97,610.19
2017,8,21,10,45,859.5,114.5,2.2,34.5,847.5,888.14,627.86
2017,8,21,11,0,866.0,116.0,2.2,35.0,877.0,919.45,645.19
2017,8,21,11,15,871.0,117.0,2.2,35.0,899.0,945.81,660.67
2017,8,21,11,30,876.0,118.0,2.2,35.0,921.0,968.93,674.17
2017,8,21,11,45,873.0,123.0,2.2,35.5,933.5,984.88,681.89
2017,8,21,12,0,870.0,128.0,2.2,36.0,946.0,997.14,687.48
2017,8,21,12,15,871.5,128.0,2.25,36.0,952.0,1005.25,692.6
2017,8,21,12,30,873.0,128.0,2.3,36.0,958.0,1009.78,695.7
2017,8,21,12,45,622.0,277.5,2.35,36.5,868.0,923.79,640.69
2017,8,21,13,0,371.0,427.0,2.4,37.0,778.0,811.14,562.01
2017,8,21,13,15,349.0,433.0,2.45,37.0,760.0,791.59,550.31
2017,8,21,13,30,327.0,439.0,2.5,37.0,742.0,770.82,537.07
2017,8,21,13,45,591.0,283.0,2.6,37.0,816.0,869.44,609.4
2017,8,21,14,0,855.0,127.0,2.7,37.0,890.0,934.59,653.15
2017,8,21,14,15,484.5,270.0,2.7,37.0,699.5,728.02,517.03
2017,8,21,14,30,114.0,413.0,2.7,37.0,509.0,513.52,364.6
2017,8,21,14,45,470.0,265.5,2.75,37.0,638.5,678.47,487.73
2017,8,21,15,0,826.0,118.0,2.8,37.0,768.0,796.77,570.6
2017,8,21,15,15,813.5,115.5,2.85,36.5,727.0,755.37,545.04
2017,8,21,15,30,801.0,113.0,2.9,36.0,686.0,708.13,516.24
2017,8,21,15,45,785.5,110.0,2.95,36.0,640.0,656.92,482.05
2017,8,21,16,0,770.0,107.0,3.0,36.0,594.0,604.88,445.77
2017,8,21,16,15,748.5,103.0,3.0,35.5,543.5,547.77,405.58
2017,8,21,16,30,727.0,99.0,3.0,35.0,493.0,491.05,364.29
2017,8,21,16,45,696.0,94.5,3.05,35.0,439.5,429.47,317.48
2017,8,21,17,0,665.0,90.0,3.1,35.0,386.0,370.37,271.09
2017,8,21,17,15,623.5,84.0,2.95,34.5,331.0,308.51,221.84
2017,8,21,17,30,582.0,78.0,2.8,34.0,276.0,250.7,174.7
2017,8,21,17,45,517.5,70.5,2.65,33.5,222.0,190.48,126.18
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,137.84,84.65
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,85.85,47.45
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,44.6,22.2
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,15.22,2.89
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,167.0,30.0,2.2,25.0,44.0,23.52,11.95
2017,8,22,6,45,287.0,43.0,2.35,25.5,89.5,56.15,29.83
2017,8,22,7,0,407.0,56.0,2.5,26.0,135.0,105.1,62.15
2017,8,22,7,15,477.0,65.0,2.45,26.5,187.5,154.84,100.66
2017,8,22,7,30,547.0,74.0,2.4,27.0,240.0,213.1,148.15
2017,8,22,7,45,608.0,77.0,2.35,28.0,297.0,270.82,195.78
2017,8,22,8,0,669.0,80.0,2.3,29.0,354.0,335.11,247.83
2017,8,22,8,15,701.0,85.0,2.15,29.5,408.5,394.96,295.83
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,457.79,344.21
2017,8,22,8,45,760.5,92.0,1.9,30.5,516.0,516.45,387.85
2017,8,22,9,0,788.0,94.0,1.8,31.0,569.0,576.27,430.58
2017,8,22,9,15,805.0,97.0,1.65,31.5,617.0,631.08,467.79
2017,8,22,9,30,822.0,100.0,1.5,32.0,665.0,682.87,501.33
2017,8,22,9,45,836.0,102.0,1.4,33.0,708.5,732.47,529.71
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,780.63,556.17
2017,8,22,10,15,859.5,105.5,1.3,34.0,788.5,822.84,581.5
2017,8,22,10,30,869.0,107.0,1.3,34.0,825.0,862.73,605.13
2017,8,22,10,45,877.0,108.0,1.35,34.5,855.0,898.22,625.21
2017,8,22,11,0,885.0,109.0,1.4,35.0,885.0,930.88,643.41
2017,8,22,11,15,890.0,110.0,1.5,35.5,907.5,957.68,658.64
2017,8,22,11,30,895.0,111.0,1.6,36.0,930.0,981.16,671.9
2017,8,22,11,45,896.5,113.0,1.7,36.5,943.5,998.79,681.67
2017,8,22,12,0,898.0,115.0,1.8,37.0,957.0,1012.77,689.36
2017,8,22,12,15,899.0,115.0,1.9,37.0,963.0,1020.56,694.89
2017,8,22,12,30,900.0,115.0,2.0,37.0,969.0,1024.62,698.35
2017,8,22,12,45,584.5,291.0,2.15,37.0,845.0,900.35,622.07
2017,8,22,13,0,269.0,467.0,2.3,37.0,721.0,750.95,520.14
2017,8,22,13,15,583.5,289.5,2.35,37.0,831.5,888.83,619.24
2017,8,22,13,30,898.0,112.0,2.4,37.0,942.0,994.62,686.54
2017,8,22,13,45,895.5,110.0,2.5,37.5,922.5,974.72,673.39
2017,8,22,14,0,893.0,108.0,2.6,38.0,903.0,951.31,659.22
2017,8,22,14,15,887.0,107.0,2.65,38.0,876.0,922.33,642.53
2017,8,22,14,30,881.0,106.0,2.7,38.0,849.0,890.25,623.83
2017,8,22,14,45,865.5,108.0,2.75,38.0,812.5,850.26,599.95
2017,8,22,15,0,850.0,110.0,2.8,38.0,776.0,808.19,574.5
2017,8,22,15,15,838.0,108.0,2.8,37.5,735.0,763.01,547.57
2017,8,22,15,30,826.0,106.0,2.8,37.0,694.0,716.04,519.01
2017,8,22,15,45,810.5,103.0,2.8,37.0,647.5,666.56,486.38
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,613.25,449.34
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,555.34,408.72
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,497.75,366.98
2017,8,22,16,45,722.5,88.5,2.65,36.0,444.5,436.03,320.16
2017,8,22,17,0,693.0,84.0,2.6,36.0,390.0,375.44,272.79
2017,8,22,17,15,652.5,78.5,2.3,35.0,334.5,312.79,223.43
2017,8,22,17,30,612.0,73.0,2.0,34.0,279.0,254.05,175.87
2017,8,22,17,45,549.0,66.0,1.7,33.5,224.0,192.86,126.46
2017,8,22,18,0,486.0,59.0,1.4,33.0,169.0,139.04,83.95
2017,8,22,18,15,391.5,48.0,1.25,32.0,120.0,85.8,46.21
2017,8,22,18,30,297.0,37.0,1.1,31.0,71.0,44.53,21.63
2017,8,22,18,45,148.5,18.5,1.0,30.5,35.5,14.47,1.42
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,21.99,10.59
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,55.41,29.03
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,103.98,61.38
2017,8,23,7,15,472.5,64.5,1.4,27.0,185.5,154.07,99.82
2017,8,23,7,30,543.0,74.0,1.2,28.0,238.0,212.75,146.82
2017,8,23,7,45,592.0,80.5,1.0,29.0,293.0,269.95,193.33
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,332.37,242.45
2017,8,23,8,15,674.0,92.0,0.8,30.5,402.5,391.15,288.4
2017,8,23,8,30,707.0,97.0,0.8,31.0,457.0,452.51,334.55
2017,8,23,8,45,729.5,102.5,0.8,32.0,508.0,511.07,376.2
2017,8,23,9,0,752.0,108.0,0.8,33.0,559.0,569.93,416.25
2017,8,23,9,15,770.0,111.0,0.9,33.5,607.0,623.71,453.12
2017,8,23,9,30,788.0,114.0,1.0,34.0,655.0,677.09,488.72
2017,8,23,9,45,799.0,118.5,1.1,34.5,697.0,726.1,519.55
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,773.52,548.39
2017,8,23,10,15,820.5,125.0,1.15,35.0,775.5,816.1,573.23
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,851.28,593.09
2017,8,23,10,45,839.5,128.0,1.1,35.5,841.5,886.02,611.96
2017,8,23,11,0,848.0,129.0,1.1,36.0,871.0,918.08,628.96
2017,8,23,11,15,530.5,294.0,1.15,36.0,762.5,814.9,562.15
2017,8,23,11,30,213.0,459.0,1.2,36.0,654.0,669.22,462.11
2017,8,23,11,45,307.0,434.0,1.25,36.5,719.5,749.63,516.15
2017,8,23,12,0,401.0,409.0,1.3,37.0,785.0,821.72,561.92
2017,8,23,12,15,633.5,270.5,1.35,37.0,868.5,928.31,633.77
2017,8,23,12,30,866.0,132.0,1.4,37.0,952.0,1008.41,681.82
2017,8,23,12,45,572.0,298.0,1.5,37.5,839.0,895.49,610.84
2017,8,23,13,0,278.0,464.0,1.6,38.0,726.0,757.59,517.48
2017,8,23,13,15,567.0,298.0,1.65,38.0,823.5,881.52,605.4
2017,8,23,13,30,856.0,132.0,1.7,38.0,921.0,974.34,664.07
2017,8,23,13,45,847.5,133.0,1.75,38.0,900.0,952.38,650.98
2017,8,23,14,0,839.0,134.0,1.8,38.0,879.0,927.33,637.15
2017,8,23,14,15,573.0,263.5,1.85,37.5,765.5,805.05,561.46
2017,8,23,14,30,307.0,393.0,1.9,37.0,652.0,672.4,471.72
2017,8,23,14,45,330.5,368.0,1.95,37.0,636.0,655.61,463.34
2017,8,23,15,0,354.0,343.0,2.0,37.0,620.0,636.07,452.11
2017,8,23,15,15,355.5,322.0,2.05,36.5,587.0,600.61,430.48
2017,8,23,15,30,357.0,301.0,2.1,36.0,554.0,563.95,407.61
2017,8,23,15,45,448.0,248.0,2.15,36.0,543.5,561.56,408.52
2017,8,23,16,0,539.0,195.0,2.2,36.0,533.0,543.33,397.7
2017,8,23,16,15,407.5,208.5,2.2,35.5,451.5,450.26,331.43
2017,8,23,16,30,276.0,222.0,2.2,35.0,370.0,365.49,270.18
2017,8,23,16,45,204.0,202.5,2.2,35.0,305.5,292.02,216.21
2017,8,23,17,0,132.0,183.0,2.2,35.0,241.0,230.48,170.45
2017,8,23,17,15,121.0,158.0,2.1,34.5,205.5,193.66,142.72
2017,8,23,17,30,110.0,133.0,2.0,34.0,170.0,158.19,115.42
2017,8,23,17,45,90.0,109.0,1.9,33.5,135.0,123.01,88.22
2017,8,23,18,0,70.0,85.0,1.8,33.0,100.0,90.49,63.0
2017,8,23,18,15,45.0,61.5,1.75,32.5,70.0,60.69,40.23
2017,8,23,18,30,20.0,38.0,1.7,32.0,40.0,35.11,20.69
2017,8,23,18,45,10.0,19.0,1.65,31.5,20.0,17.33,1.03
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.35,25.0,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.4,25.0,12.0,11.12,2.45
2017,8,24,6,45,0.0,26.5,0.45,25.5,26.5,24.6,14.05
2017,8,24,7,0,0.0,41.0,0.5,26.0,41.0,38.1,25.38
2017,8,24,7,15,0.0,58.5,0.5,26.5,58.5,54.31,38.74
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,70.59,51.86
2017,8,24,7,45,1.0,103.5,0.5,27.5,104.0,96.56,72.35
2017,8,24,8,0,2.0,131.0,0.5,28.0,132.0,122.85,92.6
2017,8,24,8,15,5.5,150.0,0.65,28.5,153.0,142.53,107.36
2017,8,24,8,30,9.0,169.0,0.8,29.0,174.0,162.66,122.3
2017,8,24,8,45,73.5,219.5,1.0,29.5,263.5,250.31,188.65
2017,8,24,9,0,138.0,270.0,1.2,30.0,353.0,347.69,260.26
2017,8,24,9,15,84.5,269.0,1.3,30.5,321.0,314.48,234.12
2017,8,24,9,30,31.0,268.0,1.4,31.0,289.0,280.44,207.52
2017,8,24,9,45,33.0,284.0,1.55,31.5,308.0,299.57,220.93
2017,8,24,10,0,35.0,300.0,1.7,32.0,327.0,318.82,234.11
2017,8,24,10,15,196.5,334.5,1.8,32.0,495.5,496.29,363.8
2017,8,24,10,30,358.0,369.0,1.9,32.0,664.0,686.08,494.82
2017,8,24,10,45,351.0,387.0,2.0,32.5,684.5,710.66,508.3
2017,8,24,11,0,344.0,405.0,2.1,33.0,705.0,733.49,521.8
2017,8,24,11,15,313.5,424.5,2.15,33.0,703.5,733.89,520.78
2017,8,24,11,30,283.0,444.0,2.2,33.0,702.0,731.63,518.21
2017,8,24,11,45,141.5,250.5,2.3,33.0,379.5,399.79,292.17
2017,8,24,12,0,0.0,57.0,2.4,33.0,57.0,53.31,35.07
2017,8,24,12,15,43.5,260.5,2.45,33.0,301.5,298.18,218.63
2017,8,24,12,30,87.0,464.0,2.5,33.0,546.0,548.11,393.27
2017,8,24,12,45,238.0,440.0,2.65,33.0,664.0,695.45,496.34
2017,8,24,13,0,389.0,416.0,2.8,33.0,782.0,819.99,582.12
2017,8,24,13,15,570.5,306.0,2.85,33.0,835.0,892.79,634.63
2017,8,24,13,30,752.0,196.0,2.9,33.0,888.0,946.25,671.86
2017,8,24,13,45,744.5,195.5,2.95,33.0,868.0,930.15,662.02
2017,8,24,14,0,737.0,195.0,3.0,33.0,848.0,905.8,647.47
2017,8,24,14,15,728.5,192.5,3.05,33.0,821.0,875.81,629.28
2017,8,24,14,30,720.0,190.0,3.1,33.0,794.0,843.39,609.42
2017,8,24,14,45,700.0,191.5,3.2,33.0,758.0,803.06,584.41
2017,8,24,15,0,680.0,193.0,3.3,33.0,722.0,761.46,557.6
2017,8,24,15,15,664.5,188.5,3.3,32.5,682.0,716.37,528.46
2017,8,24,15,30,649.0,184.0,3.3,32.0,642.0,670.34,498.01
2017,8,24,15,45,632.0,176.5,3.35,32.0,597.0,619.63,462.79
2017,8,24,16,0,615.0,169.0,3.4,32.0,552.0,568.69,426.57
2017,8,24,16,15,599.0,155.5,3.4,31.5,502.0,512.49,386.42
2017,8,24,16,30,583.0,142.0,3.4,31.0,452.0,456.55,345.19
2017,8,24,16,45,534.5,140.0,3.4,31.0,400.5,394.34,297.26
2017,8,24,17,0,486.0,138.0,3.4,31.0,349.0,339.46,253.88
2017,8,24,17,15,441.5,125.5,3.15,30.5,296.5,280.67,207.14
2017,8,24,17,30,397.0,113.0,2.9,30.0,244.0,226.66,163.47
2017,8,24,17,45,329.5,98.5,2.65,29.5,193.0,170.56,118.87
2017,8,24,18,0,262.0,84.0,2.4,29.0,142.0,121.85,81.01
2017,8,24,18,15,189.0,62.5,2.2,28.5,97.5,76.12,47.38
2017,8,24,18,30,116.0,41.0,2.0,28.0,53.0,39.96,22.58
2017,8,24,18,45,58.0,20.5,1.8,28.0,26.5,17.08,0.0
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.5,3.4,23.0,10.5,10.01,0.0
2017,8,25,6,30,0.0,21.0,3.6,23.0,21.0,19.5,8.33
2017,8,25,6,45,12.5,43.5,3.85,23.5,46.0,40.5,26.43
2017,8,25,7,0,25.0,66.0,4.1,24.0,71.0,63.94,45.51
2017,8,25,7,15,42.5,89.5,4.25,24.5,101.0,91.2,67.44
2017,8,25,7,30,60.0,113.0,4.4,25.0,131.0,120.91,91.34
2017,8,25,7,45,88.5,139.5,4.6,25.5,172.0,159.26,121.81
2017,8,25,8,0,117.0,166.0,4.8,26.0,213.0,203.71,156.99
2017,8,25,8,15,179.0,188.5,4.85,26.5,272.5,260.56,201.37
2017,8,25,8,30,241.0,211.0,4.9,27.0,332.0,328.25,253.79
2017,8,25,8,45,170.5,238.0,4.95,27.5,328.5,326.31,251.47
2017,8,25,9,0,100.0,265.0,5.0,28.0,325.0,315.46,241.61
2017,8,25,9,15,153.0,291.0,5.05,28.5,391.0,386.8,295.33
2017,8,25,9,30,206.0,317.0,5.1,29.0,457.0,458.25,348.08
2017,8,25,9,45,196.0,340.5,5.2,29.5,481.0,484.55,365.77
2017,8,25,10,0,186.0,364.0,5.3,30.0,505.0,509.48,382.31
2017,8,25,10,15,144.0,379.5,5.35,30.0,492.5,498.54,372.69
2017,8,25,10,30,102.0,395.0,5.4,30.0,480.0,475.84,354.62
2017,8,25,10,45,132.0,415.5,5.5,30.5,529.0,535.86,397.52
2017,8,25,11,0,162.0,436.0,5.6,31.0,578.0,589.0,434.78
2017,8,25,11,15,201.5,444.5,5.65,31.0,625.5,639.85,471.26
2017,8,25,11,30,241.0,453.0,5.7,31.0,673.0,691.53,508.03
2017,8,25,11,45,218.5,464.0,5.8,31.5,665.5,685.22,501.64
2017,8,25,12,0,196.0,475.0,5.9,32.0,658.0,677.26,494.38
2017,8,25,12,15,138.0,466.5,6.05,32.0,596.0,612.36,447.68
2017,8,25,12,30,80.0,458.0,6.2,32.0,534.0,535.34,391.95
2017,8,25,12,45,75.5,452.5,6.35,32.0,524.0,525.07,385.0
2017,8,25,13,0,71.0,447.0,6.5,32.0,514.0,514.39,377.58
2017,8,25,13,15,77.5,446.0,6.55,31.5,518.5,518.86,382.03
2017,8,25,13,30,84.0,445.0,6.6,31.0,523.0,522.78,386.11
2017,8,25,13,45,71.5,424.5,6.65,31.0,490.0,487.95,361.07
2017,8,25,14,0,59.0,404.0,6.7,31.0,457.0,453.37,336.17
2017,8,25,14,15,68.0,398.0,6.6,30.5,456.5,453.5,337.61
2017,8,25,14,30,77.0,392.0,6.5,30.0,456.0,452.87,338.46
2017,8,25,14,45,57.0,355.0,6.45,30.0,401.5,395.53,296.31
2017,8,25,15,0,37.0,318.0,6.4,30.0,347.0,339.68,254.93
2017,8,25,15,15,65.0,320.5,6.3,29.5,368.0,361.83,273.32
2017,8,25,15,30,93.0,323.0,6.2,29.0,389.0,381.41,289.59
2017,8,25,15,45,69.5,289.0,6.1,29.0,336.5,326.84,248.57
2017,8,25,16,0,46.0,255.0,6.0,29.0,284.0,274.58,209.05
2017,8,25,16,15,42.0,231.5,5.85,28.5,256.0,246.41,188.32
2017,8,25,16,30,38.0,208.0,5.7,28.0,228.0,218.7,167.64
2017,8,25,16,45,42.5,188.0,5.6,28.0,208.5,198.86,152.55
2017,8,25,17,0,47.0,168.0,5.5,28.0,189.0,178.5,136.76
2017,8,25,17,15,42.0,144.5,5.4,27.5,161.0,150.97,115.32
2017,8,25,17,30,37.0,121.0,5.3,27.0,133.0,124.16,94.09
2017,8,25,17,45,27.5,98.0,5.2,26.5,106.0,97.55,72.83
2017,8,25,18,0,18.0,75.0,5.1,26.0,79.0,72.33,52.48
2017,8,25,18,15,9.0,53.0,5.1,25.5,55.0,49.52,33.92
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,28.51,16.44
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.39,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.0,22.0,3.5,3.34,0.0
2017,8,26,6,30,0.0,7.0,10.0,22.0,7.0,6.48,0.0
2017,8,26,6,45,0.0,15.5,10.05,22.0,15.5,14.36,5.92
2017,8,26,7,0,0.0,24.0,10.1,22.0,24.0,22.25,12.7
2017,8,26,7,15,0.0,33.5,10.1,22.0,33.5,31.09,20.21
2017,8,26,7,30,0.0,43.0,10.1,22.0,43.0,39.93,27.63
2017,8,26,7,45,0.0,41.5,10.15,22.5,41.5,38.54,26.37
2017,8,26,8,0,0.0,40.0,10.2,23.0,40.0,37.15,25.08
2017,8,26,8,15,8.5,109.5,10.25,23.0,114.0,105.86,81.22
2017,8,26,8,30,17.0,179.0,10.3,23.0,188.0,176.27,137.91
2017,8,26,8,45,20.5,200.5,10.4,23.5,212.5,199.75,156.01
2017,8,26,9,0,24.0,222.0,10.5,24.0,237.0,223.63,174.27
2017,8,26,9,15,19.5,227.0,10.55,24.0,239.5,226.79,176.19
2017,8,26,9,30,15.0,232.0,10.6,24.0,242.0,229.44,177.72
2017,8,26,9,45,14.0,236.0,10.65,24.0,246.0,233.29,180.3
2017,8,26,10,0,13.0,240.0,10.7,24.0,250.0,237.02,182.8
2017,8,26,10,15,17.5,271.0,10.7,24.0,285.5,271.29,209.27
2017,8,26,10,30,22.0,302.0,10.7,24.0,321.0,305.99,235.89
2017,8,26,10,45,14.5,239.5,10.75,24.5,252.0,239.54,183.53
2017,8,26,11,0,7.0,177.0,10.8,25.0,183.0,173.15,131.15
2017,8,26,11,15,9.5,205.0,10.85,25.0,213.5,202.57,154.03
2017,8,26,11,30,12.0,233.0,10.9,25.0,244.0,232.2,176.92
2017,8,26,11,45,11.5,227.0,10.95,25.0,238.0,226.2,172.14
2017,8,26,12,0,11.0,221.0,11.0,25.0,232.0,220.13,167.36
2017,8,26,12,15,8.0,191.0,11.1,25.0,199.5,188.44,142.65
2017,8,26,12,30,5.0,161.0,11.2,25.0,167.0,156.78,117.91
2017,8,26,12,45,4.0,154.5,11.3,25.0,159.0,149.56,112.26
2017,8,26,13,0,3.0,148.0,11.4,25.0,151.0,142.32,106.59
2017,8,26,13,15,4.0,154.5,11.45,25.0,159.0,149.43,112.24
2017,8,26,13,30,5.0,161.0,11.5,25.0,167.0,156.49,117.86
2017,8,26,13,45,2.5,144.5,11.55,25.0,147.5,138.23,103.56
2017,8,26,14,0,0.0,128.0,11.6,25.0,128.0,120.11,89.35
2017,8,26,14,15,0.0,128.0,11.55,24.5,128.0,120.04,89.59
2017,8,26,14,30,0.0,128.0,11.5,24.0,128.0,119.98,89.85
2017,8,26,14,45,0.0,122.0,11.5,24.0,122.0,114.24,85.47
2017,8,26,15,0,0.0,116.0,11.5,24.0,116.0,108.51,81.09
2017,8,26,15,15,0.0,110.0,11.45,24.0,110.0,102.8,76.74
2017,8,26,15,30,0.0,104.0,11.4,24.0,104.0,97.1,72.39
2017,8,26,15,45,0.0,92.0,11.35,24.0,92.0,85.79,63.53
2017,8,26,16,0,0.0,80.0,11.3,24.0,80.0,74.54,54.68
2017,8,26,16,15,0.0,56.5,11.35,24.0,56.5,52.58,37.1
2017,8,26,16,30,0.0,33.0,11.4,24.0,33.0,30.67,19.4
2017,8,26,16,45,0.0,42.5,11.45,24.0,42.5,39.5,26.72
2017,8,26,17,0,0.0,52.0,11.5,24.0,52.0,48.34,34.09
2017,8,26,17,15,0.0,44.5,11.6,23.5,44.5,41.34,28.52
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,34.35,22.86
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,26.9,16.68
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,19.46,10.42
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,13.43,5.27
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.4,0.07
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,9.5,8.25,23.0,9.5,9.05,0.0
2017,8,27,6,30,0.0,19.0,8.3,23.0,19.0,17.64,6.37
2017,8,27,6,45,0.5,40.0,8.45,23.0,40.0,36.77,23.79
2017,8,27,7,0,1.0,61.0,8.6,23.0,61.0,56.29,40.44
2017,8,27,7,15,11.0,83.0,8.7,23.0,86.0,78.86,59.04
2017,8,27,7,30,21.0,105.0,8.8,23.0,111.0,102.84,78.7
2017,8,27,7,45,12.5,118.5,8.9,23.0,122.5,114.32,88.4
2017,8,27,8,0,4.0,132.0,9.0,23.0,134.0,124.7,96.83
2017,8,27,8,15,3.0,143.5,9.1,23.0,145.0,135.48,105.26
2017,8,27,8,30,2.0,155.0,9.2,23.0,156.0,146.12,113.46
2017,8,27,8,45,1.0,84.0,9.35,23.0,84.5,78.8,58.66
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,12.08,4.21
2017,8,27,9,15,0.0,30.5,9.6,23.0,30.5,28.37,17.43
2017,8,27,9,30,0.0,48.0,9.7,23.0,48.0,44.7,30.58
2017,8,27,9,45,0.5,99.5,9.8,23.5,100.0,93.26,69.39
2017,8,27,10,0,1.0,151.0,9.9,24.0,152.0,142.43,108.09
2017,8,27,10,15,16.0,239.0,9.95,24.0,252.0,239.22,184.28
2017,8,27,10,30,31.0,327.0,10.0,24.0,352.0,346.6,267.32
2017,8,27,10,45,18.0,247.0,10.1,24.0,262.0,249.99,192.04
2017,8,27,11,0,5.0,167.0,10.2,24.0,172.0,161.78,122.65
2017,8,27,11,15,8.5,201.5,10.25,24.0,209.5,198.31,151.24
2017,8,27,11,30,12.0,236.0,10.3,24.0,247.0,235.15,179.84
2017,8,27,11,45,11.5,231.5,10.4,24.0,242.5,230.59,176.16
2017,8,27,12,0,11.0,227.0,10.5,24.0,238.0,225.95,172.48
2017,8,27,12,15,11.5,234.0,10.55,24.0,245.5,233.34,178.18
2017,8,27,12,30,12.0,241.0,10.6,24.0,253.0,240.66,183.84
2017,8,27,12,45,11.5,233.0,10.65,24.0,244.5,232.41,177.45
2017,8,27,13,0,11.0,225.0,10.7,24.0,236.0,224.1,171.04
2017,8,27,13,15,9.0,199.0,10.75,24.0,208.0,196.95,149.95
2017,8,27,13,30,7.0,173.0,10.8,24.0,180.0,169.91,128.88
2017,8,27,13,45,3.5,111.5,10.9,24.0,115.0,107.89,80.15
2017,8,27,14,0,0.0,50.0,11.0,24.0,50.0,46.7,31.6
2017,8,27,14,15,0.0,84.5,10.95,24.0,84.5,78.97,57.3
2017,8,27,14,30,0.0,119.0,10.9,24.0,119.0,111.46,83.14
2017,8,27,14,45,0.0,103.0,10.85,24.0,103.0,96.29,71.25
2017,8,27,15,0,0.0,87.0,10.8,24.0,87.0,81.21,59.39
2017,8,27,15,15,0.0,92.0,10.7,23.5,92.0,85.85,63.37
2017,8,27,15,30,0.0,97.0,10.6,23.0,97.0,90.51,67.41
2017,8,27,15,45,1.0,131.5,10.5,23.0,132.5,123.71,94.28
2017,8,27,16,0,2.0,166.0,10.4,23.0,168.0,156.99,121.25
2017,8,27,16,15,3.5,165.0,10.3,23.0,167.0,156.75,121.48
2017,8,27,16,30,5.0,164.0,10.2,23.0,166.0,156.34,121.57
2017,8,27,16,45,2.5,130.5,10.15,23.0,131.5,123.11,95.09
2017,8,27,17,0,0.0,97.0,10.1,23.0,97.0,90.4,68.75
2017,8,27,17,15,0.0,82.5,9.95,22.5,82.5,76.8,57.93
2017,8,27,17,30,0.0,68.0,9.8,22.0,68.0,63.25,46.96
2017,8,27,17,45,0.0,53.5,9.75,22.0,53.5,49.74,35.73
2017,8,27,18,0,0.0,39.0,9.7,22.0,39.0,36.22,24.33
2017,8,27,18,15,0.0,26.5,9.6,22.0,26.5,24.59,14.4
2017,8,27,18,30,0.0,14.0,9.5,22.0,14.0,12.97,4.33
2017,8,27,18,45,0.0,7.0,9.4,22.0,7.0,6.48,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.15,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.91,3.65
2017,8,28,6,45,0.0,34.0,8.4,20.5,34.0,31.46,19.77
2017,8,28,7,0,0.0,53.0,8.5,21.0,53.0,48.99,34.8
2017,8,28,7,15,0.0,75.0,8.65,21.0,75.0,69.44,52.16
2017,8,28,7,30,0.0,97.0,8.8,21.0,97.0,90.08,69.43
2017,8,28,7,45,0.0,76.5,9.0,21.5,76.5,71.19,53.59
2017,8,28,8,0,0.0,56.0,9.2,22.0,56.0,52.06,37.54
2017,8,28,8,15,83.0,135.5,9.2,22.0,177.5,168.27,132.33
2017,8,28,8,30,166.0,215.0,9.2,22.0,299.0,292.47,232.42
2017,8,28,8,45,179.5,240.5,9.25,22.5,340.0,335.18,265.94
2017,8,28,9,0,193.0,266.0,9.3,23.0,381.0,379.1,299.95
2017,8,28,9,15,127.5,281.0,9.15,23.0,359.5,361.66,284.74
2017,8,28,9,30,62.0,296.0,9.0,23.0,338.0,331.18,258.92
2017,8,28,9,45,49.0,301.5,8.9,23.5,336.5,330.09,256.7
2017,8,28,10,0,36.0,307.0,8.8,24.0,335.0,327.72,253.43
2017,8,28,10,15,18.0,165.0,8.7,24.0,179.0,173.93,133.14
2017,8,28,10,30,0.0,23.0,8.6,24.0,23.0,21.44,11.53
2017,8,28,10,45,9.0,160.0,8.55,24.5,168.0,158.51,120.22
2017,8,28,11,0,18.0,297.0,8.5,25.0,313.0,299.19,228.62
2017,8,28,11,15,14.5,258.5,8.5,25.0,271.5,259.0,197.39
2017,8,28,11,30,11.0,220.0,8.5,25.0,230.0,218.81,166.23
2017,8,28,11,45,23.0,304.5,8.55,25.5,326.0,321.68,244.87
2017,8,28,12,0,35.0,389.0,8.6,26.0,422.0,419.84,318.26
2017,8,28,12,15,31.5,380.5,8.55,26.0,410.0,408.08,309.09
2017,8,28,12,30,28.0,372.0,8.5,26.0,398.0,396.06,299.93
2017,8,28,12,45,24.0,350.5,8.5,26.5,373.0,370.11,279.83
2017,8,28,13,0,20.0,329.0,8.5,27.0,348.0,334.23,252.35
2017,8,28,13,15,10.0,213.0,8.35,27.0,222.5,211.42,159.01
2017,8,28,13,30,0.0,97.0,8.2,27.0,97.0,90.88,65.64
2017,8,28,13,45,60.0,265.5,8.1,27.0,318.5,316.97,241.89
2017,8,28,14,0,120.0,434.0,8.0,27.0,540.0,551.76,417.83
2017,8,28,14,15,83.5,397.0,7.85,26.5,470.0,467.55,355.22
2017,8,28,14,30,47.0,360.0,7.7,26.0,400.0,394.92,300.86
2017,8,28,14,45,43.5,339.5,7.55,26.0,375.0,369.26,281.92
2017,8,28,15,0,40.0,319.0,7.4,26.0,350.0,343.8,262.99
2017,8,28,15,15,100.5,323.0,7.2,26.0,394.5,392.33,302.04
2017,8,28,15,30,161.0,327.0,7.0,26.0,439.0,441.91,341.18
2017,8,28,15,45,161.5,302.5,6.85,26.0,408.0,409.21,316.79
2017,8,28,16,0,162.0,278.0,6.7,26.0,377.0,376.14,291.99
2017,8,28,16,15,109.0,245.0,6.4,25.5,309.0,298.79,232.43
2017,8,28,16,30,56.0,212.0,6.1,25.0,241.0,232.4,180.75
2017,8,28,16,45,353.0,148.5,5.85,25.0,299.5,316.54,247.48
2017,8,28,17,0,650.0,85.0,5.6,25.0,358.0,355.0,272.95
2017,8,28,17,15,606.5,78.5,5.35,24.5,303.5,292.75,220.06
2017,8,28,17,30,563.0,72.0,5.1,24.0,249.0,234.9,170.15
2017,8,28,17,45,503.0,63.0,4.95,24.0,197.0,175.68,119.55
2017,8,28,18,0,443.0,54.0,4.8,24.0,145.0,123.61,76.45
2017,8,28,18,15,341.0,42.0,4.75,23.5,98.5,72.11,39.1
2017,8,28,18,30,239.0,30.0,4.7,23.0,52.0,33.62,15.36
2017,8,28,18,45,119.5,15.0,4.7,23.0,26.0,14.3,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,198.0,23.0,5.6,20.0,37.0,19.67,7.04
2017,8,29,6,45,314.5,35.5,5.75,20.5,81.5,54.57,27.56
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,104.21,61.55
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,155.97,103.21
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,216.5,154.58
2017,8,29,7,45,623.5,71.0,6.5,23.0,287.5,275.4,205.77
2017,8,29,8,0,672.0,77.0,6.7,24.0,343.0,339.4,260.43
2017,8,29,8,15,504.0,134.5,6.8,24.0,351.0,360.94,282.42
2017,8,29,8,30,336.0,192.0,6.9,24.0,359.0,359.51,283.09
2017,8,29,8,45,560.0,143.0,7.0,24.5,458.5,463.86,366.58
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,581.27,459.42
2017,8,29,9,15,801.5,97.0,7.1,25.5,606.0,636.4,501.15
2017,8,29,9,30,819.0,100.0,7.1,26.0,654.0,690.99,541.22
2017,8,29,9,45,830.5,103.0,7.15,26.5,696.5,736.88,572.6
2017,8,29,10,0,842.0,106.0,7.2,27.0,739.0,783.89,604.44
2017,8,29,10,15,537.5,250.0,7.1,27.0,661.5,713.94,548.26
2017,8,29,10,30,233.0,394.0,7.0,27.0,584.0,598.87,454.91
2017,8,29,10,45,552.5,255.0,6.95,27.5,727.0,773.54,589.71
2017,8,29,11,0,872.0,116.0,6.9,28.0,870.0,933.16,702.56
2017,8,29,11,15,629.5,256.5,6.8,28.0,808.5,878.98,661.75
2017,8,29,11,30,387.0,397.0,6.7,28.0,747.0,788.39,589.63
2017,8,29,11,45,239.0,426.0,6.65,28.0,643.5,679.3,507.9
2017,8,29,12,0,91.0,455.0,6.6,28.0,540.0,543.84,405.69
2017,8,29,12,15,70.0,437.5,6.55,28.0,503.0,505.53,377.48
2017,8,29,12,30,49.0,420.0,6.5,28.0,466.0,466.66,348.46
2017,8,29,12,45,449.5,282.5,6.45,28.5,700.0,759.64,572.39
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,1003.9,743.57
2017,8,29,13,15,495.5,302.0,6.3,29.0,760.5,817.51,609.78
2017,8,29,13,30,141.0,459.0,6.2,29.0,587.0,604.8,448.48
2017,8,29,13,45,80.5,384.5,6.15,29.0,457.5,457.03,341.53
2017,8,29,14,0,20.0,310.0,6.1,29.0,328.0,314.1,234.82
2017,8,29,14,15,67.5,356.0,6.0,29.0,412.0,411.58,309.06
2017,8,29,14,30,115.0,402.0,5.9,29.0,496.0,506.53,379.64
2017,8,29,14,45,455.0,267.5,5.85,29.0,618.5,669.81,507.9
2017,8,29,15,0,795.0,133.0,5.8,29.0,741.0,790.82,599.57
2017,8,29,15,15,560.5,216.5,5.65,28.5,633.0,660.87,504.2
2017,8,29,15,30,326.0,300.0,5.5,28.0,525.0,541.34,413.1
2017,8,29,15,45,531.5,208.0,5.35,28.0,544.5,578.66,445.1
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,589.94,455.94
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,531.93,411.67
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,474.3,366.81
2017,8,29,16,45,660.5,99.5,4.45,27.0,408.5,413.43,317.66
2017,8,29,17,0,633.0,92.0,4.2,27.0,355.0,354.44,268.9
2017,8,29,17,15,586.5,85.0,3.85,26.5,300.5,291.6,216.74
2017,8,29,17,30,540.0,78.0,3.5,26.0,246.0,233.56,167.65
2017,8,29,17,45,473.0,68.0,3.15,25.5,193.0,173.24,117.51
2017,8,29,18,0,406.0,58.0,2.8,25.0,140.0,121.02,75.36
2017,8,29,18,15,301.5,44.5,2.7,24.5,94.0,69.28,38.18
2017,8,29,18,30,197.0,31.0,2.6,24.0,48.0,32.15,14.78
2017,8,29,18,45,98.5,15.5,2.55,24.0,24.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,151.0,24.0,4.0,20.0,35.0,20.05,6.74
2017,8,30,6,45,271.5,38.5,4.15,20.5,79.5,53.97,28.44
2017,8,30,7,0,392.0,53.0,4.3,21.0,124.0,104.37,63.27
2017,8,30,7,15,466.0,63.5,4.4,21.5,177.0,156.13,104.64
2017,8,30,7,30,540.0,74.0,4.5,22.0,230.0,216.98,155.67
2017,8,30,7,45,595.5,79.5,4.65,22.5,286.5,275.67,206.26
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,340.34,261.23
2017,8,30,8,15,685.0,90.5,4.85,23.5,398.0,401.06,312.16
2017,8,30,8,30,719.0,96.0,4.9,24.0,453.0,464.46,363.68
2017,8,30,8,45,747.5,99.0,4.95,25.0,506.5,524.56,410.38
2017,8,30,9,0,776.0,102.0,5.0,26.0,560.0,585.73,456.27
2017,8,30,9,15,794.0,105.5,4.95,26.0,608.5,641.39,498.18
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,696.56,538.65
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,747.48,572.33
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,792.89,601.49
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,836.13,628.38
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,877.09,653.22
2017,8,30,10,45,873.0,117.5,4.6,28.5,849.0,912.67,674.72
2017,8,30,11,0,882.0,118.0,4.6,29.0,879.0,945.42,694.23
2017,8,30,11,15,887.0,119.0,4.5,29.0,901.0,971.87,710.35
2017,8,30,11,30,892.0,120.0,4.4,29.0,923.0,994.97,724.25
2017,8,30,11,45,463.0,251.5,4.3,29.0,669.0,731.33,542.39
2017,8,30,12,0,34.0,383.0,4.2,29.0,415.0,413.34,304.52
2017,8,30,12,15,467.0,253.0,4.1,29.0,688.0,746.29,555.1
2017,8,30,12,30,900.0,123.0,4.0,29.0,961.0,1038.49,750.82
2017,8,30,12,45,899.5,122.5,3.95,29.5,957.5,1036.23,745.31
2017,8,30,13,0,899.0,122.0,3.9,30.0,954.0,1030.19,739.8
2017,8,30,13,15,896.5,121.5,3.8,30.0,942.0,1018.42,731.93
2017,8,30,13,30,894.0,121.0,3.7,30.0,930.0,1002.99,721.85
2017,8,30,13,45,664.5,240.0,3.6,30.0,833.5,901.75,655.78
2017,8,30,14,0,435.0,359.0,3.5,30.0,737.0,788.61,574.03
2017,8,30,14,15,652.5,238.0,3.45,30.0,784.0,854.47,625.81
2017,8,30,14,30,870.0,117.0,3.4,30.0,831.0,891.86,651.59
2017,8,30,14,45,861.0,114.5,3.35,30.0,795.5,852.39,625.8
2017,8,30,15,0,852.0,112.0,3.3,30.0,760.0,810.44,598.74
2017,8,30,15,15,839.5,109.5,3.15,30.0,717.5,763.55,567.62
2017,8,30,15,30,827.0,107.0,3.0,30.0,675.0,718.17,537.32
2017,8,30,15,45,563.0,181.5,2.95,30.0,556.0,576.56,434.16
2017,8,30,16,0,299.0,256.0,2.9,30.0,437.0,446.08,336.41
2017,8,30,16,15,254.0,237.5,2.7,29.5,381.5,384.71,291.77
2017,8,30,16,30,209.0,219.0,2.5,29.0,326.0,323.25,246.02
2017,8,30,16,45,452.5,149.5,2.35,28.5,346.5,363.14,276.13
2017,8,30,17,0,696.0,80.0,2.2,28.0,367.0,367.08,274.83
2017,8,30,17,15,652.0,74.0,2.0,27.0,310.5,302.42,221.9
2017,8,30,17,30,608.0,68.0,1.8,26.0,254.0,242.18,171.49
2017,8,30,17,45,545.5,59.0,1.6,25.5,199.5,179.7,119.39
