Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,18,0,483.0,50.0,1.4,25.0,145.0,124.68,74.77
2017,8,30,18,15,373.5,38.5,1.3,24.5,97.0,70.71,36.49
2017,8,30,18,30,264.0,27.0,1.2,24.0,49.0,30.72,12.39
2017,8,30,18,45,132.0,13.5,1.2,23.5,24.5,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.0,11.0,2.2,18.5,17.5,10.48,0.0
2017,8,31,6,30,194.0,22.0,2.5,19.0,35.0,19.29,5.72
2017,8,31,6,45,308.0,36.0,2.85,20.0,80.0,55.49,28.35
2017,8,31,7,0,422.0,50.0,3.2,21.0,125.0,106.08,63.31
2017,8,31,7,15,495.0,60.0,3.15,21.5,179.0,159.14,105.85
2017,8,31,7,30,568.0,70.0,3.1,22.0,233.0,221.15,157.87
2017,8,31,7,45,612.0,78.0,3.05,22.5,288.5,280.37,208.95
2017,8,31,8,0,656.0,86.0,3.0,23.0,344.0,344.19,262.81
2017,8,31,8,15,690.0,91.5,2.95,23.5,399.5,405.28,313.23
2017,8,31,8,30,724.0,97.0,2.9,24.0,455.0,469.03,363.98
2017,8,31,8,45,745.5,102.5,2.85,25.0,507.0,528.04,408.61
2017,8,31,9,0,767.0,108.0,2.8,26.0,559.0,587.46,451.73
2017,8,31,9,15,785.5,112.0,2.75,26.5,608.0,643.57,491.76
2017,8,31,9,30,804.0,116.0,2.7,27.0,657.0,699.25,530.18
2017,8,31,9,45,815.0,120.0,2.65,27.5,699.5,748.54,561.65
2017,8,31,10,0,826.0,124.0,2.6,28.0,742.0,796.14,591.1
2017,8,31,10,15,836.5,126.5,2.55,28.0,779.0,839.82,618.58
2017,8,31,10,30,847.0,129.0,2.5,28.0,816.0,875.51,640.45
2017,8,31,10,45,852.5,132.0,2.5,28.5,845.5,909.91,660.43
2017,8,31,11,0,858.0,135.0,2.5,29.0,875.0,941.35,678.31
2017,8,31,11,15,863.5,136.5,2.4,29.0,896.5,968.16,693.56
2017,8,31,11,30,869.0,138.0,2.3,29.0,918.0,991.73,706.66
2017,8,31,11,45,845.0,156.5,2.25,29.0,924.5,1008.9,716.23
2017,8,31,12,0,821.0,175.0,2.2,29.0,931.0,1013.7,718.16
2017,8,31,12,15,822.5,175.0,2.15,29.0,936.0,1021.09,721.94
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,1024.92,723.58
2017,8,31,12,45,825.5,173.0,2.05,29.5,937.5,1023.12,720.43
2017,8,31,13,0,827.0,171.0,2.0,30.0,934.0,1017.73,715.24
2017,8,31,13,15,823.5,170.0,1.9,30.0,921.5,1004.81,706.39
2017,8,31,13,30,820.0,169.0,1.8,30.0,909.0,988.46,695.58
2017,8,31,13,45,816.0,166.5,1.75,30.0,888.5,966.74,682.18
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,941.81,666.89
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.5,909.69,647.12
2017,8,31,14,30,795.0,159.0,1.6,30.0,811.0,874.89,625.66
2017,8,31,14,45,780.5,158.0,1.6,30.0,774.0,834.04,600.76
2017,8,31,15,0,766.0,157.0,1.6,30.0,737.0,791.34,574.44
2017,8,31,15,15,750.5,153.0,1.55,30.0,694.5,745.48,545.28
2017,8,31,15,30,735.0,149.0,1.5,30.0,652.0,695.91,512.05
2017,8,31,15,45,720.0,142.0,1.5,30.0,605.5,642.71,476.03
2017,8,31,16,0,705.0,135.0,1.5,30.0,559.0,588.88,438.58
2017,8,31,16,15,678.5,129.0,1.4,29.5,507.0,529.12,396.02
2017,8,31,16,30,652.0,123.0,1.3,29.0,455.0,470.53,352.98
2017,8,31,16,45,621.0,114.5,1.25,29.0,401.0,408.87,305.9
2017,8,31,17,0,590.0,106.0,1.2,29.0,347.0,349.6,259.2
2017,8,31,17,15,541.5,97.0,1.1,28.5,292.0,286.56,208.99
2017,8,31,17,30,493.0,88.0,1.0,28.0,237.0,228.68,161.85
2017,8,31,17,45,426.5,75.0,0.95,27.5,184.0,166.87,112.16
2017,8,31,18,0,360.0,62.0,0.9,27.0,131.0,115.16,71.51
2017,8,31,18,15,260.5,45.0,0.9,26.5,86.0,65.14,36.05
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,27.82,11.42
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,18.48,4.53
2017,9,1,6,45,207.5,41.5,1.9,20.5,71.5,52.9,29.59
2017,9,1,7,0,306.0,61.0,2.2,21.0,114.0,99.99,63.24
2017,9,1,7,15,378.0,75.0,2.05,21.5,166.0,149.26,102.26
2017,9,1,7,30,450.0,89.0,1.9,22.0,218.0,207.44,150.1
2017,9,1,7,45,502.5,99.5,1.8,22.5,272.5,264.5,197.9
2017,9,1,8,0,555.0,110.0,1.7,23.0,327.0,329.87,251.39
2017,9,1,8,15,592.5,118.0,1.4,24.0,381.5,389.35,297.97
2017,9,1,8,30,630.0,126.0,1.1,25.0,436.0,452.09,344.56
2017,9,1,8,45,658.5,132.0,0.8,26.0,488.5,510.68,385.31
2017,9,1,9,0,687.0,138.0,0.5,27.0,541.0,570.78,424.13
2017,9,1,9,15,708.0,143.0,0.45,27.5,589.5,626.03,460.59
2017,9,1,9,30,729.0,148.0,0.4,28.0,638.0,681.31,495.69
2017,9,1,9,45,744.0,153.0,0.4,28.5,681.0,731.77,527.05
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,781.11,556.08
2017,9,1,10,15,771.0,161.0,0.45,29.0,761.0,821.57,580.65
2017,9,1,10,30,783.0,164.0,0.5,29.0,798.0,862.66,605.55
2017,9,1,10,45,562.5,279.5,0.55,29.5,743.5,807.74,566.55
2017,9,1,11,0,342.0,395.0,0.6,30.0,689.0,728.27,510.01
2017,9,1,11,15,578.5,283.5,0.6,30.0,795.5,859.86,599.73
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,983.34,674.62
2017,9,1,11,45,643.5,278.5,0.65,30.5,860.5,941.22,645.8
2017,9,1,12,0,472.0,385.0,0.7,31.0,819.0,884.16,605.94
2017,9,1,12,15,638.0,287.0,0.7,31.0,876.5,956.79,655.54
2017,9,1,12,30,804.0,189.0,0.7,31.0,934.0,1019.63,692.94
2017,9,1,12,45,621.0,289.0,0.75,31.0,863.5,942.43,645.74
2017,9,1,13,0,438.0,389.0,0.8,31.0,793.0,855.36,589.29
2017,9,1,13,15,622.5,284.0,0.85,31.0,849.0,928.14,641.61
2017,9,1,13,30,807.0,179.0,0.9,31.0,905.0,986.25,678.56
2017,9,1,13,45,806.0,174.5,1.0,31.0,885.5,965.51,667.69
2017,9,1,14,0,805.0,170.0,1.1,31.0,866.0,941.47,655.7
2017,9,1,14,15,561.5,273.0,1.2,31.0,751.0,804.71,569.8
2017,9,1,14,30,318.0,376.0,1.3,31.0,636.0,668.38,477.61
2017,9,1,14,45,543.5,266.5,1.4,31.0,686.5,743.96,536.15
2017,9,1,15,0,769.0,157.0,1.5,31.0,737.0,793.5,573.59
2017,9,1,15,15,754.0,153.0,1.55,30.5,695.0,747.86,545.87
2017,9,1,15,30,739.0,149.0,1.6,30.0,653.0,698.42,514.62
2017,9,1,15,45,722.5,143.0,1.65,30.0,605.5,644.96,478.63
2017,9,1,16,0,706.0,137.0,1.7,30.0,558.0,591.02,441.21
2017,9,1,16,15,679.5,131.0,1.65,29.5,506.0,531.14,398.65
2017,9,1,16,30,653.0,125.0,1.6,29.0,454.0,472.42,355.54
2017,9,1,16,45,620.5,116.5,1.6,29.0,399.5,409.97,307.77
2017,9,1,17,0,588.0,108.0,1.6,29.0,345.0,350.07,260.44
2017,9,1,17,15,539.5,98.5,1.5,28.0,290.0,286.65,210.1
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,226.44,161.16
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,166.21,112.3
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,114.17,71.16
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,63.93,35.39
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,26.45,10.05
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,29.0,18.65,3.84
2017,9,2,6,45,211.5,41.0,2.1,21.0,71.5,53.1,29.43
2017,9,2,7,0,315.0,60.0,2.4,22.0,114.0,100.78,63.21
2017,9,2,7,15,388.5,73.5,2.35,22.5,166.0,150.53,102.54
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,209.37,150.92
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,268.8,200.3
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,332.23,251.9
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,391.85,299.96
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,454.63,348.89
2017,9,2,8,45,669.0,127.5,2.2,26.5,489.0,513.04,393.0
2017,9,2,9,0,695.0,134.0,2.2,27.0,541.0,572.67,436.51
2017,9,2,9,15,715.5,139.0,2.15,27.5,589.0,627.98,475.3
2017,9,2,9,30,736.0,144.0,2.1,28.0,637.0,683.25,512.8
2017,9,2,9,45,749.0,149.0,2.05,28.5,679.0,732.49,544.93
2017,9,2,10,0,762.0,154.0,2.0,29.0,721.0,777.97,572.68
2017,9,2,10,15,773.5,157.0,2.0,29.0,757.5,820.65,599.51
2017,9,2,10,30,785.0,160.0,2.0,29.0,794.0,861.36,624.78
2017,9,2,10,45,791.0,163.5,2.0,29.5,822.5,895.4,644.24
2017,9,2,11,0,797.0,167.0,2.0,30.0,851.0,926.69,661.79
2017,9,2,11,15,803.0,169.0,2.0,30.0,872.5,953.55,677.78
2017,9,2,11,30,809.0,171.0,2.0,30.0,894.0,977.35,691.88
2017,9,2,11,45,799.0,180.5,2.0,30.5,903.5,989.79,697.54
2017,9,2,12,0,789.0,190.0,2.0,31.0,913.0,998.49,701.07
2017,9,2,12,15,790.0,190.5,2.0,31.0,917.5,1005.54,705.13
2017,9,2,12,30,791.0,191.0,2.0,31.0,922.0,1009.15,707.21
2017,9,2,12,45,790.0,190.5,2.05,31.0,918.0,1006.28,706.04
2017,9,2,13,0,789.0,190.0,2.1,31.0,914.0,999.95,702.9
2017,9,2,13,15,519.0,317.0,2.1,31.0,791.0,858.15,609.61
2017,9,2,13,30,249.0,444.0,2.1,31.0,668.0,707.1,504.19
2017,9,2,13,45,510.5,313.5,2.15,31.0,758.0,827.45,593.32
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,923.81,659.76
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,892.06,639.32
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,861.76,620.94
2017,9,2,14,45,724.0,184.0,2.25,31.0,751.5,815.92,592.62
2017,9,2,15,0,694.0,190.0,2.3,31.0,712.0,769.35,562.92
2017,9,2,15,15,677.5,185.0,2.25,30.5,670.0,721.75,532.18
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,673.27,500.13
2017,9,2,15,45,593.0,183.0,2.15,30.0,563.0,597.4,446.59
2017,9,2,16,0,525.0,186.0,2.1,30.0,498.0,523.37,393.43
2017,9,2,16,15,460.5,183.5,2.0,29.5,438.5,454.59,343.53
2017,9,2,16,30,396.0,181.0,1.9,29.0,379.0,391.48,296.68
2017,9,2,16,45,445.5,154.5,1.8,29.0,352.5,363.61,274.65
2017,9,2,17,0,495.0,128.0,1.7,29.0,326.0,329.25,246.02
2017,9,2,17,15,445.0,115.0,1.55,28.0,272.0,267.7,197.36
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,211.69,152.26
2017,9,2,17,45,330.5,85.0,1.3,26.5,167.5,154.64,106.46
2017,9,2,18,0,266.0,68.0,1.2,26.0,117.0,105.6,68.05
2017,9,2,18,15,180.5,46.5,1.2,25.5,74.5,58.55,33.95
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,23.71,8.24
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,11.91,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,7.0,10.0,1.0,20.5,10.5,9.53,0.0
2017,9,3,6,30,14.0,20.0,1.2,21.0,21.0,18.37,2.35
2017,9,3,6,45,87.0,43.5,1.45,21.5,58.0,46.33,28.23
2017,9,3,7,0,160.0,67.0,1.7,22.0,95.0,85.55,57.43
2017,9,3,7,15,246.5,79.5,1.55,22.5,140.5,126.63,88.65
2017,9,3,7,30,333.0,92.0,1.4,23.0,186.0,180.71,131.69
2017,9,3,7,45,398.0,104.5,1.25,24.0,241.0,236.71,176.91
2017,9,3,8,0,463.0,117.0,1.1,25.0,296.0,300.22,227.17
2017,9,3,8,15,469.0,137.5,1.15,25.5,343.0,352.36,268.69
2017,9,3,8,30,475.0,158.0,1.2,26.0,390.0,404.45,308.69
2017,9,3,8,45,528.5,166.5,1.3,26.5,452.5,471.03,358.41
2017,9,3,9,0,582.0,175.0,1.4,27.0,515.0,542.16,409.99
2017,9,3,9,15,498.5,219.0,1.4,27.5,527.5,561.87,421.51
2017,9,3,9,30,415.0,263.0,1.4,28.0,540.0,571.77,425.65
2017,9,3,9,45,413.0,282.5,1.45,28.5,573.5,610.27,451.06
2017,9,3,10,0,411.0,302.0,1.5,29.0,607.0,647.28,474.68
2017,9,3,10,15,427.0,310.5,1.55,29.0,641.5,686.92,501.2
2017,9,3,10,30,443.0,319.0,1.6,29.0,676.0,726.12,527.09
2017,9,3,10,45,572.5,270.0,1.65,29.5,749.0,808.92,583.48
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,899.47,642.23
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,926.05,657.99
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,949.92,672.74
2017,9,3,11,45,703.0,239.0,1.85,30.0,873.5,961.94,680.16
2017,9,3,12,0,690.0,252.0,1.9,30.0,883.0,970.45,685.61
2017,9,3,12,15,691.5,252.5,1.95,30.0,887.5,977.47,690.29
2017,9,3,12,30,693.0,253.0,2.0,30.0,892.0,981.35,693.14
2017,9,3,12,45,602.0,313.0,2.05,30.0,866.5,947.93,670.12
2017,9,3,13,0,511.0,373.0,2.1,30.0,841.0,913.49,646.16
2017,9,3,13,15,471.0,373.5,2.15,30.0,800.5,868.37,617.59
2017,9,3,13,30,431.0,374.0,2.2,30.0,760.0,821.97,587.87
2017,9,3,13,45,426.5,365.5,2.25,30.0,740.0,799.82,574.6
2017,9,3,14,0,422.0,357.0,2.3,30.0,720.0,775.93,559.87
2017,9,3,14,15,541.0,293.5,2.3,30.0,742.0,807.32,584.89
2017,9,3,14,30,660.0,230.0,2.3,30.0,764.0,832.35,604.93
2017,9,3,14,45,651.5,222.5,2.3,30.0,730.0,793.65,579.62
2017,9,3,15,0,643.0,215.0,2.3,30.0,696.0,753.15,553.28
2017,9,3,15,15,601.0,213.0,2.3,29.5,641.5,690.84,512.12
2017,9,3,15,30,559.0,211.0,2.3,29.0,587.0,627.21,469.2
2017,9,3,15,45,403.0,234.5,2.3,29.0,495.5,517.43,389.55
2017,9,3,16,0,247.0,258.0,2.3,29.0,404.0,415.72,314.19
2017,9,3,16,15,236.0,233.5,2.15,28.5,362.5,365.35,277.95
2017,9,3,16,30,225.0,209.0,2.0,28.0,321.0,321.53,245.47
2017,9,3,16,45,202.0,189.5,1.95,28.0,281.0,278.03,212.1
2017,9,3,17,0,179.0,170.0,1.9,28.0,241.0,236.91,180.03
2017,9,3,17,15,158.5,145.0,1.75,27.5,200.5,193.87,146.23
2017,9,3,17,30,138.0,120.0,1.6,27.0,160.0,153.32,113.85
2017,9,3,17,45,111.0,94.5,1.45,26.5,122.0,113.54,82.0
2017,9,3,18,0,84.0,69.0,1.3,26.0,84.0,77.38,53.18
2017,9,3,18,15,42.0,45.0,1.3,25.5,52.5,44.92,28.29
2017,9,3,18,30,0.0,21.0,1.3,25.0,21.0,19.37,5.53
2017,9,3,18,45,0.0,10.5,1.3,24.5,10.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.5,8.1,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,21.0,15.16,0.02
2017,9,4,6,45,126.5,41.5,1.4,21.0,60.5,47.78,27.96
2017,9,4,7,0,199.0,66.0,1.6,22.0,100.0,90.37,59.62
2017,9,4,7,15,263.0,86.5,1.5,22.5,149.5,137.05,96.4
2017,9,4,7,30,327.0,107.0,1.4,23.0,199.0,194.04,142.45
2017,9,4,7,45,379.5,122.5,1.3,23.5,252.0,248.72,187.02
2017,9,4,8,0,432.0,138.0,1.2,24.0,305.0,309.42,235.53
2017,9,4,8,15,470.5,150.5,1.15,24.5,358.0,366.61,280.35
2017,9,4,8,30,509.0,163.0,1.1,25.0,411.0,427.44,326.45
2017,9,4,8,45,546.5,169.5,1.05,25.5,463.0,485.04,368.71
2017,9,4,9,0,584.0,176.0,1.0,26.0,515.0,545.35,411.44
2017,9,4,9,15,607.0,183.0,1.1,26.5,562.5,602.12,451.18
2017,9,4,9,30,630.0,190.0,1.2,27.0,610.0,656.37,488.28
2017,9,4,9,45,649.0,195.5,1.3,27.5,652.5,706.26,521.58
2017,9,4,10,0,668.0,201.0,1.4,28.0,695.0,755.61,553.87
2017,9,4,10,15,681.5,205.0,1.45,28.0,731.0,798.01,581.61
2017,9,4,10,30,695.0,209.0,1.5,28.0,767.0,838.85,607.95
2017,9,4,10,45,707.0,211.0,1.55,28.5,797.0,874.51,628.96
2017,9,4,11,0,719.0,213.0,1.6,29.0,827.0,908.03,648.48
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.5,934.41,664.71
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,958.01,679.3
2017,9,4,11,45,780.5,190.0,1.8,29.5,894.0,982.62,693.84
2017,9,4,12,0,828.0,163.0,1.9,30.0,918.0,1011.2,710.81
2017,9,4,12,15,829.0,163.0,1.95,30.0,922.5,1017.84,715.02
2017,9,4,12,30,830.0,163.0,2.0,30.0,927.0,1020.87,717.37
2017,9,4,12,45,832.0,161.0,2.1,30.0,924.0,1019.22,717.57
2017,9,4,13,0,834.0,159.0,2.2,30.0,921.0,1013.92,715.62
2017,9,4,13,15,831.0,158.0,2.25,30.0,908.5,1001.08,708.53
2017,9,4,13,30,828.0,157.0,2.3,30.0,896.0,984.76,699.38
2017,9,4,13,45,826.0,154.0,2.35,30.0,875.5,963.92,687.44
2017,9,4,14,0,824.0,151.0,2.4,30.0,855.0,939.75,673.4
2017,9,4,14,15,816.0,148.5,2.4,30.0,826.5,907.42,653.65
2017,9,4,14,30,808.0,146.0,2.4,30.0,798.0,872.35,632.09
2017,9,4,14,45,791.5,146.5,2.4,30.0,760.5,830.65,606.03
2017,9,4,15,0,775.0,147.0,2.4,30.0,723.0,787.2,578.58
2017,9,4,15,15,760.0,143.0,2.35,29.5,681.0,738.87,548.31
2017,9,4,15,30,745.0,139.0,2.3,29.0,639.0,690.98,516.84
2017,9,4,15,45,730.0,132.5,2.3,29.0,592.0,637.58,479.67
2017,9,4,16,0,715.0,126.0,2.3,29.0,545.0,583.55,441.06
2017,9,4,16,15,689.0,120.5,2.15,28.5,493.0,523.93,397.51
2017,9,4,16,30,663.0,115.0,2.0,28.0,441.0,465.43,353.47
2017,9,4,16,45,632.0,106.5,1.95,28.0,387.0,403.09,304.86
2017,9,4,17,0,601.0,98.0,1.9,28.0,333.0,343.14,256.63
2017,9,4,17,15,551.0,89.0,1.75,27.0,278.0,279.05,205.01
2017,9,4,17,30,501.0,80.0,1.6,26.0,223.0,220.35,156.59
2017,9,4,17,45,433.0,67.5,1.45,25.5,171.0,160.21,107.33
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,107.11,65.21
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,57.1,30.08
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,20.87,3.73
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,10.48,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,18.26,0.0
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,51.88,28.0
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,99.41,61.44
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,149.41,100.84
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,210.81,151.06
2017,9,5,7,45,531.0,89.0,1.75,24.5,268.0,268.95,199.63
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,333.38,252.43
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,393.46,300.42
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,456.61,348.81
2017,9,5,8,45,688.0,116.0,1.4,26.5,483.5,515.05,392.0
2017,9,5,9,0,715.0,121.0,1.3,27.0,535.0,574.74,434.29
2017,9,5,9,15,734.5,125.5,1.15,27.5,583.0,629.81,471.18
2017,9,5,9,30,754.0,130.0,1.0,28.0,631.0,683.3,505.33
2017,9,5,9,45,766.0,135.0,0.85,28.5,673.0,732.18,534.14
2017,9,5,10,0,778.0,140.0,0.7,29.0,715.0,779.57,560.07
2017,9,5,10,15,789.5,143.0,0.75,29.0,751.0,822.74,586.68
2017,9,5,10,30,801.0,146.0,0.8,29.0,787.0,863.87,611.83
2017,9,5,10,45,805.0,150.5,0.85,29.5,815.0,897.5,630.92
2017,9,5,11,0,809.0,155.0,0.9,30.0,843.0,928.21,648.17
2017,9,5,11,15,627.0,248.5,1.05,30.0,790.0,874.94,615.72
2017,9,5,11,30,445.0,342.0,1.2,30.0,737.0,803.54,567.61
2017,9,5,11,45,415.5,372.5,1.35,30.5,746.0,812.87,573.32
2017,9,5,12,0,386.0,403.0,1.5,31.0,755.0,810.48,570.82
2017,9,5,12,15,597.5,288.0,1.55,31.0,835.0,919.81,646.79
2017,9,5,12,30,809.0,173.0,1.6,31.0,915.0,1010.54,704.12
2017,9,5,12,45,671.0,267.0,1.7,31.0,881.0,973.08,681.18
2017,9,5,13,0,533.0,361.0,1.8,31.0,847.0,924.43,647.94
2017,9,5,13,15,665.5,266.0,1.85,31.0,863.5,954.48,672.67
2017,9,5,13,30,798.0,171.0,1.9,31.0,880.0,970.11,683.64
2017,9,5,13,45,787.5,172.0,1.95,31.0,858.0,945.7,669.33
2017,9,5,14,0,777.0,173.0,2.0,31.0,836.0,918.42,653.56
2017,9,5,14,15,685.0,220.5,2.0,31.0,790.0,866.91,621.67
2017,9,5,14,30,593.0,268.0,2.0,31.0,744.0,809.09,582.71
2017,9,5,14,45,659.5,217.0,2.0,31.0,724.0,794.62,576.36
2017,9,5,15,0,726.0,166.0,2.0,31.0,704.0,769.65,562.16
2017,9,5,15,15,620.0,194.5,1.9,30.5,635.0,686.49,505.48
2017,9,5,15,30,514.0,223.0,1.8,30.0,566.0,606.46,449.84
2017,9,5,15,45,472.5,218.5,1.75,30.0,515.5,547.85,408.79
2017,9,5,16,0,431.0,214.0,1.7,30.0,465.0,491.84,368.63
2017,9,5,16,15,406.0,200.5,1.65,29.5,419.5,439.41,331.18
2017,9,5,16,30,381.0,187.0,1.6,29.0,374.0,383.92,290.49
2017,9,5,16,45,434.0,155.0,1.6,29.0,343.0,357.55,269.78
2017,9,5,17,0,487.0,123.0,1.6,29.0,312.0,319.43,238.47
2017,9,5,17,15,435.0,110.0,1.5,28.5,258.5,257.82,189.36
2017,9,5,17,30,383.0,97.0,1.4,28.0,205.0,202.06,144.22
2017,9,5,17,45,307.5,80.0,1.3,27.5,154.0,143.74,97.97
2017,9,5,18,0,232.0,63.0,1.2,27.0,103.0,94.88,60.44
2017,9,5,18,15,149.0,41.0,1.2,26.5,63.0,50.16,28.13
2017,9,5,18,30,66.0,19.0,1.2,26.0,23.0,17.47,0.88
2017,9,5,18,45,33.0,9.5,1.25,25.5,11.5,9.05,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.83,0.0
2017,9,6,6,45,84.0,38.0,3.95,18.5,50.5,41.89,24.85
2017,9,6,7,0,139.0,64.0,4.1,19.0,87.0,80.84,55.11
2017,9,6,7,15,192.5,90.0,4.3,19.5,135.5,126.92,92.3
2017,9,6,7,30,246.0,116.0,4.5,20.0,184.0,179.95,136.09
2017,9,6,7,45,188.0,136.0,4.7,20.5,195.0,194.29,151.05
2017,9,6,8,0,130.0,156.0,4.9,21.0,206.0,203.41,160.19
2017,9,6,8,15,118.5,181.0,5.0,21.5,232.0,231.32,182.84
2017,9,6,8,30,107.0,206.0,5.1,22.0,258.0,253.43,200.13
2017,9,6,8,45,123.0,232.5,5.25,22.5,298.5,299.99,236.4
2017,9,6,9,0,139.0,259.0,5.4,23.0,339.0,343.77,269.92
2017,9,6,9,15,339.5,245.5,5.4,23.0,464.5,478.26,376.38
2017,9,6,9,30,540.0,232.0,5.4,23.0,590.0,632.99,495.23
2017,9,6,9,45,567.5,236.0,5.4,23.5,634.0,683.87,531.33
2017,9,6,10,0,595.0,240.0,5.4,24.0,678.0,735.19,567.42
2017,9,6,10,15,610.0,245.5,5.35,24.5,714.5,780.15,597.78
2017,9,6,10,30,625.0,251.0,5.3,25.0,751.0,821.54,625.11
2017,9,6,10,45,643.5,251.5,5.25,25.5,782.0,859.69,649.9
2017,9,6,11,0,662.0,252.0,5.2,26.0,813.0,896.23,673.21
2017,9,6,11,15,670.0,254.5,5.15,26.0,835.0,922.85,690.59
2017,9,6,11,30,678.0,257.0,5.1,26.0,857.0,946.91,706.18
2017,9,6,11,45,734.5,225.5,5.05,26.5,884.0,981.49,727.42
2017,9,6,12,0,791.0,194.0,5.0,27.0,911.0,1007.16,742.18
2017,9,6,12,15,793.0,194.0,4.9,27.0,916.0,1014.45,745.86
2017,9,6,12,30,795.0,194.0,4.8,27.0,921.0,1018.28,747.45
2017,9,6,12,45,803.5,188.0,4.75,27.0,919.5,1019.07,747.59
2017,9,6,13,0,812.0,182.0,4.7,27.0,918.0,1016.24,745.49
2017,9,6,13,15,809.0,181.0,4.6,27.0,905.5,1003.42,736.52
2017,9,6,13,30,806.0,180.0,4.5,27.0,893.0,987.2,725.76
2017,9,6,13,45,809.5,173.0,4.4,27.5,874.5,967.76,711.61
2017,9,6,14,0,813.0,166.0,4.3,28.0,856.0,944.79,695.26
2017,9,6,14,15,805.0,163.5,4.2,28.0,827.0,912.53,674.17
2017,9,6,14,30,797.0,161.0,4.1,28.0,798.0,877.56,651.29
2017,9,6,14,45,795.5,152.5,4.05,28.0,763.5,839.43,626.42
2017,9,6,15,0,794.0,144.0,4.0,28.0,729.0,798.51,599.49
2017,9,6,15,15,779.0,140.5,3.85,27.5,686.0,749.76,567.65
2017,9,6,15,30,764.0,137.0,3.7,27.0,643.0,701.4,534.73
2017,9,6,15,45,755.5,128.0,3.6,27.0,596.5,648.7,496.77
2017,9,6,16,0,747.0,119.0,3.5,27.0,550.0,594.71,456.96
2017,9,6,16,15,721.0,113.5,3.2,26.5,497.0,533.37,410.87
2017,9,6,16,30,695.0,108.0,2.9,26.0,444.0,473.1,364.28
2017,9,6,16,45,671.0,98.0,2.65,25.5,390.0,410.56,314.72
2017,9,6,17,0,647.0,88.0,2.4,25.0,336.0,349.58,264.76
2017,9,6,17,15,596.5,80.0,2.15,24.0,279.5,283.66,210.37
2017,9,6,17,30,546.0,72.0,1.9,23.0,223.0,223.14,159.28
2017,9,6,17,45,482.0,60.0,1.65,22.0,170.0,161.68,107.94
2017,9,6,18,0,418.0,48.0,1.4,21.0,117.0,108.06,64.62
2017,9,6,18,15,295.5,33.0,1.35,20.5,72.5,55.11,27.44
2017,9,6,18,30,173.0,18.0,1.3,20.0,28.0,17.41,0.0
2017,9,6,18,45,86.5,9.0,1.3,19.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,13.5,14.5,8.58,0.0
2017,9,7,6,30,210.0,18.0,1.8,14.0,29.0,17.82,0.0
2017,9,7,6,45,336.5,31.0,2.1,15.0,74.5,56.19,27.5
2017,9,7,7,0,463.0,44.0,2.4,16.0,120.0,110.31,66.01
2017,9,7,7,15,539.0,52.5,2.3,16.5,175.0,165.75,111.76
2017,9,7,7,30,615.0,61.0,2.2,17.0,230.0,230.47,167.38
2017,9,7,7,45,660.5,68.0,2.1,17.5,287.0,292.47,221.84
2017,9,7,8,0,706.0,75.0,2.0,18.0,344.0,359.17,278.83
2017,9,7,8,15,739.5,80.0,2.2,19.0,401.0,422.95,331.84
2017,9,7,8,30,773.0,85.0,2.4,20.0,458.0,488.82,384.57
2017,9,7,8,45,794.0,90.0,2.6,21.0,511.0,549.7,431.67
2017,9,7,9,0,815.0,95.0,2.8,22.0,564.0,610.94,477.35
2017,9,7,9,15,833.0,98.0,2.85,22.5,613.5,668.07,518.96
2017,9,7,9,30,851.0,101.0,2.9,23.0,663.0,724.55,558.11
2017,9,7,9,45,861.0,105.5,2.95,23.5,706.0,771.71,588.7
2017,9,7,10,0,871.0,110.0,3.0,24.0,749.0,820.2,619.8
2017,9,7,10,15,881.0,112.0,3.0,24.0,786.0,863.88,648.11
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,905.12,674.52
2017,9,7,10,45,895.5,117.0,3.0,24.5,852.0,939.71,694.95
2017,9,7,11,0,900.0,120.0,3.0,25.0,881.0,971.1,713.12
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.0,997.55,729.4
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,1020.52,743.47
2017,9,7,11,45,906.5,126.5,3.0,25.5,936.0,1035.1,750.72
2017,9,7,12,0,903.0,131.0,3.0,26.0,947.0,1045.78,755.61
2017,9,7,12,15,903.5,131.0,3.0,26.0,951.5,1052.0,759.28
2017,9,7,12,30,904.0,131.0,3.0,26.0,956.0,1054.39,760.68
2017,9,7,12,45,903.0,130.5,3.0,26.5,951.0,1050.93,757.03
2017,9,7,13,0,902.0,130.0,3.0,27.0,946.0,1043.65,751.13
2017,9,7,13,15,899.0,129.5,3.0,27.0,932.5,1030.61,743.21
2017,9,7,13,30,896.0,129.0,3.0,27.0,919.0,1013.87,733.07
2017,9,7,13,45,890.5,127.5,3.05,27.0,897.0,990.12,718.91
2017,9,7,14,0,885.0,126.0,3.1,27.0,875.0,962.98,702.58
2017,9,7,14,15,877.0,124.5,3.05,27.0,845.0,930.33,681.87
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,894.75,659.2
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,857.05,635.37
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,811.49,606.0
2017,9,7,15,15,823.0,120.0,3.0,26.5,694.0,761.47,574.4
2017,9,7,15,30,808.0,117.0,3.0,26.0,650.0,710.03,541.17
2017,9,7,15,45,789.0,113.0,3.0,26.0,600.5,653.75,500.98
2017,9,7,16,0,770.0,109.0,3.0,26.0,551.0,597.05,459.4
2017,9,7,16,15,744.0,104.0,2.85,25.5,497.5,535.64,413.54
2017,9,7,16,30,718.0,99.0,2.7,25.0,444.0,474.67,366.58
2017,9,7,16,45,682.5,92.5,2.55,25.0,388.0,409.23,314.11
2017,9,7,17,0,647.0,86.0,2.4,25.0,332.0,346.63,262.43
2017,9,7,17,15,595.5,78.5,2.15,24.0,275.5,280.94,208.15
2017,9,7,17,30,544.0,71.0,1.9,23.0,219.0,220.76,157.29
2017,9,7,17,45,468.0,59.5,1.65,22.0,165.5,157.54,104.98
2017,9,7,18,0,392.0,48.0,1.4,21.0,112.0,103.71,62.11
2017,9,7,18,15,271.0,32.5,1.4,20.5,68.0,52.29,25.98
2017,9,7,18,30,150.0,17.0,1.4,20.0,24.0,15.89,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.0,8.1,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,17.46,0.0
2017,9,8,6,45,283.5,33.0,1.9,15.0,70.0,54.51,27.91
2017,9,8,7,0,405.0,48.0,2.2,16.0,114.0,106.6,65.42
2017,9,8,7,15,482.5,58.5,2.2,16.5,168.0,160.76,109.87
2017,9,8,7,30,560.0,69.0,2.2,17.0,222.0,224.48,164.24
2017,9,8,7,45,613.0,76.0,2.2,18.0,279.0,285.71,217.19
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,352.62,273.53
2017,9,8,8,15,701.0,88.5,2.4,20.0,392.0,415.1,325.21
2017,9,8,8,30,736.0,94.0,2.6,21.0,448.0,480.3,377.21
2017,9,8,8,45,761.0,99.0,2.8,22.0,501.5,541.38,424.31
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,603.41,470.47
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,660.01,512.25
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,716.07,552.19
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,767.33,585.24
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,817.04,616.55
2017,9,8,10,15,861.0,119.0,2.75,24.5,777.0,855.18,639.4
2017,9,8,10,30,871.0,121.0,2.7,25.0,814.0,895.69,663.57
2017,9,8,10,45,879.0,122.5,2.65,25.5,843.5,931.24,684.07
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,963.84,702.41
2017,9,8,11,15,892.0,125.0,2.55,26.0,894.5,989.92,717.78
2017,9,8,11,30,897.0,126.0,2.5,26.0,916.0,1012.58,730.97
2017,9,8,11,45,904.0,124.0,2.45,26.5,930.0,1030.59,739.76
2017,9,8,12,0,911.0,122.0,2.4,27.0,944.0,1044.98,746.31
2017,9,8,12,15,912.0,122.5,2.35,27.0,948.5,1052.19,749.93
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,1055.53,751.31
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,1051.97,749.12
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,1044.55,744.72
2017,9,8,13,15,907.0,122.0,2.25,27.0,929.5,1030.8,735.94
2017,9,8,13,30,904.0,121.0,2.2,27.0,916.0,1013.33,724.99
2017,9,8,13,45,897.5,121.0,2.2,27.0,893.5,989.92,710.96
2017,9,8,14,0,891.0,121.0,2.2,27.0,871.0,963.14,694.85
2017,9,8,14,15,883.5,119.5,2.15,27.0,841.5,930.68,674.59
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,895.24,652.39
2017,9,8,14,45,864.5,116.0,2.1,27.0,774.5,853.13,626.17
2017,9,8,15,0,853.0,114.0,2.1,27.0,737.0,813.37,601.32
2017,9,8,15,15,839.0,111.5,2.05,26.5,693.0,763.98,570.39
2017,9,8,15,30,825.0,109.0,2.0,26.0,649.0,713.04,537.95
2017,9,8,15,45,806.0,105.5,2.0,26.0,600.0,656.45,498.54
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,599.4,457.42
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,537.52,411.88
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,476.63,365.54
2017,9,8,16,45,700.5,87.5,1.75,25.0,387.5,411.23,313.76
2017,9,8,17,0,665.0,82.0,1.7,25.0,331.0,348.64,262.52
2017,9,8,17,15,613.0,74.5,1.55,24.0,274.5,281.75,207.6
2017,9,8,17,30,561.0,67.0,1.4,23.0,218.0,220.45,155.99
2017,9,8,17,45,482.5,57.0,1.3,22.5,164.0,157.25,103.68
2017,9,8,18,0,404.0,47.0,1.2,22.0,110.0,103.74,61.22
2017,9,8,18,15,202.0,35.0,1.2,21.5,66.5,48.23,24.91
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,20.34,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,10.96,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,9,6,30,86.0,16.0,1.9,16.0,20.0,14.51,0.0
2017,9,9,6,45,188.5,36.5,2.2,16.5,61.5,49.88,27.31
2017,9,9,7,0,291.0,57.0,2.5,17.0,103.0,98.2,63.14
2017,9,9,7,15,365.5,72.5,2.4,17.5,155.0,149.17,104.51
2017,9,9,7,30,440.0,88.0,2.3,18.0,207.0,209.44,155.08
2017,9,9,7,45,501.5,97.0,2.25,19.0,263.0,267.95,204.54
2017,9,9,8,0,563.0,106.0,2.2,20.0,319.0,335.96,260.66
2017,9,9,8,15,601.0,114.5,2.3,20.5,373.5,397.05,310.88
2017,9,9,8,30,639.0,123.0,2.4,21.0,428.0,461.41,362.15
2017,9,9,8,45,670.0,128.0,2.55,22.0,481.0,521.15,407.81
2017,9,9,9,0,701.0,133.0,2.7,23.0,534.0,582.56,453.22
2017,9,9,9,15,722.0,138.0,2.7,23.5,582.5,638.58,493.59
2017,9,9,9,30,743.0,143.0,2.7,24.0,631.0,694.54,532.74
2017,9,9,9,45,764.5,144.0,2.75,24.5,675.5,746.3,567.95
2017,9,9,10,0,786.0,145.0,2.8,25.0,720.0,794.92,599.16
2017,9,9,10,15,798.0,148.0,2.8,25.0,756.5,838.73,627.57
2017,9,9,10,30,810.0,151.0,2.8,25.0,793.0,880.48,654.32
2017,9,9,10,45,825.0,149.0,2.85,25.5,824.0,917.45,676.72
2017,9,9,11,0,840.0,147.0,2.9,26.0,855.0,951.97,697.36
2017,9,9,11,15,846.0,148.5,2.95,26.0,876.0,978.88,714.32
2017,9,9,11,30,852.0,150.0,3.0,26.0,897.0,1002.54,729.26
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.0,1012.01,733.68
2017,9,9,12,0,871.0,143.0,3.1,27.0,927.0,1026.91,741.81
2017,9,9,12,15,872.5,143.0,3.1,27.0,931.0,1033.78,745.88
2017,9,9,12,30,874.0,143.0,3.1,27.0,935.0,1036.95,747.79
2017,9,9,12,45,876.5,140.5,3.15,27.5,931.5,1034.86,745.45
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1029.03,740.89
2017,9,9,13,15,875.5,137.5,3.25,28.0,914.5,1015.55,733.03
2017,9,9,13,30,872.0,137.0,3.3,28.0,901.0,998.49,723.01
2017,9,9,13,45,868.5,134.5,3.35,28.0,879.5,975.9,709.46
2017,9,9,14,0,865.0,132.0,3.4,28.0,858.0,949.91,693.72
2017,9,9,14,15,857.0,130.0,3.4,28.0,828.0,917.11,673.13
2017,9,9,14,30,849.0,128.0,3.4,28.0,798.0,887.54,654.69
2017,9,9,14,45,833.5,127.5,3.45,28.0,759.5,843.95,626.94
2017,9,9,15,0,818.0,127.0,3.5,28.0,721.0,798.44,597.64
2017,9,9,15,15,803.0,124.0,3.5,28.0,677.5,749.08,565.08
2017,9,9,15,30,788.0,121.0,3.5,28.0,634.0,698.36,530.75
2017,9,9,15,45,767.5,117.0,3.5,28.0,585.0,641.89,490.29
2017,9,9,16,0,747.0,113.0,3.5,28.0,536.0,585.99,449.21
2017,9,9,16,15,719.5,108.0,3.3,27.5,482.5,524.27,403.05
2017,9,9,16,30,692.0,103.0,3.1,27.0,429.0,463.79,356.44
2017,9,9,16,45,652.0,96.5,2.95,26.5,373.0,397.77,304.34
2017,9,9,17,0,612.0,90.0,2.8,26.0,317.0,335.19,253.35
2017,9,9,17,15,558.5,81.5,2.5,25.0,261.5,270.0,199.6
2017,9,9,17,30,505.0,73.0,2.2,24.0,206.0,210.66,149.69
2017,9,9,17,45,422.0,61.0,1.95,23.0,153.0,148.21,98.62
2017,9,9,18,0,339.0,49.0,1.7,22.0,100.0,94.89,56.83
2017,9,9,18,15,220.5,31.5,1.7,21.5,59.0,45.98,22.32
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,12.12,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
