Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,13.6,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,47.73,26.16
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,93.87,60.73
2017,9,10,7,15,337.5,72.5,3.25,17.5,148.5,143.94,101.41
2017,9,10,7,30,411.0,89.0,3.2,18.0,199.0,203.23,151.24
2017,9,10,7,45,467.0,100.5,3.15,19.0,253.5,260.65,200.02
2017,9,10,8,0,523.0,112.0,3.1,20.0,308.0,324.36,253.03
2017,9,10,8,15,561.5,121.5,3.2,21.0,362.5,386.89,304.01
2017,9,10,8,30,600.0,131.0,3.3,22.0,417.0,450.35,354.11
2017,9,10,8,45,633.0,136.5,3.4,23.0,469.5,509.7,399.56
2017,9,10,9,0,666.0,142.0,3.5,24.0,522.0,571.02,445.0
2017,9,10,9,15,687.5,147.5,3.5,24.0,569.5,626.21,486.06
2017,9,10,9,30,709.0,153.0,3.5,24.0,617.0,681.49,526.22
2017,9,10,9,45,728.5,156.0,3.55,24.5,660.5,732.39,561.54
2017,9,10,10,0,748.0,159.0,3.6,25.0,704.0,782.52,594.74
2017,9,10,10,15,760.5,162.5,3.6,25.5,740.0,826.18,622.36
2017,9,10,10,30,773.0,166.0,3.6,26.0,776.0,864.21,645.79
2017,9,10,10,45,783.0,167.5,3.6,26.5,805.5,899.19,666.93
2017,9,10,11,0,793.0,169.0,3.6,27.0,835.0,931.61,686.18
2017,9,10,11,15,799.0,170.5,3.6,27.0,856.0,957.46,702.35
2017,9,10,11,30,805.0,172.0,3.6,27.0,877.0,980.21,716.54
2017,9,10,11,45,811.0,171.5,3.65,27.5,890.5,997.67,726.23
2017,9,10,12,0,817.0,171.0,3.7,28.0,904.0,1011.77,733.83
2017,9,10,12,15,818.5,171.5,3.7,28.0,908.5,1018.91,738.16
2017,9,10,12,30,820.0,172.0,3.7,28.0,913.0,1022.46,740.35
2017,9,10,12,45,822.0,170.0,3.75,28.0,909.5,1020.32,739.36
2017,9,10,13,0,824.0,168.0,3.8,28.0,906.0,1014.56,736.18
2017,9,10,13,15,821.0,167.0,3.8,28.0,893.0,1001.27,727.93
2017,9,10,13,30,818.0,166.0,3.8,28.0,880.0,984.52,717.57
2017,9,10,13,45,816.0,162.0,3.8,28.5,859.5,962.25,702.28
2017,9,10,14,0,814.0,158.0,3.8,29.0,839.0,936.69,684.95
2017,9,10,14,15,806.0,156.0,3.85,29.0,809.5,904.58,664.95
2017,9,10,14,30,798.0,154.0,3.9,29.0,780.0,869.76,643.05
2017,9,10,14,45,785.5,151.0,3.95,29.0,743.5,827.63,616.02
2017,9,10,15,0,773.0,148.0,4.0,29.0,707.0,783.54,587.39
2017,9,10,15,15,756.5,144.5,3.95,28.5,663.5,736.5,557.12
2017,9,10,15,30,740.0,141.0,3.9,28.0,620.0,685.82,522.36
2017,9,10,15,45,721.5,134.5,3.9,28.0,572.0,629.92,482.17
2017,9,10,16,0,703.0,128.0,3.9,28.0,524.0,573.79,440.81
2017,9,10,16,15,674.0,122.0,3.65,27.5,471.0,512.37,394.66
2017,9,10,16,30,645.0,116.0,3.4,27.0,418.0,452.46,348.35
2017,9,10,16,45,609.0,107.5,3.2,26.5,363.0,388.79,297.96
2017,9,10,17,0,573.0,99.0,3.0,26.0,308.0,328.2,248.51
2017,9,10,17,15,517.0,88.5,2.7,25.0,253.0,262.55,194.62
2017,9,10,17,30,461.0,78.0,2.4,24.0,198.0,201.29,143.51
2017,9,10,17,45,383.5,64.0,2.15,23.5,146.5,141.22,94.21
2017,9,10,18,0,306.0,50.0,1.9,23.0,95.0,90.86,54.66
2017,9,10,18,15,189.5,31.5,1.9,22.5,55.5,43.45,21.0
2017,9,10,18,30,73.0,13.0,1.9,22.0,16.0,12.82,0.0
2017,9,10,18,45,36.5,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,15.04,0.0
2017,9,11,6,45,210.5,34.0,2.4,17.0,61.0,50.09,26.27
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,98.97,62.11
2017,9,11,7,15,401.5,65.0,2.85,19.0,154.0,150.65,103.83
2017,9,11,7,30,481.0,78.0,2.9,20.0,206.0,214.17,156.87
2017,9,11,7,45,532.5,88.0,3.0,21.0,261.0,273.31,207.33
2017,9,11,8,0,584.0,98.0,3.1,22.0,316.0,338.07,261.31
2017,9,11,8,15,622.0,105.5,3.2,22.5,371.0,399.4,311.9
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,463.95,363.48
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,523.42,409.77
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,583.92,455.45
2017,9,11,9,15,731.5,131.5,3.65,24.5,578.5,640.15,496.51
2017,9,11,9,30,753.0,136.0,3.7,25.0,627.0,696.33,536.41
2017,9,11,9,45,766.5,141.0,3.8,25.5,669.5,744.37,569.17
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,792.88,600.93
2017,9,11,10,15,545.5,254.5,3.9,26.0,660.0,736.92,556.62
2017,9,11,10,30,311.0,363.0,3.9,26.0,608.0,653.66,491.03
2017,9,11,10,45,230.5,389.5,3.9,26.5,575.0,608.6,455.85
2017,9,11,11,0,150.0,416.0,3.9,27.0,542.0,567.9,423.16
2017,9,11,11,15,206.0,422.0,3.85,27.0,599.5,631.88,469.73
2017,9,11,11,30,262.0,428.0,3.8,27.0,657.0,708.58,523.71
2017,9,11,11,45,543.5,299.0,3.8,27.5,782.0,868.38,640.01
2017,9,11,12,0,825.0,170.0,3.8,28.0,907.0,1019.16,740.44
2017,9,11,12,15,826.0,170.0,3.75,28.0,911.0,1025.24,742.66
2017,9,11,12,30,827.0,170.0,3.7,28.0,915.0,1027.7,743.8
2017,9,11,12,45,829.5,167.5,3.65,28.0,911.5,1025.43,742.04
2017,9,11,13,0,832.0,165.0,3.6,28.0,908.0,1019.5,738.09
2017,9,11,13,15,828.5,164.0,3.55,28.0,894.0,1005.54,729.1
2017,9,11,13,30,825.0,163.0,3.5,28.0,880.0,988.1,718.02
2017,9,11,13,45,820.5,160.5,3.5,28.5,858.5,964.78,702.15
2017,9,11,14,0,816.0,158.0,3.5,29.0,837.0,938.25,684.29
2017,9,11,14,15,807.0,156.0,3.45,29.0,807.0,905.09,663.15
2017,9,11,14,30,798.0,154.0,3.4,29.0,777.0,869.28,640.24
2017,9,11,14,45,764.5,161.5,3.4,29.0,735.5,823.58,610.79
2017,9,11,15,0,731.0,169.0,3.4,29.0,694.0,774.11,578.5
2017,9,11,15,15,713.5,164.0,3.35,28.5,650.5,723.73,545.08
2017,9,11,15,30,696.0,159.0,3.3,28.0,607.0,672.5,510.15
2017,9,11,15,45,680.5,150.5,3.25,28.0,560.0,618.49,471.49
2017,9,11,16,0,665.0,142.0,3.2,28.0,513.0,564.07,431.59
2017,9,11,16,15,635.0,134.5,3.0,27.5,460.5,502.44,385.66
2017,9,11,16,30,605.0,127.0,2.8,27.0,408.0,442.54,339.76
2017,9,11,16,45,571.0,116.5,2.6,27.0,354.0,379.99,289.96
2017,9,11,17,0,537.0,106.0,2.4,27.0,300.0,320.36,241.23
2017,9,11,17,15,481.0,94.5,2.1,26.0,245.5,253.82,187.24
2017,9,11,17,30,425.0,83.0,1.8,25.0,191.0,196.1,139.49
2017,9,11,17,45,351.0,66.5,1.5,24.0,140.5,136.65,91.32
2017,9,11,18,0,277.0,50.0,1.2,23.0,90.0,86.53,52.25
2017,9,11,18,15,167.0,30.5,1.2,22.5,51.5,40.7,19.22
2017,9,11,18,30,57.0,11.0,1.2,22.0,13.0,10.72,0.0
2017,9,11,18,45,28.5,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,59.5,8.0,1.55,15.5,10.0,0.0,0.0
2017,9,12,6,30,119.0,16.0,1.8,16.0,20.0,15.57,0.0
2017,9,12,6,45,249.0,32.0,2.05,17.0,63.5,52.62,26.67
2017,9,12,7,0,379.0,48.0,2.3,18.0,107.0,105.24,64.72
2017,9,12,7,15,460.5,59.5,2.35,19.0,161.0,159.95,109.12
2017,9,12,7,30,542.0,71.0,2.4,20.0,215.0,224.76,163.51
2017,9,12,7,45,597.0,79.0,2.5,21.0,272.5,286.85,216.6
2017,9,12,8,0,652.0,87.0,2.6,22.0,330.0,354.88,273.31
2017,9,12,8,15,689.0,93.5,2.6,23.0,386.5,418.68,325.08
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,485.44,377.1
2017,9,12,8,45,751.0,105.5,2.6,25.0,496.0,546.88,423.16
2017,9,12,9,0,776.0,111.0,2.6,26.0,549.0,608.35,467.41
2017,9,12,9,15,795.0,114.5,2.6,26.0,598.5,664.81,508.43
2017,9,12,9,30,814.0,118.0,2.6,26.0,648.0,720.78,547.9
2017,9,12,9,45,825.0,123.0,2.65,26.5,690.5,771.39,580.4
2017,9,12,10,0,836.0,128.0,2.7,27.0,733.0,820.21,611.17
2017,9,12,10,15,846.0,130.5,2.7,27.5,769.0,863.51,637.45
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,904.42,661.81
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,938.4,681.35
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,969.21,698.73
2017,9,12,11,15,867.5,142.0,2.7,29.0,881.5,986.29,708.66
2017,9,12,11,30,872.0,143.0,2.7,29.0,902.0,1007.72,721.56
2017,9,12,11,45,873.0,145.0,2.7,29.5,914.0,1023.23,729.27
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,1035.08,734.79
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.0,1040.71,737.52
2017,9,12,12,30,875.0,147.0,2.6,30.0,932.0,1042.61,738.11
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.0,1038.27,733.99
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,1030.22,727.75
2017,9,12,13,15,868.5,145.0,2.55,31.0,907.5,1016.03,718.82
2017,9,12,13,30,865.0,144.0,2.5,31.0,893.0,998.28,707.83
2017,9,12,13,45,858.5,143.0,2.45,31.0,870.5,982.33,698.1
2017,9,12,14,0,852.0,142.0,2.4,31.0,848.0,954.57,680.96
2017,9,12,14,15,843.5,139.5,2.3,31.0,817.5,920.32,659.32
2017,9,12,14,30,835.0,137.0,2.2,31.0,787.0,883.27,635.9
2017,9,12,14,45,814.5,138.5,2.15,31.0,747.5,837.78,607.32
2017,9,12,15,0,794.0,140.0,2.1,31.0,708.0,790.77,577.54
2017,9,12,15,15,777.5,136.5,2.0,31.0,663.5,740.47,544.87
2017,9,12,15,30,761.0,133.0,1.9,31.0,619.0,690.82,511.2
2017,9,12,15,45,736.5,129.0,1.85,31.0,569.0,632.52,470.72
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,574.5,429.45
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,512.02,384.2
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,451.16,338.74
2017,9,12,16,45,598.0,107.5,1.35,29.5,354.5,382.16,285.95
2017,9,12,17,0,544.0,102.0,1.2,29.0,297.0,318.29,235.67
2017,9,12,17,15,486.5,90.5,1.15,28.0,241.5,250.87,182.23
2017,9,12,17,30,429.0,79.0,1.1,27.0,186.0,192.54,134.86
2017,9,12,17,45,329.0,64.0,1.05,26.0,133.5,129.39,85.39
2017,9,12,18,0,229.0,49.0,1.0,25.0,81.0,78.89,47.63
2017,9,12,18,15,114.5,29.0,1.05,24.5,45.0,35.07,15.98
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.13,0.0
2017,9,13,6,45,100.5,34.5,1.85,18.5,50.0,41.58,23.07
2017,9,13,7,0,201.0,57.0,2.1,19.0,88.0,85.65,56.08
2017,9,13,7,15,268.5,77.0,2.05,19.5,137.0,135.45,96.2
2017,9,13,7,30,336.0,97.0,2.0,20.0,186.0,192.44,143.31
2017,9,13,7,45,430.0,98.0,2.0,21.0,239.5,247.91,188.68
2017,9,13,8,0,524.0,99.0,2.0,22.0,293.0,316.86,244.57
2017,9,13,8,15,535.5,122.5,2.1,22.5,348.0,375.67,292.55
2017,9,13,8,30,547.0,146.0,2.2,23.0,403.0,437.69,341.22
2017,9,13,8,45,468.0,181.5,2.3,24.0,419.5,460.32,357.45
2017,9,13,9,0,389.0,217.0,2.4,25.0,436.0,466.74,360.52
2017,9,13,9,15,364.5,245.5,2.35,25.5,465.5,500.06,383.54
2017,9,13,9,30,340.0,274.0,2.3,26.0,495.0,530.1,403.25
2017,9,13,9,45,349.5,293.0,2.25,27.0,532.5,573.24,431.63
2017,9,13,10,0,359.0,312.0,2.2,28.0,570.0,616.12,458.95
2017,9,13,10,15,409.5,308.0,2.1,28.5,617.5,677.95,500.33
2017,9,13,10,30,460.0,304.0,2.0,29.0,665.0,734.16,536.82
2017,9,13,10,45,465.0,316.0,1.9,29.5,692.5,766.55,555.46
2017,9,13,11,0,470.0,328.0,1.8,30.0,720.0,797.31,572.8
2017,9,13,11,15,390.0,371.0,1.75,30.5,701.5,767.01,548.45
2017,9,13,11,30,310.0,414.0,1.7,31.0,683.0,742.09,527.94
2017,9,13,11,45,358.5,399.0,1.65,31.5,714.5,779.51,552.14
2017,9,13,12,0,407.0,384.0,1.6,32.0,746.0,826.23,581.09
2017,9,13,12,15,445.0,377.0,1.55,32.0,774.0,860.22,602.41
2017,9,13,12,30,483.0,370.0,1.5,32.0,802.0,892.21,622.37
2017,9,13,12,45,561.0,324.5,1.5,32.5,824.0,922.38,642.07
2017,9,13,13,0,639.0,279.0,1.5,33.0,846.0,950.86,660.52
2017,9,13,13,15,634.0,277.0,1.55,33.0,832.0,936.01,651.93
2017,9,13,13,30,629.0,275.0,1.6,33.0,818.0,918.38,642.09
2017,9,13,13,45,626.0,269.0,1.65,33.0,797.5,896.04,629.43
2017,9,13,14,0,623.0,263.0,1.7,33.0,777.0,871.1,615.06
2017,9,13,14,15,612.0,258.0,1.75,33.0,748.0,837.46,594.86
2017,9,13,14,30,601.0,253.0,1.8,33.0,719.0,799.56,571.74
2017,9,13,14,45,573.5,253.0,1.9,33.0,680.0,754.0,543.19
2017,9,13,15,0,546.0,253.0,2.0,33.0,641.0,708.25,513.92
2017,9,13,15,15,413.5,267.0,2.05,32.5,550.0,597.68,438.63
2017,9,13,15,30,281.0,281.0,2.1,32.0,459.0,490.6,363.64
2017,9,13,15,45,293.5,254.0,2.2,32.0,427.5,456.37,340.9
2017,9,13,16,0,306.0,227.0,2.3,32.0,396.0,420.22,315.67
2017,9,13,16,15,273.0,214.0,2.25,31.0,353.5,371.13,280.51
2017,9,13,16,30,240.0,201.0,2.2,30.0,311.0,325.05,246.8
2017,9,13,16,45,313.0,167.0,2.2,29.5,290.0,307.86,233.55
2017,9,13,17,0,386.0,133.0,2.2,29.0,269.0,285.56,214.39
2017,9,13,17,15,333.5,114.5,2.05,28.0,217.0,221.8,163.8
2017,9,13,17,30,281.0,96.0,1.9,27.0,165.0,168.07,120.55
2017,9,13,17,45,227.0,73.0,1.8,26.0,119.0,116.12,78.9
2017,9,13,18,0,173.0,50.0,1.7,25.0,73.0,71.15,43.76
2017,9,13,18,15,97.0,28.0,1.7,24.5,39.5,32.66,14.04
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,5.73,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,12.0,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,43.96,23.86
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,87.99,57.24
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,138.05,97.03
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,196.22,144.73
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,254.2,192.88
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,320.61,247.52
2017,9,14,8,15,538.5,124.0,4.0,24.5,351.5,379.37,295.49
2017,9,14,8,30,579.0,133.0,4.0,25.0,405.0,445.01,347.38
2017,9,14,8,45,618.5,137.0,4.0,26.0,457.5,505.54,393.29
2017,9,14,9,0,658.0,141.0,4.0,27.0,510.0,568.7,439.65
2017,9,14,9,15,680.0,146.0,4.05,27.5,557.5,623.3,479.2
2017,9,14,9,30,702.0,151.0,4.1,28.0,605.0,678.02,517.83
2017,9,14,9,45,722.0,153.5,4.15,28.5,647.5,728.38,552.5
2017,9,14,10,0,742.0,156.0,4.2,29.0,690.0,777.99,585.0
2017,9,14,10,15,754.5,159.5,4.2,29.5,726.0,821.26,612.2
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,858.86,635.22
2017,9,14,10,45,776.0,165.0,4.25,30.5,790.0,893.04,655.96
2017,9,14,11,0,785.0,167.0,4.3,31.0,818.0,924.63,674.85
2017,9,14,11,15,790.5,168.5,4.3,31.5,838.5,949.57,689.01
2017,9,14,11,30,796.0,170.0,4.3,32.0,859.0,971.41,701.15
2017,9,14,11,45,802.0,169.0,4.3,32.5,871.5,987.92,709.85
2017,9,14,12,0,808.0,168.0,4.3,33.0,884.0,1001.09,716.47
2017,9,14,12,15,808.5,168.5,4.25,33.0,887.5,1006.84,719.62
2017,9,14,12,30,809.0,169.0,4.2,33.0,891.0,1009.04,720.66
2017,9,14,12,45,807.0,169.0,4.2,33.0,885.5,1004.63,717.91
2017,9,14,13,0,805.0,169.0,4.2,33.0,880.0,996.7,713.06
2017,9,14,13,15,801.0,168.0,4.2,33.0,866.0,982.28,704.17
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,964.5,693.25
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,939.63,676.41
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,911.8,657.75
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.0,878.34,637.82
2017,9,14,14,30,763.0,159.0,4.1,33.0,747.0,842.4,616.12
2017,9,14,14,45,743.5,159.0,4.1,33.0,709.0,801.78,590.05
2017,9,14,15,0,724.0,159.0,4.1,33.0,671.0,756.31,560.45
2017,9,14,15,15,706.5,154.5,4.05,32.5,628.0,706.63,527.71
2017,9,14,15,30,689.0,150.0,4.0,32.0,585.0,656.15,493.36
2017,9,14,15,45,666.0,144.0,4.0,32.0,537.0,600.0,453.27
2017,9,14,16,0,643.0,138.0,4.0,32.0,489.0,544.22,412.49
2017,9,14,16,15,612.0,131.0,3.85,31.5,437.5,483.7,367.67
2017,9,14,16,30,581.0,124.0,3.7,31.0,386.0,425.08,322.99
2017,9,14,16,45,538.5,114.5,3.55,31.0,332.0,358.37,270.48
2017,9,14,17,0,496.0,105.0,3.4,31.0,278.0,298.93,222.36
2017,9,14,17,15,437.0,93.0,3.1,30.0,225.0,236.15,171.85
2017,9,14,17,30,378.0,81.0,2.8,29.0,172.0,180.18,126.2
2017,9,14,17,45,296.0,64.0,2.55,28.0,123.5,122.08,80.22
2017,9,14,18,0,214.0,47.0,2.3,27.0,75.0,74.41,44.13
2017,9,14,18,15,107.0,23.5,2.45,26.5,37.5,29.04,10.27
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,22.0,11.0,2.6,21.0,12.0,10.95,0.0
2017,9,15,6,45,101.0,35.0,2.8,21.5,49.0,42.62,23.1
2017,9,15,7,0,180.0,59.0,3.0,22.0,86.0,85.27,55.88
2017,9,15,7,15,254.0,79.0,3.1,22.5,135.0,133.26,93.94
2017,9,15,7,30,328.0,99.0,3.2,23.0,184.0,193.39,143.05
2017,9,15,7,45,394.5,111.0,3.35,23.5,238.0,250.15,190.08
2017,9,15,8,0,461.0,123.0,3.5,24.0,292.0,314.56,242.89
2017,9,15,8,15,503.0,133.5,3.45,24.5,345.0,373.45,290.55
2017,9,15,8,30,545.0,144.0,3.4,25.0,398.0,436.28,339.92
2017,9,15,8,45,393.5,193.5,3.4,25.5,388.5,425.09,330.64
2017,9,15,9,0,242.0,243.0,3.4,26.0,379.0,402.86,311.42
2017,9,15,9,15,458.5,203.0,3.35,26.5,488.5,529.05,408.06
2017,9,15,9,30,675.0,163.0,3.3,27.0,598.0,671.77,512.97
2017,9,15,9,45,703.0,162.5,3.3,27.5,642.0,724.06,548.24
2017,9,15,10,0,731.0,162.0,3.3,28.0,686.0,776.25,582.56
2017,9,15,10,15,743.5,165.0,3.25,28.5,721.5,818.57,608.58
2017,9,15,10,30,756.0,168.0,3.2,29.0,757.0,859.03,632.99
2017,9,15,10,45,770.0,167.5,3.2,29.5,786.5,890.75,651.57
2017,9,15,11,0,784.0,167.0,3.2,30.0,816.0,924.24,671.22
2017,9,15,11,15,790.0,169.0,3.2,30.0,836.5,950.09,687.1
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,972.86,701.06
2017,9,15,11,45,813.0,163.0,3.2,30.5,872.0,992.89,711.89
2017,9,15,12,0,830.0,155.0,3.2,31.0,887.0,1009.68,720.69
2017,9,15,12,15,830.5,155.0,3.15,31.0,890.5,1014.94,723.31
2017,9,15,12,30,831.0,155.0,3.1,31.0,894.0,1016.55,723.85
2017,9,15,12,45,829.5,154.5,3.1,31.5,888.5,1011.98,719.57
2017,9,15,13,0,828.0,154.0,3.1,32.0,883.0,1003.79,713.2
2017,9,15,13,15,824.0,153.0,3.05,32.0,869.0,989.03,703.88
2017,9,15,13,30,820.0,152.0,3.0,32.0,855.0,970.84,692.54
2017,9,15,13,45,814.0,150.5,2.95,32.0,832.5,946.89,677.62
2017,9,15,14,0,808.0,149.0,2.9,32.0,810.0,919.84,660.78
2017,9,15,14,15,798.5,147.0,2.85,32.0,780.0,886.15,639.65
2017,9,15,14,30,789.0,145.0,2.8,32.0,750.0,849.89,616.82
2017,9,15,14,45,776.5,141.5,2.8,32.0,713.0,807.22,589.93
2017,9,15,15,0,764.0,138.0,2.8,32.0,676.0,762.65,561.52
2017,9,15,15,15,747.0,134.5,2.8,32.0,632.5,715.14,530.77
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,664.35,495.94
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,608.03,456.49
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,551.88,416.07
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,490.5,371.15
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,430.89,326.08
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,366.57,276.07
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,306.04,227.48
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,241.38,175.18
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,181.79,126.3
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,122.7,79.13
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,74.59,42.68
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,27.86,7.93
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,12.3,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,45.17,23.27
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,91.47,58.01
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,141.1,97.35
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,200.84,146.37
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,259.07,195.11
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,327.12,251.07
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,387.14,299.72
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,450.71,349.62
2017,9,16,8,45,648.5,124.0,3.2,26.5,457.0,511.2,395.85
2017,9,16,9,0,687.0,127.0,3.2,27.0,510.0,574.13,442.47
2017,9,16,9,15,709.0,131.5,3.15,27.5,557.0,629.5,481.95
2017,9,16,9,30,731.0,136.0,3.1,28.0,604.0,684.91,520.27
2017,9,16,9,45,753.0,136.5,3.05,28.5,647.5,735.73,553.85
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,783.48,583.74
2017,9,16,10,15,786.5,140.0,2.95,29.0,726.5,826.14,610.87
2017,9,16,10,30,798.0,143.0,2.9,29.0,762.0,866.71,636.32
2017,9,16,10,45,810.0,143.0,2.85,29.5,791.5,902.24,656.87
2017,9,16,11,0,822.0,143.0,2.8,30.0,821.0,935.21,675.53
2017,9,16,11,15,827.5,144.0,2.75,30.5,841.5,960.23,688.88
2017,9,16,11,30,833.0,145.0,2.7,31.0,862.0,982.01,700.16
2017,9,16,11,45,813.0,161.0,2.7,31.5,868.5,991.09,703.84
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,995.92,705.06
2017,9,16,12,15,794.0,177.0,2.65,32.0,878.0,1001.41,707.85
2017,9,16,12,30,795.0,177.0,2.6,32.0,881.0,1003.41,708.55
2017,9,16,12,45,795.5,175.5,2.6,32.0,876.5,999.83,706.39
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,992.73,702.2
2017,9,16,13,15,792.0,172.5,2.6,32.0,857.5,977.71,693.17
2017,9,16,13,30,788.0,171.0,2.6,32.0,843.0,959.38,682.2
2017,9,16,13,45,783.0,168.5,2.6,32.5,821.5,935.85,666.65
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,909.28,649.28
2017,9,16,14,15,768.5,163.0,2.6,33.0,769.5,875.26,628.43
2017,9,16,14,30,759.0,160.0,2.6,33.0,739.0,842.44,608.33
2017,9,16,14,45,749.0,155.0,2.6,33.0,703.0,800.86,582.29
2017,9,16,15,0,739.0,150.0,2.6,33.0,667.0,757.32,554.74
2017,9,16,15,15,721.5,145.5,2.6,32.5,623.5,706.96,522.78
2017,9,16,15,30,704.0,141.0,2.6,32.0,580.0,655.78,488.78
2017,9,16,15,45,681.5,135.5,2.6,32.0,532.0,599.75,449.46
2017,9,16,16,0,659.0,130.0,2.6,32.0,484.0,544.02,409.32
2017,9,16,16,15,627.5,123.0,2.55,31.5,432.0,482.41,364.39
2017,9,16,16,30,596.0,116.0,2.5,31.0,380.0,422.76,319.47
2017,9,16,16,45,553.5,107.0,2.45,31.0,326.0,358.63,269.25
2017,9,16,17,0,511.0,98.0,2.4,31.0,272.0,295.98,218.96
2017,9,16,17,15,450.5,86.5,2.15,30.0,219.0,232.53,168.0
2017,9,16,17,30,390.0,75.0,1.9,29.0,166.0,176.08,122.02
2017,9,16,17,45,304.5,59.0,1.65,28.0,117.5,117.87,76.15
2017,9,16,18,0,219.0,43.0,1.4,27.0,69.0,70.56,40.57
2017,9,16,18,15,109.5,21.5,1.4,26.5,34.5,26.61,5.97
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,0.0,15.0,1.3,22.0,15.0,14.3,0.0
2017,9,17,6,45,147.0,32.5,1.55,22.5,53.5,45.65,23.12
2017,9,17,7,0,294.0,50.0,1.8,23.0,92.0,96.08,59.39
2017,9,17,7,15,378.5,63.5,1.9,23.5,143.5,148.02,100.68
2017,9,17,7,30,463.0,77.0,2.0,24.0,195.0,210.53,152.08
2017,9,17,7,45,526.5,85.0,2.15,24.5,250.5,272.95,204.35
2017,9,17,8,0,590.0,93.0,2.3,25.0,306.0,340.47,259.93
2017,9,17,8,15,388.0,144.5,2.35,25.5,294.0,332.95,257.45
2017,9,17,8,30,186.0,196.0,2.4,26.0,282.0,293.3,227.12
2017,9,17,8,45,458.0,156.0,2.45,26.5,401.5,431.78,334.6
2017,9,17,9,0,730.0,116.0,2.5,27.0,521.0,590.36,453.21
2017,9,17,9,15,750.5,120.0,2.45,27.5,569.0,646.21,491.81
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,700.15,528.5
2017,9,17,9,45,785.0,128.0,2.4,28.5,659.0,749.99,560.27
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,798.37,590.28
2017,9,17,10,15,810.0,134.5,2.35,29.5,736.5,840.9,615.52
2017,9,17,10,30,821.0,137.0,2.3,30.0,772.0,881.22,638.89
2017,9,17,10,45,829.5,139.0,2.3,30.5,800.5,916.28,658.96
2017,9,17,11,0,838.0,141.0,2.3,31.0,829.0,948.53,677.07
2017,9,17,11,15,843.0,142.0,2.25,31.0,849.0,973.34,691.26
2017,9,17,11,30,848.0,143.0,2.2,31.0,869.0,994.84,703.41
2017,9,17,11,45,853.0,142.0,2.2,31.5,881.5,1001.78,705.65
2017,9,17,12,0,858.0,141.0,2.2,32.0,894.0,1013.96,711.39
2017,9,17,12,15,858.5,141.5,2.15,32.0,896.5,1019.59,714.01
2017,9,17,12,30,859.0,142.0,2.1,32.0,899.0,1021.55,714.56
2017,9,17,12,45,857.0,141.5,2.1,32.5,893.0,1016.3,709.96
2017,9,17,13,0,855.0,141.0,2.1,33.0,887.0,1007.41,703.34
2017,9,17,13,15,851.0,140.0,2.1,33.0,872.5,992.45,694.58
2017,9,17,13,30,847.0,139.0,2.1,33.0,858.0,982.42,689.03
2017,9,17,13,45,841.0,137.0,2.1,33.0,835.0,957.26,674.1
2017,9,17,14,0,835.0,135.0,2.1,33.0,812.0,928.89,657.3
2017,9,17,14,15,826.0,133.0,2.1,33.0,782.0,894.79,636.84
2017,9,17,14,30,817.0,131.0,2.1,33.0,752.0,858.0,614.58
2017,9,17,14,45,806.5,127.5,2.1,33.0,714.5,815.9,588.7
2017,9,17,15,0,796.0,124.0,2.1,33.0,677.0,771.68,561.17
2017,9,17,15,15,779.5,120.5,2.15,32.5,633.5,721.08,530.42
2017,9,17,15,30,763.0,117.0,2.2,32.0,590.0,669.39,497.41
2017,9,17,15,45,743.0,112.5,2.25,32.0,541.5,614.73,459.52
2017,9,17,16,0,723.0,108.0,2.3,32.0,493.0,558.58,419.45
2017,9,17,16,15,693.5,102.5,2.3,31.5,440.0,496.39,374.32
2017,9,17,16,30,664.0,97.0,2.3,31.0,387.0,435.8,328.74
2017,9,17,16,45,624.0,89.5,2.3,31.0,332.5,370.54,277.51
2017,9,17,17,0,584.0,82.0,2.3,31.0,278.0,308.86,227.54
2017,9,17,17,15,523.0,73.0,2.05,30.0,223.5,243.07,174.26
2017,9,17,17,30,462.0,64.0,1.8,29.0,169.0,184.19,125.83
2017,9,17,17,45,370.0,51.0,1.6,28.0,119.5,122.98,77.4
2017,9,17,18,0,278.0,38.0,1.4,27.0,70.0,72.44,39.45
2017,9,17,18,15,139.0,19.0,1.45,26.5,35.0,25.59,2.82
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,12.39,0.0
2017,9,18,6,45,145.0,30.5,0.8,23.5,51.0,43.91,21.5
2017,9,18,7,0,290.0,48.0,0.9,24.0,89.0,94.02,57.58
2017,9,18,7,15,374.5,61.0,1.05,24.5,139.5,145.27,98.03
2017,9,18,7,30,459.0,74.0,1.2,25.0,190.0,209.06,150.03
2017,9,18,7,45,521.5,81.5,1.35,25.5,244.5,268.48,199.48
2017,9,18,8,0,584.0,89.0,1.5,26.0,299.0,334.79,253.59
2017,9,18,8,15,372.0,142.5,1.55,26.5,284.5,324.22,248.76
2017,9,18,8,30,160.0,196.0,1.6,27.0,270.0,280.25,215.29
2017,9,18,8,45,440.0,154.0,1.65,27.5,390.0,420.08,322.91
2017,9,18,9,0,720.0,112.0,1.7,28.0,510.0,580.67,441.44
2017,9,18,9,15,515.0,193.5,1.7,28.5,491.5,559.77,421.68
2017,9,18,9,30,310.0,275.0,1.7,29.0,473.0,512.81,383.49
2017,9,18,9,45,319.0,290.0,1.7,29.5,505.5,550.09,408.87
2017,9,18,10,0,328.0,305.0,1.7,30.0,538.0,587.14,433.01
2017,9,18,10,15,570.5,218.5,1.7,30.0,648.0,729.54,534.99
2017,9,18,10,30,813.0,132.0,1.7,30.0,758.0,869.41,626.86
2017,9,18,10,45,632.5,229.5,1.7,30.5,728.0,836.49,601.17
2017,9,18,11,0,452.0,327.0,1.7,31.0,698.0,782.57,559.5
2017,9,18,11,15,458.0,335.5,1.7,31.0,719.0,808.37,576.24
2017,9,18,11,30,464.0,344.0,1.7,31.0,740.0,832.34,590.98
2017,9,18,11,45,454.5,353.0,1.7,31.5,745.5,839.51,593.47
2017,9,18,12,0,445.0,362.0,1.7,32.0,751.0,844.26,594.63
2017,9,18,12,15,396.5,387.5,1.7,32.0,734.5,814.26,574.01
2017,9,18,12,30,348.0,413.0,1.7,32.0,718.0,793.0,559.0
2017,9,18,12,45,385.0,390.5,1.7,32.0,727.0,804.9,568.23
2017,9,18,13,0,422.0,368.0,1.7,32.0,736.0,825.12,582.27
2017,9,18,13,15,605.0,266.5,1.7,32.0,783.5,896.97,633.71
2017,9,18,13,30,788.0,165.0,1.7,32.0,831.0,952.47,669.71
2017,9,18,13,45,652.5,233.0,1.75,32.0,775.0,884.15,627.18
2017,9,18,14,0,517.0,301.0,1.8,32.0,719.0,809.1,576.88
2017,9,18,14,15,487.5,296.0,1.85,31.5,678.5,761.5,548.19
2017,9,18,14,30,458.0,291.0,1.9,31.0,638.0,713.65,518.42
2017,9,18,14,45,568.5,232.5,1.95,31.0,640.0,726.87,531.63
2017,9,18,15,0,679.0,174.0,2.0,31.0,642.0,733.77,539.69
2017,9,18,15,15,660.0,168.5,2.05,30.5,599.5,683.53,507.02
2017,9,18,15,30,641.0,163.0,2.1,30.0,557.0,632.78,473.51
2017,9,18,15,45,624.0,153.0,2.15,30.0,510.5,578.56,435.72
2017,9,18,16,0,607.0,143.0,2.2,30.0,464.0,524.3,396.8
2017,9,18,16,15,574.0,135.0,2.1,29.5,413.0,463.52,352.1
2017,9,18,16,30,541.0,127.0,2.0,29.0,362.0,402.02,305.59
2017,9,18,16,45,505.5,115.0,1.9,29.0,310.0,341.46,257.86
2017,9,18,17,0,470.0,103.0,1.8,29.0,258.0,284.24,211.49
2017,9,18,17,15,408.5,90.0,1.7,28.5,206.0,221.64,160.93
2017,9,18,17,30,347.0,77.0,1.6,28.0,154.0,166.25,115.73
2017,9,18,17,45,266.5,58.5,1.55,27.5,107.5,109.53,70.91
2017,9,18,18,0,186.0,40.0,1.5,27.0,61.0,63.15,35.76
2017,9,18,18,15,93.0,20.0,1.55,26.5,30.5,23.66,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,24.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,24.0,10.0,10.06,0.0
2017,9,19,6,45,113.0,31.5,3.05,24.0,46.0,41.37,20.34
2017,9,19,7,0,205.0,53.0,3.2,24.0,82.0,86.41,55.08
2017,9,19,7,15,286.5,69.5,3.35,24.5,130.0,135.18,93.54
2017,9,19,7,30,368.0,86.0,3.5,25.0,178.0,194.23,141.72
2017,9,19,7,45,436.5,95.5,3.65,25.5,231.5,251.74,189.55
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,317.05,243.2
2017,9,19,8,15,255.0,128.0,3.85,26.0,219.0,250.45,194.81
2017,9,19,8,30,5.0,151.0,3.9,26.0,153.0,145.41,111.38
2017,9,19,8,45,141.5,192.0,3.95,26.5,270.0,275.07,214.11
2017,9,19,9,0,278.0,233.0,4.0,27.0,387.0,417.59,323.37
2017,9,19,9,15,494.0,185.0,4.0,27.0,487.5,537.47,415.79
2017,9,19,9,30,710.0,137.0,4.0,27.0,588.0,673.08,517.53
2017,9,19,9,45,520.0,224.5,4.0,27.5,567.0,646.39,492.12
2017,9,19,10,0,330.0,312.0,4.0,28.0,546.0,596.71,450.41
2017,9,19,10,15,314.0,334.5,3.95,28.0,566.0,620.14,466.02
2017,9,19,10,30,298.0,357.0,3.9,28.0,586.0,641.37,479.52
2017,9,19,10,45,316.0,367.0,3.85,28.5,617.5,678.28,503.94
2017,9,19,11,0,334.0,377.0,3.8,29.0,649.0,714.91,527.74
2017,9,19,11,15,337.5,386.0,3.75,29.0,667.5,736.04,541.39
2017,9,19,11,30,341.0,395.0,3.7,29.0,686.0,755.82,554.15
2017,9,19,11,45,331.0,404.5,3.7,29.5,690.0,761.32,555.97
2017,9,19,12,0,321.0,414.0,3.7,30.0,694.0,765.02,556.7
2017,9,19,12,15,329.0,413.0,3.65,30.0,701.0,773.93,562.61
2017,9,19,12,30,337.0,412.0,3.6,30.0,708.0,781.26,567.48
2017,9,19,12,45,585.0,275.5,3.55,30.0,784.0,898.94,653.91
2017,9,19,13,0,833.0,139.0,3.5,30.0,860.0,982.88,709.9
2017,9,19,13,15,829.0,138.0,3.45,30.0,846.0,976.68,705.26
2017,9,19,13,30,825.0,137.0,3.4,30.0,832.0,958.09,693.43
2017,9,19,13,45,819.0,135.5,3.4,30.0,809.5,933.74,678.33
2017,9,19,14,0,813.0,134.0,3.4,30.0,787.0,906.28,661.23
2017,9,19,14,15,803.5,132.0,3.35,30.0,757.0,872.2,639.45
2017,9,19,14,30,794.0,130.0,3.3,30.0,727.0,835.56,615.91
2017,9,19,14,45,765.5,135.0,3.3,30.0,686.5,788.27,585.25
2017,9,19,15,0,737.0,140.0,3.3,30.0,646.0,742.74,555.54
2017,9,19,15,15,608.5,177.0,3.15,29.5,576.5,653.17,492.35
2017,9,19,15,30,480.0,214.0,3.0,29.0,507.0,568.14,430.53
2017,9,19,15,45,439.5,204.5,2.9,29.0,455.5,506.92,386.07
2017,9,19,16,0,399.0,195.0,2.8,29.0,404.0,448.52,342.73
2017,9,19,16,15,258.5,187.5,2.55,28.5,317.5,335.19,257.19
2017,9,19,16,30,118.0,180.0,2.3,28.0,231.0,238.49,182.97
2017,9,19,16,45,109.0,155.5,2.05,28.0,197.0,202.51,154.99
2017,9,19,17,0,100.0,131.0,1.8,28.0,163.0,167.57,127.16
2017,9,19,17,15,83.5,106.5,1.75,27.5,129.5,131.43,98.33
2017,9,19,17,30,67.0,82.0,1.7,27.0,96.0,95.25,69.08
2017,9,19,17,45,42.0,58.5,1.65,27.0,66.5,63.53,43.52
2017,9,19,18,0,17.0,35.0,1.6,27.0,37.0,35.18,20.77
2017,9,19,18,15,8.5,17.5,1.65,26.5,18.5,16.71,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
