Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,5.0,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,25.0,10.0,2.9,24.0,11.0,10.19,0.0
2017,9,20,6,45,127.5,30.0,3.05,24.0,46.5,42.36,20.17
2017,9,20,7,0,230.0,50.0,3.2,24.0,82.0,87.77,55.07
2017,9,20,7,15,315.0,65.0,3.4,24.5,130.5,137.46,94.34
2017,9,20,7,30,400.0,80.0,3.6,25.0,179.0,197.86,143.8
2017,9,20,7,45,466.0,89.0,3.8,25.5,232.5,255.96,192.5
2017,9,20,8,0,532.0,98.0,4.0,26.0,286.0,324.35,248.85
2017,9,20,8,15,392.5,142.0,4.1,26.5,293.5,334.51,259.53
2017,9,20,8,30,253.0,186.0,4.2,27.0,301.0,324.86,252.39
2017,9,20,8,45,210.0,215.5,4.35,27.5,318.5,339.12,262.79
2017,9,20,9,0,167.0,245.0,4.5,28.0,336.0,353.94,272.76
2017,9,20,9,15,450.0,186.0,4.5,28.5,463.5,509.31,393.22
2017,9,20,9,30,733.0,127.0,4.5,29.0,591.0,679.77,520.3
2017,9,20,9,45,755.0,127.5,4.55,29.5,633.5,728.4,552.28
2017,9,20,10,0,777.0,128.0,4.6,30.0,676.0,778.21,584.74
2017,9,20,10,15,788.5,130.5,4.55,30.0,711.0,820.17,612.12
2017,9,20,10,30,800.0,133.0,4.5,30.0,746.0,860.01,637.85
2017,9,20,10,45,811.0,133.5,4.5,30.5,774.5,894.9,658.92
2017,9,20,11,0,822.0,134.0,4.5,31.0,803.0,927.17,678.09
2017,9,20,11,15,827.0,135.5,4.45,31.5,823.0,951.92,691.93
2017,9,20,11,30,832.0,137.0,4.4,32.0,843.0,973.42,703.63
2017,9,20,11,45,835.5,137.5,4.4,32.5,854.5,980.15,705.99
2017,9,20,12,0,839.0,138.0,4.4,33.0,866.0,991.97,711.86
2017,9,20,12,15,840.0,138.0,4.4,33.0,869.0,997.23,715.02
2017,9,20,12,30,841.0,138.0,4.4,33.0,872.0,998.9,716.04
2017,9,20,12,45,839.0,138.0,4.4,33.0,866.0,993.97,712.95
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,985.47,707.74
2017,9,20,13,15,833.5,137.0,4.35,33.0,846.0,979.6,704.12
2017,9,20,13,30,830.0,136.0,4.3,33.0,832.0,961.34,692.55
2017,9,20,13,45,823.0,135.0,4.3,33.0,809.0,936.41,677.03
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,908.39,659.54
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,874.15,638.75
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,837.34,616.13
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,793.29,587.58
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,747.73,557.75
2017,9,20,15,15,538.0,194.0,4.05,31.5,549.0,613.65,462.16
2017,9,20,15,30,315.0,258.0,4.0,31.0,449.0,490.21,370.48
2017,9,20,15,45,496.0,186.0,3.95,31.0,457.0,524.19,399.03
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,534.39,408.15
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,472.47,361.28
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,412.59,314.89
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,348.18,263.25
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,287.93,213.7
2017,9,20,17,15,458.0,76.0,2.9,29.5,201.5,223.5,160.98
2017,9,20,17,30,392.0,66.0,2.7,29.0,149.0,165.09,112.88
2017,9,20,17,45,294.5,51.0,2.5,28.5,102.5,106.31,66.76
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,60.03,32.21
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,21.52,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.88,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,40.04,18.48
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,86.99,54.71
2017,9,21,7,15,310.5,65.0,2.8,24.5,129.0,137.02,94.09
2017,9,21,7,30,399.0,80.0,2.9,25.0,178.0,198.19,143.97
2017,9,21,7,45,476.5,86.0,3.05,25.5,233.0,257.18,193.04
2017,9,21,8,0,554.0,92.0,3.2,26.0,288.0,327.95,251.01
2017,9,21,8,15,462.0,129.0,3.3,26.0,311.0,354.29,274.7
2017,9,21,8,30,370.0,166.0,3.4,26.0,334.0,365.86,285.03
2017,9,21,8,45,329.0,197.5,3.5,26.5,360.5,395.91,307.63
2017,9,21,9,0,288.0,229.0,3.6,27.0,387.0,420.93,325.32
2017,9,21,9,15,191.0,257.0,3.6,27.0,365.5,391.87,301.56
2017,9,21,9,30,94.0,285.0,3.6,27.0,344.0,351.91,268.99
2017,9,21,9,45,154.5,308.5,3.6,27.5,413.5,435.75,331.65
2017,9,21,10,0,215.0,332.0,3.6,28.0,483.0,516.24,390.07
2017,9,21,10,15,517.0,228.5,3.6,28.5,616.0,692.58,521.93
2017,9,21,10,30,819.0,125.0,3.6,29.0,749.0,868.59,643.13
2017,9,21,10,45,829.5,125.0,3.6,29.5,777.5,902.93,662.57
2017,9,21,11,0,840.0,125.0,3.6,30.0,806.0,927.17,676.18
2017,9,21,11,15,845.5,126.0,3.6,30.0,826.0,951.76,691.44
2017,9,21,11,30,851.0,127.0,3.6,30.0,846.0,973.09,704.61
2017,9,21,11,45,850.5,130.0,3.65,30.5,856.5,987.2,712.06
2017,9,21,12,0,850.0,133.0,3.7,31.0,867.0,997.7,717.31
2017,9,21,12,15,850.5,133.0,3.7,31.0,870.0,1002.42,720.11
2017,9,21,12,30,851.0,133.0,3.7,31.0,873.0,1003.52,720.76
2017,9,21,12,45,849.0,133.0,3.75,31.5,866.5,998.46,716.49
2017,9,21,13,0,847.0,133.0,3.8,32.0,860.0,989.81,710.08
2017,9,21,13,15,843.0,132.0,3.8,32.0,845.5,974.59,700.71
2017,9,21,13,30,839.0,131.0,3.8,32.0,831.0,955.95,689.26
2017,9,21,13,45,830.0,131.0,3.85,32.0,808.0,938.06,678.68
2017,9,21,14,0,821.0,131.0,3.9,32.0,785.0,909.05,660.82
2017,9,21,14,15,811.5,129.0,3.95,32.0,754.5,874.61,639.34
2017,9,21,14,30,802.0,127.0,4.0,32.0,724.0,837.59,616.02
2017,9,21,14,45,764.5,136.5,4.05,32.0,681.5,787.32,583.45
2017,9,21,15,0,727.0,146.0,4.1,32.0,639.0,739.69,552.36
2017,9,21,15,15,708.0,141.5,4.1,31.5,595.5,688.54,518.52
2017,9,21,15,30,689.0,137.0,4.1,31.0,552.0,636.76,482.91
2017,9,21,15,45,660.0,133.0,4.15,31.0,503.0,578.74,440.93
2017,9,21,16,0,631.0,129.0,4.2,31.0,454.0,521.71,398.64
2017,9,21,16,15,348.0,149.5,4.1,30.5,326.0,350.53,268.99
2017,9,21,16,30,65.0,170.0,4.0,30.0,198.0,197.89,150.85
2017,9,21,16,45,261.5,134.5,3.95,29.5,220.5,250.32,191.31
2017,9,21,17,0,458.0,99.0,3.9,29.0,243.0,273.62,204.98
2017,9,21,17,15,388.0,86.5,3.55,28.5,191.5,210.02,152.8
2017,9,21,17,30,318.0,74.0,3.2,28.0,140.0,154.73,107.52
2017,9,21,17,45,219.5,56.0,2.85,27.5,94.5,97.66,63.07
2017,9,21,18,0,121.0,38.0,2.5,27.0,49.0,51.98,28.83
2017,9,21,18,15,60.5,19.0,2.45,26.5,24.5,20.32,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,9.03,0.0
2017,9,22,6,45,123.5,28.5,2.4,22.5,44.5,40.86,18.48
2017,9,22,7,0,231.0,48.0,2.6,23.0,79.0,86.87,54.4
2017,9,22,7,15,322.0,62.0,2.75,23.5,128.0,137.08,94.09
2017,9,22,7,30,413.0,76.0,2.9,24.0,177.0,198.74,144.64
2017,9,22,7,45,480.0,84.5,3.05,25.0,231.0,259.95,195.6
2017,9,22,8,0,547.0,93.0,3.2,26.0,285.0,326.83,250.28
2017,9,22,8,15,588.5,100.0,3.25,26.5,338.0,387.35,299.44
2017,9,22,8,30,630.0,107.0,3.3,27.0,391.0,451.47,349.89
2017,9,22,8,45,432.5,171.5,3.4,27.5,377.5,436.29,337.5
2017,9,22,9,0,235.0,236.0,3.5,28.0,364.0,388.39,298.76
2017,9,22,9,15,241.0,257.0,3.5,28.5,398.5,426.34,326.34
2017,9,22,9,30,247.0,278.0,3.5,29.0,433.0,472.63,359.02
2017,9,22,9,45,207.5,306.0,3.55,29.5,442.0,474.46,358.02
2017,9,22,10,0,168.0,334.0,3.6,30.0,451.0,480.77,360.16
2017,9,22,10,15,176.0,346.0,3.6,30.0,474.5,506.94,378.53
2017,9,22,10,30,184.0,358.0,3.6,30.0,498.0,533.09,396.69
2017,9,22,10,45,502.0,246.5,3.65,30.5,647.5,733.46,544.67
2017,9,22,11,0,820.0,135.0,3.7,31.0,797.0,926.93,675.24
2017,9,22,11,15,825.5,136.0,3.75,31.0,816.5,951.43,689.47
2017,9,22,11,30,831.0,137.0,3.8,31.0,836.0,972.69,702.88
2017,9,22,11,45,498.5,286.0,3.85,31.5,707.0,814.78,593.16
2017,9,22,12,0,166.0,435.0,3.9,32.0,578.0,621.38,450.8
2017,9,22,12,15,260.5,419.0,3.9,32.0,644.0,712.82,517.04
2017,9,22,12,30,355.0,403.0,3.9,32.0,710.0,790.79,571.77
2017,9,22,12,45,578.0,280.5,3.95,32.0,777.0,894.51,647.86
2017,9,22,13,0,801.0,158.0,4.0,32.0,844.0,979.38,705.44
2017,9,22,13,15,539.5,279.5,4.0,32.0,738.0,843.0,612.5
2017,9,22,13,30,278.0,401.0,4.0,32.0,632.0,698.3,507.77
2017,9,22,13,45,233.0,396.0,4.05,32.0,586.0,632.28,462.74
2017,9,22,14,0,188.0,391.0,4.1,32.0,540.0,579.38,425.56
2017,9,22,14,15,480.0,265.5,4.1,32.0,625.5,722.42,534.43
2017,9,22,14,30,772.0,140.0,4.1,32.0,711.0,824.81,608.9
2017,9,22,14,45,764.0,134.5,4.15,32.0,674.5,783.92,581.73
2017,9,22,15,0,756.0,129.0,4.2,32.0,638.0,740.88,553.7
2017,9,22,15,15,737.5,125.5,4.2,31.5,594.5,692.24,522.27
2017,9,22,15,30,719.0,122.0,4.2,31.0,551.0,640.63,486.67
2017,9,22,15,45,696.5,116.5,4.25,31.0,503.0,583.88,445.58
2017,9,22,16,0,674.0,111.0,4.3,31.0,455.0,527.43,403.64
2017,9,22,16,15,640.5,105.5,4.25,30.5,403.0,465.7,357.14
2017,9,22,16,30,607.0,100.0,4.2,30.0,351.0,406.15,310.84
2017,9,22,16,45,560.0,92.0,4.2,29.5,297.5,340.87,258.88
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,280.14,209.08
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,213.41,154.1
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,157.54,107.77
2017,9,22,17,45,271.0,48.5,3.35,27.5,94.5,98.86,61.82
2017,9,22,18,0,168.0,33.0,3.1,27.0,49.0,53.42,27.61
2017,9,22,18,15,84.0,16.5,2.95,26.5,24.5,19.54,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,21.5,5.0,1.25,21.5,5.0,0.0,0.0
2017,9,23,6,30,43.0,10.0,1.5,22.0,10.0,10.8,0.0
2017,9,23,6,45,175.5,26.5,1.75,22.5,47.0,43.87,18.26
2017,9,23,7,0,308.0,43.0,2.0,23.0,84.0,94.41,57.12
2017,9,23,7,15,399.0,54.5,2.15,23.5,134.5,148.67,100.51
2017,9,23,7,30,490.0,66.0,2.3,24.0,185.0,213.17,153.87
2017,9,23,7,45,554.0,72.5,2.5,24.5,240.0,274.12,205.58
2017,9,23,8,0,618.0,79.0,2.7,25.0,295.0,342.05,262.08
2017,9,23,8,15,327.0,126.5,2.8,25.5,243.0,290.09,225.6
2017,9,23,8,30,36.0,174.0,2.9,26.0,191.0,189.45,146.19
2017,9,23,8,45,18.0,135.0,3.0,26.5,143.5,137.62,104.91
2017,9,23,9,0,0.0,96.0,3.1,27.0,96.0,89.58,66.17
2017,9,23,9,15,403.0,98.0,3.15,27.5,349.5,390.19,306.43
2017,9,23,9,30,806.0,100.0,3.2,28.0,603.0,704.08,537.37
2017,9,23,9,45,453.5,212.5,3.3,28.5,499.5,585.13,444.03
2017,9,23,10,0,101.0,325.0,3.4,29.0,396.0,407.91,306.3
2017,9,23,10,15,71.0,322.5,3.45,29.5,374.0,383.37,287.12
2017,9,23,10,30,41.0,320.0,3.5,30.0,352.0,356.59,265.68
2017,9,23,10,45,150.5,354.5,3.6,30.5,475.5,505.28,375.53
2017,9,23,11,0,260.0,389.0,3.7,31.0,599.0,660.56,485.09
2017,9,23,11,15,143.5,358.0,3.75,31.0,474.5,510.32,376.44
2017,9,23,11,30,27.0,327.0,3.8,31.0,350.0,354.4,261.2
2017,9,23,11,45,435.5,233.0,3.85,31.5,607.0,695.96,516.44
2017,9,23,12,0,844.0,139.0,3.9,32.0,864.0,997.73,718.14
2017,9,23,12,15,614.5,261.5,3.9,32.0,790.5,916.47,661.71
2017,9,23,12,30,385.0,384.0,3.9,32.0,717.0,800.84,578.48
2017,9,23,12,45,612.5,262.0,3.95,32.0,786.0,912.75,660.93
2017,9,23,13,0,840.0,140.0,4.0,32.0,855.0,998.3,717.71
2017,9,23,13,15,835.5,139.0,4.0,32.0,840.0,982.24,707.09
2017,9,23,13,30,831.0,138.0,4.0,32.0,825.0,962.73,695.07
2017,9,23,13,45,825.0,136.0,4.0,32.0,802.0,937.4,679.33
2017,9,23,14,0,819.0,134.0,4.0,32.0,779.0,908.94,661.57
2017,9,23,14,15,535.0,240.5,4.0,32.0,655.5,744.76,549.27
2017,9,23,14,30,251.0,347.0,4.0,32.0,532.0,584.65,431.7
2017,9,23,14,45,490.5,246.0,4.05,32.0,582.5,674.59,502.7
2017,9,23,15,0,730.0,145.0,4.1,32.0,633.0,739.23,553.0
2017,9,23,15,15,711.0,140.5,4.1,31.5,589.5,687.88,518.31
2017,9,23,15,30,692.0,136.0,4.1,31.0,546.0,635.92,482.53
2017,9,23,15,45,668.0,130.0,4.2,31.0,497.5,578.86,441.38
2017,9,23,16,0,644.0,124.0,4.3,31.0,449.0,522.33,399.51
2017,9,23,16,15,609.5,117.0,4.2,30.5,397.5,460.0,352.57
2017,9,23,16,30,575.0,110.0,4.1,30.0,346.0,400.04,306.03
2017,9,23,16,45,529.0,100.5,4.1,30.0,292.5,335.46,254.24
2017,9,23,17,0,483.0,91.0,4.1,30.0,239.0,273.02,203.0
2017,9,23,17,15,415.5,78.5,3.8,29.0,187.5,208.93,150.74
2017,9,23,17,30,348.0,66.0,3.5,28.0,136.0,152.85,104.72
2017,9,23,17,45,250.5,49.0,3.2,27.5,90.5,95.46,59.78
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,50.65,25.5
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,18.58,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,130.5,22.5,2.4,22.5,39.5,35.87,13.79
2017,9,24,7,0,261.0,45.0,2.7,23.0,79.0,89.52,55.13
2017,9,24,7,15,353.0,58.0,2.9,23.5,128.5,140.97,96.09
2017,9,24,7,30,445.0,71.0,3.1,24.0,178.0,205.93,149.63
2017,9,24,7,45,535.0,73.5,3.3,24.5,235.0,269.23,202.63
2017,9,24,8,0,625.0,76.0,3.5,25.0,292.0,342.48,263.22
2017,9,24,8,15,322.0,119.5,3.6,25.5,232.0,281.09,219.27
2017,9,24,8,30,19.0,163.0,3.7,26.0,172.0,165.1,127.12
2017,9,24,8,45,92.0,201.5,3.8,26.5,250.5,252.0,195.63
2017,9,24,9,0,165.0,240.0,3.9,27.0,329.0,349.37,270.41
2017,9,24,9,15,489.0,167.0,3.9,27.5,464.5,518.4,401.84
2017,9,24,9,30,813.0,94.0,3.9,28.0,600.0,703.17,538.4
2017,9,24,9,45,562.5,202.0,3.9,28.5,563.5,658.71,500.13
2017,9,24,10,0,312.0,310.0,3.9,29.0,527.0,582.98,438.6
2017,9,24,10,15,156.5,230.0,3.85,29.5,339.0,369.2,280.15
2017,9,24,10,30,1.0,150.0,3.8,30.0,151.0,142.15,104.53
2017,9,24,10,45,137.0,267.5,3.8,30.5,377.5,401.36,302.38
2017,9,24,11,0,273.0,385.0,3.8,31.0,604.0,669.01,492.25
2017,9,24,11,15,580.0,245.5,3.75,31.0,725.5,837.42,614.3
2017,9,24,11,30,887.0,106.0,3.7,31.0,847.0,985.82,711.91
2017,9,24,11,45,855.5,127.5,3.7,31.0,850.0,989.31,712.58
2017,9,24,12,0,824.0,149.0,3.7,31.0,853.0,997.59,717.61
2017,9,24,12,15,824.5,149.0,3.7,31.0,855.0,1002.05,720.26
2017,9,24,12,30,825.0,149.0,3.7,31.0,857.0,1002.88,720.75
2017,9,24,12,45,558.0,279.5,3.75,31.5,757.0,873.37,632.67
2017,9,24,13,0,291.0,410.0,3.8,32.0,657.0,730.63,528.7
2017,9,24,13,15,556.0,275.5,3.8,32.0,736.5,854.62,621.55
2017,9,24,13,30,821.0,141.0,3.8,32.0,816.0,955.71,690.43
2017,9,24,13,45,818.5,136.5,3.8,32.0,794.0,931.09,674.29
2017,9,24,14,0,816.0,132.0,3.8,32.0,772.0,903.23,656.95
2017,9,24,14,15,806.0,130.0,3.85,32.0,741.0,868.29,635.14
2017,9,24,14,30,796.0,128.0,3.9,32.0,710.0,830.82,611.52
2017,9,24,14,45,785.5,124.0,3.95,32.0,673.0,788.5,584.39
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,744.17,555.6
2017,9,24,15,15,532.5,187.0,4.0,31.5,530.5,599.92,452.76
2017,9,24,15,30,290.0,254.0,4.0,31.0,425.0,468.18,354.47
2017,9,24,15,45,490.5,179.0,4.05,31.0,437.5,511.06,390.08
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,527.91,404.26
2017,9,24,16,15,657.5,98.5,4.05,30.5,398.0,465.37,356.77
2017,9,24,16,30,624.0,93.0,4.0,30.0,346.0,405.0,309.73
2017,9,24,16,45,575.0,86.0,3.95,29.5,292.0,339.11,257.1
2017,9,24,17,0,526.0,79.0,3.9,29.0,238.0,277.97,206.8
2017,9,24,17,15,455.5,69.0,3.65,28.5,186.0,212.59,152.72
2017,9,24,17,30,385.0,59.0,3.4,28.0,134.0,153.84,104.05
2017,9,24,17,45,274.0,44.5,3.15,27.5,88.5,94.57,57.94
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,49.37,23.39
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,17.7,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.0,2.25,21.5,37.5,34.68,12.75
2017,9,25,7,0,243.0,44.0,2.5,22.0,75.0,86.13,53.33
2017,9,25,7,15,337.0,57.0,2.6,22.5,124.0,136.94,93.77
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,199.55,145.43
2017,9,25,7,45,504.5,76.0,2.85,23.5,227.0,261.82,197.94
2017,9,25,8,0,578.0,82.0,3.0,24.0,281.0,330.25,254.81
2017,9,25,8,15,289.0,108.5,3.1,24.5,208.0,254.74,199.38
2017,9,25,8,30,0.0,135.0,3.2,25.0,135.0,127.61,97.61
2017,9,25,8,45,95.5,186.0,3.3,25.5,237.5,244.44,190.58
2017,9,25,9,0,191.0,237.0,3.4,26.0,340.0,363.12,282.06
2017,9,25,9,15,170.0,261.5,3.4,26.0,359.5,384.19,296.73
2017,9,25,9,30,149.0,286.0,3.4,26.0,379.0,402.9,309.6
2017,9,25,9,45,233.0,296.5,3.45,26.5,453.0,485.59,371.55
2017,9,25,10,0,317.0,307.0,3.5,27.0,527.0,584.42,443.28
2017,9,25,10,15,352.0,316.0,3.5,27.0,571.5,636.28,479.87
2017,9,25,10,30,387.0,325.0,3.5,27.0,616.0,689.3,517.0
2017,9,25,10,45,284.5,360.5,3.5,27.5,579.0,646.02,481.86
2017,9,25,11,0,182.0,396.0,3.5,28.0,542.0,584.32,434.15
2017,9,25,11,15,133.0,397.5,3.55,28.0,506.0,543.34,403.69
2017,9,25,11,30,84.0,399.0,3.6,28.0,470.0,487.19,362.08
2017,9,25,11,45,296.5,367.0,3.65,28.5,619.0,689.71,510.9
2017,9,25,12,0,509.0,335.0,3.7,29.0,768.0,882.31,644.61
2017,9,25,12,15,346.5,383.5,3.7,29.0,679.0,762.06,557.93
2017,9,25,12,30,184.0,432.0,3.7,29.0,590.0,638.51,468.63
2017,9,25,12,45,241.5,419.0,3.75,29.0,624.5,681.02,500.86
2017,9,25,13,0,299.0,406.0,3.8,29.0,659.0,734.53,539.28
2017,9,25,13,15,161.0,357.0,3.8,29.0,493.5,530.35,393.95
2017,9,25,13,30,23.0,308.0,3.8,29.0,328.0,319.07,237.53
2017,9,25,13,45,179.5,332.0,3.8,29.0,473.0,514.29,385.74
2017,9,25,14,0,336.0,356.0,3.8,29.0,618.0,689.58,512.48
2017,9,25,14,15,169.0,256.5,3.75,29.0,388.5,414.67,313.44
2017,9,25,14,30,2.0,157.0,3.7,29.0,159.0,149.76,110.95
2017,9,25,14,45,7.0,187.0,3.7,29.0,192.0,183.0,137.21
2017,9,25,15,0,12.0,217.0,3.7,29.0,225.0,216.29,163.02
2017,9,25,15,15,18.0,218.5,3.6,28.5,229.5,221.93,168.14
2017,9,25,15,30,24.0,220.0,3.5,28.0,234.0,227.1,172.99
2017,9,25,15,45,47.5,215.0,3.45,28.0,239.5,242.89,186.06
2017,9,25,16,0,71.0,210.0,3.4,28.0,245.0,249.52,191.89
2017,9,25,16,15,65.5,186.0,3.2,27.5,215.5,218.36,168.31
2017,9,25,16,30,60.0,162.0,3.0,27.0,186.0,187.82,144.87
2017,9,25,16,45,49.5,138.0,2.8,27.0,156.0,155.85,119.63
2017,9,25,17,0,39.0,114.0,2.6,27.0,126.0,125.18,95.09
2017,9,25,17,15,26.0,90.0,2.4,26.5,97.5,95.15,70.98
2017,9,25,17,30,13.0,66.0,2.2,26.0,69.0,65.37,46.84
2017,9,25,17,45,6.5,43.0,2.0,25.5,44.5,41.49,27.14
2017,9,25,18,0,0.0,20.0,1.8,25.0,20.0,18.57,7.08
2017,9,25,18,15,0.0,10.0,1.9,25.0,10.0,9.53,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.0,2.1,22.0,9.0,8.33,0.0
2017,9,26,7,0,0.0,18.0,2.3,22.0,18.0,16.68,7.78
2017,9,26,7,15,0.0,30.0,2.4,22.5,30.0,27.84,17.27
2017,9,26,7,30,0.0,42.0,2.5,23.0,42.0,39.01,26.68
2017,9,26,7,45,0.0,55.0,2.6,23.5,55.0,51.13,36.71
2017,9,26,8,0,0.0,68.0,2.7,24.0,68.0,63.27,46.55
2017,9,26,8,15,0.0,87.5,2.75,24.0,87.5,81.79,61.5
2017,9,26,8,30,0.0,107.0,2.8,24.0,107.0,100.4,76.32
2017,9,26,8,45,0.0,104.5,2.9,24.5,104.5,97.82,73.8
2017,9,26,9,0,0.0,102.0,3.0,25.0,102.0,95.33,71.4
2017,9,26,9,15,0.0,100.5,3.0,25.0,100.5,93.85,69.98
2017,9,26,9,30,0.0,99.0,3.0,25.0,99.0,92.41,68.61
2017,9,26,9,45,0.0,58.0,3.0,25.5,58.0,54.02,37.75
2017,9,26,10,0,0.0,17.0,3.0,26.0,17.0,15.82,7.05
2017,9,26,10,15,5.0,122.0,2.95,26.0,126.0,118.63,88.68
2017,9,26,10,30,10.0,227.0,2.9,26.0,235.0,225.34,170.8
2017,9,26,10,45,5.0,175.5,2.85,26.0,179.5,170.57,128.25
2017,9,26,11,0,0.0,124.0,2.8,26.0,124.0,116.39,86.08
2017,9,26,11,15,4.5,169.0,2.75,26.0,173.0,164.05,123.1
2017,9,26,11,30,9.0,214.0,2.7,26.0,222.0,212.41,159.99
2017,9,26,11,45,9.0,215.0,2.65,26.5,223.5,213.52,160.28
2017,9,26,12,0,9.0,216.0,2.6,27.0,225.0,214.59,160.68
2017,9,26,12,15,11.0,235.0,2.6,27.0,245.0,235.33,176.32
2017,9,26,12,30,13.0,254.0,2.6,27.0,265.0,256.11,191.89
2017,9,26,12,45,11.5,237.5,2.65,27.0,247.5,238.25,178.48
2017,9,26,13,0,10.0,221.0,2.7,27.0,230.0,220.41,165.16
2017,9,26,13,15,12.0,241.0,2.65,27.0,251.5,241.94,181.54
2017,9,26,13,30,14.0,261.0,2.6,27.0,273.0,263.51,197.81
2017,9,26,13,45,9.5,220.0,2.6,27.0,228.0,218.45,163.95
2017,9,26,14,0,5.0,179.0,2.6,27.0,183.0,173.99,130.28
2017,9,26,14,15,2.5,131.0,2.6,26.5,133.0,125.25,93.12
2017,9,26,14,30,0.0,83.0,2.6,26.0,83.0,77.42,55.95
2017,9,26,14,45,0.0,84.0,2.6,26.0,84.0,78.33,56.84
2017,9,26,15,0,0.0,85.0,2.6,26.0,85.0,79.24,57.71
2017,9,26,15,15,0.0,95.0,2.5,25.5,95.0,88.6,65.43
2017,9,26,15,30,0.0,105.0,2.4,25.0,105.0,98.15,73.37
2017,9,26,15,45,0.0,114.0,2.35,25.0,114.0,106.85,80.53
2017,9,26,16,0,0.0,123.0,2.3,25.0,123.0,115.68,87.86
2017,9,26,16,15,0.0,108.5,2.15,24.5,108.5,101.84,77.22
2017,9,26,16,30,0.0,94.0,2.0,24.0,94.0,88.04,66.5
2017,9,26,16,45,0.0,79.0,1.9,24.0,79.0,73.81,55.11
2017,9,26,17,0,0.0,64.0,1.8,24.0,64.0,59.62,43.57
2017,9,26,17,15,0.0,49.5,1.65,23.5,49.5,46.01,32.38
2017,9,26,17,30,0.0,35.0,1.5,23.0,35.0,32.5,21.07
2017,9,26,17,45,0.0,22.5,1.35,23.0,22.5,20.87,11.14
2017,9,26,18,0,0.0,10.0,1.2,23.0,10.0,9.26,0.4
2017,9,26,18,15,0.0,5.0,1.2,23.0,5.0,4.77,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,15.0,2.25,21.5,15.0,13.91,2.52
2017,9,27,7,0,0.0,30.0,2.4,22.0,30.0,27.87,16.72
2017,9,27,7,15,0.0,50.0,2.4,22.0,50.0,46.82,32.87
2017,9,27,7,30,0.0,70.0,2.4,22.0,70.0,65.85,48.94
2017,9,27,7,45,0.5,92.0,2.45,22.5,92.0,87.08,66.42
2017,9,27,8,0,1.0,114.0,2.5,23.0,114.0,108.45,83.63
2017,9,27,8,15,42.5,149.0,2.5,23.0,167.5,166.22,130.06
2017,9,27,8,30,84.0,184.0,2.5,23.0,221.0,226.13,177.64
2017,9,27,8,45,88.0,208.0,2.5,23.5,251.0,257.43,201.45
2017,9,27,9,0,92.0,232.0,2.5,24.0,281.0,289.1,225.11
2017,9,27,9,15,70.5,244.5,2.45,24.0,284.5,291.57,225.94
2017,9,27,9,30,49.0,257.0,2.4,24.0,288.0,291.89,225.06
2017,9,27,9,45,31.0,243.5,2.4,24.5,264.0,265.71,203.75
2017,9,27,10,0,13.0,230.0,2.4,25.0,240.0,230.44,175.56
2017,9,27,10,15,34.0,280.0,2.35,25.0,306.0,308.53,234.99
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,380.9,288.52
2017,9,27,10,45,34.5,294.0,2.3,25.5,321.0,325.72,245.98
2017,9,27,11,0,14.0,258.0,2.3,26.0,270.0,260.34,196.01
2017,9,27,11,15,18.0,282.0,2.3,26.0,297.5,288.38,217.09
2017,9,27,11,30,22.0,306.0,2.3,26.0,325.0,316.64,237.88
2017,9,27,11,45,51.5,355.5,2.3,26.5,399.5,410.36,306.57
2017,9,27,12,0,81.0,405.0,2.3,27.0,474.0,493.34,365.44
2017,9,27,12,15,54.5,370.5,2.3,27.0,417.5,430.11,319.16
2017,9,27,12,30,28.0,336.0,2.3,27.0,361.0,366.88,272.94
2017,9,27,12,45,32.0,343.0,2.3,27.0,370.5,378.15,281.58
2017,9,27,13,0,36.0,350.0,2.3,27.0,380.0,389.24,289.8
2017,9,27,13,15,21.5,274.0,2.3,27.0,292.0,284.07,212.61
2017,9,27,13,30,7.0,198.0,2.3,27.0,204.0,194.72,145.6
2017,9,27,13,45,11.0,227.0,2.3,27.0,236.0,226.82,170.38
2017,9,27,14,0,15.0,256.0,2.3,27.0,268.0,259.01,194.83
2017,9,27,14,15,16.0,253.5,2.25,27.0,266.0,257.09,193.58
2017,9,27,14,30,17.0,251.0,2.2,27.0,264.0,255.09,192.41
2017,9,27,14,45,30.0,261.0,2.2,27.0,281.5,284.34,215.18
2017,9,27,15,0,43.0,271.0,2.2,27.0,299.0,303.92,230.54
2017,9,27,15,15,24.5,225.5,2.1,26.5,241.5,233.9,178.02
2017,9,27,15,30,6.0,180.0,2.0,26.0,184.0,175.19,133.3
2017,9,27,15,45,87.0,196.0,1.9,26.0,239.0,248.58,192.24
2017,9,27,16,0,168.0,212.0,1.8,26.0,294.0,314.92,243.74
2017,9,27,16,15,163.0,187.0,1.65,25.5,259.0,276.94,214.7
2017,9,27,16,30,158.0,162.0,1.5,25.0,224.0,239.32,185.68
2017,9,27,16,45,144.0,138.0,1.4,25.0,187.5,199.44,153.9
2017,9,27,17,0,130.0,114.0,1.3,25.0,151.0,161.14,122.75
2017,9,27,17,15,107.0,90.0,1.2,24.5,116.5,121.89,90.73
2017,9,27,17,30,84.0,66.0,1.1,24.0,82.0,85.53,60.79
2017,9,27,17,45,43.5,44.5,1.0,24.0,52.5,51.87,33.8
2017,9,27,18,0,3.0,23.0,0.9,24.0,23.0,21.75,7.26
2017,9,27,18,15,1.5,11.5,1.0,23.5,11.5,11.02,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.0,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,2.9,21.0,12.0,11.11,3.29
2017,9,28,7,15,0.0,21.0,3.0,21.0,21.0,19.47,10.45
2017,9,28,7,30,0.0,30.0,3.1,21.0,30.0,27.83,17.6
2017,9,28,7,45,0.0,40.0,3.25,21.5,40.0,37.14,25.39
2017,9,28,8,0,0.0,50.0,3.4,22.0,50.0,46.46,33.05
2017,9,28,8,15,0.0,58.0,3.4,22.5,58.0,53.92,39.04
2017,9,28,8,30,0.0,66.0,3.4,23.0,66.0,61.4,44.93
2017,9,28,8,45,0.0,79.0,3.45,23.5,79.0,73.55,54.54
2017,9,28,9,0,0.0,92.0,3.5,24.0,92.0,85.79,64.09
2017,9,28,9,15,0.0,116.5,3.4,24.0,116.5,109.21,82.6
2017,9,28,9,30,0.0,141.0,3.3,24.0,141.0,132.79,101.03
2017,9,28,9,45,0.0,148.5,3.25,24.5,149.0,139.98,106.17
2017,9,28,10,0,0.0,156.0,3.2,25.0,157.0,147.2,111.33
2017,9,28,10,15,3.0,175.5,3.1,25.5,178.5,168.68,127.63
2017,9,28,10,30,6.0,195.0,3.0,26.0,200.0,190.45,143.96
2017,9,28,10,45,12.0,236.0,2.9,26.5,246.0,236.46,178.61
2017,9,28,11,0,18.0,277.0,2.8,27.0,292.0,283.19,213.1
2017,9,28,11,15,21.5,296.5,2.75,27.0,314.5,306.43,230.08
2017,9,28,11,30,25.0,316.0,2.7,27.0,337.0,329.81,247.14
2017,9,28,11,45,37.5,346.0,2.65,27.5,377.5,386.73,288.3
2017,9,28,12,0,50.0,376.0,2.6,28.0,418.0,431.61,319.95
2017,9,28,12,15,45.0,369.5,2.6,28.0,407.5,419.87,311.11
2017,9,28,12,30,40.0,363.0,2.6,28.0,397.0,407.92,302.41
2017,9,28,12,45,95.0,390.5,2.65,28.0,470.0,491.99,364.65
2017,9,28,13,0,150.0,418.0,2.7,28.0,543.0,588.29,433.6
2017,9,28,13,15,119.5,403.0,2.75,28.0,501.5,540.18,398.91
2017,9,28,13,30,89.0,388.0,2.8,28.0,460.0,479.95,356.11
2017,9,28,13,45,120.0,382.5,2.85,28.0,476.5,513.28,381.57
2017,9,28,14,0,151.0,377.0,2.9,28.0,493.0,532.17,396.36
2017,9,28,14,15,144.0,360.0,2.95,28.0,467.0,502.96,376.0
2017,9,28,14,30,137.0,343.0,3.0,28.0,441.0,473.71,355.68
2017,9,28,14,45,104.0,315.5,3.1,28.0,388.0,402.34,303.92
2017,9,28,15,0,71.0,288.0,3.2,28.0,335.0,343.79,260.73
2017,9,28,15,15,137.0,272.0,3.2,27.5,353.5,380.81,291.32
2017,9,28,15,30,203.0,256.0,3.2,27.0,372.0,402.38,309.77
2017,9,28,15,45,237.5,227.5,3.25,27.0,351.5,391.39,302.49
2017,9,28,16,0,272.0,199.0,3.3,27.0,331.0,368.36,285.8
2017,9,28,16,15,268.5,174.0,3.15,26.5,291.0,324.81,252.68
2017,9,28,16,30,265.0,149.0,3.0,26.0,251.0,281.19,218.62
2017,9,28,16,45,246.5,127.0,2.85,26.0,210.5,234.59,180.87
2017,9,28,17,0,228.0,105.0,2.7,26.0,170.0,189.9,143.88
2017,9,28,17,15,196.0,83.5,2.5,25.5,130.5,143.93,105.79
2017,9,28,17,30,164.0,62.0,2.3,25.0,91.0,101.87,70.76
2017,9,28,17,45,102.5,42.0,2.15,24.5,58.0,60.69,38.1
2017,9,28,18,0,41.0,22.0,2.0,24.0,25.0,25.52,6.65
2017,9,28,18,15,20.5,11.0,2.1,23.5,12.5,11.2,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,19.0,3.95,21.5,19.0,17.62,9.06
2017,9,29,8,30,0.0,34.0,4.1,22.0,34.0,31.57,20.55
2017,9,29,8,45,0.0,41.0,4.25,22.5,41.0,38.1,25.78
2017,9,29,9,0,0.0,48.0,4.4,23.0,48.0,44.64,30.95
2017,9,29,9,15,0.0,56.0,4.35,23.0,56.0,52.11,36.91
2017,9,29,9,30,0.0,64.0,4.3,23.0,64.0,59.59,42.84
2017,9,29,9,45,0.0,66.0,4.25,23.5,66.0,61.48,44.14
2017,9,29,10,0,0.0,68.0,4.2,24.0,68.0,63.37,45.44
2017,9,29,10,15,0.0,74.0,4.15,24.0,74.0,69.0,49.83
2017,9,29,10,30,0.0,80.0,4.1,24.0,80.0,74.63,54.21
2017,9,29,10,45,0.0,57.0,4.1,24.5,57.0,53.15,36.92
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,31.69,19.71
2017,9,29,11,15,0.0,37.5,4.05,25.0,37.5,34.97,22.3
2017,9,29,11,30,0.0,41.0,4.0,25.0,41.0,38.24,24.88
2017,9,29,11,45,0.0,66.5,4.0,25.0,66.5,62.08,43.77
2017,9,29,12,0,0.0,92.0,4.0,25.0,92.0,86.03,62.62
2017,9,29,12,15,1.0,120.0,4.0,25.0,121.0,113.69,84.32
2017,9,29,12,30,2.0,148.0,4.0,25.0,150.0,141.57,106.06
2017,9,29,12,45,12.5,230.0,4.0,25.0,241.0,232.0,176.11
2017,9,29,13,0,23.0,312.0,4.0,25.0,332.0,324.2,245.98
2017,9,29,13,15,17.5,279.0,3.95,25.0,294.0,285.38,216.51
2017,9,29,13,30,12.0,246.0,3.9,25.0,256.0,246.93,187.43
2017,9,29,13,45,19.5,272.0,3.9,25.0,287.0,279.7,212.88
2017,9,29,14,0,27.0,298.0,3.9,25.0,318.0,323.65,246.45
2017,9,29,14,15,15.0,236.5,3.85,25.0,247.5,239.45,182.47
2017,9,29,14,30,3.0,175.0,3.8,25.0,177.0,168.24,127.56
2017,9,29,14,45,3.0,176.5,3.8,25.0,179.0,169.67,129.06
2017,9,29,15,0,3.0,178.0,3.8,25.0,181.0,171.15,130.52
2017,9,29,15,15,2.5,173.5,3.75,24.5,176.0,166.42,127.4
2017,9,29,15,30,2.0,169.0,3.7,24.0,171.0,161.78,124.35
2017,9,29,15,45,1.0,116.5,3.65,24.0,117.5,109.97,83.49
2017,9,29,16,0,0.0,64.0,3.6,24.0,64.0,59.54,43.05
2017,9,29,16,15,0.0,56.0,3.45,23.5,56.0,52.07,37.22
2017,9,29,16,30,0.0,48.0,3.3,23.0,48.0,44.6,31.29
2017,9,29,16,45,0.0,40.0,3.2,23.0,40.0,37.14,25.2
2017,9,29,17,0,0.0,32.0,3.1,23.0,32.0,29.69,19.04
2017,9,29,17,15,0.0,24.0,3.0,22.5,24.0,22.25,12.83
2017,9,29,17,30,0.0,16.0,2.9,22.0,16.0,14.82,6.55
2017,9,29,17,45,0.0,9.5,2.85,22.0,9.5,8.79,1.35
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
