Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.5,3.25,17.5,34.5,33.47,7.23
2017,9,30,7,0,256.0,39.0,3.4,18.0,69.0,85.37,52.56
2017,9,30,7,15,346.0,52.5,3.4,18.5,117.0,136.87,94.84
2017,9,30,7,30,436.0,66.0,3.4,19.0,165.0,201.69,149.59
2017,9,30,7,45,506.0,73.5,3.45,19.5,219.0,262.72,202.28
2017,9,30,8,0,576.0,81.0,3.5,20.0,273.0,331.46,260.55
2017,9,30,8,15,617.5,87.5,3.5,20.5,326.0,393.02,312.02
2017,9,30,8,30,659.0,94.0,3.5,21.0,379.0,458.08,364.61
2017,9,30,8,45,694.5,97.0,3.5,22.0,430.5,518.94,411.59
2017,9,30,9,0,730.0,100.0,3.5,23.0,482.0,581.75,458.35
2017,9,30,9,15,751.5,103.5,3.45,23.5,528.5,635.72,497.72
2017,9,30,9,30,773.0,107.0,3.4,24.0,575.0,690.72,536.09
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.0,741.04,569.11
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,790.22,600.69
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,831.71,627.61
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,870.9,652.73
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,898.17,668.6
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,929.13,686.93
2017,9,30,11,15,857.0,117.0,3.2,26.0,802.0,952.78,701.66
2017,9,30,11,30,862.0,118.0,3.2,26.0,821.0,973.09,714.28
2017,9,30,11,45,854.5,124.5,3.2,26.5,829.0,983.52,719.11
2017,9,30,12,0,847.0,131.0,3.2,27.0,837.0,990.14,721.63
2017,9,30,12,15,847.5,131.5,3.2,27.0,839.0,994.64,724.37
2017,9,30,12,30,848.0,132.0,3.2,27.0,841.0,995.51,724.9
2017,9,30,12,45,846.5,131.0,3.2,27.5,834.5,989.17,719.49
2017,9,30,13,0,845.0,130.0,3.2,28.0,828.0,979.24,711.96
2017,9,30,13,15,840.5,129.5,3.15,28.0,812.5,971.82,707.28
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,952.28,694.8
2017,9,30,13,45,828.0,127.5,3.1,28.0,773.0,925.05,677.78
2017,9,30,14,0,820.0,126.0,3.1,28.0,749.0,894.81,658.81
2017,9,30,14,15,810.0,124.0,3.05,28.0,718.0,859.44,636.04
2017,9,30,14,30,800.0,122.0,3.0,28.0,687.0,821.56,611.53
2017,9,30,14,45,773.0,125.0,3.0,28.0,646.0,773.02,579.81
2017,9,30,15,0,746.0,128.0,3.0,28.0,605.0,726.17,548.95
2017,9,30,15,15,727.0,124.0,2.9,27.5,561.5,674.66,514.41
2017,9,30,15,30,708.0,120.0,2.8,27.0,518.0,622.52,477.8
2017,9,30,15,45,683.5,114.0,2.75,27.0,469.5,564.47,435.2
2017,9,30,16,0,659.0,108.0,2.7,27.0,421.0,507.03,391.94
2017,9,30,16,15,623.5,101.5,2.45,26.5,369.0,444.24,343.67
2017,9,30,16,30,588.0,95.0,2.2,26.0,317.0,383.97,295.91
2017,9,30,16,45,539.5,86.0,2.0,25.5,264.5,318.7,243.14
2017,9,30,17,0,491.0,77.0,1.8,25.0,212.0,258.26,192.85
2017,9,30,17,15,416.5,65.0,1.6,24.0,161.0,192.65,138.62
2017,9,30,17,30,342.0,53.0,1.4,23.0,110.0,134.6,90.58
2017,9,30,17,45,235.5,36.0,1.25,22.5,68.0,77.64,45.74
2017,9,30,18,0,129.0,19.0,1.1,22.0,26.0,31.97,1.54
2017,9,30,18,15,64.5,9.5,1.1,21.5,13.0,11.13,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.5,1.2,17.5,35.5,35.18,5.83
2017,10,1,7,0,314.0,35.0,1.3,18.0,71.0,92.29,55.53
2017,10,1,7,15,407.5,46.5,1.35,18.5,120.5,146.82,100.41
2017,10,1,7,30,501.0,58.0,1.4,19.0,170.0,212.97,156.2
2017,10,1,7,45,561.0,65.5,1.5,19.5,224.0,274.31,209.23
2017,10,1,8,0,621.0,73.0,1.6,20.0,278.0,342.12,266.4
2017,10,1,8,15,660.5,79.0,1.55,21.0,332.0,404.7,317.09
2017,10,1,8,30,700.0,85.0,1.5,22.0,386.0,470.48,368.03
2017,10,1,8,45,729.0,89.0,1.5,23.0,437.0,529.81,412.27
2017,10,1,9,0,758.0,93.0,1.5,24.0,488.0,591.16,456.15
2017,10,1,9,15,778.5,96.5,1.45,24.5,535.0,646.95,494.91
2017,10,1,9,30,799.0,100.0,1.4,25.0,582.0,702.35,531.09
2017,10,1,9,45,813.5,103.0,1.4,25.5,623.0,751.84,561.95
2017,10,1,10,0,828.0,106.0,1.4,26.0,664.0,799.76,591.19
2017,10,1,10,15,838.5,108.5,1.4,26.0,699.0,841.9,617.31
2017,10,1,10,30,849.0,111.0,1.4,26.0,734.0,875.25,637.48
2017,10,1,10,45,855.5,113.0,1.4,26.5,760.5,907.73,655.8
2017,10,1,11,0,862.0,115.0,1.4,27.0,787.0,937.2,672.03
2017,10,1,11,15,867.0,116.0,1.45,27.0,806.0,960.97,686.68
2017,10,1,11,30,872.0,117.0,1.5,27.0,825.0,981.37,699.35
2017,10,1,11,45,874.0,118.0,1.55,27.5,835.5,995.31,706.72
2017,10,1,12,0,876.0,119.0,1.6,28.0,846.0,1005.59,711.98
2017,10,1,12,15,876.0,119.5,1.65,28.0,848.0,1009.63,714.94
2017,10,1,12,30,876.0,120.0,1.7,28.0,850.0,1009.93,715.79
2017,10,1,12,45,873.0,120.0,1.75,28.5,842.5,1002.96,710.87
2017,10,1,13,0,870.0,120.0,1.8,29.0,835.0,992.32,703.86
2017,10,1,13,15,865.5,119.5,1.85,29.0,819.5,976.07,694.86
2017,10,1,13,30,861.0,119.0,1.9,29.0,804.0,956.35,683.77
2017,10,1,13,45,853.0,118.0,1.95,29.0,779.5,929.46,668.14
2017,10,1,14,0,845.0,117.0,2.0,29.0,755.0,899.52,650.52
2017,10,1,14,15,835.5,115.0,2.0,29.0,723.5,870.81,633.15
2017,10,1,14,30,826.0,113.0,2.0,29.0,692.0,832.51,609.38
2017,10,1,14,45,811.5,111.0,2.05,29.0,653.5,787.78,581.58
2017,10,1,15,0,797.0,109.0,2.1,29.0,615.0,741.28,552.19
2017,10,1,15,15,778.5,105.5,2.05,28.5,570.5,688.77,518.56
2017,10,1,15,30,760.0,102.0,2.0,28.0,526.0,635.44,482.39
2017,10,1,15,45,734.5,98.0,2.0,28.0,476.5,576.67,440.14
2017,10,1,16,0,709.0,94.0,2.0,28.0,427.0,519.57,397.82
2017,10,1,16,15,674.0,88.5,1.85,27.5,374.0,455.59,349.32
2017,10,1,16,30,639.0,83.0,1.7,27.0,321.0,393.97,301.02
2017,10,1,16,45,588.5,75.5,1.6,27.0,267.5,326.69,246.59
2017,10,1,17,0,538.0,68.0,1.5,27.0,214.0,264.4,194.73
2017,10,1,17,15,461.0,58.0,1.35,26.0,162.0,197.45,139.69
2017,10,1,17,30,384.0,48.0,1.2,25.0,110.0,139.61,91.98
2017,10,1,17,45,264.5,33.0,1.1,24.0,67.5,79.84,45.57
2017,10,1,18,0,145.0,18.0,1.0,23.0,25.0,32.04,0.0
2017,10,1,18,15,72.5,9.0,1.0,22.5,12.5,10.81,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,125.0,19.5,0.85,20.5,33.5,33.41,3.8
2017,10,2,7,0,250.0,39.0,0.9,21.0,67.0,85.27,51.75
2017,10,2,7,15,345.0,52.5,1.15,21.5,115.0,137.6,93.96
2017,10,2,7,30,440.0,66.0,1.4,22.0,163.0,203.8,148.7
2017,10,2,7,45,508.0,74.0,1.7,22.5,216.5,264.96,200.6
2017,10,2,8,0,576.0,82.0,2.0,23.0,270.0,333.57,257.78
2017,10,2,8,15,618.0,88.5,2.2,23.5,323.5,395.36,308.51
2017,10,2,8,30,660.0,95.0,2.4,24.0,377.0,460.68,360.46
2017,10,2,8,45,386.0,161.5,2.6,24.5,332.0,404.38,316.58
2017,10,2,9,0,112.0,228.0,2.8,25.0,287.0,306.61,238.02
2017,10,2,9,15,213.0,242.5,2.85,25.5,366.0,396.46,307.6
2017,10,2,9,30,314.0,257.0,2.9,26.0,445.0,504.38,388.04
2017,10,2,9,45,244.0,287.5,2.95,26.5,440.5,487.59,372.47
2017,10,2,10,0,174.0,318.0,3.0,27.0,436.0,473.39,359.0
2017,10,2,10,15,510.5,213.5,3.05,27.0,581.5,675.42,512.6
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,871.24,648.73
2017,10,2,10,45,548.0,242.0,3.15,27.5,648.0,773.47,576.34
2017,10,2,11,0,249.0,375.0,3.2,28.0,569.0,627.32,465.58
2017,10,2,11,15,564.5,242.0,3.2,28.0,694.5,819.99,608.23
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,980.05,714.61
2017,10,2,11,45,872.0,115.5,3.25,28.5,827.5,990.15,718.33
2017,10,2,12,0,864.0,122.0,3.3,29.0,835.0,996.35,720.92
2017,10,2,12,15,655.0,231.0,3.3,29.0,772.5,924.15,673.58
2017,10,2,12,30,446.0,340.0,3.3,29.0,710.0,827.3,603.48
2017,10,2,12,45,371.5,365.5,3.35,29.0,672.0,766.85,561.82
2017,10,2,13,0,297.0,391.0,3.4,29.0,634.0,717.74,526.77
2017,10,2,13,15,414.5,341.0,3.35,29.0,673.0,784.12,575.97
2017,10,2,13,30,532.0,291.0,3.3,29.0,712.0,835.43,613.76
2017,10,2,13,45,688.0,201.5,3.3,29.0,729.0,877.55,646.08
2017,10,2,14,0,844.0,112.0,3.3,29.0,746.0,892.1,656.36
2017,10,2,14,15,566.0,215.5,3.25,29.0,633.0,745.22,555.41
2017,10,2,14,30,288.0,319.0,3.2,29.0,520.0,586.65,438.53
2017,10,2,14,45,293.0,298.0,3.2,29.0,493.0,556.72,419.06
2017,10,2,15,0,298.0,277.0,3.2,29.0,466.0,525.47,397.68
2017,10,2,15,15,252.5,261.5,3.1,28.5,413.5,462.36,352.22
2017,10,2,15,30,207.0,246.0,3.0,28.0,361.0,394.48,302.57
2017,10,2,15,45,431.0,176.5,2.9,28.0,386.0,466.06,359.71
2017,10,2,16,0,655.0,107.0,2.8,28.0,411.0,501.49,387.12
2017,10,2,16,15,616.5,100.5,2.5,27.5,359.0,437.46,337.35
2017,10,2,16,30,578.0,94.0,2.2,27.0,307.0,376.29,288.88
2017,10,2,16,45,524.5,85.0,1.95,26.5,254.0,309.76,235.19
2017,10,2,17,0,471.0,76.0,1.7,26.0,201.0,248.68,184.57
2017,10,2,17,15,387.5,64.5,1.6,25.5,151.0,180.79,128.84
2017,10,2,17,30,304.0,53.0,1.5,25.0,101.0,125.41,83.54
2017,10,2,17,45,184.0,35.5,1.45,24.5,61.0,68.77,39.79
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,23.69,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,8.58,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,22.5,32.5,32.44,1.18
2017,10,3,7,0,269.0,35.0,1.3,23.0,65.0,85.68,50.73
2017,10,3,7,15,369.0,46.5,1.45,23.0,113.0,138.95,93.67
2017,10,3,7,30,469.0,58.0,1.6,23.0,161.0,204.67,148.19
2017,10,3,7,45,545.0,62.5,1.75,23.5,215.0,266.55,200.6
2017,10,3,8,0,621.0,67.0,1.9,24.0,269.0,336.71,258.87
2017,10,3,8,15,318.5,110.0,1.95,24.5,215.0,273.7,213.66
2017,10,3,8,30,16.0,153.0,2.0,25.0,161.0,154.73,119.19
2017,10,3,8,45,34.0,183.0,2.15,25.5,200.0,201.49,155.9
2017,10,3,9,0,52.0,213.0,2.3,26.0,239.0,245.62,189.6
2017,10,3,9,15,26.0,173.5,2.4,26.5,186.5,188.6,144.29
2017,10,3,9,30,0.0,134.0,2.5,27.0,134.0,126.15,94.52
2017,10,3,9,45,4.0,170.0,2.65,27.5,173.0,164.29,123.91
2017,10,3,10,0,8.0,206.0,2.8,28.0,212.0,203.11,153.2
2017,10,3,10,15,10.0,215.5,2.9,28.0,223.0,214.35,161.45
2017,10,3,10,30,12.0,225.0,3.0,28.0,234.0,225.74,169.88
2017,10,3,10,45,12.0,232.5,3.1,28.5,242.0,233.43,175.08
2017,10,3,11,0,12.0,240.0,3.2,29.0,250.0,241.11,180.29
2017,10,3,11,15,11.5,236.5,3.25,29.0,246.0,237.33,177.26
2017,10,3,11,30,11.0,233.0,3.3,29.0,242.0,233.52,174.27
2017,10,3,11,45,42.0,310.5,3.35,29.0,345.5,354.73,265.09
2017,10,3,12,0,73.0,388.0,3.4,29.0,449.0,469.2,348.16
2017,10,3,12,15,141.5,400.0,3.4,29.0,517.5,564.31,417.3
2017,10,3,12,30,210.0,412.0,3.4,29.0,586.0,645.42,475.43
2017,10,3,12,45,109.5,313.0,3.45,29.5,404.0,437.52,325.73
2017,10,3,13,0,9.0,214.0,3.5,30.0,222.0,212.86,157.64
2017,10,3,13,15,32.5,284.0,3.55,30.0,310.0,316.81,236.34
2017,10,3,13,30,56.0,354.0,3.6,30.0,398.0,413.35,307.27
2017,10,3,13,45,301.0,306.5,3.65,30.0,532.5,612.8,457.64
2017,10,3,14,0,546.0,259.0,3.7,30.0,667.0,786.53,583.39
2017,10,3,14,15,670.5,186.0,3.75,29.5,665.0,805.12,600.36
2017,10,3,14,30,795.0,113.0,3.8,29.0,663.0,804.06,602.05
2017,10,3,14,45,520.0,198.5,3.85,29.0,550.5,643.24,487.63
2017,10,3,15,0,245.0,284.0,3.9,29.0,438.0,482.88,366.76
2017,10,3,15,15,122.5,191.0,3.9,28.5,268.0,284.98,219.13
2017,10,3,15,30,0.0,98.0,3.9,28.0,98.0,91.52,67.31
2017,10,3,15,45,16.0,138.0,3.95,28.0,145.0,140.46,106.71
2017,10,3,16,0,32.0,178.0,4.0,28.0,192.0,194.94,149.87
2017,10,3,16,15,27.0,156.0,3.85,27.5,167.0,168.3,129.4
2017,10,3,16,30,22.0,134.0,3.7,27.0,142.0,138.28,106.03
2017,10,3,16,45,210.5,109.0,3.55,27.0,165.0,200.07,153.7
2017,10,3,17,0,399.0,84.0,3.4,27.0,188.0,229.48,171.25
2017,10,3,17,15,314.5,70.0,3.2,26.5,139.5,165.67,118.74
2017,10,3,17,30,230.0,56.0,3.0,26.0,91.0,112.22,75.46
2017,10,3,17,45,137.0,36.0,2.8,25.5,54.5,59.79,34.21
2017,10,3,18,0,44.0,16.0,2.6,25.0,18.0,19.78,0.0
2017,10,3,18,15,22.0,8.0,2.6,25.0,9.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,64.5,21.0,3.05,23.0,28.0,28.0,0.0
2017,10,4,7,0,129.0,42.0,3.1,23.0,56.0,66.9,41.55
2017,10,4,7,15,225.0,59.5,3.25,23.0,101.0,118.33,82.35
2017,10,4,7,30,321.0,77.0,3.4,23.0,146.0,179.6,132.53
2017,10,4,7,45,411.0,84.0,3.55,23.5,199.0,239.56,182.52
2017,10,4,8,0,501.0,91.0,3.7,24.0,252.0,312.73,242.87
2017,10,4,8,15,547.5,98.0,3.75,24.0,304.0,372.95,292.95
2017,10,4,8,30,594.0,105.0,3.8,24.0,356.0,437.31,345.07
2017,10,4,8,45,310.5,150.5,3.85,24.5,283.0,341.77,269.94
2017,10,4,9,0,27.0,196.0,3.9,25.0,210.0,205.52,159.06
2017,10,4,9,15,29.5,214.0,3.8,25.5,231.0,233.47,180.33
2017,10,4,9,30,32.0,232.0,3.7,26.0,252.0,255.15,196.17
2017,10,4,9,45,399.5,176.5,3.65,26.5,441.5,509.63,396.29
2017,10,4,10,0,767.0,121.0,3.6,27.0,631.0,766.91,583.09
2017,10,4,10,15,520.5,229.5,3.55,27.0,583.5,701.41,530.8
2017,10,4,10,30,274.0,338.0,3.5,27.0,536.0,607.56,456.91
2017,10,4,10,45,544.5,231.5,3.45,27.5,644.5,759.22,570.15
2017,10,4,11,0,815.0,125.0,3.4,28.0,753.0,911.06,672.41
2017,10,4,11,15,820.5,126.5,3.35,28.0,771.5,935.01,686.13
2017,10,4,11,30,826.0,128.0,3.3,28.0,790.0,955.74,698.71
2017,10,4,11,45,596.5,251.0,3.25,28.5,732.0,878.34,643.87
2017,10,4,12,0,367.0,374.0,3.2,29.0,674.0,772.34,564.35
2017,10,4,12,15,313.0,388.0,3.2,29.0,644.5,735.47,538.41
2017,10,4,12,30,259.0,402.0,3.2,29.0,615.0,696.92,510.66
2017,10,4,12,45,520.0,279.5,3.2,29.0,702.0,833.77,612.33
2017,10,4,13,0,781.0,157.0,3.2,29.0,789.0,951.34,692.86
2017,10,4,13,15,536.5,263.5,3.2,29.0,694.0,819.79,602.3
2017,10,4,13,30,292.0,370.0,3.2,29.0,599.0,680.21,500.98
2017,10,4,13,45,526.5,258.5,3.2,29.0,655.5,782.47,579.69
2017,10,4,14,0,761.0,147.0,3.2,29.0,712.0,860.03,635.35
2017,10,4,14,15,487.0,236.5,3.15,29.0,592.5,693.34,517.84
2017,10,4,14,30,213.0,326.0,3.1,29.0,473.0,520.5,389.96
2017,10,4,14,45,453.5,234.0,3.1,29.0,523.0,627.0,473.55
2017,10,4,15,0,694.0,142.0,3.1,29.0,573.0,697.43,528.38
2017,10,4,15,15,672.0,137.0,3.1,28.5,529.5,644.8,491.67
2017,10,4,15,30,650.0,132.0,3.1,28.0,486.0,592.0,454.67
2017,10,4,15,45,619.5,126.5,3.1,28.0,438.0,533.55,411.56
2017,10,4,16,0,589.0,121.0,3.1,28.0,390.0,476.45,368.36
2017,10,4,16,15,547.5,113.5,2.9,27.5,339.0,413.35,319.78
2017,10,4,16,30,506.0,106.0,2.7,27.0,288.0,350.69,270.27
2017,10,4,16,45,450.0,95.0,2.5,27.0,236.5,285.95,217.54
2017,10,4,17,0,394.0,84.0,2.3,27.0,185.0,227.21,168.69
2017,10,4,17,15,309.0,69.5,2.1,26.5,137.0,163.23,116.5
2017,10,4,17,30,224.0,55.0,1.9,26.0,89.0,109.69,73.36
2017,10,4,17,45,124.0,34.5,1.75,25.5,52.0,56.25,31.48
2017,10,4,18,0,24.0,14.0,1.6,25.0,15.0,15.4,0.0
2017,10,4,18,15,12.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,17.0,0.8,20.5,32.0,33.57,0.0
2017,10,5,7,0,284.0,34.0,0.9,21.0,64.0,87.92,51.89
2017,10,5,7,15,387.5,45.0,1.1,21.5,112.5,142.52,96.25
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,209.96,152.18
2017,10,5,7,45,553.5,63.0,1.5,22.5,214.0,271.04,204.52
2017,10,5,8,0,616.0,70.0,1.7,23.0,267.0,338.84,261.29
2017,10,5,8,15,657.5,75.5,1.75,23.5,320.5,401.39,312.42
2017,10,5,8,30,699.0,81.0,1.8,24.0,374.0,467.33,364.35
2017,10,5,8,45,729.0,85.0,1.9,24.5,425.0,526.95,410.02
2017,10,5,9,0,759.0,89.0,2.0,25.0,476.0,588.69,455.76
2017,10,5,9,15,521.5,173.5,1.9,25.5,451.0,552.27,424.24
2017,10,5,9,30,284.0,258.0,1.8,26.0,426.0,484.84,369.44
2017,10,5,9,45,275.5,280.0,1.75,26.5,452.5,514.75,389.61
2017,10,5,10,0,267.0,302.0,1.7,27.0,479.0,543.15,407.61
2017,10,5,10,15,226.0,325.0,1.65,27.0,480.5,532.66,398.14
2017,10,5,10,30,185.0,348.0,1.6,27.0,482.0,529.08,393.58
2017,10,5,10,45,244.5,352.5,1.6,27.5,536.5,593.42,438.73
2017,10,5,11,0,304.0,357.0,1.6,28.0,591.0,672.47,492.09
2017,10,5,11,15,590.0,233.0,1.6,28.0,699.5,834.85,607.3
2017,10,5,11,30,876.0,109.0,1.6,28.0,808.0,974.64,695.81
2017,10,5,11,45,603.0,245.0,1.65,28.5,729.0,878.34,630.86
2017,10,5,12,0,330.0,381.0,1.7,29.0,650.0,743.52,534.79
2017,10,5,12,15,315.0,386.0,1.7,29.0,643.0,735.44,530.13
2017,10,5,12,30,300.0,391.0,1.7,29.0,636.0,725.8,523.36
2017,10,5,12,45,588.5,250.5,1.75,29.0,726.0,873.66,629.75
2017,10,5,13,0,877.0,110.0,1.8,29.0,816.0,984.56,701.08
2017,10,5,13,15,873.0,109.0,1.8,29.0,800.5,967.9,689.84
2017,10,5,13,30,869.0,108.0,1.8,29.0,785.0,947.73,677.88
2017,10,5,13,45,861.0,107.5,1.85,29.0,760.5,921.0,662.39
2017,10,5,14,0,853.0,107.0,1.9,29.0,736.0,891.21,644.9
2017,10,5,14,15,843.0,105.0,1.95,29.0,704.5,855.16,623.21
2017,10,5,14,30,833.0,103.0,2.0,29.0,673.0,822.31,603.47
2017,10,5,14,45,807.5,105.5,2.05,29.0,632.0,773.51,572.75
2017,10,5,15,0,782.0,108.0,2.1,29.0,591.0,723.71,540.96
2017,10,5,15,15,762.5,105.0,2.1,28.5,546.5,671.65,507.72
2017,10,5,15,30,743.0,102.0,2.1,28.0,502.0,618.92,471.55
2017,10,5,15,45,713.0,98.5,2.1,28.0,452.5,560.26,428.93
2017,10,5,16,0,683.0,95.0,2.1,28.0,403.0,501.14,384.77
2017,10,5,16,15,645.0,89.5,1.95,27.5,351.0,437.22,335.95
2017,10,5,16,30,607.0,84.0,1.8,27.0,299.0,376.05,287.67
2017,10,5,16,45,548.5,76.5,1.7,27.0,245.5,307.8,232.27
2017,10,5,17,0,490.0,69.0,1.6,27.0,192.0,245.54,180.41
2017,10,5,17,15,404.0,58.0,1.5,26.0,142.0,178.62,125.7
2017,10,5,17,30,318.0,47.0,1.4,25.0,92.0,120.95,78.76
2017,10,5,17,45,191.0,30.0,1.3,24.5,53.5,63.67,33.74
2017,10,5,18,0,64.0,13.0,1.2,24.0,15.0,17.77,0.0
2017,10,5,18,15,32.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.5,1.0,19.5,31.0,32.19,0.0
2017,10,6,7,0,258.0,35.0,1.1,20.0,62.0,84.08,49.93
2017,10,6,7,15,360.5,47.0,1.15,20.5,110.0,138.71,94.49
2017,10,6,7,30,463.0,59.0,1.2,21.0,158.0,205.27,149.68
2017,10,6,7,45,528.5,67.5,1.3,22.0,211.0,267.35,202.2
2017,10,6,8,0,594.0,76.0,1.4,23.0,264.0,336.57,259.17
2017,10,6,8,15,637.0,82.0,1.45,23.5,317.5,399.17,309.98
2017,10,6,8,30,680.0,88.0,1.5,24.0,371.0,465.34,361.75
2017,10,6,8,45,693.5,98.0,1.55,24.5,419.0,521.88,404.43
2017,10,6,9,0,707.0,108.0,1.6,25.0,467.0,578.11,445.38
2017,10,6,9,15,730.0,112.5,1.55,25.5,513.5,634.21,484.45
2017,10,6,9,30,753.0,117.0,1.5,26.0,560.0,690.28,522.12
2017,10,6,9,45,522.5,206.5,1.5,26.5,524.0,637.11,478.69
2017,10,6,10,0,292.0,296.0,1.5,27.0,488.0,557.32,416.41
2017,10,6,10,15,298.5,309.0,1.5,27.0,514.5,588.07,437.96
2017,10,6,10,30,305.0,322.0,1.5,27.0,541.0,618.19,457.99
2017,10,6,10,45,283.5,343.5,1.55,27.5,553.0,631.4,464.84
2017,10,6,11,0,262.0,365.0,1.6,28.0,565.0,642.37,470.25
2017,10,6,11,15,243.0,378.5,1.6,28.0,567.5,632.12,462.32
2017,10,6,11,30,224.0,392.0,1.6,28.0,570.0,632.68,461.75
2017,10,6,11,45,193.0,399.5,1.65,28.5,554.5,613.43,446.84
2017,10,6,12,0,162.0,407.0,1.7,29.0,539.0,592.7,431.08
2017,10,6,12,15,513.5,265.0,1.75,29.0,683.0,814.3,590.93
2017,10,6,12,30,865.0,123.0,1.8,29.0,827.0,998.25,709.98
2017,10,6,12,45,650.0,227.0,1.85,29.0,753.5,909.41,652.51
2017,10,6,13,0,435.0,331.0,1.9,29.0,680.0,799.38,576.48
2017,10,6,13,15,649.0,223.0,1.9,29.0,731.5,888.35,642.23
2017,10,6,13,30,863.0,115.0,1.9,29.0,783.0,948.54,680.57
2017,10,6,13,45,859.5,111.5,1.95,29.0,759.5,922.78,664.78
2017,10,6,14,0,856.0,108.0,2.0,29.0,736.0,893.75,647.71
2017,10,6,14,15,846.0,106.5,2.05,29.0,704.5,858.12,626.22
2017,10,6,14,30,836.0,105.0,2.1,29.0,673.0,825.76,606.76
2017,10,6,14,45,821.0,103.0,2.15,29.0,634.0,780.2,578.17
2017,10,6,15,0,806.0,101.0,2.2,29.0,595.0,732.91,548.05
2017,10,6,15,15,787.0,98.0,2.2,28.5,550.0,680.23,514.4
2017,10,6,15,30,768.0,95.0,2.2,28.0,505.0,626.77,477.98
2017,10,6,15,45,744.5,90.0,2.2,28.0,456.0,567.91,435.26
2017,10,6,16,0,721.0,85.0,2.2,28.0,407.0,509.41,391.47
2017,10,6,16,15,684.0,80.0,2.1,27.5,354.5,445.66,342.71
2017,10,6,16,30,647.0,75.0,2.0,27.0,302.0,383.49,293.49
2017,10,6,16,45,593.0,68.0,1.9,27.0,248.0,315.43,237.8
2017,10,6,17,0,539.0,61.0,1.8,27.0,194.0,252.81,185.08
2017,10,6,17,15,453.0,51.5,1.65,26.0,143.5,184.7,128.9
2017,10,6,17,30,367.0,42.0,1.5,25.0,93.0,126.85,81.34
2017,10,6,17,45,227.0,27.0,1.4,24.5,54.0,66.34,33.27
2017,10,6,18,0,87.0,12.0,1.3,24.0,15.0,18.61,0.0
2017,10,6,18,15,43.5,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,106.5,18.0,2.35,19.5,28.5,30.44,0.0
2017,10,7,7,0,213.0,36.0,2.7,20.0,57.0,78.04,46.79
2017,10,7,7,15,314.5,49.5,2.65,20.5,103.5,129.63,88.96
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,195.88,144.01
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,255.53,194.77
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,322.11,250.01
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,383.61,300.38
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,448.94,351.99
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,506.29,395.76
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,564.49,438.6
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,619.25,477.99
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,674.05,516.31
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,720.11,546.55
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,764.27,574.73
2017,10,7,10,15,752.5,138.5,2.5,27.0,654.5,804.86,600.97
2017,10,7,10,30,765.0,141.0,2.5,27.0,688.0,839.78,623.16
2017,10,7,10,45,534.0,248.0,2.5,27.5,636.5,767.54,569.02
2017,10,7,11,0,303.0,355.0,2.5,28.0,585.0,669.94,494.35
2017,10,7,11,15,321.5,350.0,2.4,28.0,599.5,688.83,507.72
2017,10,7,11,30,340.0,345.0,2.3,28.0,614.0,706.96,519.68
2017,10,7,11,45,178.5,313.0,2.25,28.5,455.0,505.11,374.99
2017,10,7,12,0,17.0,281.0,2.2,29.0,296.0,288.1,213.39
2017,10,7,12,15,57.0,338.0,2.1,29.0,384.5,400.58,297.09
2017,10,7,12,30,97.0,395.0,2.0,29.0,473.0,502.28,369.38
2017,10,7,12,45,75.0,376.5,1.95,29.5,437.0,459.87,337.6
2017,10,7,13,0,53.0,358.0,1.9,30.0,401.0,417.59,306.61
2017,10,7,13,15,31.0,285.5,1.85,30.0,310.5,317.73,234.8
2017,10,7,13,30,9.0,213.0,1.8,30.0,220.0,211.85,156.71
2017,10,7,13,45,92.0,284.5,1.8,30.0,351.5,383.75,286.14
2017,10,7,14,0,175.0,356.0,1.8,30.0,483.0,533.17,393.11
2017,10,7,14,15,117.0,327.0,1.8,30.0,410.5,445.95,329.93
2017,10,7,14,30,59.0,298.0,1.8,30.0,338.0,351.36,261.44
2017,10,7,14,45,32.0,241.0,1.85,30.0,262.5,267.0,199.81
2017,10,7,15,0,5.0,184.0,1.9,30.0,187.0,179.23,133.78
2017,10,7,15,15,9.5,185.5,1.9,29.5,191.0,184.08,138.47
2017,10,7,15,30,14.0,187.0,1.9,29.0,195.0,188.66,142.76
2017,10,7,15,45,7.0,138.0,1.95,29.0,142.0,135.11,101.61
2017,10,7,16,0,0.0,89.0,2.0,29.0,89.0,83.14,60.98
2017,10,7,16,15,0.0,77.0,1.85,28.5,77.0,71.74,52.26
2017,10,7,16,30,0.0,65.0,1.7,28.0,65.0,60.46,43.45
2017,10,7,16,45,0.0,53.0,1.6,27.5,53.0,49.26,34.54
2017,10,7,17,0,0.0,41.0,1.5,27.0,41.0,38.08,25.45
2017,10,7,17,15,0.0,29.5,1.35,26.5,29.5,27.37,16.6
2017,10,7,17,30,0.0,18.0,1.2,26.0,18.0,16.68,7.67
2017,10,7,17,45,0.0,10.0,1.05,25.5,10.0,9.26,0.74
2017,10,7,18,0,0.0,2.0,0.9,25.0,2.0,1.91,0.0
2017,10,7,18,15,0.0,1.0,0.9,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,148.5,16.5,1.5,17.5,31.0,33.97,0.0
2017,10,8,7,0,297.0,33.0,1.6,18.0,62.0,90.15,52.93
2017,10,8,7,15,406.0,44.5,1.7,18.5,112.0,147.45,100.65
2017,10,8,7,30,515.0,56.0,1.8,19.0,162.0,218.26,160.2
2017,10,8,7,45,581.5,63.5,1.9,20.0,217.5,282.76,215.73
2017,10,8,8,0,648.0,71.0,2.0,21.0,273.0,354.4,275.67
2017,10,8,8,15,691.0,76.5,1.7,21.5,328.0,419.44,328.46
2017,10,8,8,30,734.0,82.0,1.4,22.0,383.0,487.93,381.18
2017,10,8,8,45,764.0,86.0,1.1,23.0,435.5,549.1,424.73
2017,10,8,9,0,794.0,90.0,0.8,24.0,488.0,612.48,466.67
2017,10,8,9,15,815.0,93.0,0.95,25.0,535.5,669.36,506.05
2017,10,8,9,30,836.0,96.0,1.1,26.0,583.0,725.74,542.7
2017,10,8,9,45,852.0,98.5,1.25,27.0,625.0,776.86,574.5
2017,10,8,10,0,868.0,101.0,1.4,28.0,667.0,826.39,604.73
2017,10,8,10,15,878.5,103.0,1.4,28.0,702.0,862.85,626.7
2017,10,8,10,30,889.0,105.0,1.4,28.0,737.0,902.28,650.55
2017,10,8,10,45,896.5,106.5,1.4,28.5,764.0,935.69,669.0
2017,10,8,11,0,904.0,108.0,1.4,29.0,791.0,965.96,685.39
2017,10,8,11,15,616.0,237.0,1.4,29.0,707.5,863.07,618.32
2017,10,8,11,30,328.0,366.0,1.4,29.0,624.0,718.46,516.76
2017,10,8,11,45,624.0,237.5,1.45,29.5,736.0,890.2,637.25
2017,10,8,12,0,920.0,109.0,1.5,30.0,848.0,1033.12,724.07
2017,10,8,12,15,919.5,109.0,1.55,30.0,849.0,1035.74,724.57
2017,10,8,12,30,919.0,109.0,1.6,30.0,850.0,1034.44,724.54
2017,10,8,12,45,915.5,109.0,1.7,30.5,841.0,1026.28,719.74
2017,10,8,13,0,912.0,109.0,1.8,31.0,832.0,1014.29,712.71
2017,10,8,13,15,906.5,108.5,1.9,31.0,815.0,996.08,703.33
2017,10,8,13,30,901.0,108.0,2.0,31.0,798.0,974.29,691.71
2017,10,8,13,45,891.5,107.5,2.1,31.0,772.0,945.36,675.51
2017,10,8,14,0,882.0,107.0,2.2,31.0,746.0,913.32,657.21
2017,10,8,14,15,871.0,105.0,2.25,31.0,713.0,875.45,634.46
2017,10,8,14,30,860.0,103.0,2.3,31.0,680.0,840.8,613.66
2017,10,8,14,45,843.5,101.5,2.4,31.0,639.5,793.71,584.62
2017,10,8,15,0,827.0,100.0,2.5,31.0,599.0,744.94,553.97
2017,10,8,15,15,806.5,96.5,2.55,30.5,553.0,689.74,519.03
2017,10,8,15,30,786.0,93.0,2.6,30.0,507.0,633.86,481.23
2017,10,8,15,45,757.0,89.5,2.65,30.0,456.0,572.42,436.79
2017,10,8,16,0,728.0,86.0,2.7,30.0,405.0,513.01,392.4
2017,10,8,16,15,689.0,81.0,2.5,29.5,351.5,446.96,341.77
2017,10,8,16,30,650.0,76.0,2.3,29.0,298.0,383.72,291.65
2017,10,8,16,45,592.0,69.0,2.1,28.5,243.5,314.11,235.29
2017,10,8,17,0,534.0,62.0,1.9,28.0,189.0,250.39,182.19
2017,10,8,17,15,442.5,51.5,1.8,27.0,137.5,180.4,124.86
2017,10,8,17,30,351.0,41.0,1.7,26.0,86.0,121.38,76.75
2017,10,8,17,45,206.0,25.5,1.6,25.0,48.5,60.16,26.69
2017,10,8,18,0,61.0,10.0,1.5,24.0,11.0,14.37,0.0
2017,10,8,18,15,30.5,5.0,1.5,24.0,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,21.5,16.5,2.85,21.5,18.5,18.55,0.0
2017,10,9,7,0,43.0,33.0,3.1,22.0,37.0,41.86,24.78
2017,10,9,7,15,75.5,55.5,3.2,22.5,68.5,75.28,52.8
2017,10,9,7,30,108.0,78.0,3.3,23.0,100.0,112.68,83.9
2017,10,9,7,45,131.5,100.5,3.4,23.5,135.5,150.84,115.87
2017,10,9,8,0,155.0,123.0,3.5,24.0,171.0,191.77,149.64
2017,10,9,8,15,414.0,105.5,3.6,24.5,267.0,316.18,248.86
2017,10,9,8,30,673.0,88.0,3.7,25.0,363.0,462.53,363.86
2017,10,9,8,45,705.5,92.0,3.8,26.0,413.5,523.0,409.8
2017,10,9,9,0,738.0,96.0,3.9,27.0,464.0,585.05,455.62
2017,10,9,9,15,760.0,100.0,3.95,27.5,510.5,639.49,495.2
2017,10,9,9,30,782.0,104.0,4.0,28.0,557.0,695.18,533.94
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.5,744.18,566.32
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,791.71,597.23
2017,10,9,10,15,824.5,112.0,4.2,29.0,671.5,833.0,624.29
2017,10,9,10,30,836.0,114.0,4.2,29.0,705.0,872.0,649.6
2017,10,9,10,45,843.0,116.0,4.25,29.5,731.5,904.38,669.19
2017,10,9,11,0,850.0,118.0,4.3,30.0,758.0,933.78,686.72
2017,10,9,11,15,855.0,119.0,4.25,30.0,776.0,949.05,695.71
2017,10,9,11,30,860.0,120.0,4.2,30.0,794.0,968.6,707.72
2017,10,9,11,45,863.5,120.0,4.2,30.5,804.0,982.15,714.64
2017,10,9,12,0,867.0,120.0,4.2,31.0,814.0,992.11,719.36
2017,10,9,12,15,867.0,120.5,4.15,31.0,815.0,995.52,721.11
2017,10,9,12,30,867.0,121.0,4.1,31.0,816.0,995.24,720.64
2017,10,9,12,45,864.5,120.5,4.1,31.5,808.5,987.72,714.48
2017,10,9,13,0,862.0,120.0,4.1,32.0,801.0,976.58,706.16
2017,10,9,13,15,857.5,119.0,4.05,32.0,784.5,959.41,695.23
2017,10,9,13,30,853.0,118.0,4.0,32.0,768.0,938.83,682.2
2017,10,9,13,45,845.0,117.0,3.95,32.0,743.5,919.16,669.88
2017,10,9,14,0,837.0,116.0,3.9,32.0,719.0,888.67,650.44
2017,10,9,14,15,826.5,114.0,3.85,32.0,687.0,852.07,626.93
2017,10,9,14,30,816.0,112.0,3.8,32.0,655.0,812.99,601.67
2017,10,9,14,45,799.0,110.0,3.75,32.0,616.0,766.51,571.18
2017,10,9,15,0,782.0,108.0,3.7,32.0,577.0,718.52,539.37
2017,10,9,15,15,761.5,104.5,3.6,31.5,532.0,665.24,504.05
2017,10,9,15,30,741.0,101.0,3.5,31.0,487.0,613.11,467.32
2017,10,9,15,45,711.0,97.0,3.4,31.0,437.5,552.61,422.59
2017,10,9,16,0,681.0,93.0,3.3,31.0,388.0,493.24,377.56
2017,10,9,16,15,641.0,87.0,3.0,30.5,336.0,428.15,327.37
2017,10,9,16,30,601.0,81.0,2.7,30.0,284.0,366.08,278.01
2017,10,9,16,45,539.5,73.5,2.4,29.5,230.5,297.48,222.5
2017,10,9,17,0,478.0,66.0,2.1,29.0,177.0,235.23,170.86
2017,10,9,17,15,385.0,54.0,1.95,28.0,128.0,166.88,115.33
2017,10,9,17,30,292.0,42.0,1.8,27.0,79.0,108.89,68.66
2017,10,9,17,45,146.0,21.0,1.65,26.5,39.5,45.42,17.29
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
