Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.6,14.0,9.5,9.05,0.0
2017,10,10,7,0,0.0,19.0,6.7,14.0,19.0,17.63,8.16
2017,10,10,7,15,0.0,36.5,6.75,14.0,36.5,34.0,22.84
2017,10,10,7,30,0.0,54.0,6.8,14.0,54.0,50.72,37.51
2017,10,10,7,45,0.0,73.5,6.9,14.5,73.5,69.45,53.64
2017,10,10,8,0,0.0,93.0,7.0,15.0,93.0,88.22,69.51
2017,10,10,8,15,0.0,113.0,6.95,15.0,113.0,107.55,85.7
2017,10,10,8,30,0.0,133.0,6.9,15.0,133.0,126.94,101.71
2017,10,10,8,45,3.5,149.5,6.9,15.5,151.5,144.91,116.18
2017,10,10,9,0,7.0,166.0,6.9,16.0,170.0,163.3,130.83
2017,10,10,9,15,9.0,181.0,6.85,16.0,186.5,179.55,143.8
2017,10,10,9,30,11.0,196.0,6.8,16.0,203.0,196.04,156.89
2017,10,10,9,45,7.5,190.0,6.75,16.5,194.5,187.36,149.02
2017,10,10,10,0,4.0,184.0,6.7,17.0,186.0,178.57,141.14
2017,10,10,10,15,8.0,207.0,6.55,17.5,212.0,204.81,161.83
2017,10,10,10,30,12.0,230.0,6.4,18.0,238.0,231.44,182.57
2017,10,10,10,45,21.0,265.0,6.3,18.5,280.5,275.11,216.76
2017,10,10,11,0,30.0,300.0,6.2,19.0,323.0,332.21,260.91
2017,10,10,11,15,72.5,340.5,6.05,19.5,397.0,416.86,326.83
2017,10,10,11,30,115.0,381.0,5.9,20.0,471.0,503.31,392.57
2017,10,10,11,45,127.5,388.5,5.8,20.5,489.5,538.67,418.0
2017,10,10,12,0,140.0,396.0,5.7,21.0,508.0,560.28,433.22
2017,10,10,12,15,491.0,263.5,5.55,21.0,655.5,789.3,612.82
2017,10,10,12,30,842.0,131.0,5.4,21.0,803.0,989.47,756.77
2017,10,10,12,45,841.0,130.0,5.25,21.5,795.5,982.83,748.57
2017,10,10,13,0,840.0,129.0,5.1,22.0,788.0,972.57,739.3
2017,10,10,13,15,835.0,128.0,5.0,22.0,772.0,954.91,726.91
2017,10,10,13,30,830.0,127.0,4.9,22.0,756.0,933.89,712.36
2017,10,10,13,45,822.5,125.0,4.8,22.0,731.5,906.22,693.29
2017,10,10,14,0,815.0,123.0,4.7,22.0,707.0,875.59,672.24
2017,10,10,14,15,803.5,121.0,4.6,22.0,675.0,838.73,646.81
2017,10,10,14,30,792.0,119.0,4.5,22.0,643.0,799.53,619.68
2017,10,10,14,45,778.0,115.5,4.4,22.0,605.0,754.62,588.32
2017,10,10,15,0,764.0,112.0,4.3,22.0,567.0,708.06,555.71
2017,10,10,15,15,743.5,108.0,4.2,22.0,522.5,657.05,518.87
2017,10,10,15,30,723.0,104.0,4.1,22.0,478.0,603.38,478.38
2017,10,10,15,45,696.5,98.5,4.0,22.0,429.5,544.27,432.81
2017,10,10,16,0,670.0,93.0,3.9,22.0,381.0,485.99,386.72
2017,10,10,16,15,629.5,87.0,3.65,21.5,329.0,421.32,334.83
2017,10,10,16,30,589.0,81.0,3.4,21.0,277.0,359.75,283.87
2017,10,10,16,45,530.5,72.5,3.2,21.0,224.5,292.08,226.44
2017,10,10,17,0,472.0,64.0,3.0,21.0,172.0,230.47,172.98
2017,10,10,17,15,379.0,52.0,2.75,20.5,123.5,162.7,115.65
2017,10,10,17,30,286.0,40.0,2.5,20.0,75.0,105.26,67.75
2017,10,10,17,45,143.0,20.0,2.25,19.5,37.5,43.47,14.59
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,117.5,15.5,3.4,13.0,26.0,27.27,0.0
2017,10,11,7,0,235.0,31.0,3.6,13.0,52.0,77.86,45.65
2017,10,11,7,15,340.0,43.5,3.75,13.5,98.5,132.14,92.34
2017,10,11,7,30,445.0,56.0,3.9,14.0,145.0,198.7,149.63
2017,10,11,7,45,510.5,64.5,4.1,14.5,197.0,259.6,203.98
2017,10,11,8,0,576.0,73.0,4.3,15.0,249.0,327.61,263.57
2017,10,11,8,15,619.5,79.5,4.25,15.5,301.0,389.72,316.98
2017,10,11,8,30,663.0,86.0,4.2,16.0,353.0,455.47,371.59
2017,10,11,8,45,694.5,90.5,4.2,17.0,402.5,515.24,419.06
2017,10,11,9,0,726.0,95.0,4.2,18.0,452.0,576.5,466.0
2017,10,11,9,15,748.0,98.5,4.05,18.5,497.5,629.63,505.77
2017,10,11,9,30,770.0,102.0,3.9,19.0,543.0,684.07,544.62
2017,10,11,9,45,786.0,105.0,3.8,19.5,583.0,732.78,577.38
2017,10,11,10,0,802.0,108.0,3.7,20.0,623.0,780.1,608.5
2017,10,11,10,15,813.5,110.0,3.55,20.5,656.5,820.83,634.11
2017,10,11,10,30,825.0,112.0,3.4,21.0,690.0,859.3,657.67
2017,10,11,10,45,832.0,114.0,3.3,21.5,715.5,891.22,676.59
2017,10,11,11,0,839.0,116.0,3.2,22.0,741.0,920.18,693.31
2017,10,11,11,15,844.5,117.0,3.05,22.0,759.0,935.59,701.72
2017,10,11,11,30,850.0,118.0,2.9,22.0,777.0,955.3,713.1
2017,10,11,11,45,837.5,127.5,2.8,22.5,783.5,972.06,721.45
2017,10,11,12,0,825.0,137.0,2.7,23.0,790.0,976.71,721.82
2017,10,11,12,15,825.0,137.0,2.6,23.0,791.0,979.37,722.5
2017,10,11,12,30,825.0,137.0,2.5,23.0,792.0,978.44,720.95
2017,10,11,12,45,612.0,238.0,2.4,23.5,721.5,880.47,653.15
2017,10,11,13,0,399.0,339.0,2.3,24.0,651.0,760.17,564.65
2017,10,11,13,15,331.0,349.5,2.15,24.0,604.5,700.91,522.51
2017,10,11,13,30,263.0,360.0,2.0,24.0,558.0,642.3,479.9
2017,10,11,13,45,202.5,352.0,1.95,24.5,502.0,559.32,420.01
2017,10,11,14,0,142.0,344.0,1.9,25.0,446.0,491.41,369.93
2017,10,11,14,15,456.5,234.5,1.85,25.0,539.0,661.19,500.11
2017,10,11,14,30,771.0,125.0,1.8,25.0,632.0,787.43,590.64
2017,10,11,14,45,526.0,192.0,1.8,25.0,528.5,635.58,482.42
2017,10,11,15,0,281.0,259.0,1.8,25.0,425.0,492.05,375.83
2017,10,11,15,15,462.5,194.0,1.8,25.0,442.0,546.13,420.27
2017,10,11,15,30,644.0,129.0,1.8,25.0,459.0,577.51,445.65
2017,10,11,15,45,618.5,120.5,1.8,25.0,411.5,519.51,402.4
2017,10,11,16,0,593.0,112.0,1.8,25.0,364.0,462.46,359.23
2017,10,11,16,15,550.5,104.0,1.65,24.5,313.0,398.68,309.79
2017,10,11,16,30,508.0,96.0,1.5,24.0,262.0,335.52,259.42
2017,10,11,16,45,454.5,84.0,1.35,24.0,212.0,271.41,206.58
2017,10,11,17,0,401.0,72.0,1.2,24.0,162.0,213.04,157.35
2017,10,11,17,15,312.0,57.0,1.1,23.0,115.0,148.32,104.36
2017,10,11,17,30,223.0,42.0,1.0,22.0,68.0,94.62,60.71
2017,10,11,17,45,111.5,21.0,0.95,21.5,34.0,39.81,10.48
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,25.0,25.99,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,50.0,74.0,42.24
2017,10,12,7,15,313.0,45.0,1.2,18.5,95.5,126.29,86.43
2017,10,12,7,30,416.0,59.0,1.2,19.0,141.0,193.43,142.35
2017,10,12,7,45,486.0,67.5,1.3,20.0,192.5,254.27,194.13
2017,10,12,8,0,556.0,76.0,1.4,21.0,244.0,322.72,250.97
2017,10,12,8,15,600.5,83.0,1.2,21.5,295.5,384.71,301.07
2017,10,12,8,30,645.0,90.0,1.0,22.0,347.0,450.47,351.71
2017,10,12,8,45,679.0,94.0,0.8,23.0,397.0,510.19,394.57
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,571.65,436.08
2017,10,12,9,15,735.0,101.5,0.8,24.5,492.0,625.75,475.24
2017,10,12,9,30,757.0,105.0,1.0,25.0,537.0,677.73,511.77
2017,10,12,9,45,774.5,108.0,1.2,26.0,577.0,727.0,543.58
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,775.03,574.02
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.0,815.35,600.22
2017,10,12,10,30,815.0,115.0,1.6,27.0,683.0,853.45,624.89
2017,10,12,10,45,823.0,117.0,1.75,27.5,709.0,885.92,645.11
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,915.53,663.45
2017,10,12,11,15,836.0,120.0,1.95,28.0,752.5,938.13,677.55
2017,10,12,11,30,841.0,121.0,2.0,28.0,770.0,957.43,689.67
2017,10,12,11,45,851.5,117.5,2.15,28.5,781.5,965.22,694.28
2017,10,12,12,0,862.0,114.0,2.3,29.0,793.0,977.89,702.19
2017,10,12,12,15,862.0,114.0,2.4,29.0,793.5,980.54,704.65
2017,10,12,12,30,862.0,114.0,2.5,29.0,794.0,979.53,704.98
2017,10,12,12,45,856.0,115.5,2.6,29.5,785.5,970.65,699.01
2017,10,12,13,0,850.0,117.0,2.7,30.0,777.0,958.24,690.92
2017,10,12,13,15,845.5,116.0,2.75,30.0,761.0,941.1,680.85
2017,10,12,13,30,841.0,115.0,2.8,30.0,745.0,920.61,668.68
2017,10,12,13,45,828.0,116.0,2.9,30.0,719.5,898.72,656.01
2017,10,12,14,0,815.0,117.0,3.0,30.0,694.0,866.4,636.36
2017,10,12,14,15,804.0,115.0,3.0,30.0,662.5,829.97,613.24
2017,10,12,14,30,793.0,113.0,3.0,30.0,631.0,791.18,588.39
2017,10,12,14,45,769.5,113.5,3.0,30.0,591.0,743.17,556.97
2017,10,12,15,0,746.0,114.0,3.0,30.0,551.0,696.62,526.22
2017,10,12,15,15,724.5,110.0,2.95,29.5,507.0,643.52,490.25
2017,10,12,15,30,703.0,106.0,2.9,29.0,463.0,590.12,452.55
2017,10,12,15,45,672.0,101.5,2.9,29.0,414.5,530.44,408.39
2017,10,12,16,0,641.0,97.0,2.9,29.0,366.0,472.09,363.98
2017,10,12,16,15,599.5,90.0,2.65,28.5,315.0,407.52,313.81
2017,10,12,16,30,558.0,83.0,2.4,28.0,264.0,346.24,264.71
2017,10,12,16,45,499.5,73.5,2.15,27.5,212.5,279.54,210.27
2017,10,12,17,0,441.0,64.0,1.9,27.0,161.0,218.95,159.59
2017,10,12,17,15,349.0,51.0,1.65,26.0,114.0,151.14,104.19
2017,10,12,17,30,257.0,38.0,1.4,25.0,67.0,96.87,60.11
2017,10,12,17,45,128.5,19.0,1.2,24.5,33.5,39.55,6.05
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,20.0,25.0,26.58,0.0
2017,10,13,7,0,229.0,30.0,1.4,21.0,50.0,76.47,42.21
2017,10,13,7,15,336.0,43.0,1.55,21.5,96.5,131.21,88.46
2017,10,13,7,30,443.0,56.0,1.7,22.0,143.0,198.62,144.31
2017,10,13,7,45,525.5,62.5,1.85,23.0,196.5,263.33,198.87
2017,10,13,8,0,608.0,69.0,2.0,24.0,250.0,337.04,259.64
2017,10,13,8,15,651.5,74.5,2.15,24.5,303.0,399.74,311.22
2017,10,13,8,30,695.0,80.0,2.3,25.0,356.0,465.99,363.88
2017,10,13,8,45,734.5,81.5,2.45,25.5,407.5,527.39,411.38
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,592.11,459.86
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,647.25,499.68
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,701.88,536.79
2017,10,13,9,45,832.5,90.5,2.9,27.5,591.5,751.68,569.36
2017,10,13,10,0,850.0,92.0,3.0,28.0,632.0,794.65,596.77
2017,10,13,10,15,860.5,93.5,3.0,28.5,665.5,834.99,621.54
2017,10,13,10,30,871.0,95.0,3.0,29.0,699.0,872.87,644.35
2017,10,13,10,45,878.5,96.5,3.05,29.5,725.0,905.35,663.68
2017,10,13,11,0,886.0,98.0,3.1,30.0,751.0,934.79,680.94
2017,10,13,11,15,890.5,98.5,3.1,30.0,769.0,957.04,694.52
2017,10,13,11,30,895.0,99.0,3.1,30.0,787.0,975.8,705.95
2017,10,13,11,45,893.5,101.5,3.1,30.5,795.5,987.38,711.42
2017,10,13,12,0,892.0,104.0,3.1,31.0,804.0,995.17,714.63
2017,10,13,12,15,892.0,104.0,3.1,31.0,804.5,997.85,716.17
2017,10,13,12,30,892.0,104.0,3.1,31.0,805.0,996.74,715.48
2017,10,13,12,45,890.5,103.0,3.1,31.0,797.0,989.28,710.91
2017,10,13,13,0,889.0,102.0,3.1,31.0,789.0,978.08,704.12
2017,10,13,13,15,884.5,101.0,3.1,31.0,772.5,960.35,693.27
2017,10,13,13,30,880.0,100.0,3.1,31.0,756.0,939.12,680.27
2017,10,13,13,45,873.0,98.5,3.1,31.0,731.0,911.67,663.29
2017,10,13,14,0,866.0,97.0,3.1,31.0,706.0,881.1,644.27
2017,10,13,14,15,855.5,95.5,3.05,31.0,674.0,844.59,620.95
2017,10,13,14,30,845.0,94.0,3.0,31.0,642.0,805.56,595.86
2017,10,13,14,45,811.5,99.0,3.0,31.0,599.5,758.76,565.54
2017,10,13,15,0,778.0,104.0,3.0,31.0,557.0,705.89,530.65
2017,10,13,15,15,757.5,100.5,2.95,30.5,512.5,652.89,495.55
2017,10,13,15,30,737.0,97.0,2.9,30.0,468.0,601.09,459.11
2017,10,13,15,45,707.0,92.5,2.85,30.0,418.5,540.48,414.31
2017,10,13,16,0,677.0,88.0,2.8,30.0,369.0,481.03,369.14
2017,10,13,16,15,636.0,82.0,2.55,29.5,317.5,416.03,318.75
2017,10,13,16,30,595.0,76.0,2.3,29.0,266.0,354.18,269.24
2017,10,13,16,45,536.0,67.5,2.05,28.5,214.0,286.38,213.95
2017,10,13,17,0,477.0,59.0,1.8,28.0,162.0,224.71,162.35
2017,10,13,17,15,381.0,47.0,1.6,27.0,114.0,156.46,106.67
2017,10,13,17,30,285.0,35.0,1.4,26.0,66.0,99.91,60.69
2017,10,13,17,45,142.5,17.5,1.25,25.5,33.0,39.41,0.82
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.5,1.05,21.5,23.0,24.9,0.0
2017,10,14,7,0,188.0,31.0,1.1,22.0,46.0,70.83,38.75
2017,10,14,7,15,294.5,45.5,1.35,22.5,91.5,123.19,83.03
2017,10,14,7,30,401.0,60.0,1.6,23.0,137.0,188.85,136.96
2017,10,14,7,45,472.5,69.5,1.85,23.5,188.5,251.94,190.35
2017,10,14,8,0,544.0,79.0,2.1,24.0,240.0,321.26,248.05
2017,10,14,8,15,590.5,86.5,2.2,24.5,292.0,384.02,299.4
2017,10,14,8,30,637.0,94.0,2.3,25.0,344.0,450.77,352.22
2017,10,14,8,45,408.0,152.5,2.45,25.5,321.0,411.39,321.47
2017,10,14,9,0,179.0,211.0,2.6,26.0,298.0,334.98,260.4
2017,10,14,9,15,169.5,234.0,2.65,26.5,322.5,361.79,279.95
2017,10,14,9,30,160.0,257.0,2.7,27.0,347.0,387.37,297.75
2017,10,14,9,45,162.0,276.0,2.8,27.5,373.0,416.2,318.0
2017,10,14,10,0,164.0,295.0,2.9,28.0,399.0,444.77,337.78
2017,10,14,10,15,492.0,205.5,2.9,28.5,540.5,651.87,493.71
2017,10,14,10,30,820.0,116.0,2.9,29.0,682.0,857.86,635.26
2017,10,14,10,45,451.0,230.0,2.95,29.5,543.0,672.65,501.65
2017,10,14,11,0,82.0,344.0,3.0,30.0,404.0,429.62,318.75
2017,10,14,11,15,207.5,347.5,3.0,30.0,505.0,566.34,420.67
2017,10,14,11,30,333.0,351.0,3.0,30.0,606.0,707.41,520.42
2017,10,14,11,45,266.5,369.0,3.05,30.5,574.5,666.94,488.75
2017,10,14,12,0,200.0,387.0,3.1,31.0,543.0,610.19,447.04
2017,10,14,12,15,520.0,257.5,3.1,31.0,664.0,809.72,593.2
2017,10,14,12,30,840.0,128.0,3.1,31.0,785.0,980.0,706.49
2017,10,14,12,45,833.0,129.5,3.15,31.0,775.5,970.12,699.25
2017,10,14,13,0,826.0,131.0,3.2,31.0,766.0,956.74,691.38
2017,10,14,13,15,563.5,238.0,3.2,31.0,667.0,812.51,595.03
2017,10,14,13,30,301.0,345.0,3.2,31.0,568.0,661.26,485.84
2017,10,14,13,45,544.0,238.0,3.25,31.0,624.5,770.58,569.47
2017,10,14,14,0,787.0,131.0,3.3,31.0,681.0,854.54,628.99
2017,10,14,14,15,473.5,218.0,3.3,31.0,544.5,656.28,490.03
2017,10,14,14,30,160.0,305.0,3.3,31.0,408.0,454.83,340.29
2017,10,14,14,45,434.5,216.0,3.3,31.0,472.5,587.65,444.02
2017,10,14,15,0,709.0,127.0,3.3,31.0,537.0,681.3,515.53
2017,10,14,15,15,686.0,122.5,3.25,30.5,493.0,628.16,477.99
2017,10,14,15,30,663.0,118.0,3.2,30.0,449.0,574.95,440.31
2017,10,14,15,45,626.0,113.5,3.15,30.0,400.0,513.58,394.65
2017,10,14,16,0,589.0,109.0,3.1,30.0,351.0,454.22,349.35
2017,10,14,16,15,544.0,101.0,2.85,29.5,300.5,389.68,299.31
2017,10,14,16,30,499.0,93.0,2.6,29.0,250.0,326.15,248.73
2017,10,14,16,45,430.5,82.0,2.35,28.5,199.0,258.32,193.82
2017,10,14,17,0,362.0,71.0,2.1,28.0,148.0,198.05,144.08
2017,10,14,17,15,268.0,55.0,1.9,27.5,102.5,133.95,92.19
2017,10,14,17,30,174.0,39.0,1.7,27.0,57.0,81.56,50.15
2017,10,14,17,45,87.0,19.5,1.5,26.5,28.5,33.85,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.0,15.5,3.85,22.0,19.5,19.86,0.0
2017,10,15,7,0,94.0,31.0,4.5,22.0,39.0,51.89,27.92
2017,10,15,7,15,186.5,50.5,5.05,21.5,81.0,100.25,68.86
2017,10,15,7,30,279.0,70.0,5.6,21.0,123.0,163.88,121.76
2017,10,15,7,45,369.0,80.5,6.15,21.0,174.0,224.78,173.76
2017,10,15,8,0,459.0,91.0,6.7,21.0,225.0,296.04,234.66
2017,10,15,8,15,229.5,86.0,6.75,20.5,153.0,202.11,162.21
2017,10,15,8,30,0.0,81.0,6.8,20.0,81.0,75.65,57.45
2017,10,15,8,45,0.0,94.5,6.9,20.0,94.5,88.56,67.98
2017,10,15,9,0,0.0,108.0,7.0,20.0,108.0,101.52,78.39
2017,10,15,9,15,0.0,125.0,6.9,20.0,125.0,117.96,91.56
2017,10,15,9,30,0.0,142.0,6.8,20.0,142.0,134.48,104.69
2017,10,15,9,45,1.0,157.0,6.75,20.5,158.0,149.85,116.62
2017,10,15,10,0,2.0,172.0,6.7,21.0,174.0,165.37,128.56
2017,10,15,10,15,10.0,209.5,6.6,21.0,217.0,209.48,163.67
2017,10,15,10,30,18.0,247.0,6.5,21.0,260.0,254.53,199.12
2017,10,15,10,45,25.0,271.5,6.45,21.5,290.0,286.1,223.28
2017,10,15,11,0,32.0,296.0,6.4,22.0,320.0,331.13,257.57
2017,10,15,11,15,100.5,336.0,6.35,22.5,412.0,439.83,342.29
2017,10,15,11,30,169.0,376.0,6.3,23.0,504.0,564.67,436.58
2017,10,15,11,45,199.5,378.5,6.3,23.5,531.5,598.97,461.53
2017,10,15,12,0,230.0,381.0,6.3,24.0,559.0,632.98,486.3
2017,10,15,12,15,240.5,379.5,6.2,24.0,566.0,642.27,493.06
2017,10,15,12,30,251.0,378.0,6.1,24.0,573.0,664.46,509.12
2017,10,15,12,45,338.5,348.0,6.05,24.0,608.5,714.68,548.54
2017,10,15,13,0,426.0,318.0,6.0,24.0,644.0,774.17,593.88
2017,10,15,13,15,642.5,212.0,5.95,24.0,691.5,863.52,664.57
2017,10,15,13,30,859.0,106.0,5.9,24.0,739.0,923.53,707.15
2017,10,15,13,45,850.5,105.0,5.9,24.0,714.0,895.7,687.99
2017,10,15,14,0,842.0,104.0,5.9,24.0,689.0,864.91,667.19
2017,10,15,14,15,575.0,193.5,5.85,24.0,584.5,720.23,561.71
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,562.79,439.02
2017,10,15,14,45,339.0,257.0,5.8,24.0,461.5,546.49,428.89
2017,10,15,15,0,370.0,231.0,5.8,24.0,443.0,526.72,415.43
2017,10,15,15,15,337.5,216.5,5.7,23.5,398.0,471.66,373.97
2017,10,15,15,30,305.0,202.0,5.6,23.0,353.0,418.62,333.45
2017,10,15,15,45,495.5,143.0,5.6,23.0,358.0,461.82,369.7
2017,10,15,16,0,686.0,84.0,5.6,23.0,363.0,479.34,383.65
2017,10,15,16,15,645.5,78.0,5.35,22.5,311.5,414.31,330.24
2017,10,15,16,30,605.0,72.0,5.1,22.0,260.0,352.37,278.05
2017,10,15,16,45,550.0,63.0,4.95,22.0,208.5,285.25,220.14
2017,10,15,17,0,495.0,54.0,4.8,22.0,157.0,223.81,165.96
2017,10,15,17,15,394.5,43.0,4.55,21.5,109.0,154.77,107.31
2017,10,15,17,30,294.0,32.0,4.3,21.0,61.0,97.99,59.15
2017,10,15,17,45,147.0,16.0,4.05,20.5,30.5,38.38,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,183.5,12.0,4.3,10.5,26.5,31.4,0.0
2017,10,16,7,0,367.0,24.0,4.4,11.0,53.0,94.61,49.4
2017,10,16,7,15,486.0,33.5,4.55,11.5,104.5,156.0,106.98
2017,10,16,7,30,605.0,43.0,4.7,12.0,156.0,232.41,174.31
2017,10,16,7,45,674.5,48.5,4.85,13.0,213.0,300.89,236.61
2017,10,16,8,0,744.0,54.0,5.0,14.0,270.0,376.56,303.64
2017,10,16,8,15,785.5,58.5,5.1,14.5,326.5,444.61,363.39
2017,10,16,8,30,827.0,63.0,5.2,15.0,383.0,515.67,423.57
2017,10,16,8,45,857.0,65.5,5.35,16.0,437.0,577.34,473.7
2017,10,16,9,0,887.0,68.0,5.5,17.0,491.0,642.47,524.7
2017,10,16,9,15,907.0,70.5,5.4,17.5,540.0,701.29,568.78
2017,10,16,9,30,927.0,73.0,5.3,18.0,589.0,759.27,609.19
2017,10,16,9,45,942.0,74.5,5.2,18.5,632.0,811.07,644.1
2017,10,16,10,0,957.0,76.0,5.1,19.0,675.0,860.91,676.89
2017,10,16,10,15,967.5,77.5,5.0,19.5,711.0,904.71,704.73
2017,10,16,10,30,978.0,79.0,4.9,20.0,747.0,945.68,730.1
2017,10,16,10,45,985.5,80.5,4.85,20.5,775.0,980.86,751.46
2017,10,16,11,0,993.0,82.0,4.8,21.0,803.0,1012.58,770.24
2017,10,16,11,15,997.5,82.5,4.7,21.0,822.0,1036.69,784.8
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,1056.88,796.73
2017,10,16,11,45,1004.0,83.5,4.55,21.5,851.0,1070.62,803.27
2017,10,16,12,0,1006.0,84.0,4.5,22.0,861.0,1080.2,807.16
2017,10,16,12,15,1006.5,84.0,4.45,22.0,862.0,1083.51,808.82
2017,10,16,12,30,1007.0,84.0,4.4,22.0,863.0,1082.56,807.9
2017,10,16,12,45,1004.5,84.0,4.35,22.5,854.0,1074.45,800.85
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,1062.16,791.25
2017,10,16,13,15,998.0,83.0,4.2,23.0,827.5,1043.19,778.62
2017,10,16,13,30,994.0,82.0,4.1,23.0,810.0,1020.26,763.5
2017,10,16,13,45,987.0,81.5,4.1,23.5,783.5,991.34,743.63
2017,10,16,14,0,980.0,81.0,4.1,24.0,757.0,958.88,721.47
2017,10,16,14,15,970.5,79.5,4.05,24.0,722.5,919.8,695.91
2017,10,16,14,30,961.0,78.0,4.0,24.0,688.0,877.72,668.2
2017,10,16,14,45,947.5,76.0,3.95,24.0,646.5,829.22,635.78
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,778.55,601.52
2017,10,16,15,15,915.5,71.5,3.8,24.0,557.0,721.95,562.36
2017,10,16,15,30,897.0,69.0,3.7,24.0,509.0,664.25,520.75
2017,10,16,15,45,871.0,66.0,3.65,24.0,456.0,600.73,472.46
2017,10,16,16,0,845.0,63.0,3.6,24.0,403.0,540.29,424.91
2017,10,16,16,15,807.0,59.0,3.15,23.0,347.0,470.39,369.3
2017,10,16,16,30,769.0,55.0,2.7,22.0,291.0,402.96,313.56
2017,10,16,16,45,709.0,49.5,2.3,21.0,233.5,328.49,250.66
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,259.93,190.83
2017,10,16,17,15,541.5,35.5,1.8,19.0,122.5,182.58,125.02
2017,10,16,17,30,434.0,27.0,1.7,18.0,69.0,118.05,69.02
2017,10,16,17,45,217.0,13.5,1.6,17.0,34.5,44.42,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.0,1.5,9.5,25.0,30.05,0.0
2017,10,17,7,0,341.0,24.0,1.6,10.0,50.0,90.04,45.84
2017,10,17,7,15,461.5,34.0,1.75,10.5,100.5,152.14,104.53
2017,10,17,7,30,582.0,44.0,1.9,11.0,151.0,226.74,169.71
2017,10,17,7,45,649.0,50.5,2.05,12.0,207.0,294.01,230.23
2017,10,17,8,0,716.0,57.0,2.2,13.0,263.0,368.21,295.0
2017,10,17,8,15,758.5,61.5,2.15,14.0,318.5,435.13,351.62
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,505.19,408.19
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,569.01,457.66
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,633.67,505.66
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,688.13,544.84
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,745.33,582.71
2017,10,17,9,45,913.5,80.5,1.95,19.0,618.0,795.49,613.45
2017,10,17,10,0,928.0,82.0,1.9,20.0,660.0,843.75,642.08
2017,10,17,10,15,938.5,84.0,1.8,20.5,695.0,887.03,667.34
2017,10,17,10,30,949.0,86.0,1.7,21.0,730.0,927.57,690.21
2017,10,17,10,45,956.5,86.5,1.6,21.5,757.0,960.73,707.76
2017,10,17,11,0,964.0,87.0,1.5,22.0,784.0,990.54,722.86
2017,10,17,11,15,968.5,88.0,1.4,22.0,802.5,1014.58,735.44
2017,10,17,11,30,973.0,89.0,1.3,22.0,821.0,1034.82,745.56
2017,10,17,11,45,976.0,89.0,1.25,22.5,831.0,1048.56,751.07
2017,10,17,12,0,979.0,89.0,1.2,23.0,841.0,1058.27,754.22
2017,10,17,12,15,979.0,89.0,1.15,23.0,841.5,1060.96,754.65
2017,10,17,12,30,979.0,89.0,1.1,23.0,842.0,1059.51,752.78
2017,10,17,12,45,978.0,88.5,1.05,23.5,834.0,1052.39,746.2
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,1041.19,737.36
2017,10,17,13,15,972.5,87.0,1.0,24.0,808.5,1022.07,726.32
2017,10,17,13,30,968.0,86.0,1.0,24.0,791.0,999.11,713.09
2017,10,17,13,45,962.0,84.5,1.0,24.5,765.5,970.52,695.08
2017,10,17,14,0,956.0,83.0,1.0,25.0,740.0,938.43,674.97
2017,10,17,14,15,946.5,81.5,1.0,25.0,706.0,900.06,652.15
2017,10,17,14,30,937.0,80.0,1.0,25.0,672.0,858.81,627.32
2017,10,17,14,45,924.5,78.0,1.05,25.0,631.5,811.99,599.27
2017,10,17,15,0,912.0,76.0,1.1,25.0,591.0,763.01,569.25
2017,10,17,15,15,893.5,73.5,1.15,25.0,543.5,707.42,534.03
2017,10,17,15,30,875.0,71.0,1.2,25.0,496.0,650.79,495.95
2017,10,17,15,45,850.0,67.5,1.25,25.0,444.0,591.63,453.48
2017,10,17,16,0,825.0,64.0,1.3,25.0,392.0,529.14,406.96
2017,10,17,16,15,786.5,60.0,1.2,24.0,337.0,460.17,354.36
2017,10,17,16,30,748.0,56.0,1.1,23.0,282.0,393.75,301.39
2017,10,17,16,45,688.0,50.0,1.0,22.5,225.5,320.07,240.38
2017,10,17,17,0,628.0,44.0,0.9,22.0,169.0,252.34,182.33
2017,10,17,17,15,520.0,35.5,0.95,21.0,116.5,176.34,118.97
2017,10,17,17,30,412.0,27.0,1.0,20.0,64.0,113.19,64.43
2017,10,17,17,45,206.0,13.5,1.1,19.0,32.0,39.07,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,30.62,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,91.92,44.62
2017,10,18,7,15,479.5,33.0,1.05,12.0,101.0,154.22,104.61
2017,10,18,7,30,600.0,43.0,1.2,13.0,152.0,231.09,170.86
2017,10,18,7,45,665.5,49.5,1.35,14.0,208.0,298.83,231.12
2017,10,18,8,0,731.0,56.0,1.5,15.0,264.0,373.3,295.27
2017,10,18,8,15,772.5,60.5,1.65,16.0,320.0,440.51,351.76
2017,10,18,8,30,814.0,65.0,1.8,17.0,376.0,510.72,408.3
2017,10,18,8,45,841.5,68.5,1.95,18.0,429.0,574.26,457.59
2017,10,18,9,0,869.0,72.0,2.1,19.0,482.0,634.93,503.0
2017,10,18,9,15,889.0,75.0,2.25,19.5,530.0,693.29,545.81
2017,10,18,9,30,909.0,78.0,2.4,20.0,578.0,750.84,585.06
2017,10,18,9,45,923.0,80.0,2.6,21.0,620.0,801.51,617.94
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,850.21,648.94
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,892.73,675.12
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,932.44,699.11
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,965.53,718.43
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,995.18,735.39
2017,10,18,11,15,973.5,88.5,2.8,24.5,803.5,1018.66,748.27
2017,10,18,11,30,978.0,89.0,2.8,25.0,822.0,1038.34,758.74
2017,10,18,11,45,976.0,91.5,2.8,25.5,830.5,1050.1,764.2
2017,10,18,12,0,974.0,94.0,2.8,26.0,839.0,1057.74,767.2
2017,10,18,12,15,973.5,94.0,2.75,26.0,839.0,1059.87,767.89
2017,10,18,12,30,973.0,94.0,2.7,26.0,839.0,1057.89,766.16
2017,10,18,12,45,971.0,94.0,2.7,26.5,830.5,1050.37,760.09
2017,10,18,13,0,969.0,94.0,2.7,27.0,822.0,1038.8,751.67
2017,10,18,13,15,964.5,93.0,2.7,27.0,804.5,1019.77,740.13
2017,10,18,13,30,960.0,92.0,2.7,27.0,787.0,996.94,726.29
2017,10,18,13,45,952.0,91.0,2.7,27.0,760.5,967.27,708.07
2017,10,18,14,0,944.0,90.0,2.7,27.0,734.0,934.26,687.69
2017,10,18,14,15,934.0,88.5,2.7,27.0,700.0,895.83,663.63
2017,10,18,14,30,924.0,87.0,2.7,27.0,666.0,854.6,637.54
2017,10,18,14,45,897.0,89.5,2.75,27.0,622.5,802.14,603.83
2017,10,18,15,0,870.0,92.0,2.8,27.0,579.0,753.48,572.28
2017,10,18,15,15,672.5,126.5,2.75,26.5,484.5,618.81,476.73
2017,10,18,15,30,475.0,161.0,2.7,26.0,390.0,491.71,382.2
2017,10,18,15,45,620.5,119.5,2.65,26.0,385.0,512.66,399.38
2017,10,18,16,0,766.0,78.0,2.6,26.0,380.0,511.32,397.55
2017,10,18,16,15,723.0,72.5,2.25,25.0,324.5,442.95,343.65
2017,10,18,16,30,680.0,67.0,1.9,24.0,269.0,376.45,289.66
2017,10,18,16,45,611.0,59.5,1.6,23.0,213.5,301.76,227.92
2017,10,18,17,0,542.0,52.0,1.3,22.0,158.0,234.26,170.49
2017,10,18,17,15,428.0,40.5,1.3,21.0,107.5,159.04,108.2
2017,10,18,17,30,314.0,29.0,1.3,20.0,57.0,97.8,55.48
2017,10,18,17,45,157.0,14.5,1.3,19.5,28.5,33.59,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.5,0.75,14.5,19.0,21.45,0.0
2017,10,19,7,0,139.0,29.0,0.8,15.0,38.0,59.8,28.45
2017,10,19,7,15,256.5,45.0,0.9,15.5,83.0,115.24,79.47
2017,10,19,7,30,374.0,61.0,1.0,16.0,128.0,183.2,136.08
2017,10,19,7,45,448.5,72.5,1.15,17.0,179.5,245.15,189.16
2017,10,19,8,0,523.0,84.0,1.3,18.0,231.0,318.01,250.09
2017,10,19,8,15,464.0,106.0,1.45,18.5,256.0,342.24,272.36
2017,10,19,8,30,405.0,128.0,1.6,19.0,281.0,361.42,288.92
2017,10,19,8,45,551.5,119.0,1.75,20.0,358.5,462.73,368.26
2017,10,19,9,0,698.0,110.0,1.9,21.0,436.0,574.58,452.66
2017,10,19,9,15,488.0,173.0,2.05,21.5,412.0,530.41,416.24
2017,10,19,9,30,278.0,236.0,2.2,22.0,388.0,460.44,359.86
2017,10,19,9,45,276.0,258.0,2.35,23.0,418.5,495.03,384.21
2017,10,19,10,0,274.0,280.0,2.5,24.0,449.0,528.65,406.74
2017,10,19,10,15,185.0,297.0,2.55,24.5,414.0,471.49,361.39
2017,10,19,10,30,96.0,314.0,2.6,25.0,379.0,406.94,310.42
2017,10,19,10,45,158.5,329.5,2.65,25.5,441.0,494.56,375.62
2017,10,19,11,0,221.0,345.0,2.7,26.0,503.0,572.83,431.96
2017,10,19,11,15,329.0,324.5,2.75,26.0,566.5,668.82,502.09
2017,10,19,11,30,437.0,304.0,2.8,26.0,630.0,766.62,571.72
2017,10,19,11,45,664.0,208.5,2.9,26.5,710.0,892.1,661.06
2017,10,19,12,0,891.0,113.0,3.0,27.0,790.0,997.27,728.62
2017,10,19,12,15,726.0,190.0,3.1,27.0,742.0,939.07,690.14
2017,10,19,12,30,561.0,267.0,3.2,27.0,694.0,856.45,633.55
2017,10,19,12,45,726.5,187.0,3.3,27.5,734.5,930.6,685.96
2017,10,19,13,0,892.0,107.0,3.4,28.0,775.0,978.41,716.65
2017,10,19,13,15,745.0,169.0,3.45,28.0,718.5,909.66,671.51
2017,10,19,13,30,598.0,231.0,3.5,28.0,662.0,822.16,612.44
2017,10,19,13,45,591.5,222.5,3.55,28.0,636.5,792.87,593.81
2017,10,19,14,0,585.0,214.0,3.6,28.0,611.0,761.49,573.15
2017,10,19,14,15,495.5,232.0,3.6,28.0,557.0,686.96,519.7
2017,10,19,14,30,406.0,250.0,3.6,28.0,503.0,605.02,460.48
2017,10,19,14,45,509.0,201.0,3.65,28.0,497.0,626.4,479.42
2017,10,19,15,0,612.0,152.0,3.7,28.0,491.0,631.59,485.9
2017,10,19,15,15,630.0,132.0,3.65,27.5,456.5,594.43,460.32
2017,10,19,15,30,648.0,112.0,3.6,27.0,422.0,553.55,431.36
2017,10,19,15,45,605.5,110.5,3.6,27.0,375.0,493.32,385.37
2017,10,19,16,0,563.0,109.0,3.6,27.0,328.0,435.54,340.18
2017,10,19,16,15,531.0,96.5,3.2,26.5,279.0,374.51,291.62
2017,10,19,16,30,499.0,84.0,2.8,26.0,230.0,315.93,243.57
2017,10,19,16,45,439.0,72.0,2.45,25.5,181.0,247.99,187.29
2017,10,19,17,0,379.0,60.0,2.1,25.0,132.0,189.54,137.73
2017,10,19,17,15,283.5,45.0,1.95,24.0,89.0,125.99,85.58
2017,10,19,17,30,188.0,30.0,1.8,23.0,46.0,74.17,41.04
2017,10,19,17,45,94.0,15.0,1.65,22.5,23.0,26.02,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
