Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.5,13.0,1.8,17.5,18.0,20.58,0.0
2017,10,20,7,0,149.0,26.0,2.0,18.0,36.0,58.05,24.93
2017,10,20,7,15,265.5,40.5,2.05,18.5,79.0,112.57,76.04
2017,10,20,7,30,382.0,55.0,2.1,19.0,122.0,180.64,132.62
2017,10,20,7,45,479.0,60.5,2.2,19.5,174.5,245.62,188.13
2017,10,20,8,0,576.0,66.0,2.3,20.0,227.0,321.1,251.75
2017,10,20,8,15,623.0,72.0,2.35,20.5,278.5,383.7,304.25
2017,10,20,8,30,670.0,78.0,2.4,21.0,330.0,450.26,358.13
2017,10,20,8,45,335.0,95.5,2.5,22.0,221.5,307.25,245.93
2017,10,20,9,0,0.0,113.0,2.6,23.0,113.0,106.63,81.24
2017,10,20,9,15,0.0,122.0,2.6,23.5,122.0,115.22,87.96
2017,10,20,9,30,0.0,131.0,2.6,24.0,131.0,123.85,94.38
2017,10,20,9,45,4.0,163.5,2.65,24.5,166.0,158.96,121.76
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,194.74,149.17
2017,10,20,10,15,10.0,209.0,2.7,25.0,215.5,209.5,160.27
2017,10,20,10,30,12.0,222.0,2.7,25.0,230.0,224.43,171.49
2017,10,20,10,45,13.0,230.0,2.7,25.5,239.0,233.51,177.83
2017,10,20,11,0,14.0,238.0,2.7,26.0,248.0,242.65,184.2
2017,10,20,11,15,90.5,301.5,2.75,26.0,369.0,393.62,299.72
2017,10,20,11,30,167.0,365.0,2.8,26.0,490.0,551.76,415.4
2017,10,20,11,45,184.5,369.0,2.85,26.5,508.0,574.92,430.6
2017,10,20,12,0,202.0,373.0,2.9,27.0,526.0,597.62,446.14
2017,10,20,12,15,214.0,372.0,2.95,27.0,534.5,608.67,454.28
2017,10,20,12,30,226.0,371.0,3.0,27.0,543.0,618.82,461.91
2017,10,20,12,45,293.0,352.0,3.1,27.0,572.0,674.68,503.36
2017,10,20,13,0,360.0,333.0,3.2,27.0,601.0,714.13,533.08
2017,10,20,13,15,385.0,318.0,3.25,27.0,598.5,715.45,535.15
2017,10,20,13,30,410.0,303.0,3.3,27.0,596.0,714.35,535.81
2017,10,20,13,45,377.0,299.5,3.35,27.5,562.0,671.27,504.63
2017,10,20,14,0,344.0,296.0,3.4,28.0,528.0,628.3,473.54
2017,10,20,14,15,580.0,196.5,3.4,28.0,564.5,718.75,544.61
2017,10,20,14,30,816.0,97.0,3.4,28.0,601.0,781.24,590.46
2017,10,20,14,45,659.0,142.0,3.45,28.0,532.0,682.35,521.36
2017,10,20,15,0,502.0,187.0,3.5,28.0,463.0,583.62,448.27
2017,10,20,15,15,357.0,195.5,3.45,27.5,384.0,460.5,356.94
2017,10,20,15,30,212.0,204.0,3.4,27.0,305.0,351.88,273.86
2017,10,20,15,45,197.5,183.0,3.35,27.0,269.0,310.37,242.29
2017,10,20,16,0,183.0,162.0,3.3,27.0,233.0,269.97,210.79
2017,10,20,16,15,166.5,140.0,2.9,26.5,197.0,228.76,178.23
2017,10,20,16,30,150.0,118.0,2.5,26.0,161.0,189.18,146.29
2017,10,20,16,45,120.5,95.5,2.2,25.5,125.5,146.0,111.02
2017,10,20,17,0,91.0,73.0,1.9,25.0,90.0,106.21,78.15
2017,10,20,17,15,52.5,50.0,1.75,24.5,59.0,67.07,46.15
2017,10,20,17,30,14.0,27.0,1.6,24.0,28.0,29.63,14.55
2017,10,20,17,45,7.0,13.5,1.5,23.5,14.0,13.73,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.5,12.0,2.7,20.5,17.5,20.64,0.0
2017,10,21,7,0,167.0,24.0,2.9,21.0,35.0,58.75,22.43
2017,10,21,7,15,286.5,37.5,3.1,21.5,78.0,115.56,76.62
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,183.77,133.12
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,246.01,186.7
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,316.92,246.84
2017,10,21,8,15,614.0,72.0,4.0,23.5,273.5,379.36,299.37
2017,10,21,8,30,662.0,78.0,4.2,24.0,325.0,445.87,353.58
2017,10,21,8,45,470.5,133.5,4.45,24.5,321.5,427.61,339.18
2017,10,21,9,0,279.0,189.0,4.7,25.0,318.0,383.58,302.95
2017,10,21,9,15,173.5,211.0,4.8,25.5,294.0,340.92,267.77
2017,10,21,9,30,68.0,233.0,4.9,26.0,270.0,287.13,223.02
2017,10,21,9,45,190.5,249.0,5.0,26.5,363.0,409.88,319.18
2017,10,21,10,0,313.0,265.0,5.1,27.0,456.0,543.44,420.21
2017,10,21,10,15,249.0,291.5,5.1,27.5,448.5,530.72,407.13
2017,10,21,10,30,185.0,318.0,5.1,28.0,441.0,500.93,382.08
2017,10,21,10,45,124.0,319.0,5.2,28.5,403.0,452.59,343.79
2017,10,21,11,0,63.0,320.0,5.3,29.0,365.0,387.79,293.12
2017,10,21,11,15,94.0,340.0,5.3,29.0,409.0,439.9,332.47
2017,10,21,11,30,125.0,360.0,5.3,29.0,453.0,506.56,381.6
2017,10,21,11,45,152.0,366.5,5.3,29.5,480.0,541.14,406.29
2017,10,21,12,0,179.0,373.0,5.3,30.0,507.0,575.57,430.73
2017,10,21,12,15,168.0,373.0,5.2,30.0,499.5,565.39,422.69
2017,10,21,12,30,157.0,373.0,5.1,30.0,492.0,554.48,414.35
2017,10,21,12,45,505.0,242.0,5.1,30.0,617.0,770.37,578.46
2017,10,21,13,0,853.0,111.0,5.1,30.0,742.0,942.96,699.12
2017,10,21,13,15,582.5,219.0,5.05,30.0,645.5,809.1,605.51
2017,10,21,13,30,312.0,327.0,5.0,30.0,549.0,650.74,487.5
2017,10,21,13,45,566.5,218.0,4.95,30.0,603.5,763.88,575.75
2017,10,21,14,0,821.0,109.0,4.9,30.0,658.0,850.69,637.92
2017,10,21,14,15,809.0,107.0,4.85,30.0,626.0,813.29,612.31
2017,10,21,14,30,797.0,105.0,4.8,30.0,594.0,773.63,585.73
2017,10,21,14,45,538.0,171.0,4.75,30.0,492.0,614.58,470.65
2017,10,21,15,0,279.0,237.0,4.7,30.0,390.0,465.14,356.51
2017,10,21,15,15,243.5,220.0,4.65,30.0,345.0,409.62,315.41
2017,10,21,15,30,208.0,203.0,4.6,30.0,300.0,348.22,269.03
2017,10,21,15,45,201.0,180.5,4.55,30.0,266.0,309.67,239.77
2017,10,21,16,0,194.0,158.0,4.5,30.0,232.0,271.45,210.14
2017,10,21,16,15,368.5,115.5,4.1,29.5,230.0,312.18,241.56
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,321.78,245.64
2017,10,21,16,45,467.0,64.5,3.35,28.5,178.0,251.71,187.7
2017,10,21,17,0,391.0,56.0,3.0,28.0,128.0,189.78,135.85
2017,10,21,17,15,278.5,42.0,2.7,27.0,84.0,121.1,80.45
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,66.66,33.15
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,23.5,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,9.5,11.0,3.25,19.0,12.0,11.53,0.0
2017,10,22,7,0,19.0,22.0,3.7,19.0,24.0,24.93,6.68
2017,10,22,7,15,84.0,45.0,4.1,18.5,59.0,68.92,47.0
2017,10,22,7,30,149.0,68.0,4.5,18.0,94.0,121.18,90.82
2017,10,22,7,45,208.5,87.5,4.95,18.0,137.0,171.94,134.33
2017,10,22,8,0,268.0,107.0,5.4,18.0,180.0,229.66,183.87
2017,10,22,8,15,323.0,117.5,5.45,18.0,224.0,281.78,228.57
2017,10,22,8,30,378.0,128.0,5.5,18.0,268.0,347.34,283.53
2017,10,22,8,45,207.5,154.5,5.6,18.0,233.0,290.35,236.76
2017,10,22,9,0,37.0,181.0,5.7,18.0,198.0,206.79,166.07
2017,10,22,9,15,38.0,200.5,5.7,18.5,220.0,229.42,183.77
2017,10,22,9,30,39.0,220.0,5.7,19.0,242.0,252.18,201.21
2017,10,22,9,45,87.5,250.5,5.7,20.0,303.0,323.33,257.66
2017,10,22,10,0,136.0,281.0,5.7,21.0,364.0,409.14,324.03
2017,10,22,10,15,476.0,202.5,5.7,21.5,513.5,633.52,503.03
2017,10,22,10,30,816.0,124.0,5.7,22.0,663.0,857.31,668.87
2017,10,22,10,45,835.5,121.0,5.7,22.5,691.5,893.81,691.55
2017,10,22,11,0,855.0,118.0,5.7,23.0,720.0,927.87,713.25
2017,10,22,11,15,861.5,119.0,5.65,23.0,738.0,951.66,728.76
2017,10,22,11,30,868.0,120.0,5.6,23.0,756.0,972.11,742.02
2017,10,22,11,45,894.0,109.0,5.6,23.5,771.0,985.86,749.55
2017,10,22,12,0,920.0,98.0,5.6,24.0,786.0,1004.5,760.59
2017,10,22,12,15,921.0,98.0,5.6,24.5,787.0,1007.76,761.09
2017,10,22,12,30,922.0,98.0,5.6,25.0,788.0,1007.15,759.2
2017,10,22,12,45,923.0,96.0,5.6,25.5,781.0,1000.39,753.28
2017,10,22,13,0,924.0,94.0,5.6,26.0,774.0,989.76,744.92
2017,10,22,13,15,921.0,93.5,5.55,26.0,758.0,973.26,733.88
2017,10,22,13,30,918.0,93.0,5.5,26.0,742.0,953.11,720.48
2017,10,22,13,45,916.5,90.0,5.5,26.0,718.5,927.9,704.01
2017,10,22,14,0,915.0,87.0,5.5,26.0,695.0,899.18,685.13
2017,10,22,14,15,906.5,85.0,5.4,26.0,663.0,862.36,659.99
2017,10,22,14,30,898.0,83.0,5.3,26.0,631.0,822.75,632.86
2017,10,22,14,45,890.5,79.0,5.2,26.0,593.0,779.06,602.68
2017,10,22,15,0,883.0,75.0,5.1,26.0,555.0,732.95,570.55
2017,10,22,15,15,865.0,72.5,4.85,25.5,509.5,679.21,532.99
2017,10,22,15,30,847.0,70.0,4.6,25.0,464.0,628.2,495.02
2017,10,22,15,45,825.5,66.0,4.4,25.0,414.5,568.61,448.41
2017,10,22,16,0,804.0,62.0,4.2,25.0,365.0,509.06,400.76
2017,10,22,16,15,763.5,57.5,3.7,24.0,311.0,440.2,345.39
2017,10,22,16,30,723.0,53.0,3.2,23.0,257.0,374.18,290.26
2017,10,22,16,45,662.0,46.5,2.7,22.0,202.5,301.73,228.5
2017,10,22,17,0,601.0,40.0,2.2,21.0,148.0,235.42,170.28
2017,10,22,17,15,480.5,31.0,2.05,20.0,98.0,158.6,105.38
2017,10,22,17,30,360.0,22.0,1.9,19.0,48.0,94.69,43.95
2017,10,22,17,45,180.0,11.0,1.8,18.0,24.0,32.36,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.5,19.5,27.4,0.0
2017,10,23,7,0,331.0,19.0,0.7,12.0,39.0,81.1,24.41
2017,10,23,7,15,458.5,28.5,0.85,12.5,87.0,145.07,96.37
2017,10,23,7,30,586.0,38.0,1.0,13.0,135.0,221.71,162.7
2017,10,23,7,45,654.0,44.0,1.2,14.0,189.5,288.45,222.29
2017,10,23,8,0,722.0,50.0,1.4,15.0,244.0,362.21,286.19
2017,10,23,8,15,764.0,54.0,1.5,16.0,298.5,428.04,341.74
2017,10,23,8,30,806.0,58.0,1.6,17.0,353.0,496.93,397.34
2017,10,23,8,45,833.5,61.0,1.75,18.0,404.0,555.77,443.41
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,618.04,490.22
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,674.63,532.15
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,730.4,570.67
2017,10,23,9,45,912.5,71.0,2.5,21.0,589.5,779.11,602.42
2017,10,23,10,0,925.0,73.0,2.7,22.0,630.0,825.76,632.27
2017,10,23,10,15,934.5,74.5,2.75,22.5,663.5,867.02,658.19
2017,10,23,10,30,944.0,76.0,2.8,23.0,697.0,905.5,681.98
2017,10,23,10,45,949.5,78.0,2.85,23.5,722.5,938.01,701.56
2017,10,23,11,0,955.0,80.0,2.9,24.0,748.0,967.11,718.81
2017,10,23,11,15,959.0,80.5,2.85,24.5,765.5,989.51,730.78
2017,10,23,11,30,963.0,81.0,2.8,25.0,783.0,1008.17,740.32
2017,10,23,11,45,960.5,84.0,2.75,25.5,791.5,1019.64,745.25
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,1027.07,747.74
2017,10,23,12,15,957.5,87.0,2.6,26.0,799.5,1028.94,747.78
2017,10,23,12,30,957.0,87.0,2.5,26.0,799.0,1026.78,745.42
2017,10,23,12,45,953.0,87.0,2.45,26.5,790.0,1017.28,737.59
2017,10,23,13,0,949.0,87.0,2.4,27.0,781.0,1003.86,727.51
2017,10,23,13,15,944.0,86.5,2.3,27.0,763.5,985.13,715.12
2017,10,23,13,30,939.0,86.0,2.2,27.0,746.0,962.72,700.52
2017,10,23,13,45,929.5,85.5,2.1,27.0,719.5,932.76,681.13
2017,10,23,14,0,920.0,85.0,2.0,27.0,693.0,899.64,659.78
2017,10,23,14,15,909.5,83.5,1.85,27.0,660.0,861.59,634.67
2017,10,23,14,30,899.0,82.0,1.7,27.0,627.0,820.87,607.76
2017,10,23,14,45,882.5,80.5,1.55,27.0,586.5,773.16,576.01
2017,10,23,15,0,866.0,79.0,1.4,27.0,546.0,723.76,542.91
2017,10,23,15,15,845.5,76.0,1.25,26.5,500.0,672.74,509.34
2017,10,23,15,30,825.0,73.0,1.1,26.0,454.0,616.36,469.29
2017,10,23,15,45,794.0,70.0,1.0,26.0,403.0,553.49,422.85
2017,10,23,16,0,763.0,67.0,0.9,26.0,352.0,491.65,375.76
2017,10,23,16,15,720.0,62.0,0.85,25.5,298.5,423.29,323.22
2017,10,23,16,30,677.0,57.0,0.8,25.0,245.0,358.1,270.97
2017,10,23,16,45,607.0,50.5,0.75,24.5,191.5,286.36,212.09
2017,10,23,17,0,537.0,44.0,0.7,24.0,138.0,220.8,156.68
2017,10,23,17,15,414.5,33.5,0.8,23.0,90.5,146.06,95.65
2017,10,23,17,30,292.0,23.0,0.9,22.0,43.0,83.74,35.49
2017,10,23,17,45,146.0,11.5,1.05,21.0,21.5,28.56,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,26.15,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,76.88,18.38
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,140.16,93.2
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,216.02,159.69
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,282.62,220.01
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,356.59,285.22
2017,10,24,8,15,752.0,54.0,4.2,16.0,293.0,422.07,342.05
2017,10,24,8,30,795.0,58.0,4.4,17.0,347.0,490.73,399.39
2017,10,24,8,45,823.5,61.5,4.6,18.0,398.0,553.22,449.86
2017,10,24,9,0,852.0,65.0,4.8,19.0,449.0,612.91,496.51
2017,10,24,9,15,872.0,67.5,4.85,19.5,495.5,669.32,539.35
2017,10,24,9,30,892.0,70.0,4.9,20.0,542.0,724.98,578.53
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.5,774.03,612.37
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,821.13,644.38
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,862.52,671.34
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,901.18,696.09
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,933.35,716.03
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,962.15,733.55
2017,10,24,11,15,955.0,80.5,5.1,23.0,759.5,984.42,748.0
2017,10,24,11,30,959.0,81.0,5.1,23.0,777.0,1002.95,760.01
2017,10,24,11,45,955.5,84.5,5.15,23.5,785.0,1013.97,765.87
2017,10,24,12,0,952.0,88.0,5.2,24.0,793.0,1020.95,769.14
2017,10,24,12,15,952.0,88.0,5.25,24.0,793.5,1023.25,770.96
2017,10,24,12,30,952.0,88.0,5.3,24.0,794.0,1021.55,770.25
2017,10,24,12,45,952.0,86.5,5.35,24.0,785.5,1014.15,765.82
2017,10,24,13,0,952.0,85.0,5.4,24.0,777.0,1002.78,758.84
2017,10,24,13,15,948.0,84.5,5.4,24.0,760.5,984.93,747.19
2017,10,24,13,30,944.0,84.0,5.4,24.0,744.0,963.36,733.11
2017,10,24,13,45,940.0,82.0,5.45,24.0,719.0,936.46,715.71
2017,10,24,14,0,936.0,80.0,5.5,24.0,694.0,906.1,695.89
2017,10,24,14,15,927.0,78.5,5.45,24.0,661.5,868.84,670.55
2017,10,24,14,30,918.0,77.0,5.4,24.0,629.0,828.78,643.13
2017,10,24,14,45,908.0,74.0,5.4,24.0,590.0,783.62,612.1
2017,10,24,15,0,898.0,71.0,5.4,24.0,551.0,736.21,579.1
2017,10,24,15,15,880.0,68.5,5.35,23.5,505.5,681.93,541.45
2017,10,24,15,30,862.0,66.0,5.3,23.0,460.0,626.65,500.47
2017,10,24,15,45,837.5,62.5,5.25,23.0,409.5,565.75,452.39
2017,10,24,16,0,813.0,59.0,5.2,23.0,359.0,507.99,405.22
2017,10,24,16,15,772.5,55.0,4.75,22.0,305.0,439.46,348.88
2017,10,24,16,30,732.0,51.0,4.3,21.0,251.0,373.73,292.86
2017,10,24,16,45,665.0,45.0,3.9,20.5,196.5,299.43,228.31
2017,10,24,17,0,598.0,39.0,3.5,20.0,142.0,231.92,168.21
2017,10,24,17,15,473.0,30.0,3.2,19.0,92.5,154.62,102.25
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,89.87,34.15
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,30.85,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.0,9.0,1.75,9.5,18.0,26.48,0.0
2017,10,25,7,0,322.0,18.0,1.8,10.0,36.0,78.07,13.05
2017,10,25,7,15,456.0,27.5,2.1,11.0,84.5,143.41,95.14
2017,10,25,7,30,590.0,37.0,2.4,12.0,133.0,221.57,163.58
2017,10,25,7,45,660.5,43.5,2.75,13.0,187.5,289.8,225.46
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,365.32,292.16
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,431.96,349.31
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,501.72,406.3
2017,10,25,8,45,845.0,61.0,2.65,17.0,403.5,561.2,452.82
2017,10,25,9,0,873.0,64.0,2.5,18.0,455.0,624.15,499.64
2017,10,25,9,15,893.0,66.5,2.5,19.0,502.5,681.45,540.57
2017,10,25,9,30,913.0,69.0,2.5,20.0,550.0,737.94,577.55
2017,10,25,9,45,927.0,71.0,2.55,21.0,591.0,788.14,609.39
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,836.36,639.22
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,878.42,665.15
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,917.68,688.89
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,950.22,708.33
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,979.35,725.47
2017,10,25,11,15,978.0,79.0,2.7,24.0,770.0,1002.57,739.7
2017,10,25,11,30,982.0,80.0,2.7,24.0,788.0,1021.98,751.56
2017,10,25,11,45,976.5,84.0,2.7,24.5,796.0,1031.89,755.9
2017,10,25,12,0,971.0,88.0,2.7,25.0,804.0,1037.64,757.78
2017,10,25,12,15,971.0,88.0,2.65,25.0,804.0,1039.95,758.61
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,1038.19,757.02
2017,10,25,12,45,969.0,87.5,2.55,25.5,795.0,1029.9,749.94
2017,10,25,13,0,967.0,87.0,2.5,26.0,786.0,1017.61,740.54
2017,10,25,13,15,962.5,86.0,2.4,26.0,768.5,998.49,727.88
2017,10,25,13,30,958.0,85.0,2.3,26.0,751.0,975.63,712.96
2017,10,25,13,45,951.5,83.5,2.25,26.0,725.0,946.78,694.78
2017,10,25,14,0,945.0,82.0,2.2,26.0,699.0,914.56,674.45
2017,10,25,14,15,934.0,80.5,2.1,26.0,665.0,875.39,649.02
2017,10,25,14,30,923.0,79.0,2.0,26.0,631.0,833.53,621.73
2017,10,25,14,45,893.5,82.5,1.9,26.0,587.5,780.88,586.93
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,732.24,554.6
2017,10,25,15,15,841.5,82.5,1.65,25.5,497.5,674.8,515.92
2017,10,25,15,30,819.0,79.0,1.5,25.0,451.0,616.84,474.36
2017,10,25,15,45,788.0,75.0,1.4,25.0,399.5,553.22,426.83
2017,10,25,16,0,757.0,71.0,1.3,25.0,348.0,490.66,378.62
2017,10,25,16,15,710.0,66.0,1.2,24.0,294.0,420.84,324.66
2017,10,25,16,30,663.0,61.0,1.1,23.0,240.0,356.21,272.43
2017,10,25,16,45,588.5,53.0,1.0,22.5,186.0,281.04,210.06
2017,10,25,17,0,514.0,45.0,0.9,22.0,132.0,213.78,152.73
2017,10,25,17,15,381.5,33.5,1.0,21.0,84.5,137.38,90.0
2017,10,25,17,30,249.0,22.0,1.1,20.0,37.0,73.55,23.28
2017,10,25,17,45,124.5,11.0,1.2,19.0,18.5,25.29,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,21.72,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,63.04,4.02
2017,10,26,7,15,358.5,32.0,3.4,11.5,77.0,127.07,84.88
2017,10,26,7,30,498.0,44.0,3.6,12.0,123.0,203.45,151.31
2017,10,26,7,45,576.5,52.0,3.8,13.0,176.5,270.59,211.65
2017,10,26,8,0,655.0,60.0,4.0,14.0,230.0,346.15,278.04
2017,10,26,8,15,703.0,65.0,4.15,15.0,284.0,410.5,333.92
2017,10,26,8,30,751.0,70.0,4.3,16.0,338.0,480.25,392.15
2017,10,26,8,45,783.5,74.0,4.5,17.0,389.5,543.33,443.22
2017,10,26,9,0,816.0,78.0,4.7,18.0,441.0,607.66,493.52
2017,10,26,9,15,838.0,81.0,5.1,19.0,487.5,664.67,537.37
2017,10,26,9,30,860.0,84.0,5.5,20.0,534.0,721.16,578.4
2017,10,26,9,45,875.5,86.5,5.95,21.0,574.5,771.3,613.57
2017,10,26,10,0,891.0,89.0,6.4,22.0,615.0,814.1,642.91
2017,10,26,10,15,902.0,91.0,6.4,22.5,649.0,855.78,670.66
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,894.9,696.26
2017,10,26,10,45,920.0,94.5,6.4,23.5,708.5,927.11,716.69
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,956.11,734.77
2017,10,26,11,15,931.0,97.0,6.35,24.5,751.5,978.38,747.79
2017,10,26,11,30,935.0,98.0,6.3,25.0,769.0,997.03,758.31
2017,10,26,11,45,946.0,94.0,6.3,25.5,780.0,1012.88,767.25
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,1024.98,773.7
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,1026.74,774.45
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,1024.51,772.66
2017,10,26,12,45,951.5,90.0,6.2,26.5,780.5,1014.48,764.47
2017,10,26,13,0,947.0,90.0,6.2,27.0,771.0,1000.58,753.84
2017,10,26,13,15,941.5,89.5,6.15,27.0,753.0,981.4,740.96
2017,10,26,13,30,936.0,89.0,6.1,27.0,735.0,958.6,725.71
2017,10,26,13,45,927.0,88.0,6.05,27.0,708.5,928.62,705.56
2017,10,26,14,0,918.0,87.0,6.0,27.0,682.0,895.49,683.24
2017,10,26,14,15,906.5,85.5,5.9,27.0,648.5,856.75,656.69
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,815.45,628.25
2017,10,26,14,45,877.5,82.0,5.75,27.0,574.5,766.7,594.47
2017,10,26,15,0,860.0,80.0,5.7,27.0,534.0,721.07,562.69
2017,10,26,15,15,838.5,77.5,5.5,26.5,487.5,665.74,523.64
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,609.82,481.51
2017,10,26,15,45,783.5,71.5,5.1,26.0,390.0,545.55,430.99
2017,10,26,16,0,750.0,68.0,4.9,26.0,339.0,482.59,380.21
2017,10,26,16,15,703.5,63.0,4.4,25.0,285.5,413.55,324.18
2017,10,26,16,30,657.0,58.0,3.9,24.0,232.0,349.53,270.54
2017,10,26,16,45,578.0,51.0,3.4,23.5,179.0,274.41,206.62
2017,10,26,17,0,499.0,44.0,2.9,23.0,126.0,207.69,148.79
2017,10,26,17,15,368.0,32.5,2.7,22.0,80.0,132.79,86.47
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,69.78,16.47
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,24.02,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,74.5,9.0,6.65,10.0,13.0,16.88,0.0
2017,10,27,7,0,149.0,18.0,6.9,10.0,26.0,48.06,0.0
2017,10,27,7,15,275.5,33.0,7.2,10.0,68.0,108.89,73.25
2017,10,27,7,30,402.0,48.0,7.5,10.0,110.0,179.4,135.43
2017,10,27,7,45,476.5,58.5,7.8,10.5,160.0,242.18,192.92
2017,10,27,8,0,551.0,69.0,8.1,11.0,210.0,313.04,257.1
2017,10,27,8,15,602.0,76.0,8.1,11.0,262.0,376.78,315.01
2017,10,27,8,30,653.0,83.0,8.1,11.0,314.0,444.87,375.29
2017,10,27,8,45,683.5,89.5,8.1,11.5,362.5,504.6,426.46
2017,10,27,9,0,714.0,96.0,8.1,12.0,411.0,565.68,477.27
2017,10,27,9,15,739.0,100.5,8.0,12.5,456.0,621.79,522.58
2017,10,27,9,30,764.0,105.0,7.9,13.0,501.0,677.97,566.75
2017,10,27,9,45,776.0,110.5,7.85,13.5,539.5,722.29,599.29
2017,10,27,10,0,788.0,116.0,7.8,14.0,578.0,767.61,632.0
2017,10,27,10,15,801.0,118.5,7.7,14.0,611.0,808.55,661.99
2017,10,27,10,30,814.0,121.0,7.6,14.0,644.0,847.34,690.12
2017,10,27,10,45,815.5,126.5,7.55,14.5,667.5,876.93,709.91
2017,10,27,11,0,817.0,132.0,7.5,15.0,691.0,903.38,727.27
2017,10,27,11,15,822.5,134.0,7.4,15.0,709.0,926.41,743.25
2017,10,27,11,30,828.0,136.0,7.3,15.0,727.0,946.22,756.88
2017,10,27,11,45,806.0,149.5,7.2,15.5,730.5,949.15,756.63
2017,10,27,12,0,784.0,163.0,7.1,16.0,734.0,954.32,758.26
2017,10,27,12,15,559.0,247.5,7.0,16.0,655.0,828.59,661.96
2017,10,27,12,30,334.0,332.0,6.9,16.0,576.0,692.65,552.61
2017,10,27,12,45,323.5,330.5,6.85,16.5,564.5,678.85,541.3
2017,10,27,13,0,313.0,329.0,6.8,17.0,553.0,663.8,528.73
2017,10,27,13,15,171.0,301.0,6.7,17.0,423.0,482.54,386.15
2017,10,27,13,30,29.0,273.0,6.6,17.0,293.0,306.43,243.52
2017,10,27,13,45,98.5,290.0,6.5,17.0,354.0,386.61,309.99
2017,10,27,14,0,168.0,307.0,6.4,17.0,415.0,475.74,381.91
2017,10,27,14,15,84.0,198.5,6.35,16.5,252.5,280.25,226.4
2017,10,27,14,30,0.0,90.0,6.3,16.0,90.0,83.88,64.24
2017,10,27,14,45,340.0,113.5,6.25,16.0,291.5,395.06,328.38
2017,10,27,15,0,680.0,137.0,6.2,16.0,493.0,656.99,539.1
2017,10,27,15,15,653.5,131.0,6.15,15.5,448.5,601.62,495.37
2017,10,27,15,30,627.0,125.0,6.1,15.0,404.0,546.6,452.02
2017,10,27,15,45,614.0,111.0,6.1,15.0,358.5,491.76,407.23
2017,10,27,16,0,601.0,97.0,6.1,15.0,313.0,436.67,360.93
2017,10,27,16,15,550.0,88.5,5.95,14.5,262.0,369.4,303.64
2017,10,27,16,30,499.0,80.0,5.8,14.0,211.0,306.49,248.56
2017,10,27,16,45,442.5,66.0,5.65,13.5,162.5,240.99,190.28
2017,10,27,17,0,386.0,52.0,5.5,13.0,114.0,181.55,136.44
2017,10,27,17,15,266.5,36.0,5.25,12.5,71.0,110.99,75.37
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,51.57,6.82
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,18.19,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,2.5,15.0,23.46,0.0
2017,10,28,7,0,275.0,17.0,3.3,3.0,30.0,69.03,0.0
2017,10,28,7,15,418.0,27.5,3.3,3.5,76.5,134.3,90.17
2017,10,28,7,30,561.0,38.0,3.3,4.0,123.0,213.48,162.02
2017,10,28,7,45,632.5,45.0,3.35,5.0,177.0,280.7,224.86
2017,10,28,8,0,704.0,52.0,3.4,6.0,231.0,355.29,292.71
2017,10,28,8,15,749.5,56.5,3.65,7.0,285.0,421.93,352.41
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,491.97,412.72
2017,10,28,8,45,822.0,65.5,4.15,9.0,390.0,554.43,464.9
2017,10,28,9,0,849.0,70.0,4.4,10.0,441.0,617.54,515.87
2017,10,28,9,15,869.5,73.0,4.4,10.5,488.0,670.65,557.57
2017,10,28,9,30,890.0,76.0,4.4,11.0,535.0,726.76,598.31
2017,10,28,9,45,901.5,79.5,4.4,11.5,575.0,775.61,632.47
2017,10,28,10,0,913.0,83.0,4.4,12.0,615.0,822.38,664.52
2017,10,28,10,15,923.0,84.5,4.3,12.5,648.5,863.26,691.03
2017,10,28,10,30,933.0,86.0,4.2,13.0,682.0,901.44,715.13
2017,10,28,10,45,937.5,88.5,4.15,13.5,707.0,933.01,734.88
2017,10,28,11,0,942.0,91.0,4.1,14.0,732.0,961.19,752.06
2017,10,28,11,15,946.0,92.0,4.05,14.0,749.5,983.64,766.57
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,1002.42,778.6
2017,10,28,11,45,951.0,94.0,4.0,14.5,775.5,1014.57,785.01
2017,10,28,12,0,952.0,95.0,4.0,15.0,784.0,1022.81,788.87
2017,10,28,12,15,951.5,94.5,4.0,15.0,784.0,1023.94,789.49
2017,10,28,12,30,951.0,94.0,4.0,15.0,784.0,1021.1,787.6
2017,10,28,12,45,949.0,93.5,4.05,15.5,775.0,1012.89,781.06
2017,10,28,13,0,947.0,93.0,4.1,16.0,766.0,1000.79,772.02
2017,10,28,13,15,942.5,92.0,4.1,16.0,748.5,981.97,759.62
2017,10,28,13,30,938.0,91.0,4.1,16.0,731.0,959.5,744.81
2017,10,28,13,45,932.0,89.0,4.15,16.0,705.5,931.02,726.11
2017,10,28,14,0,926.0,87.0,4.2,16.0,680.0,899.23,705.06
2017,10,28,14,15,915.0,85.0,4.15,16.0,646.5,860.17,678.2
2017,10,28,14,30,904.0,83.0,4.1,16.0,613.0,818.49,649.32
2017,10,28,14,45,888.5,81.0,4.1,16.0,572.5,771.04,616.17
2017,10,28,15,0,873.0,79.0,4.1,16.0,532.0,721.83,581.32
2017,10,28,15,15,851.0,76.0,4.0,16.0,485.5,669.88,543.24
2017,10,28,15,30,829.0,73.0,3.9,16.0,439.0,612.65,498.46
2017,10,28,15,45,797.5,69.5,3.85,16.0,388.0,549.15,447.68
2017,10,28,16,0,766.0,66.0,3.8,16.0,337.0,486.74,396.19
2017,10,28,16,15,719.0,61.0,3.3,15.0,283.5,416.85,337.74
2017,10,28,16,30,672.0,56.0,2.8,14.0,230.0,350.54,280.23
2017,10,28,16,45,596.0,48.5,2.35,13.5,176.5,276.87,215.1
2017,10,28,17,0,520.0,41.0,1.9,13.0,123.0,209.79,154.73
2017,10,28,17,15,382.0,30.0,1.75,12.0,77.0,132.98,88.31
2017,10,28,17,30,244.0,19.0,1.6,11.0,31.0,67.92,1.88
2017,10,28,17,45,122.0,9.5,1.45,10.0,15.5,23.37,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,1.8,4.5,13.5,7.63,0.0
2017,10,29,7,0,251.0,16.0,1.9,5.0,27.0,63.63,0.0
2017,10,29,7,15,396.5,27.0,2.3,6.0,73.0,130.57,86.31
2017,10,29,7,30,542.0,38.0,2.7,7.0,119.0,207.66,155.52
2017,10,29,7,45,620.0,44.5,3.1,8.5,173.0,275.43,217.57
2017,10,29,8,0,698.0,51.0,3.5,10.0,227.0,351.29,285.26
2017,10,29,8,15,745.0,56.0,3.55,11.0,281.0,418.72,344.57
2017,10,29,8,30,792.0,61.0,3.6,12.0,335.0,489.75,404.46
2017,10,29,8,45,824.0,64.0,3.7,13.0,387.0,553.09,456.05
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,617.54,506.53
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,671.54,548.0
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,728.61,588.44
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,778.65,621.46
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,826.83,652.45
2017,10,29,10,15,939.5,78.5,3.7,17.5,649.0,868.58,678.96
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,907.62,703.15
2017,10,29,10,45,956.5,81.5,3.5,19.0,709.0,940.19,721.12
2017,10,29,11,0,963.0,83.0,3.4,20.0,735.0,969.4,736.52
2017,10,29,11,15,967.0,83.5,3.35,20.0,752.0,991.62,750.23
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,1010.09,761.5
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,1022.08,767.48
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,1030.06,770.95
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,1031.79,771.94
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,1029.47,770.46
2017,10,29,12,45,967.5,86.0,3.35,21.5,777.0,1020.08,763.4
2017,10,29,13,0,965.0,85.0,3.4,22.0,768.0,1006.74,753.91
2017,10,29,13,15,960.5,84.5,3.4,22.0,750.0,988.25,742.2
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,966.04,728.12
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.5,936.87,709.38
2017,10,29,14,0,942.0,81.0,3.4,22.0,681.0,904.39,688.39
2017,10,29,14,15,931.0,79.5,3.35,22.0,647.5,865.47,662.58
2017,10,29,14,30,920.0,78.0,3.3,22.0,614.0,823.88,634.77
2017,10,29,14,45,900.0,78.0,3.3,22.0,572.5,774.83,601.68
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,724.33,567.13
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,672.49,531.34
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,615.31,488.81
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,551.24,438.96
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,488.21,388.31
2017,10,29,16,15,728.0,59.0,2.65,20.0,282.0,417.98,331.11
2017,10,29,16,30,681.0,54.0,2.3,19.0,228.0,351.33,274.7
2017,10,29,16,45,605.0,47.0,2.0,18.0,175.0,276.25,210.28
2017,10,29,17,0,529.0,40.0,1.7,17.0,122.0,210.91,152.62
2017,10,29,17,15,389.0,29.0,1.75,16.0,76.0,133.32,86.29
2017,10,29,17,30,249.0,18.0,1.8,15.0,30.0,67.25,0.0
2017,10,29,17,45,124.5,9.0,1.9,14.0,15.0,23.11,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
