Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,8.0,2.05,7.5,12.5,7.63,0.0
2017,10,30,7,0,218.0,16.0,2.1,8.0,25.0,57.72,0.0
2017,10,30,7,15,366.0,27.5,2.35,9.0,69.5,124.07,80.46
2017,10,30,7,30,514.0,39.0,2.6,10.0,114.0,202.18,149.77
2017,10,30,7,45,591.0,46.5,2.9,11.0,167.0,268.63,210.2
2017,10,30,8,0,668.0,54.0,3.2,12.0,220.0,341.8,275.34
2017,10,30,8,15,716.5,59.0,3.25,13.0,273.5,408.25,333.27
2017,10,30,8,30,765.0,64.0,3.3,14.0,327.0,478.47,391.97
2017,10,30,8,45,795.0,68.5,3.4,15.0,377.5,540.94,442.4
2017,10,30,9,0,825.0,73.0,3.5,16.0,428.0,604.41,491.66
2017,10,30,9,15,847.0,75.5,3.8,17.0,474.5,660.85,534.49
2017,10,30,9,30,869.0,78.0,4.1,18.0,521.0,716.75,574.28
2017,10,30,9,45,883.5,81.0,4.4,19.0,561.0,761.59,604.66
2017,10,30,10,0,898.0,84.0,4.7,20.0,601.0,809.32,637.17
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.5,850.94,664.04
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,889.99,688.7
2017,10,30,10,45,925.5,89.5,4.6,21.5,693.0,920.83,707.69
2017,10,30,11,0,931.0,91.0,4.6,22.0,718.0,948.38,724.32
2017,10,30,11,15,935.5,92.0,4.5,22.5,735.5,971.0,736.68
2017,10,30,11,30,940.0,93.0,4.4,23.0,753.0,990.01,746.83
2017,10,30,11,45,940.5,94.5,4.35,23.5,761.0,1002.1,752.73
2017,10,30,12,0,941.0,96.0,4.3,24.0,769.0,1010.32,756.16
2017,10,30,12,15,940.0,96.0,4.15,24.0,769.0,1011.49,755.88
2017,10,30,12,30,939.0,96.0,4.0,24.0,769.0,1008.75,753.17
2017,10,30,12,45,934.5,96.0,3.85,24.5,759.5,998.82,744.35
2017,10,30,13,0,930.0,96.0,3.7,25.0,750.0,985.1,733.24
2017,10,30,13,15,924.5,95.5,3.55,25.0,732.0,966.21,720.27
2017,10,30,13,30,919.0,95.0,3.4,25.0,714.0,943.77,705.08
2017,10,30,13,45,908.5,94.0,3.25,25.0,688.0,912.97,684.35
2017,10,30,14,0,898.0,93.0,3.1,25.0,662.0,879.17,661.67
2017,10,30,14,15,886.0,91.5,2.95,25.0,628.0,840.79,635.84
2017,10,30,14,30,874.0,90.0,2.8,25.0,594.0,805.68,612.23
2017,10,30,14,45,852.5,88.5,2.7,25.0,553.0,755.06,577.91
2017,10,30,15,0,831.0,87.0,2.6,25.0,512.0,703.21,542.45
2017,10,30,15,15,807.5,83.5,2.45,24.5,466.0,646.89,503.07
2017,10,30,15,30,784.0,80.0,2.3,24.0,420.0,590.23,461.44
2017,10,30,15,45,747.5,76.5,2.2,24.0,369.5,526.14,412.29
2017,10,30,16,0,711.0,73.0,2.1,24.0,319.0,465.54,364.3
2017,10,30,16,15,660.0,67.0,1.85,23.0,266.5,395.78,308.74
2017,10,30,16,30,609.0,61.0,1.6,22.0,214.0,330.25,254.54
2017,10,30,16,45,526.0,52.5,1.35,21.0,162.5,255.33,191.82
2017,10,30,17,0,443.0,44.0,1.1,20.0,111.0,189.33,135.37
2017,10,30,17,15,305.0,31.0,1.15,19.0,68.0,115.43,73.51
2017,10,30,17,30,167.0,18.0,1.2,18.0,25.0,52.45,0.0
2017,10,30,17,45,83.5,9.0,1.25,17.5,12.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.0,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,26.0,14.0,3.6,9.0,15.0,17.71,0.0
2017,10,31,7,15,112.0,36.5,3.65,9.0,51.5,71.22,46.85
2017,10,31,7,30,198.0,59.0,3.7,9.0,88.0,127.23,96.58
2017,10,31,7,45,99.0,66.5,3.75,9.5,81.0,106.31,84.02
2017,10,31,8,0,0.0,74.0,3.8,10.0,74.0,70.81,55.69
2017,10,31,8,15,0.0,94.0,3.9,10.0,94.0,90.43,72.72
2017,10,31,8,30,0.0,114.0,4.0,10.0,114.0,110.07,89.46
2017,10,31,8,45,3.5,132.0,4.1,10.5,133.5,129.66,105.78
2017,10,31,9,0,7.0,150.0,4.2,11.0,153.0,149.66,122.22
2017,10,31,9,15,3.5,123.5,4.25,11.5,125.0,119.67,96.38
2017,10,31,9,30,0.0,97.0,4.3,12.0,97.0,90.79,71.57
2017,10,31,9,45,0.0,105.0,4.35,12.5,105.0,98.47,77.7
2017,10,31,10,0,0.0,113.0,4.4,13.0,113.0,106.17,83.77
2017,10,31,10,15,1.0,144.0,4.35,13.0,145.0,137.44,109.53
2017,10,31,10,30,2.0,175.0,4.3,13.0,177.0,169.19,135.41
2017,10,31,10,45,1.0,107.0,4.25,13.5,108.0,101.06,78.86
2017,10,31,11,0,0.0,39.0,4.2,14.0,39.0,36.3,24.81
2017,10,31,11,15,0.0,50.0,4.1,14.5,50.0,46.57,33.3
2017,10,31,11,30,0.0,61.0,4.0,15.0,61.0,56.84,41.71
2017,10,31,11,45,3.0,129.0,3.9,15.5,131.5,124.33,97.12
2017,10,31,12,0,6.0,197.0,3.8,16.0,202.0,194.63,153.61
2017,10,31,12,15,28.0,255.0,3.65,16.0,275.5,287.29,227.8
2017,10,31,12,30,50.0,313.0,3.5,16.0,349.0,372.6,294.56
2017,10,31,12,45,25.0,232.5,3.4,16.5,250.5,259.81,205.21
2017,10,31,13,0,0.0,152.0,3.3,17.0,152.0,144.09,112.09
2017,10,31,13,15,1.0,161.5,3.15,17.0,162.5,154.47,120.74
2017,10,31,13,30,2.0,171.0,3.0,17.0,173.0,164.91,129.27
2017,10,31,13,45,1.0,99.0,2.95,17.0,100.0,93.34,71.42
2017,10,31,14,0,0.0,27.0,2.9,17.0,27.0,25.11,15.28
2017,10,31,14,15,0.0,81.0,2.75,17.0,81.0,75.47,57.09
2017,10,31,14,30,0.0,135.0,2.6,17.0,135.0,127.86,100.13
2017,10,31,14,45,45.0,179.0,2.5,17.0,202.0,214.46,171.83
2017,10,31,15,0,90.0,223.0,2.4,17.0,269.0,294.58,236.72
2017,10,31,15,15,45.0,156.0,2.35,16.5,179.0,187.24,150.34
2017,10,31,15,30,0.0,89.0,2.3,16.0,89.0,83.34,64.52
2017,10,31,15,45,0.0,77.5,2.25,16.0,77.5,72.31,55.58
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,61.4,46.53
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,50.66,37.58
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,39.94,28.48
2017,10,31,16,45,96.5,51.0,2.4,14.5,65.5,92.59,71.2
2017,10,31,17,0,193.0,59.0,2.5,14.0,88.0,126.6,94.58
2017,10,31,17,15,112.0,36.5,2.45,13.5,52.0,71.56,46.87
2017,10,31,17,30,31.0,14.0,2.4,13.0,16.0,19.97,0.0
2017,10,31,17,45,15.5,7.0,2.4,13.0,8.0,6.67,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.0,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,98.0,15.0,1.4,11.0,18.0,30.71,0.0
2017,11,1,7,15,230.0,30.5,1.55,11.5,57.5,95.18,60.17
2017,11,1,7,30,362.0,46.0,1.7,12.0,97.0,164.96,121.64
2017,11,1,7,45,190.5,67.5,1.9,12.5,95.0,144.3,112.96
2017,11,1,8,0,19.0,89.0,2.1,13.0,93.0,94.76,75.1
2017,11,1,8,15,27.0,109.5,2.1,13.5,117.5,124.41,100.36
2017,11,1,8,30,35.0,130.0,2.1,14.0,142.0,151.04,122.53
2017,11,1,8,45,116.0,155.0,2.1,14.5,203.0,232.41,190.21
2017,11,1,9,0,197.0,180.0,2.1,15.0,264.0,315.15,257.45
2017,11,1,9,15,206.5,200.5,2.25,16.0,297.0,352.77,286.1
2017,11,1,9,30,216.0,221.0,2.4,17.0,330.0,390.8,314.58
2017,11,1,9,45,311.5,222.0,2.55,18.0,392.5,481.78,384.97
2017,11,1,10,0,407.0,223.0,2.7,19.0,455.0,569.36,450.75
2017,11,1,10,15,633.0,160.0,2.85,20.0,544.0,715.9,560.97
2017,11,1,10,30,859.0,97.0,3.0,21.0,633.0,852.49,654.84
2017,11,1,10,45,870.5,97.5,3.15,22.0,659.0,879.13,669.58
2017,11,1,11,0,882.0,98.0,3.3,23.0,685.0,909.57,687.75
2017,11,1,11,15,887.5,99.0,3.4,23.5,702.0,932.11,701.43
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,951.27,712.93
2017,11,1,11,45,887.5,104.5,3.65,25.0,726.5,960.6,716.82
2017,11,1,12,0,882.0,109.0,3.8,26.0,734.0,966.17,718.35
2017,11,1,12,15,882.0,108.5,3.8,26.5,734.0,967.57,717.74
2017,11,1,12,30,882.0,108.0,3.8,27.0,734.0,965.31,714.88
2017,11,1,12,45,881.5,107.0,3.85,27.5,725.5,958.36,709.39
2017,11,1,13,0,881.0,106.0,3.9,28.0,717.0,947.79,701.67
2017,11,1,13,15,875.5,104.5,3.9,28.0,700.0,928.49,689.36
2017,11,1,13,30,870.0,103.0,3.9,28.0,683.0,905.86,674.94
2017,11,1,13,45,862.5,101.0,3.9,28.5,658.5,884.75,660.31
2017,11,1,14,0,855.0,99.0,3.9,29.0,634.0,853.26,638.68
2017,11,1,14,15,842.5,97.0,3.9,28.5,601.5,814.87,614.81
2017,11,1,14,30,830.0,95.0,3.9,28.0,569.0,774.18,589.08
2017,11,1,14,45,804.0,95.5,3.9,28.0,528.5,724.17,555.24
2017,11,1,15,0,778.0,96.0,3.9,28.0,488.0,673.36,520.39
2017,11,1,15,15,753.0,92.0,3.8,27.5,443.5,617.83,480.66
2017,11,1,15,30,728.0,88.0,3.7,27.0,399.0,564.54,441.25
2017,11,1,15,45,690.0,83.5,3.65,27.0,350.0,501.32,392.48
2017,11,1,16,0,652.0,79.0,3.6,27.0,301.0,440.11,343.87
2017,11,1,16,15,599.5,72.0,3.4,26.0,250.5,371.84,289.43
2017,11,1,16,30,547.0,65.0,3.2,25.0,200.0,308.03,236.68
2017,11,1,16,45,462.5,55.5,3.0,24.0,150.5,235.24,175.88
2017,11,1,17,0,378.0,46.0,2.8,23.0,101.0,171.54,121.78
2017,11,1,17,15,246.5,31.0,2.8,22.0,60.5,101.46,62.69
2017,11,1,17,30,115.0,16.0,2.8,21.0,20.0,35.03,0.0
2017,11,1,17,45,57.5,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,53.0,14.0,2.6,18.0,16.0,22.19,0.0
2017,11,2,7,15,174.5,32.0,2.85,18.5,53.5,84.58,51.49
2017,11,2,7,30,296.0,50.0,3.1,19.0,91.0,149.56,107.86
2017,11,2,7,45,377.5,63.0,3.4,20.0,138.5,209.63,159.45
2017,11,2,8,0,459.0,76.0,3.7,21.0,186.0,278.97,218.29
2017,11,2,8,15,312.5,106.0,3.85,21.5,188.5,264.08,210.11
2017,11,2,8,30,166.0,136.0,4.0,22.0,191.0,232.11,185.25
2017,11,2,8,45,147.0,158.5,4.2,22.5,213.0,254.13,202.83
2017,11,2,9,0,128.0,181.0,4.4,23.0,235.0,274.01,217.95
2017,11,2,9,15,114.0,200.5,4.45,23.5,252.5,291.75,230.91
2017,11,2,9,30,100.0,220.0,4.5,24.0,270.0,298.46,235.0
2017,11,2,9,45,116.5,240.0,4.55,24.5,302.5,346.31,271.42
2017,11,2,10,0,133.0,260.0,4.6,25.0,335.0,385.61,300.71
2017,11,2,10,15,171.5,275.0,4.55,25.5,378.0,437.98,339.99
2017,11,2,10,30,210.0,290.0,4.5,26.0,421.0,492.31,380.01
2017,11,2,10,45,514.5,207.0,4.5,26.5,543.5,695.79,535.14
2017,11,2,11,0,819.0,124.0,4.5,27.0,666.0,888.84,670.62
2017,11,2,11,15,824.5,125.0,4.45,27.0,683.0,910.53,683.31
2017,11,2,11,30,830.0,126.0,4.4,27.0,700.0,929.03,694.97
2017,11,2,11,45,834.0,126.0,4.35,27.5,708.5,941.68,701.38
2017,11,2,12,0,838.0,126.0,4.3,28.0,717.0,950.88,705.6
2017,11,2,12,15,837.5,126.0,4.2,28.0,716.5,952.32,705.88
2017,11,2,12,30,837.0,126.0,4.1,28.0,716.0,950.2,703.99
2017,11,2,12,45,835.5,124.5,4.05,28.5,707.5,941.91,697.01
2017,11,2,13,0,834.0,123.0,4.0,29.0,699.0,930.13,687.92
2017,11,2,13,15,827.5,122.0,3.95,29.0,682.0,910.92,675.38
2017,11,2,13,30,821.0,121.0,3.9,29.0,665.0,888.53,660.83
2017,11,2,13,45,813.0,118.0,3.85,29.5,640.5,859.55,640.59
2017,11,2,14,0,805.0,115.0,3.8,30.0,616.0,827.77,618.56
2017,11,2,14,15,791.0,112.5,3.75,29.5,583.5,789.03,594.14
2017,11,2,14,30,777.0,110.0,3.7,29.0,551.0,748.26,568.06
2017,11,2,14,45,757.5,107.0,3.65,29.0,512.0,704.04,538.13
2017,11,2,15,0,738.0,104.0,3.6,29.0,473.0,655.7,504.4
2017,11,2,15,15,711.5,100.0,3.5,28.5,429.0,600.84,465.11
2017,11,2,15,30,685.0,96.0,3.4,28.0,385.0,546.21,424.92
2017,11,2,15,45,644.5,90.5,3.35,28.0,337.0,482.52,376.04
2017,11,2,16,0,604.0,85.0,3.3,28.0,289.0,421.2,327.64
2017,11,2,16,15,549.5,77.5,2.9,27.0,239.5,354.01,274.11
2017,11,2,16,30,495.0,70.0,2.5,26.0,190.0,291.54,222.71
2017,11,2,16,45,408.0,59.0,2.15,25.5,141.5,219.28,162.67
2017,11,2,17,0,321.0,48.0,1.8,25.0,93.0,155.94,109.59
2017,11,2,17,15,197.5,31.5,1.8,24.5,55.5,90.05,54.32
2017,11,2,17,30,74.0,15.0,1.8,24.0,18.0,26.98,0.0
2017,11,2,17,45,37.0,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,9.74,0.0
2017,11,3,7,15,76.0,33.5,1.35,20.5,43.5,59.88,35.33
2017,11,3,7,30,145.0,58.0,1.6,21.0,77.0,111.58,80.42
2017,11,3,7,45,238.0,74.5,1.9,22.0,123.0,169.3,127.91
2017,11,3,8,0,331.0,91.0,2.2,23.0,169.0,243.7,188.95
2017,11,3,8,15,390.0,103.5,2.2,23.0,217.0,303.56,238.76
2017,11,3,8,30,449.0,116.0,2.2,23.0,265.0,369.21,292.07
2017,11,3,8,45,504.5,121.5,2.25,23.5,313.0,430.47,340.31
2017,11,3,9,0,560.0,127.0,2.3,24.0,361.0,496.04,390.48
2017,11,3,9,15,293.5,159.0,2.25,24.5,283.0,372.4,293.16
2017,11,3,9,30,27.0,191.0,2.2,25.0,205.0,205.77,158.91
2017,11,3,9,45,13.5,177.0,2.2,25.5,184.0,181.21,139.17
2017,11,3,10,0,0.0,163.0,2.2,26.0,163.0,156.23,118.71
2017,11,3,10,15,106.0,225.5,2.15,26.5,291.0,328.66,253.55
2017,11,3,10,30,212.0,288.0,2.1,27.0,419.0,491.76,374.15
2017,11,3,10,45,490.0,214.0,2.1,27.5,532.5,681.59,513.59
2017,11,3,11,0,768.0,140.0,2.1,28.0,646.0,864.53,637.57
2017,11,3,11,15,774.5,141.5,2.05,28.0,662.5,886.87,649.39
2017,11,3,11,30,781.0,143.0,2.0,28.0,679.0,906.24,660.81
2017,11,3,11,45,576.0,225.0,2.0,28.5,623.5,808.84,593.48
2017,11,3,12,0,371.0,307.0,2.0,29.0,568.0,697.43,512.53
2017,11,3,12,15,557.5,236.5,2.0,29.0,628.0,809.46,593.79
2017,11,3,12,30,744.0,166.0,2.0,29.0,688.0,911.55,661.77
2017,11,3,12,45,570.0,229.0,2.0,29.5,626.5,808.07,590.33
2017,11,3,13,0,396.0,292.0,2.0,30.0,565.0,697.42,511.69
2017,11,3,13,15,568.0,222.5,2.0,30.0,603.0,784.24,575.94
2017,11,3,13,30,740.0,153.0,2.0,30.0,641.0,855.54,624.68
2017,11,3,13,45,734.5,148.5,2.0,30.0,617.5,828.61,607.05
2017,11,3,14,0,729.0,144.0,2.0,30.0,594.0,799.05,588.56
2017,11,3,14,15,713.5,140.5,2.0,30.0,562.5,759.96,563.58
2017,11,3,14,30,698.0,137.0,2.0,30.0,531.0,719.2,537.29
2017,11,3,14,45,680.0,132.0,2.0,30.0,493.5,673.51,506.6
2017,11,3,15,0,662.0,127.0,2.0,30.0,456.0,626.89,474.36
2017,11,3,15,15,633.5,121.0,1.95,29.5,412.5,571.57,435.73
2017,11,3,15,30,605.0,115.0,1.9,29.0,369.0,516.85,396.47
2017,11,3,15,45,567.5,107.0,1.9,29.0,322.5,455.87,350.8
2017,11,3,16,0,530.0,99.0,1.9,29.0,276.0,397.11,305.45
2017,11,3,16,15,473.0,89.5,1.65,28.0,227.5,328.19,251.66
2017,11,3,16,30,416.0,80.0,1.4,27.0,179.0,267.73,202.85
2017,11,3,16,45,334.0,66.0,1.2,26.5,133.0,199.41,147.01
2017,11,3,17,0,252.0,52.0,1.0,26.0,87.0,140.42,98.37
2017,11,3,17,15,145.5,32.5,1.0,25.5,51.0,79.46,47.14
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,19.05,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,11.52,0.0
2017,11,4,7,15,96.5,32.0,2.75,20.5,44.0,62.4,35.5
2017,11,4,7,30,181.0,54.0,2.9,21.0,78.0,117.13,83.8
2017,11,4,7,45,261.5,71.0,3.1,21.5,123.0,178.33,135.11
2017,11,4,8,0,342.0,88.0,3.3,22.0,168.0,244.71,190.82
2017,11,4,8,15,171.0,49.0,3.35,22.0,89.0,140.48,110.37
2017,11,4,8,30,0.0,10.0,3.4,22.0,10.0,9.26,2.08
2017,11,4,8,45,0.0,43.5,3.5,22.5,43.5,40.41,27.93
2017,11,4,9,0,0.0,77.0,3.6,23.0,77.0,71.68,53.44
2017,11,4,9,15,0.0,90.0,3.6,23.5,90.0,84.2,63.33
2017,11,4,9,30,0.0,103.0,3.6,24.0,103.0,96.77,73.14
2017,11,4,9,45,0.0,102.0,3.6,24.5,102.0,95.62,71.85
2017,11,4,10,0,0.0,101.0,3.6,25.0,101.0,94.53,70.65
2017,11,4,10,15,0.0,126.0,3.55,25.0,126.0,118.94,89.89
2017,11,4,10,30,0.0,151.0,3.5,25.0,151.0,143.63,109.16
2017,11,4,10,45,1.0,161.5,3.5,25.5,162.0,154.84,117.55
2017,11,4,11,0,2.0,172.0,3.5,26.0,173.0,166.15,125.97
2017,11,4,11,15,6.5,197.5,3.5,26.0,202.0,195.94,149.07
2017,11,4,11,30,11.0,223.0,3.5,26.0,231.0,226.15,172.29
2017,11,4,11,45,51.0,276.5,3.5,26.5,312.5,333.26,254.37
2017,11,4,12,0,91.0,330.0,3.5,27.0,394.0,431.71,327.51
2017,11,4,12,15,119.0,335.0,3.5,27.0,418.5,478.16,361.86
2017,11,4,12,30,147.0,340.0,3.5,27.0,443.0,510.03,385.7
2017,11,4,12,45,116.5,330.0,3.55,27.5,411.0,455.21,344.42
2017,11,4,13,0,86.0,320.0,3.6,28.0,379.0,414.67,313.55
2017,11,4,13,15,168.5,313.5,3.55,28.0,425.5,495.03,375.25
2017,11,4,13,30,251.0,307.0,3.5,28.0,472.0,558.3,423.24
2017,11,4,13,45,207.0,298.5,3.5,28.0,431.0,505.05,383.74
2017,11,4,14,0,163.0,290.0,3.5,28.0,390.0,453.23,345.37
2017,11,4,14,15,210.5,269.5,3.45,28.0,392.0,464.08,355.44
2017,11,4,14,30,258.0,249.0,3.4,28.0,394.0,482.62,370.63
2017,11,4,14,45,284.0,226.5,3.4,28.0,375.5,466.94,360.24
2017,11,4,15,0,310.0,204.0,3.4,28.0,357.0,448.43,347.64
2017,11,4,15,15,276.0,188.0,3.3,28.0,315.0,394.64,306.95
2017,11,4,15,30,242.0,172.0,3.2,28.0,273.0,343.2,267.56
2017,11,4,15,45,231.5,152.5,3.15,28.0,239.5,303.77,237.11
2017,11,4,16,0,221.0,133.0,3.1,28.0,206.0,264.96,206.42
2017,11,4,16,15,200.5,112.5,2.75,27.0,170.0,221.11,171.59
2017,11,4,16,30,180.0,92.0,2.4,26.0,134.0,179.23,137.4
2017,11,4,16,45,265.0,67.5,2.05,25.5,112.0,176.97,131.77
2017,11,4,17,0,350.0,43.0,1.7,25.0,90.0,159.71,111.38
2017,11,4,17,15,217.0,28.0,1.6,24.0,53.0,90.21,51.94
2017,11,4,17,30,84.0,13.0,1.5,23.0,16.0,26.7,0.0
2017,11,4,17,45,42.0,6.5,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,3.0,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,3.0,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,5.5,3.25,20.5,5.5,5.09,0.0
2017,11,5,7,30,0.0,10.0,3.5,21.0,10.0,9.26,1.84
2017,11,5,7,45,0.0,16.0,3.75,21.5,16.0,14.82,6.6
2017,11,5,8,0,0.0,22.0,4.0,22.0,22.0,20.39,11.33
2017,11,5,8,15,0.0,28.0,4.1,22.5,28.0,25.97,15.99
2017,11,5,8,30,0.0,34.0,4.2,23.0,34.0,31.56,20.58
2017,11,5,8,45,0.0,40.5,4.3,23.5,40.5,37.61,25.49
2017,11,5,9,0,0.0,47.0,4.4,24.0,47.0,43.67,30.33
2017,11,5,9,15,0.0,52.5,4.4,24.5,52.5,48.81,34.35
2017,11,5,9,30,0.0,58.0,4.4,25.0,58.0,53.95,38.33
2017,11,5,9,45,0.0,55.0,4.4,25.5,55.0,51.16,35.88
2017,11,5,10,0,0.0,52.0,4.4,26.0,52.0,48.37,33.47
2017,11,5,10,15,15.5,147.5,4.35,26.0,157.5,152.94,117.08
2017,11,5,10,30,31.0,243.0,4.3,26.0,263.0,276.52,212.94
2017,11,5,10,45,19.5,223.5,4.3,26.5,236.5,234.4,179.31
2017,11,5,11,0,8.0,204.0,4.3,27.0,210.0,204.09,155.07
2017,11,5,11,15,23.0,244.0,4.25,27.5,260.0,259.04,197.2
2017,11,5,11,30,38.0,284.0,4.2,28.0,310.0,329.61,250.12
2017,11,5,11,45,136.0,308.5,4.2,28.5,402.5,462.85,351.09
2017,11,5,12,0,234.0,333.0,4.2,29.0,495.0,583.69,439.71
2017,11,5,12,15,498.5,242.5,4.2,29.0,588.5,759.01,570.59
2017,11,5,12,30,763.0,152.0,4.2,29.0,682.0,911.02,677.22
2017,11,5,12,45,767.0,148.5,4.2,29.5,675.0,905.95,671.64
2017,11,5,13,0,771.0,145.0,4.2,30.0,668.0,897.57,665.06
2017,11,5,13,15,591.5,206.5,4.15,30.0,602.5,786.06,588.3
2017,11,5,13,30,412.0,268.0,4.1,30.0,537.0,670.41,503.84
2017,11,5,13,45,583.0,199.0,4.05,30.0,564.0,745.28,561.82
2017,11,5,14,0,754.0,130.0,4.0,30.0,591.0,802.04,602.9
2017,11,5,14,15,740.0,127.0,3.95,30.0,559.5,764.21,577.11
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,724.55,550.45
2017,11,5,14,45,387.5,163.5,3.85,30.0,377.5,484.26,372.95
2017,11,5,15,0,49.0,203.0,3.8,30.0,227.0,244.1,186.17
2017,11,5,15,15,361.5,148.5,3.6,29.5,300.0,416.6,324.62
2017,11,5,15,30,674.0,94.0,3.4,29.0,373.0,534.94,415.9
2017,11,5,15,45,644.0,86.5,3.25,29.0,326.5,475.8,369.47
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,418.04,323.67
2017,11,5,16,15,560.0,72.0,2.75,28.0,231.0,351.51,270.71
2017,11,5,16,30,506.0,65.0,2.4,27.0,182.0,289.63,219.78
2017,11,5,16,45,428.0,53.5,2.05,26.5,135.5,219.83,161.54
2017,11,5,17,0,350.0,42.0,1.7,26.0,89.0,158.54,109.69
2017,11,5,17,15,217.5,27.0,1.75,25.5,52.0,89.67,50.01
2017,11,5,17,30,85.0,12.0,1.8,25.0,15.0,25.87,0.0
2017,11,5,17,45,42.5,6.0,1.85,24.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,14.96,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,72.33,37.98
2017,11,6,7,30,269.0,45.0,3.3,20.0,79.0,136.12,96.47
2017,11,6,7,45,368.0,56.0,3.6,20.5,125.5,197.75,149.13
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,273.09,213.09
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,335.59,266.44
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,403.24,322.51
2017,11,6,8,45,635.5,85.5,4.2,22.5,319.0,466.45,373.67
2017,11,6,9,0,688.0,88.0,4.3,23.0,368.0,533.12,426.05
2017,11,6,9,15,382.0,148.0,4.25,23.5,306.5,427.7,340.89
2017,11,6,9,30,76.0,208.0,4.2,24.0,245.0,268.82,211.03
2017,11,6,9,45,436.0,152.5,4.2,25.0,390.0,505.96,400.3
2017,11,6,10,0,796.0,97.0,4.2,26.0,535.0,741.64,574.33
2017,11,6,10,15,809.5,99.0,4.15,26.0,567.0,781.93,600.3
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,820.13,625.69
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.5,853.4,646.39
2017,11,6,11,0,848.0,102.0,4.1,27.0,650.0,884.03,665.15
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.5,906.06,677.69
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,924.82,688.07
2017,11,6,11,45,862.5,104.0,3.95,28.5,692.0,929.21,688.84
2017,11,6,12,0,866.0,104.0,3.9,29.0,701.0,937.95,692.76
2017,11,6,12,15,866.0,104.0,3.85,29.0,701.0,939.88,693.62
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,938.25,692.3
2017,11,6,12,45,861.5,104.0,3.75,29.0,692.0,928.87,686.0
2017,11,6,13,0,857.0,104.0,3.7,29.0,683.0,923.89,682.84
2017,11,6,13,15,851.0,103.0,3.6,28.5,666.5,904.99,671.52
2017,11,6,13,30,845.0,102.0,3.5,28.0,650.0,882.84,658.15
2017,11,6,13,45,834.0,101.5,3.45,28.0,625.0,853.83,639.16
2017,11,6,14,0,823.0,101.0,3.4,28.0,600.0,822.11,618.34
2017,11,6,14,15,810.0,98.5,3.3,28.0,568.5,783.97,592.77
2017,11,6,14,30,797.0,96.0,3.2,28.0,537.0,743.7,565.61
2017,11,6,14,45,776.5,94.0,3.15,28.0,498.5,696.55,533.59
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,648.34,500.33
2017,11,6,15,15,731.0,88.5,2.85,27.5,417.0,597.1,462.94
2017,11,6,15,30,706.0,85.0,2.6,27.0,374.0,543.56,422.98
2017,11,6,15,45,674.5,78.5,2.4,27.0,327.5,483.32,376.33
2017,11,6,16,0,643.0,72.0,2.2,27.0,281.0,424.53,329.52
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.5,357.25,275.91
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,294.61,224.19
2017,11,6,16,45,452.0,49.5,1.45,24.5,135.0,223.76,164.86
2017,11,6,17,0,369.0,40.0,1.2,24.0,88.0,161.89,112.21
2017,11,6,17,15,184.5,27.0,1.2,23.5,51.0,80.8,43.97
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,13.34,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,8.8,0.0
2017,11,7,7,30,0.0,19.0,1.7,19.0,19.0,17.61,8.66
2017,11,7,7,45,0.0,30.5,2.1,20.0,30.5,28.31,17.83
2017,11,7,8,0,0.0,42.0,2.5,21.0,42.0,39.01,26.88
2017,11,7,8,15,0.0,54.5,2.7,21.5,54.5,50.67,36.63
2017,11,7,8,30,0.0,67.0,2.9,22.0,67.0,62.51,46.35
2017,11,7,8,45,10.5,109.0,3.1,22.5,113.5,110.43,85.58
2017,11,7,9,0,21.0,151.0,3.3,23.0,160.0,160.42,125.74
2017,11,7,9,15,83.0,182.0,3.25,23.0,221.5,242.31,191.86
2017,11,7,9,30,145.0,213.0,3.2,23.0,283.0,332.44,262.95
2017,11,7,9,45,111.5,227.5,3.15,23.5,284.0,318.97,250.52
2017,11,7,10,0,78.0,242.0,3.1,24.0,285.0,312.35,243.53
2017,11,7,10,15,52.0,238.0,2.9,24.5,267.5,288.24,223.28
2017,11,7,10,30,26.0,234.0,2.7,25.0,250.0,251.22,193.21
2017,11,7,10,45,23.0,237.0,2.55,25.5,251.5,251.86,192.93
2017,11,7,11,0,20.0,240.0,2.4,26.0,253.0,252.39,192.48
2017,11,7,11,15,20.5,245.5,2.15,26.0,259.5,258.61,196.83
2017,11,7,11,30,21.0,251.0,1.9,26.0,266.0,264.86,201.16
2017,11,7,11,45,58.0,286.5,1.7,26.5,327.0,351.64,266.23
2017,11,7,12,0,95.0,322.0,1.5,27.0,388.0,426.97,320.53
2017,11,7,12,15,93.5,323.0,1.25,27.0,388.0,426.86,319.03
2017,11,7,12,30,92.0,324.0,1.0,27.0,388.0,426.51,317.73
2017,11,7,12,45,93.0,320.5,0.75,27.0,384.0,423.05,314.23
2017,11,7,13,0,94.0,317.0,0.5,27.0,380.0,419.35,310.41
2017,11,7,13,15,125.5,313.0,0.5,27.0,395.0,455.88,337.26
2017,11,7,13,30,157.0,309.0,0.5,27.0,410.0,477.2,353.07
2017,11,7,13,45,170.0,296.0,0.5,27.0,402.0,470.36,348.97
2017,11,7,14,0,183.0,283.0,0.5,27.0,394.0,462.37,344.32
2017,11,7,14,15,240.5,260.0,0.7,27.0,397.5,477.59,358.71
2017,11,7,14,30,298.0,237.0,0.9,27.0,401.0,499.87,377.49
2017,11,7,14,45,153.5,202.5,1.15,27.0,286.5,332.1,254.44
2017,11,7,15,0,9.0,168.0,1.4,27.0,172.0,169.46,128.83
2017,11,7,15,15,21.5,163.5,1.55,26.5,172.5,173.65,133.54
2017,11,7,15,30,34.0,159.0,1.7,26.0,173.0,184.39,142.83
2017,11,7,15,45,245.5,133.5,1.9,25.5,214.0,289.94,228.56
2017,11,7,16,0,457.0,108.0,2.1,25.0,255.0,365.24,286.84
2017,11,7,16,15,399.5,96.0,2.1,24.5,208.5,300.67,234.53
2017,11,7,16,30,342.0,84.0,2.1,24.0,162.0,241.67,185.92
2017,11,7,16,45,261.0,67.0,2.15,23.5,117.5,175.08,130.88
2017,11,7,17,0,180.0,50.0,2.2,23.0,73.0,113.24,79.65
2017,11,7,17,15,90.0,29.0,2.5,22.5,40.5,57.4,30.0
2017,11,7,17,30,0.0,8.0,2.8,22.0,8.0,7.63,0.0
2017,11,7,17,45,0.0,4.0,3.15,21.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.0,4.9,10.0,2.0,1.85,0.0
2017,11,8,7,30,0.0,4.0,4.9,10.0,4.0,3.7,0.0
2017,11,8,7,45,0.0,6.5,4.95,10.0,6.5,6.01,0.0
2017,11,8,8,0,0.0,9.0,5.0,10.0,9.0,8.33,1.58
2017,11,8,8,15,0.0,11.5,5.0,10.0,11.5,10.65,3.64
2017,11,8,8,30,0.0,14.0,5.0,10.0,14.0,12.97,5.67
2017,11,8,8,45,0.0,56.5,5.0,10.0,56.5,52.52,39.99
2017,11,8,9,0,0.0,99.0,5.0,10.0,99.0,93.66,75.23
2017,11,8,9,15,0.0,85.0,5.0,10.0,85.0,79.38,62.78
2017,11,8,9,30,0.0,71.0,5.0,10.0,71.0,66.08,51.24
2017,11,8,9,45,0.0,77.0,5.0,10.5,77.0,71.69,55.78
2017,11,8,10,0,0.0,83.0,5.0,11.0,83.0,77.31,60.28
2017,11,8,10,15,0.0,82.0,5.1,11.0,82.0,76.39,59.36
2017,11,8,10,30,0.0,81.0,5.2,11.0,81.0,75.47,58.46
2017,11,8,10,45,0.0,84.0,5.3,11.0,84.0,78.28,60.73
2017,11,8,11,0,0.0,87.0,5.4,11.0,87.0,81.1,63.01
2017,11,8,11,15,0.0,72.5,5.45,11.0,72.5,67.56,51.55
2017,11,8,11,30,0.0,58.0,5.5,11.0,58.0,54.02,40.11
2017,11,8,11,45,0.0,78.0,5.55,11.0,78.0,72.71,55.8
2017,11,8,12,0,0.0,98.0,5.6,11.0,98.0,91.52,71.54
2017,11,8,12,15,5.0,159.0,5.55,11.0,162.5,155.94,125.34
2017,11,8,12,30,10.0,220.0,5.5,11.0,227.0,222.49,180.19
2017,11,8,12,45,6.5,201.5,5.5,11.5,206.0,200.25,161.5
2017,11,8,13,0,3.0,183.0,5.5,12.0,185.0,178.24,143.13
2017,11,8,13,15,1.5,156.5,5.4,12.0,157.5,150.28,120.16
2017,11,8,13,30,0.0,130.0,5.3,12.0,130.0,122.71,97.41
2017,11,8,13,45,0.0,102.0,5.2,12.0,102.0,95.4,74.79
2017,11,8,14,0,0.0,74.0,5.1,12.0,74.0,68.93,52.71
2017,11,8,14,15,0.0,114.0,5.05,12.0,114.0,107.22,85.0
2017,11,8,14,30,0.0,154.0,5.0,12.0,154.0,147.48,118.8
2017,11,8,14,45,0.0,142.0,4.95,12.0,142.0,135.7,109.21
2017,11,8,15,0,0.0,130.0,4.9,12.0,130.0,123.98,99.68
2017,11,8,15,15,0.0,93.0,4.8,11.5,93.0,87.24,69.07
2017,11,8,15,30,0.0,56.0,4.7,11.0,56.0,52.06,39.29
2017,11,8,15,45,0.0,48.5,4.6,11.0,48.5,45.06,33.38
2017,11,8,16,0,0.0,41.0,4.5,11.0,41.0,38.07,27.4
2017,11,8,16,15,132.0,68.0,4.35,10.5,97.5,138.35,113.83
2017,11,8,16,30,264.0,95.0,4.2,10.0,154.0,217.29,177.7
2017,11,8,16,45,192.0,73.5,4.1,10.0,110.5,154.02,121.8
2017,11,8,17,0,120.0,52.0,4.0,10.0,67.0,98.87,73.52
2017,11,8,17,15,60.0,29.0,3.95,9.5,36.5,47.32,24.61
2017,11,8,17,30,0.0,6.0,3.9,9.0,6.0,5.72,0.0
2017,11,8,17,45,0.0,3.0,3.85,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
