Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,129.5,22.0,3.3,7.0,37.0,59.66,25.48
2017,11,9,7,30,259.0,44.0,3.4,7.0,74.0,132.11,97.35
2017,11,9,7,45,356.5,57.0,3.55,7.5,121.0,194.4,153.32
2017,11,9,8,0,454.0,70.0,3.7,8.0,168.0,269.24,219.94
2017,11,9,8,15,513.5,79.0,3.7,8.5,217.0,332.64,276.62
2017,11,9,8,30,573.0,88.0,3.7,9.0,266.0,401.3,336.18
2017,11,9,8,45,616.5,94.5,3.75,10.0,314.0,463.27,387.95
2017,11,9,9,0,660.0,101.0,3.8,11.0,362.0,527.93,440.1
2017,11,9,9,15,330.0,118.0,3.75,11.5,248.5,358.88,300.39
2017,11,9,9,30,0.0,135.0,3.7,12.0,135.0,129.21,103.73
2017,11,9,9,45,10.5,169.5,3.65,12.5,175.0,171.9,139.33
2017,11,9,10,0,21.0,204.0,3.6,13.0,215.0,215.84,175.01
2017,11,9,10,15,405.0,164.5,3.5,13.0,404.0,524.89,431.89
2017,11,9,10,30,789.0,125.0,3.4,13.0,593.0,818.79,655.61
2017,11,9,10,45,474.0,214.0,3.35,13.5,498.5,663.76,532.36
2017,11,9,11,0,159.0,303.0,3.3,14.0,404.0,471.96,377.14
2017,11,9,11,15,86.0,265.0,3.2,14.5,320.0,352.07,282.09
2017,11,9,11,30,13.0,227.0,3.1,15.0,236.0,232.67,184.75
2017,11,9,11,45,30.5,260.5,3.05,15.5,281.5,297.31,236.33
2017,11,9,12,0,48.0,294.0,3.0,16.0,327.0,351.51,278.35
2017,11,9,12,15,168.5,304.5,2.95,16.0,419.0,490.11,388.48
2017,11,9,12,30,289.0,315.0,2.9,16.0,511.0,628.34,494.01
2017,11,9,12,45,349.0,296.0,2.85,16.5,530.0,660.31,517.49
2017,11,9,13,0,409.0,277.0,2.8,17.0,549.0,689.87,539.64
2017,11,9,13,15,311.5,289.0,2.75,17.0,493.5,609.89,478.44
2017,11,9,13,30,214.0,301.0,2.7,17.0,438.0,518.56,408.6
2017,11,9,13,45,120.5,267.5,2.7,17.0,344.5,395.14,313.39
2017,11,9,14,0,27.0,234.0,2.7,17.0,251.0,252.38,200.0
2017,11,9,14,15,137.0,237.5,2.65,17.0,313.0,368.32,295.3
2017,11,9,14,30,247.0,241.0,2.6,17.0,375.0,464.83,372.19
2017,11,9,14,45,236.5,224.0,2.55,17.0,345.0,418.08,336.11
2017,11,9,15,0,226.0,207.0,2.5,17.0,315.0,382.82,309.07
2017,11,9,15,15,125.5,179.5,2.45,16.5,238.5,276.86,224.29
2017,11,9,15,30,25.0,152.0,2.4,16.0,162.0,164.25,131.95
2017,11,9,15,45,18.5,134.0,2.4,16.0,141.0,141.67,113.67
2017,11,9,16,0,12.0,116.0,2.4,16.0,120.0,119.79,95.54
2017,11,9,16,15,212.0,97.0,2.25,15.5,145.0,208.8,169.4
2017,11,9,16,30,412.0,78.0,2.1,15.0,170.0,263.03,209.25
2017,11,9,16,45,328.0,63.0,2.0,14.5,123.5,193.81,149.22
2017,11,9,17,0,244.0,48.0,1.9,14.0,77.0,134.15,97.24
2017,11,9,17,15,122.0,24.0,1.8,13.5,38.5,62.06,30.6
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,101.5,22.5,2.5,8.0,34.0,53.76,19.7
2017,11,10,7,30,203.0,45.0,2.5,8.0,68.0,117.64,86.23
2017,11,10,7,45,297.0,60.5,2.55,8.5,114.0,178.13,139.88
2017,11,10,8,0,391.0,76.0,2.6,9.0,160.0,249.43,202.61
2017,11,10,8,15,451.5,87.5,2.6,9.5,208.0,311.31,257.2
2017,11,10,8,30,512.0,99.0,2.6,10.0,256.0,379.02,315.2
2017,11,10,8,45,562.0,105.0,2.65,11.0,304.0,443.21,368.12
2017,11,10,9,0,612.0,111.0,2.7,12.0,352.0,508.78,420.4
2017,11,10,9,15,317.5,145.0,2.7,12.5,271.0,370.45,306.82
2017,11,10,9,30,23.0,179.0,2.7,13.0,190.0,191.33,155.07
2017,11,10,9,45,14.0,177.0,2.7,13.5,184.0,182.45,147.3
2017,11,10,10,0,5.0,175.0,2.7,14.0,178.0,173.19,138.83
2017,11,10,10,15,14.5,201.0,2.65,14.5,210.0,207.48,166.43
2017,11,10,10,30,24.0,227.0,2.6,15.0,242.0,242.57,194.17
2017,11,10,10,45,30.5,244.0,2.55,15.5,263.5,278.5,222.06
2017,11,10,11,0,37.0,261.0,2.5,16.0,285.0,303.52,241.02
2017,11,10,11,15,34.5,264.5,2.45,16.0,287.5,305.43,242.02
2017,11,10,11,30,32.0,268.0,2.4,16.0,290.0,307.24,243.06
2017,11,10,11,45,27.5,262.5,2.35,16.5,281.5,283.43,223.73
2017,11,10,12,0,23.0,257.0,2.3,17.0,273.0,273.46,215.32
2017,11,10,12,15,16.0,235.5,2.25,17.0,246.5,244.37,192.27
2017,11,10,12,30,9.0,214.0,2.2,17.0,220.0,215.55,169.38
2017,11,10,12,45,10.0,217.0,2.15,17.5,224.0,219.6,172.4
2017,11,10,13,0,11.0,220.0,2.1,18.0,228.0,223.67,175.37
2017,11,10,13,15,7.5,202.0,2.05,18.0,207.5,201.96,158.22
2017,11,10,13,30,4.0,184.0,2.0,18.0,187.0,180.5,141.27
2017,11,10,13,45,5.0,186.5,1.95,18.5,189.5,184.09,144.12
2017,11,10,14,0,6.0,189.0,1.9,19.0,192.0,187.75,146.98
2017,11,10,14,15,5.5,183.0,1.85,19.0,186.0,181.44,142.19
2017,11,10,14,30,5.0,177.0,1.8,19.0,180.0,175.23,137.52
2017,11,10,14,45,2.5,150.0,1.8,19.0,151.5,145.88,114.22
2017,11,10,15,0,0.0,123.0,1.8,19.0,123.0,117.0,91.08
2017,11,10,15,15,0.0,116.0,1.75,18.5,116.0,110.41,86.17
2017,11,10,15,30,0.0,109.0,1.7,18.0,109.0,103.91,81.22
2017,11,10,15,45,285.5,98.0,1.7,18.0,187.5,280.94,229.03
2017,11,10,16,0,571.0,87.0,1.7,18.0,266.0,402.48,323.44
2017,11,10,16,15,512.5,78.0,1.5,17.5,217.0,334.31,266.01
2017,11,10,16,30,454.0,69.0,1.3,17.0,168.0,271.28,212.36
2017,11,10,16,45,368.0,56.0,1.1,16.5,122.5,199.6,151.26
2017,11,10,17,0,282.0,43.0,0.9,16.0,77.0,139.35,99.06
2017,11,10,17,15,141.0,21.5,0.85,15.5,38.5,63.02,28.65
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,61.9,18.02
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,140.28,99.3
2017,11,11,7,45,414.0,45.5,1.95,13.0,116.5,202.01,154.41
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,273.81,217.06
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,336.64,272.11
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,404.66,329.79
2017,11,11,8,45,373.5,117.5,2.55,16.0,236.5,349.35,285.54
2017,11,11,9,0,125.0,165.0,2.7,17.0,214.0,255.15,206.93
2017,11,11,9,15,437.0,127.0,2.8,17.5,326.0,437.49,356.91
2017,11,11,9,30,749.0,89.0,2.9,18.0,438.0,631.44,508.64
2017,11,11,9,45,505.5,161.0,3.05,18.5,405.5,563.3,451.13
2017,11,11,10,0,262.0,233.0,3.2,19.0,373.0,465.88,371.09
2017,11,11,10,15,263.5,248.0,3.25,19.5,396.0,492.95,390.94
2017,11,11,10,30,265.0,263.0,3.3,20.0,419.0,519.26,409.37
2017,11,11,10,45,136.0,231.5,3.4,20.5,312.0,367.11,289.95
2017,11,11,11,0,7.0,200.0,3.5,21.0,205.0,199.68,155.06
2017,11,11,11,15,8.0,205.0,3.55,21.0,210.5,205.6,159.93
2017,11,11,11,30,9.0,210.0,3.6,21.0,216.0,211.59,164.54
2017,11,11,11,45,4.5,178.0,3.65,21.0,181.0,174.7,135.2
2017,11,11,12,0,0.0,146.0,3.7,21.0,146.0,138.45,106.26
2017,11,11,12,15,11.5,201.5,3.7,21.0,209.5,205.1,159.54
2017,11,11,12,30,23.0,257.0,3.7,21.0,273.0,273.6,213.3
2017,11,11,12,45,418.0,188.0,3.7,21.5,463.5,615.01,483.98
2017,11,11,13,0,813.0,119.0,3.7,22.0,654.0,894.21,684.56
2017,11,11,13,15,417.0,178.5,3.65,22.0,453.0,592.67,463.74
2017,11,11,13,30,21.0,238.0,3.6,22.0,252.0,251.72,195.06
2017,11,11,13,45,58.5,254.0,3.6,22.0,289.5,314.13,245.81
2017,11,11,14,0,96.0,270.0,3.6,22.0,327.0,363.17,284.79
2017,11,11,14,15,144.0,257.0,3.5,22.0,337.0,396.68,312.02
2017,11,11,14,30,192.0,244.0,3.4,22.0,347.0,414.67,327.32
2017,11,11,14,45,139.0,224.5,3.3,22.0,296.0,347.18,274.53
2017,11,11,15,0,86.0,205.0,3.2,22.0,245.0,273.71,216.65
2017,11,11,15,15,43.0,150.5,3.0,21.5,170.5,181.42,143.38
2017,11,11,15,30,0.0,96.0,2.8,21.0,96.0,90.74,69.49
2017,11,11,15,45,0.0,83.5,2.65,21.0,83.5,78.66,59.8
2017,11,11,16,0,0.0,71.0,2.5,21.0,71.0,66.62,49.93
2017,11,11,16,15,0.0,57.5,2.15,20.5,57.5,53.6,39.2
2017,11,11,16,30,0.0,44.0,1.8,20.0,44.0,40.88,28.52
2017,11,11,16,45,0.0,31.5,1.45,19.5,31.5,29.24,18.6
2017,11,11,17,0,0.0,19.0,1.1,19.0,19.0,17.62,8.59
2017,11,11,17,15,0.0,9.5,1.1,18.5,9.5,8.8,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,16.0,32.0,53.3,10.2
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,121.0,84.23
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,180.77,136.36
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,254.69,199.68
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.5,317.05,253.77
2017,11,12,8,30,571.0,76.0,2.0,17.0,248.0,385.03,311.0
2017,11,12,8,45,285.5,58.5,2.0,17.5,144.5,231.65,189.29
2017,11,12,9,0,0.0,41.0,2.0,18.0,41.0,38.08,26.41
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,32.5,21.7
2017,11,12,9,30,0.0,29.0,2.0,19.0,29.0,26.93,16.93
2017,11,12,9,45,0.0,56.0,2.0,19.5,56.0,52.08,37.71
2017,11,12,10,0,0.0,83.0,2.0,20.0,83.0,77.31,58.2
2017,11,12,10,15,0.0,97.0,2.0,20.5,97.0,90.66,68.78
2017,11,12,10,30,0.0,111.0,2.0,21.0,111.0,104.27,79.46
2017,11,12,10,45,1.0,144.5,2.0,21.5,145.5,138.2,106.3
2017,11,12,11,0,2.0,178.0,2.0,22.0,180.0,172.78,133.2
2017,11,12,11,15,3.0,183.5,2.05,22.0,186.0,179.13,138.0
2017,11,12,11,30,4.0,189.0,2.1,22.0,192.0,185.55,142.94
2017,11,12,11,45,7.0,203.5,2.15,22.5,208.5,203.09,156.36
2017,11,12,12,0,10.0,218.0,2.2,23.0,225.0,220.81,169.79
2017,11,12,12,15,25.5,250.0,2.25,23.0,267.5,268.64,207.11
2017,11,12,12,30,41.0,282.0,2.3,23.0,310.0,332.05,255.63
2017,11,12,12,45,22.0,230.0,2.35,23.0,245.0,244.37,188.22
2017,11,12,13,0,3.0,178.0,2.4,23.0,180.0,173.43,132.82
2017,11,12,13,15,5.0,188.5,2.45,23.0,191.5,186.02,143.03
2017,11,12,13,30,7.0,199.0,2.5,23.0,203.0,198.72,153.17
2017,11,12,13,45,24.5,221.5,2.55,23.5,236.0,237.46,183.8
2017,11,12,14,0,42.0,244.0,2.6,24.0,269.0,288.56,223.47
2017,11,12,14,15,56.0,238.5,2.65,23.5,269.5,293.29,228.27
2017,11,12,14,30,70.0,233.0,2.7,23.0,270.0,297.19,232.59
2017,11,12,14,45,35.0,170.5,2.75,23.0,189.0,199.32,155.83
2017,11,12,15,0,0.0,108.0,2.8,23.0,108.0,102.0,77.64
2017,11,12,15,15,282.5,111.0,2.75,23.0,222.0,321.14,258.29
2017,11,12,15,30,565.0,114.0,2.7,23.0,336.0,486.39,386.9
2017,11,12,15,45,522.5,106.0,2.65,23.0,290.5,422.14,335.32
2017,11,12,16,0,480.0,98.0,2.6,23.0,245.0,364.75,288.91
2017,11,12,16,15,420.0,87.0,2.3,22.5,199.0,299.43,235.33
2017,11,12,16,30,360.0,76.0,2.0,22.0,153.0,239.88,185.27
2017,11,12,16,45,278.0,60.0,1.7,21.5,110.0,173.42,129.51
2017,11,12,17,0,196.0,44.0,1.4,21.0,67.0,116.31,81.14
2017,11,12,17,15,98.0,22.0,1.3,20.5,33.5,53.57,20.0
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.7,14.5,32.0,54.41,4.86
2017,11,13,7,30,270.0,36.0,1.9,15.0,64.0,125.4,86.81
2017,11,13,7,45,364.5,47.5,2.15,15.5,108.0,186.54,140.97
2017,11,13,8,0,459.0,59.0,2.4,16.0,152.0,257.71,202.7
2017,11,13,8,15,277.5,89.0,2.35,16.0,150.0,227.03,182.94
2017,11,13,8,30,96.0,119.0,2.3,16.0,148.0,178.45,144.45
2017,11,13,8,45,61.5,133.0,2.25,16.5,152.5,171.48,138.59
2017,11,13,9,0,27.0,147.0,2.2,17.0,157.0,167.84,134.72
2017,11,13,9,15,118.5,173.0,2.2,17.5,226.0,264.68,214.32
2017,11,13,9,30,210.0,199.0,2.2,18.0,295.0,361.36,291.39
2017,11,13,9,45,224.0,216.0,2.25,19.0,326.5,398.45,318.53
2017,11,13,10,0,238.0,233.0,2.3,20.0,358.0,436.06,345.73
2017,11,13,10,15,282.0,241.0,2.25,20.5,398.0,499.25,392.63
2017,11,13,10,30,326.0,249.0,2.2,21.0,438.0,553.1,431.6
2017,11,13,10,45,350.0,255.5,2.15,21.5,466.0,589.54,456.8
2017,11,13,11,0,374.0,262.0,2.1,22.0,494.0,625.86,481.59
2017,11,13,11,15,397.0,263.5,2.1,22.5,516.0,655.1,501.36
2017,11,13,11,30,420.0,265.0,2.1,23.0,538.0,683.53,520.39
2017,11,13,11,45,595.0,202.5,2.1,23.5,595.0,792.06,598.88
2017,11,13,12,0,770.0,140.0,2.1,24.0,652.0,893.16,665.52
2017,11,13,12,15,556.0,217.5,2.15,24.0,587.5,778.52,585.64
2017,11,13,12,30,342.0,295.0,2.2,24.0,523.0,653.59,494.18
2017,11,13,12,45,298.0,300.0,2.25,24.5,497.0,616.94,467.48
2017,11,13,13,0,254.0,305.0,2.3,25.0,471.0,565.85,429.87
2017,11,13,13,15,502.0,221.0,2.25,25.0,538.0,715.87,543.19
2017,11,13,13,30,750.0,137.0,2.2,25.0,605.0,835.27,627.38
2017,11,13,13,45,670.0,155.5,2.2,25.0,562.0,770.95,583.0
2017,11,13,14,0,590.0,174.0,2.2,25.0,519.0,701.59,535.09
2017,11,13,14,15,460.5,197.5,2.15,24.5,457.5,606.44,466.52
2017,11,13,14,30,331.0,221.0,2.1,24.0,396.0,506.34,392.74
2017,11,13,14,45,306.5,207.5,2.1,24.0,360.5,461.12,359.95
2017,11,13,15,0,282.0,194.0,2.1,24.0,325.0,416.87,326.98
2017,11,13,15,15,264.5,179.0,2.0,23.5,292.5,376.7,297.06
2017,11,13,15,30,247.0,164.0,1.9,23.0,260.0,337.45,267.18
2017,11,13,15,45,229.0,145.0,1.8,23.0,225.0,294.4,233.24
2017,11,13,16,0,211.0,126.0,1.7,23.0,190.0,252.71,199.67
2017,11,13,16,15,289.0,100.5,1.5,22.5,171.5,248.38,195.0
2017,11,13,16,30,367.0,75.0,1.3,22.0,153.0,241.57,185.97
2017,11,13,16,45,289.0,59.0,1.15,21.5,110.0,176.16,131.05
2017,11,13,17,0,211.0,43.0,1.0,21.0,67.0,119.61,82.98
2017,11,13,17,15,105.5,21.5,1.0,20.5,33.5,54.52,18.22
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,151.5,16.5,1.85,14.5,32.0,57.03,0.0
2017,11,14,7,30,303.0,33.0,2.2,15.0,64.0,131.7,90.22
2017,11,14,7,45,405.0,43.0,2.55,15.5,109.0,194.86,146.73
2017,11,14,8,0,507.0,53.0,2.9,16.0,154.0,269.32,211.58
2017,11,14,8,15,567.0,59.5,3.0,16.5,202.0,331.92,266.57
2017,11,14,8,30,627.0,66.0,3.1,17.0,250.0,399.86,324.35
2017,11,14,8,45,668.5,70.5,3.25,18.0,297.5,460.2,373.84
2017,11,14,9,0,710.0,75.0,3.4,19.0,345.0,523.01,423.5
2017,11,14,9,15,737.0,79.0,3.45,19.5,388.0,575.86,464.52
2017,11,14,9,30,764.0,83.0,3.5,20.0,431.0,631.07,506.07
2017,11,14,9,45,784.0,85.0,3.6,21.0,469.0,678.77,538.91
2017,11,14,10,0,804.0,87.0,3.7,22.0,507.0,725.41,569.89
2017,11,14,10,15,512.5,175.5,3.75,22.5,449.5,619.67,487.11
2017,11,14,10,30,221.0,264.0,3.8,23.0,392.0,471.4,368.59
2017,11,14,10,45,122.0,250.0,3.9,23.5,321.5,376.43,293.89
2017,11,14,11,0,23.0,236.0,4.0,24.0,251.0,251.76,194.51
2017,11,14,11,15,54.0,267.5,4.05,24.0,302.5,327.13,253.58
2017,11,14,11,30,85.0,299.0,4.1,24.0,354.0,391.78,303.18
2017,11,14,11,45,215.0,296.0,4.2,24.5,437.5,521.6,403.36
2017,11,14,12,0,345.0,293.0,4.3,25.0,521.0,653.46,501.52
2017,11,14,12,15,287.0,304.0,4.3,25.0,494.0,613.44,470.18
2017,11,14,12,30,229.0,315.0,4.3,25.0,467.0,558.04,428.48
2017,11,14,12,45,233.0,310.5,4.35,25.5,463.5,555.26,426.24
2017,11,14,13,0,237.0,306.0,4.4,26.0,460.0,551.55,423.15
2017,11,14,13,15,173.5,298.5,4.4,26.0,410.0,483.15,371.35
2017,11,14,13,30,110.0,291.0,4.4,26.0,360.0,403.07,310.42
2017,11,14,13,45,184.5,277.0,4.4,26.0,386.5,461.52,357.05
2017,11,14,14,0,259.0,263.0,4.4,26.0,413.0,515.23,399.12
2017,11,14,14,15,519.0,180.0,4.35,25.5,461.0,633.26,493.94
2017,11,14,14,30,779.0,97.0,4.3,25.0,509.0,723.37,563.88
2017,11,14,14,45,746.0,98.5,4.3,25.0,469.5,675.3,529.48
2017,11,14,15,0,713.0,100.0,4.3,25.0,430.0,624.38,492.16
2017,11,14,15,15,685.0,95.5,4.15,24.5,387.5,570.14,451.78
2017,11,14,15,30,657.0,91.0,4.0,24.0,345.0,516.31,410.65
2017,11,14,15,45,614.5,85.5,3.9,24.0,299.0,454.05,361.15
2017,11,14,16,0,572.0,80.0,3.8,24.0,253.0,394.35,312.36
2017,11,14,16,15,512.5,71.5,3.35,23.5,205.5,326.69,256.34
2017,11,14,16,30,453.0,63.0,2.9,23.0,158.0,264.27,203.27
2017,11,14,16,45,362.5,51.0,2.5,22.5,113.5,193.45,143.38
2017,11,14,17,0,272.0,39.0,2.1,22.0,69.0,132.4,90.94
2017,11,14,17,15,136.0,19.5,2.0,21.5,34.5,58.79,17.09
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,110.5,18.0,3.25,17.5,29.0,48.44,0.0
2017,11,15,7,30,221.0,36.0,3.4,18.0,58.0,111.95,75.51
2017,11,15,7,45,328.5,48.0,3.55,18.5,102.0,172.99,128.99
2017,11,15,8,0,436.0,60.0,3.7,19.0,146.0,248.47,193.44
2017,11,15,8,15,499.5,69.0,3.75,19.5,193.5,311.65,248.1
2017,11,15,8,30,563.0,78.0,3.8,20.0,241.0,380.63,306.1
2017,11,15,8,45,281.5,69.0,3.9,20.5,150.5,241.21,195.65
2017,11,15,9,0,0.0,60.0,4.0,21.0,60.0,55.79,40.77
2017,11,15,9,15,10.0,115.0,3.9,21.0,119.5,116.24,90.68
2017,11,15,9,30,20.0,170.0,3.8,21.0,179.0,180.4,142.55
2017,11,15,9,45,99.5,202.5,3.75,21.5,253.5,282.59,225.13
2017,11,15,10,0,179.0,235.0,3.7,22.0,328.0,393.48,311.94
2017,11,15,10,15,101.5,227.5,3.55,22.5,281.0,317.13,249.72
2017,11,15,10,30,24.0,220.0,3.4,23.0,234.0,235.84,183.43
2017,11,15,10,45,12.0,169.0,3.3,23.5,176.0,172.49,133.03
2017,11,15,11,0,0.0,118.0,3.2,24.0,118.0,111.05,83.69
2017,11,15,11,15,0.0,113.0,3.1,24.0,113.0,106.11,79.72
2017,11,15,11,30,0.0,108.0,3.0,24.0,108.0,101.22,75.76
2017,11,15,11,45,0.0,126.5,2.9,24.5,126.5,119.3,89.86
2017,11,15,12,0,0.0,145.0,2.8,25.0,145.0,137.58,103.98
2017,11,15,12,15,0.0,132.5,2.65,25.0,132.5,125.19,94.19
2017,11,15,12,30,0.0,120.0,2.5,25.0,120.0,112.9,84.53
2017,11,15,12,45,6.0,170.5,2.45,25.5,175.0,168.68,128.27
2017,11,15,13,0,12.0,221.0,2.4,26.0,230.0,226.15,172.41
2017,11,15,13,15,6.0,177.5,2.25,26.0,182.0,175.87,133.46
2017,11,15,13,30,0.0,134.0,2.1,26.0,134.0,126.85,95.26
2017,11,15,13,45,3.5,161.5,1.95,26.5,164.0,157.61,119.39
2017,11,15,14,0,7.0,189.0,1.8,27.0,194.0,189.08,143.66
2017,11,15,14,15,30.0,205.5,1.65,27.0,222.0,235.57,180.18
2017,11,15,14,30,53.0,222.0,1.5,27.0,250.0,272.13,208.63
2017,11,15,14,45,53.0,206.5,1.35,27.0,233.0,253.82,194.82
2017,11,15,15,0,53.0,191.0,1.2,27.0,216.0,235.52,181.15
2017,11,15,15,15,48.5,173.5,1.1,26.5,194.5,212.0,163.61
2017,11,15,15,30,44.0,156.0,1.0,26.0,173.0,188.91,146.15
2017,11,15,15,45,292.5,121.0,0.9,26.0,210.5,301.85,236.28
2017,11,15,16,0,541.0,86.0,0.8,26.0,248.0,384.84,297.21
2017,11,15,16,15,480.5,76.5,0.75,25.0,201.0,317.23,243.34
2017,11,15,16,30,420.0,67.0,0.7,24.0,154.0,253.65,191.9
2017,11,15,16,45,327.0,53.5,0.65,23.5,110.0,183.04,133.98
2017,11,15,17,0,234.0,40.0,0.6,23.0,66.0,123.01,83.66
2017,11,15,17,15,117.0,20.0,0.65,22.5,33.0,55.03,13.23
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,17.0,0.5,18.0,28.0,48.57,0.0
2017,11,16,7,30,237.0,34.0,0.6,18.0,56.0,113.8,75.51
2017,11,16,7,45,344.0,45.0,0.7,18.5,100.0,175.75,129.68
2017,11,16,8,0,451.0,56.0,0.8,19.0,144.0,249.48,191.7
2017,11,16,8,15,225.5,32.0,0.95,19.5,76.0,146.37,114.79
2017,11,16,8,30,0.0,8.0,1.1,20.0,8.0,7.41,0.58
2017,11,16,8,45,325.5,47.0,1.3,20.5,168.0,243.02,197.36
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,498.58,397.0
2017,11,16,9,15,680.5,90.5,1.6,21.5,371.0,553.03,436.68
2017,11,16,9,30,710.0,95.0,1.7,22.0,414.0,608.11,477.18
2017,11,16,9,45,481.0,160.5,1.85,22.5,385.0,541.23,423.76
2017,11,16,10,0,252.0,226.0,2.0,23.0,356.0,449.32,350.57
2017,11,16,10,15,254.0,241.0,2.1,23.5,379.0,476.43,370.31
2017,11,16,10,30,256.0,256.0,2.2,24.0,402.0,502.87,388.61
2017,11,16,10,45,221.0,272.5,2.35,24.5,402.0,486.3,374.67
2017,11,16,11,0,186.0,289.0,2.5,25.0,402.0,479.64,368.0
2017,11,16,11,15,229.5,292.0,2.55,25.0,436.0,524.7,401.95
2017,11,16,11,30,273.0,295.0,2.6,25.0,470.0,584.25,445.47
2017,11,16,11,45,312.5,291.0,2.65,25.5,494.0,618.58,469.8
2017,11,16,12,0,352.0,287.0,2.7,26.0,518.0,652.31,493.62
2017,11,16,12,15,580.5,204.5,2.7,26.5,585.0,783.88,590.35
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,900.48,668.11
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,893.69,661.46
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,883.58,653.83
2017,11,16,13,15,566.0,195.0,2.65,28.0,554.0,741.72,556.54
2017,11,16,13,30,324.0,271.0,2.6,28.0,471.0,593.22,447.45
2017,11,16,13,45,557.0,189.0,2.6,28.0,516.0,704.2,533.12
2017,11,16,14,0,790.0,107.0,2.6,28.0,561.0,790.93,594.92
2017,11,16,14,15,776.0,105.0,2.6,27.5,530.5,754.23,571.07
2017,11,16,14,30,762.0,103.0,2.6,27.0,500.0,715.57,546.52
2017,11,16,14,45,737.5,101.0,2.6,27.0,462.5,670.8,516.21
2017,11,16,15,0,713.0,99.0,2.6,27.0,425.0,622.18,481.57
2017,11,16,15,15,684.5,94.5,2.5,27.0,383.0,567.8,441.27
2017,11,16,15,30,656.0,90.0,2.4,27.0,341.0,513.87,400.38
2017,11,16,15,45,613.5,84.5,2.3,27.0,295.0,451.86,352.3
2017,11,16,16,0,571.0,79.0,2.2,27.0,249.0,392.39,304.85
2017,11,16,16,15,511.5,70.5,1.9,26.0,202.0,324.95,250.74
2017,11,16,16,30,452.0,62.0,1.6,25.0,155.0,262.74,199.21
2017,11,16,16,45,364.0,49.5,1.35,24.5,111.0,192.49,140.65
2017,11,16,17,0,276.0,37.0,1.1,24.0,67.0,131.52,88.65
2017,11,16,17,15,138.0,18.5,1.15,23.5,33.5,57.81,11.06
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,47.79,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,112.7,73.8
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,174.04,128.59
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,247.35,191.31
2017,11,17,8,15,221.0,50.0,4.2,20.5,92.5,162.52,128.22
2017,11,17,8,30,0.0,42.0,4.5,21.0,42.0,39.0,26.95
2017,11,17,8,45,0.0,50.5,4.85,21.5,50.5,46.93,33.51
2017,11,17,9,0,0.0,59.0,5.2,22.0,59.0,54.86,39.93
2017,11,17,9,15,0.0,66.5,5.35,22.5,66.5,61.86,45.51
2017,11,17,9,30,0.0,74.0,5.5,23.0,74.0,68.87,51.02
2017,11,17,9,45,36.5,148.5,5.7,23.5,167.5,176.52,138.78
2017,11,17,10,0,73.0,223.0,5.9,24.0,261.0,288.72,227.74
2017,11,17,10,15,439.0,163.0,5.95,24.5,409.5,545.17,434.29
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,791.73,619.57
2017,11,17,10,45,819.5,102.5,6.05,25.5,583.5,824.78,640.42
2017,11,17,11,0,834.0,102.0,6.1,26.0,609.0,855.38,660.33
2017,11,17,11,15,840.0,103.5,6.05,26.5,626.0,878.12,674.1
2017,11,17,11,30,846.0,105.0,6.0,27.0,643.0,897.74,685.67
2017,11,17,11,45,838.0,110.5,6.0,27.5,649.5,906.02,689.58
2017,11,17,12,0,830.0,116.0,6.0,28.0,656.0,910.69,691.15
2017,11,17,12,15,830.0,115.5,5.95,28.0,656.5,912.31,691.88
2017,11,17,12,30,830.0,115.0,5.9,28.0,657.0,910.48,690.4
2017,11,17,12,45,590.5,197.0,5.85,28.0,580.5,779.33,597.0
2017,11,17,13,0,351.0,279.0,5.8,28.0,504.0,636.82,488.13
2017,11,17,13,15,587.5,193.0,5.7,28.0,557.5,757.86,582.8
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,857.07,653.99
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,830.48,634.22
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,801.02,613.13
2017,11,17,14,15,799.0,98.0,5.5,29.0,534.0,763.8,587.3
2017,11,17,14,30,785.0,96.0,5.4,29.0,503.0,724.56,559.92
2017,11,17,14,45,759.5,94.5,5.35,29.0,465.0,675.72,525.52
2017,11,17,15,0,734.0,93.0,5.3,29.0,427.0,629.15,491.59
2017,11,17,15,15,706.0,89.0,5.15,28.5,385.0,574.96,451.29
2017,11,17,15,30,678.0,85.0,5.0,28.0,343.0,521.12,410.23
2017,11,17,15,45,643.0,78.5,4.9,28.0,297.5,461.26,362.79
2017,11,17,16,0,608.0,72.0,4.8,28.0,252.0,403.21,315.48
2017,11,17,16,15,549.5,64.5,4.45,27.0,204.5,335.61,260.31
2017,11,17,16,30,491.0,57.0,4.1,26.0,157.0,273.09,207.75
2017,11,17,16,45,403.0,45.5,3.75,25.5,112.5,201.86,147.55
2017,11,17,17,0,315.0,34.0,3.4,25.0,68.0,140.27,94.08
2017,11,17,17,15,157.5,17.0,3.4,24.5,34.0,61.78,8.84
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,98.5,17.5,3.45,18.5,26.0,37.27,0.0
2017,11,18,7,30,197.0,35.0,3.5,19.0,52.0,104.3,67.46
2017,11,18,7,45,300.0,49.0,3.6,19.5,95.5,164.08,121.08
2017,11,18,8,0,403.0,63.0,3.7,20.0,139.0,235.84,182.26
2017,11,18,8,15,469.0,73.0,3.85,20.5,186.0,299.93,237.46
2017,11,18,8,30,535.0,83.0,4.0,21.0,233.0,369.34,295.78
2017,11,18,8,45,596.5,86.5,4.2,22.0,281.5,435.0,349.2
2017,11,18,9,0,658.0,90.0,4.4,23.0,330.0,504.95,404.4
2017,11,18,9,15,689.5,94.5,4.6,23.5,374.0,560.92,448.1
2017,11,18,9,30,721.0,99.0,4.8,24.0,418.0,617.65,491.35
2017,11,18,9,45,764.5,95.5,5.05,24.5,460.0,673.97,533.66
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,728.3,572.25
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.5,770.47,603.91
2017,11,18,10,30,840.0,96.0,6.4,25.0,569.0,810.7,634.16
2017,11,18,10,45,858.5,95.0,6.95,25.5,596.0,847.34,660.45
2017,11,18,11,0,877.0,94.0,7.5,26.0,623.0,881.58,684.93
2017,11,18,11,15,884.0,94.5,7.75,25.5,641.0,897.48,697.83
2017,11,18,11,30,891.0,95.0,8.0,25.0,659.0,917.25,713.8
2017,11,18,11,45,902.0,92.5,8.25,25.0,670.5,933.79,726.16
2017,11,18,12,0,913.0,90.0,8.5,25.0,682.0,946.9,736.2
2017,11,18,12,15,914.0,90.5,8.5,24.5,683.0,950.8,740.34
2017,11,18,12,30,915.0,91.0,8.5,24.0,684.0,951.01,742.01
2017,11,18,12,45,918.0,88.5,8.5,24.0,677.5,945.81,738.47
2017,11,18,13,0,921.0,86.0,8.5,24.0,671.0,936.88,732.39
2017,11,18,13,15,916.0,85.0,8.4,23.5,655.0,918.91,720.96
2017,11,18,13,30,911.0,84.0,8.3,23.0,639.0,897.51,707.11
2017,11,18,13,45,907.5,81.5,8.25,23.0,616.0,872.31,689.29
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,843.86,669.12
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,806.16,643.15
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,766.05,615.17
2017,11,18,14,45,864.0,72.5,7.95,22.0,492.0,720.28,581.54
2017,11,18,15,0,848.0,70.0,7.9,22.0,454.0,677.72,550.09
2017,11,18,15,15,823.5,67.0,7.8,21.5,410.0,622.53,507.88
2017,11,18,15,30,799.0,64.0,7.7,21.0,366.0,567.06,463.66
2017,11,18,15,45,766.5,60.0,7.6,20.5,318.5,506.07,413.68
2017,11,18,16,0,734.0,56.0,7.5,20.0,271.0,446.29,363.07
2017,11,18,16,15,679.0,50.5,7.25,19.5,221.0,376.25,302.44
2017,11,18,16,30,624.0,45.0,7.0,19.0,171.0,310.6,243.8
2017,11,18,16,45,537.0,37.0,6.75,18.5,123.5,236.23,177.56
2017,11,18,17,0,450.0,29.0,6.5,18.0,76.0,170.9,117.13
2017,11,18,17,15,225.0,14.5,6.3,17.5,38.0,74.11,8.02
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
