Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,59.6,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,160.31,104.89
2017,11,19,7,45,561.5,33.0,3.0,7.5,114.0,229.46,174.61
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,309.63,247.77
2017,11,19,8,15,723.0,46.0,3.2,8.5,216.0,377.91,310.34
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,451.04,374.8
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,515.5,429.34
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,577.92,480.1
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,635.24,525.61
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,692.27,568.69
2017,11,19,9,45,925.5,64.0,3.35,13.0,501.5,742.52,603.04
2017,11,19,10,0,944.0,65.0,3.4,14.0,542.0,791.26,635.51
2017,11,19,10,15,956.0,66.5,3.35,14.0,575.5,833.68,664.64
2017,11,19,10,30,968.0,68.0,3.3,14.0,609.0,873.55,691.61
2017,11,19,10,45,975.5,69.0,3.3,14.5,635.0,906.22,712.22
2017,11,19,11,0,983.0,70.0,3.3,15.0,661.0,935.65,730.43
2017,11,19,11,15,987.5,71.0,3.25,15.5,679.0,959.01,743.97
2017,11,19,11,30,992.0,72.0,3.2,16.0,697.0,978.69,754.98
2017,11,19,11,45,743.0,154.5,3.2,16.5,626.5,872.53,678.7
2017,11,19,12,0,494.0,237.0,3.2,17.0,556.0,737.41,577.69
2017,11,19,12,15,587.0,204.5,3.1,17.0,583.5,787.33,616.79
2017,11,19,12,30,680.0,172.0,3.0,17.0,611.0,840.85,654.97
2017,11,19,12,45,653.0,178.5,2.95,17.0,596.0,819.56,639.27
2017,11,19,13,0,626.0,185.0,2.9,17.0,581.0,795.71,622.44
2017,11,19,13,15,695.0,156.0,2.85,17.0,585.5,816.13,637.46
2017,11,19,13,30,764.0,127.0,2.8,17.0,590.0,830.22,647.69
2017,11,19,13,45,854.0,102.5,2.75,17.0,601.5,857.54,667.46
2017,11,19,14,0,944.0,78.0,2.7,17.0,613.0,874.6,679.94
2017,11,19,14,15,864.0,84.5,2.65,16.5,553.5,798.1,627.42
2017,11,19,14,30,784.0,91.0,2.6,16.0,494.0,716.77,570.93
2017,11,19,14,45,833.0,81.0,2.55,16.0,481.0,712.48,569.44
2017,11,19,15,0,882.0,71.0,2.5,16.0,468.0,701.75,562.63
2017,11,19,15,15,857.0,68.0,2.3,15.5,423.0,644.91,520.1
2017,11,19,15,30,832.0,65.0,2.1,15.0,378.0,587.74,475.72
2017,11,19,15,45,795.0,61.0,1.95,15.0,328.5,522.77,423.32
2017,11,19,16,0,758.0,57.0,1.8,15.0,279.0,459.38,370.52
2017,11,19,16,15,701.5,51.5,1.6,14.0,227.5,387.47,310.37
2017,11,19,16,30,645.0,46.0,1.4,13.0,176.0,320.02,251.64
2017,11,19,16,45,547.5,38.0,1.2,12.5,126.0,240.9,182.21
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,171.83,118.87
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,74.71,4.41
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,139.5,14.5,0.45,7.5,26.0,42.61,0.0
2017,11,20,7,30,279.0,29.0,0.4,8.0,52.0,118.58,76.05
2017,11,20,7,45,375.0,41.5,0.4,8.5,96.0,180.05,135.88
2017,11,20,8,0,471.0,54.0,0.4,9.0,140.0,252.02,198.83
2017,11,20,8,15,537.0,62.5,0.55,9.5,188.0,316.86,255.78
2017,11,20,8,30,603.0,71.0,0.7,10.0,236.0,387.69,316.11
2017,11,20,8,45,638.5,79.0,0.85,11.0,282.5,447.15,365.07
2017,11,20,9,0,674.0,87.0,1.0,12.0,329.0,508.58,413.81
2017,11,20,9,15,705.0,91.5,1.35,12.5,373.0,564.77,459.16
2017,11,20,9,30,736.0,96.0,1.7,13.0,417.0,621.65,503.94
2017,11,20,9,45,759.5,99.0,2.1,14.0,456.0,671.76,541.96
2017,11,20,10,0,783.0,102.0,2.5,15.0,495.0,717.8,574.84
2017,11,20,10,15,799.0,104.5,2.6,15.5,527.5,759.77,603.52
2017,11,20,10,30,815.0,107.0,2.7,16.0,560.0,799.89,630.56
2017,11,20,10,45,830.0,107.0,2.8,16.5,586.0,834.22,653.23
2017,11,20,11,0,845.0,107.0,2.9,17.0,612.0,866.1,674.07
2017,11,20,11,15,852.0,108.0,2.95,17.0,629.5,889.42,689.79
2017,11,20,11,30,859.0,109.0,3.0,17.0,647.0,909.6,703.45
2017,11,20,11,45,878.0,103.0,3.15,17.5,659.5,929.17,716.21
2017,11,20,12,0,897.0,97.0,3.3,18.0,672.0,937.59,721.31
2017,11,20,12,15,898.0,97.0,3.4,18.0,673.5,940.96,724.15
2017,11,20,12,30,899.0,97.0,3.5,18.0,675.0,940.72,724.69
2017,11,20,12,45,898.5,96.0,3.6,18.5,667.5,934.33,719.76
2017,11,20,13,0,898.0,95.0,3.7,19.0,660.0,924.35,712.51
2017,11,20,13,15,893.0,94.0,3.7,19.0,644.5,906.86,700.9
2017,11,20,13,30,888.0,93.0,3.7,19.0,629.0,886.03,687.1
2017,11,20,13,45,880.0,91.5,3.75,19.0,605.0,865.71,674.02
2017,11,20,14,0,872.0,90.0,3.8,19.0,581.0,835.29,653.72
2017,11,20,14,15,859.0,88.0,3.75,19.0,550.0,797.52,627.61
2017,11,20,14,30,846.0,86.0,3.7,19.0,519.0,757.49,599.71
2017,11,20,14,45,828.5,83.0,3.7,19.0,481.0,710.99,566.98
2017,11,20,15,0,811.0,80.0,3.7,19.0,443.0,663.08,532.75
2017,11,20,15,15,784.5,76.5,3.55,18.5,399.5,607.65,490.8
2017,11,20,15,30,758.0,73.0,3.4,18.0,356.0,552.19,447.64
2017,11,20,15,45,720.5,68.0,3.3,18.0,308.5,489.28,396.64
2017,11,20,16,0,683.0,63.0,3.2,18.0,261.0,430.46,347.3
2017,11,20,16,15,623.5,56.5,2.75,17.0,212.0,360.05,287.97
2017,11,20,16,30,564.0,50.0,2.3,16.0,163.0,294.71,231.01
2017,11,20,16,45,466.5,41.0,1.9,15.0,116.0,219.17,165.34
2017,11,20,17,0,369.0,32.0,1.5,14.0,69.0,154.13,106.33
2017,11,20,17,15,184.5,16.0,1.5,13.5,34.5,66.61,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,18.26,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,45.78,26.82
2017,11,21,7,45,84.5,48.0,3.45,10.5,61.0,82.72,61.82
2017,11,21,8,0,121.0,68.0,3.7,11.0,90.0,122.68,97.21
2017,11,21,8,15,141.0,89.0,3.75,11.5,122.0,160.54,130.85
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,200.29,165.49
2017,11,21,8,45,178.5,128.5,3.9,13.0,185.5,237.49,196.94
2017,11,21,9,0,196.0,147.0,4.0,14.0,217.0,276.15,228.79
2017,11,21,9,15,291.0,154.0,4.1,14.5,272.5,360.36,298.51
2017,11,21,9,30,386.0,161.0,4.2,15.0,328.0,454.22,374.34
2017,11,21,9,45,418.5,170.5,4.3,16.0,366.5,504.06,412.35
2017,11,21,10,0,451.0,180.0,4.4,17.0,405.0,555.05,450.58
2017,11,21,10,15,461.5,191.0,4.35,17.5,434.0,591.34,476.78
2017,11,21,10,30,472.0,202.0,4.3,18.0,463.0,626.65,501.82
2017,11,21,10,45,465.5,214.5,4.25,18.5,481.5,648.26,515.85
2017,11,21,11,0,459.0,227.0,4.2,19.0,500.0,667.75,528.32
2017,11,21,11,15,671.0,162.0,4.05,19.0,574.0,795.48,625.28
2017,11,21,11,30,883.0,97.0,3.9,19.0,648.0,915.43,708.83
2017,11,21,11,45,709.0,158.5,3.8,19.5,605.0,843.97,655.08
2017,11,21,12,0,535.0,220.0,3.7,20.0,562.0,754.26,587.13
2017,11,21,12,15,406.5,258.0,3.5,20.0,518.0,667.66,520.91
2017,11,21,12,30,278.0,296.0,3.3,20.0,474.0,594.29,463.06
2017,11,21,12,45,363.0,272.5,3.15,20.5,502.0,642.45,500.1
2017,11,21,13,0,448.0,249.0,3.0,21.0,530.0,701.17,542.99
2017,11,21,13,15,560.5,203.0,2.75,21.0,546.0,742.81,574.75
2017,11,21,13,30,673.0,157.0,2.5,21.0,562.0,784.05,604.38
2017,11,21,13,45,556.0,186.0,2.25,21.0,512.0,697.38,540.02
2017,11,21,14,0,439.0,215.0,2.0,21.0,462.0,619.45,480.92
2017,11,21,14,15,632.0,152.5,1.9,21.0,486.0,693.98,539.43
2017,11,21,14,30,825.0,90.0,1.8,21.0,510.0,745.58,576.59
2017,11,21,14,45,794.0,90.5,1.75,21.5,470.5,694.1,539.32
2017,11,21,15,0,763.0,91.0,1.7,22.0,431.0,645.12,503.67
2017,11,21,15,15,735.0,86.5,1.7,21.5,388.0,589.53,463.79
2017,11,21,15,30,707.0,82.0,1.7,21.0,345.0,534.22,422.79
2017,11,21,15,45,668.5,76.0,1.75,21.0,298.5,472.0,374.48
2017,11,21,16,0,630.0,70.0,1.8,21.0,252.0,411.84,326.03
2017,11,21,16,15,569.0,62.5,1.85,20.0,203.5,342.31,269.64
2017,11,21,16,30,508.0,55.0,1.9,19.0,155.0,278.03,215.35
2017,11,21,16,45,412.5,44.0,1.95,18.0,110.0,204.04,152.43
2017,11,21,17,0,317.0,33.0,2.0,17.0,65.0,140.44,95.77
2017,11,21,17,15,158.5,16.5,2.3,16.5,32.5,61.2,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.0,12.5,5.05,7.0,24.5,43.65,0.0
2017,11,22,7,30,312.0,25.0,5.2,7.0,49.0,121.08,73.27
2017,11,22,7,45,429.0,35.0,5.4,7.5,95.0,189.24,143.61
2017,11,22,8,0,546.0,45.0,5.6,8.0,141.0,268.83,215.93
2017,11,22,8,15,612.5,51.5,5.7,8.5,190.5,335.07,277.3
2017,11,22,8,30,679.0,58.0,5.8,9.0,240.0,405.08,340.51
2017,11,22,8,45,726.5,62.0,5.9,9.5,289.5,469.94,397.79
2017,11,22,9,0,774.0,66.0,6.0,10.0,339.0,537.62,455.66
2017,11,22,9,15,705.0,85.0,5.9,10.5,358.0,554.67,469.22
2017,11,22,9,30,636.0,104.0,5.8,11.0,377.0,561.31,473.32
2017,11,22,9,45,759.0,90.0,5.7,12.0,444.5,655.16,548.06
2017,11,22,10,0,882.0,76.0,5.6,13.0,512.0,753.06,620.5
2017,11,22,10,15,897.0,77.5,5.45,13.5,546.0,795.7,649.54
2017,11,22,10,30,912.0,79.0,5.3,14.0,580.0,836.2,676.66
2017,11,22,10,45,925.5,79.5,5.2,14.5,607.5,871.83,699.99
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,904.71,721.01
2017,11,22,11,15,946.0,80.5,4.95,15.0,653.5,928.92,736.57
2017,11,22,11,30,953.0,81.0,4.8,15.0,672.0,949.71,749.63
2017,11,22,11,45,957.5,81.5,4.7,15.5,682.5,964.69,757.47
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,975.95,762.74
2017,11,22,12,15,963.0,82.0,4.5,16.5,694.5,979.62,762.77
2017,11,22,12,30,964.0,82.0,4.4,17.0,696.0,979.43,760.28
2017,11,22,12,45,964.5,80.5,4.35,17.5,689.5,973.13,754.17
2017,11,22,13,0,965.0,79.0,4.3,18.0,683.0,962.98,745.81
2017,11,22,13,15,960.0,78.5,4.25,18.0,666.5,945.36,733.81
2017,11,22,13,30,955.0,78.0,4.2,18.0,650.0,924.15,719.45
2017,11,22,13,45,949.0,76.0,4.2,18.0,626.0,896.85,701.12
2017,11,22,14,0,943.0,74.0,4.2,18.0,602.0,866.28,680.49
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.5,828.09,654.26
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,787.38,626.04
2017,11,22,14,45,626.5,123.0,4.25,18.0,430.5,612.76,495.05
2017,11,22,15,0,335.0,175.0,4.3,18.0,324.0,431.41,350.66
2017,11,22,15,15,580.5,119.0,4.15,17.5,346.5,525.99,429.48
2017,11,22,15,30,826.0,63.0,4.0,17.0,369.0,581.06,474.13
2017,11,22,15,45,790.0,59.0,3.9,17.0,320.0,517.27,421.42
2017,11,22,16,0,754.0,55.0,3.8,17.0,271.0,454.94,368.82
2017,11,22,16,15,696.0,49.5,3.3,16.0,220.0,382.86,307.49
2017,11,22,16,30,638.0,44.0,2.8,15.0,169.0,315.41,248.0
2017,11,22,16,45,539.0,36.0,2.3,14.0,120.5,236.41,178.51
2017,11,22,17,0,440.0,28.0,1.8,13.0,72.0,167.71,114.84
2017,11,22,17,15,220.0,14.0,1.75,12.0,36.0,72.4,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.0,48.54,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,50.0,130.8,75.94
2017,11,23,7,45,484.0,32.0,1.55,6.0,96.5,200.03,150.56
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,279.6,222.19
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.5,346.23,282.59
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,418.25,345.22
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,479.61,396.31
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,542.51,446.14
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.5,599.56,488.86
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,656.7,529.57
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,706.62,561.62
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,749.75,587.28
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,791.46,613.64
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,830.91,638.01
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,862.91,656.58
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,891.95,673.05
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.5,915.23,685.25
2017,11,23,11,30,937.0,82.0,1.0,18.0,660.0,935.11,695.19
2017,11,23,11,45,942.0,81.0,1.0,18.5,669.5,948.61,701.92
2017,11,23,12,0,947.0,80.0,1.0,19.0,679.0,958.48,706.49
2017,11,23,12,15,946.5,80.0,0.95,19.5,679.5,960.81,705.45
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,959.35,702.23
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,951.71,696.24
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,940.35,688.13
2017,11,23,13,15,935.5,78.0,0.85,21.0,648.0,922.09,676.16
2017,11,23,13,30,930.0,77.0,0.8,21.0,632.0,900.37,662.14
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.5,872.61,645.21
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,841.77,626.29
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,804.1,601.92
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,764.06,575.86
2017,11,23,14,45,869.5,69.0,0.7,21.0,482.0,717.33,545.7
2017,11,23,15,0,851.0,67.0,0.7,21.0,444.0,669.18,514.06
2017,11,23,15,15,825.5,64.5,0.6,20.5,400.5,619.2,478.84
2017,11,23,15,30,800.0,62.0,0.5,20.0,357.0,564.16,438.26
2017,11,23,15,45,763.5,58.0,0.45,20.0,309.5,501.42,390.43
2017,11,23,16,0,727.0,54.0,0.4,20.0,262.0,440.26,342.1
2017,11,23,16,15,670.0,49.0,0.5,19.0,212.5,370.69,287.61
2017,11,23,16,30,613.0,44.0,0.6,18.0,163.0,305.63,233.82
2017,11,23,16,45,515.5,36.0,0.7,17.5,115.5,228.55,168.66
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,164.66,110.48
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,69.92,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,45.87,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,123.83,67.09
2017,11,24,7,45,465.0,30.5,2.65,10.0,92.0,191.7,141.94
2017,11,24,8,0,577.0,39.0,3.0,11.0,137.0,269.38,211.62
2017,11,24,8,15,641.0,44.5,3.0,11.5,186.0,334.94,271.21
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,406.03,333.62
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.5,467.79,385.83
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,531.67,437.54
2017,11,24,9,15,812.0,61.0,3.25,15.0,374.5,588.0,482.08
2017,11,24,9,30,839.0,64.0,3.5,16.0,419.0,639.8,521.87
2017,11,24,9,45,857.5,66.5,3.75,17.0,458.0,688.97,556.65
2017,11,24,10,0,876.0,69.0,4.0,18.0,497.0,736.88,589.65
2017,11,24,10,15,889.0,70.5,4.05,18.5,529.5,777.75,617.32
2017,11,24,10,30,902.0,72.0,4.1,19.0,562.0,816.39,643.07
2017,11,24,10,45,910.5,73.5,4.2,20.0,587.5,848.83,663.07
2017,11,24,11,0,919.0,75.0,4.3,21.0,613.0,878.34,680.82
2017,11,24,11,15,924.5,75.5,4.3,21.0,630.5,900.93,695.79
2017,11,24,11,30,930.0,76.0,4.3,21.0,648.0,920.15,708.49
2017,11,24,11,45,927.0,79.0,4.35,21.5,656.0,931.26,714.54
2017,11,24,12,0,924.0,82.0,4.4,22.0,664.0,938.65,718.17
2017,11,24,12,15,924.0,82.0,4.4,22.0,665.0,941.43,719.93
2017,11,24,12,30,924.0,82.0,4.4,22.0,666.0,940.53,719.32
2017,11,24,12,45,920.5,82.0,4.45,22.5,658.0,932.78,712.99
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,921.42,704.52
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,904.17,693.12
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,883.55,679.49
2017,11,24,13,45,896.0,80.0,4.5,23.0,594.5,855.31,660.55
2017,11,24,14,0,886.0,79.0,4.5,23.0,571.0,824.18,639.57
2017,11,24,14,15,738.0,111.5,4.45,23.0,506.0,730.27,572.64
2017,11,24,14,30,590.0,144.0,4.4,23.0,441.0,630.53,498.62
2017,11,24,14,45,693.5,111.0,4.4,23.0,435.0,647.16,513.73
2017,11,24,15,0,797.0,78.0,4.4,23.0,429.0,649.81,517.35
2017,11,24,15,15,770.0,74.5,4.15,22.5,386.5,595.07,475.63
2017,11,24,15,30,743.0,71.0,3.9,22.0,344.0,540.34,433.13
2017,11,24,15,45,705.0,66.5,3.65,21.5,297.5,478.8,384.06
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,421.47,336.69
2017,11,24,16,15,607.5,55.5,3.0,20.0,203.0,352.19,278.84
2017,11,24,16,30,548.0,49.0,2.6,19.0,155.0,287.96,223.35
2017,11,24,16,45,450.5,39.5,2.25,18.0,109.5,212.93,158.74
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,148.46,100.09
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,63.7,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,34.49,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,95.83,48.62
2017,11,25,7,45,342.5,37.0,1.75,10.0,83.0,162.13,120.06
2017,11,25,8,0,458.0,49.0,1.9,11.0,126.0,237.82,186.63
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.5,303.03,244.4
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,374.77,305.66
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,438.07,357.38
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,504.66,409.12
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,560.86,451.75
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,614.94,491.37
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,665.71,527.38
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,715.73,560.59
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,757.55,587.95
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,797.44,613.67
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,830.41,633.67
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,860.71,651.71
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.5,883.93,665.6
2017,11,25,11,30,870.0,102.0,1.9,22.0,634.0,903.99,677.46
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.5,917.38,685.5
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,935.12,696.59
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,937.95,697.33
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,937.13,695.95
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,929.51,690.75
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,918.32,683.33
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,900.25,671.88
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,878.86,658.34
2017,11,25,13,45,885.5,84.5,2.45,25.5,591.0,851.1,639.69
2017,11,25,14,0,875.0,84.0,2.5,26.0,567.0,820.51,619.13
2017,11,25,14,15,861.5,82.0,2.45,26.0,536.0,789.25,598.58
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,749.3,571.87
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,702.67,540.22
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,654.78,507.28
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.5,599.7,466.7
2017,11,25,15,30,754.0,69.0,1.8,25.0,345.0,544.62,425.05
2017,11,25,15,45,714.0,65.0,1.55,24.5,298.0,482.15,376.61
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,423.97,329.87
2017,11,25,16,15,614.0,54.5,1.25,22.5,203.0,354.18,274.56
2017,11,25,16,30,554.0,48.0,1.2,21.0,155.0,289.49,220.94
2017,11,25,16,45,454.5,39.0,1.2,20.0,109.5,214.03,157.49
2017,11,25,17,0,355.0,30.0,1.2,19.0,64.0,149.31,99.4
2017,11,25,17,15,177.5,15.0,1.3,18.5,32.0,63.98,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,114.5,12.0,2.5,10.5,19.0,34.04,0.0
2017,11,26,7,30,229.0,24.0,2.7,11.0,38.0,94.39,43.33
2017,11,26,7,45,346.0,35.5,2.95,11.5,80.0,161.09,118.19
2017,11,26,8,0,463.0,47.0,3.2,12.0,122.0,236.72,185.28
2017,11,26,8,15,533.0,55.0,3.05,12.5,169.5,301.21,243.09
2017,11,26,8,30,603.0,63.0,2.9,13.0,217.0,372.17,304.75
2017,11,26,8,45,649.5,68.5,2.8,14.0,263.5,433.93,356.56
2017,11,26,9,0,696.0,74.0,2.7,15.0,310.0,498.7,408.62
2017,11,26,9,15,727.0,78.0,2.55,16.0,353.5,554.7,451.59
2017,11,26,9,30,758.0,82.0,2.4,17.0,397.0,608.8,491.36
2017,11,26,9,45,779.5,85.0,2.3,18.0,436.0,658.01,525.8
2017,11,26,10,0,801.0,88.0,2.2,19.0,475.0,706.36,557.08
2017,11,26,10,15,816.5,90.5,2.05,19.5,507.5,748.33,583.59
2017,11,26,10,30,832.0,93.0,1.9,20.0,540.0,788.43,608.09
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.5,821.52,626.37
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,852.0,642.49
2017,11,26,11,15,861.0,97.0,1.65,22.0,608.5,875.62,656.75
2017,11,26,11,30,868.0,98.0,1.6,22.0,626.0,896.11,668.97
2017,11,26,11,45,867.0,100.5,1.6,22.5,635.0,907.99,674.85
2017,11,26,12,0,866.0,103.0,1.6,23.0,644.0,916.35,678.64
2017,11,26,12,15,866.5,103.0,1.6,23.0,645.0,919.61,680.55
2017,11,26,12,30,867.0,103.0,1.6,23.0,646.0,919.34,680.37
2017,11,26,12,45,624.5,180.5,1.65,23.5,570.0,790.24,593.5
2017,11,26,13,0,382.0,258.0,1.7,24.0,494.0,637.91,483.17
2017,11,26,13,15,617.0,178.5,1.75,24.0,547.5,767.01,580.77
2017,11,26,13,30,852.0,99.0,1.8,24.0,601.0,863.92,646.71
2017,11,26,13,45,594.0,166.0,1.85,24.0,509.5,709.72,540.51
2017,11,26,14,0,336.0,233.0,1.9,24.0,418.0,543.12,418.04
2017,11,26,14,15,329.5,222.0,1.85,24.0,395.5,515.99,399.64
2017,11,26,14,30,323.0,211.0,1.8,24.0,373.0,488.17,379.58
2017,11,26,14,45,526.5,154.0,1.8,24.0,394.5,569.68,443.96
2017,11,26,15,0,730.0,97.0,1.8,24.0,416.0,628.5,489.3
2017,11,26,15,15,701.5,92.0,1.65,23.5,374.0,573.77,448.38
2017,11,26,15,30,673.0,87.0,1.5,23.0,332.0,519.4,407.54
2017,11,26,15,45,635.5,80.5,1.4,23.0,287.0,459.1,360.49
2017,11,26,16,0,598.0,74.0,1.3,23.0,242.0,400.74,313.54
2017,11,26,16,15,536.5,65.5,1.2,21.5,195.0,331.72,258.55
2017,11,26,16,30,475.0,57.0,1.1,20.0,148.0,267.98,205.69
2017,11,26,16,45,381.5,45.0,1.05,19.0,104.0,195.5,144.74
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,133.18,89.04
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,57.95,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.0,12.0,1.25,10.5,18.0,30.04,0.0
2017,11,27,7,30,190.0,24.0,1.4,11.0,36.0,83.27,33.6
2017,11,27,7,45,303.5,37.5,1.6,12.0,77.0,149.23,108.69
2017,11,27,8,0,417.0,51.0,1.8,13.0,118.0,223.08,173.23
2017,11,27,8,15,489.0,60.5,2.0,14.0,165.0,287.65,229.94
2017,11,27,8,30,561.0,70.0,2.2,15.0,212.0,358.92,290.79
2017,11,27,8,45,610.5,76.0,2.45,16.0,258.5,420.84,342.65
2017,11,27,9,0,660.0,82.0,2.7,17.0,305.0,486.09,395.42
2017,11,27,9,15,692.5,87.0,2.95,17.5,348.5,542.64,440.59
2017,11,27,9,30,725.0,92.0,3.2,18.0,392.0,600.1,485.27
2017,11,27,9,45,748.5,95.5,3.45,19.0,430.5,650.04,522.21
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,699.41,556.99
2017,11,27,10,15,526.0,166.5,3.75,20.5,426.0,608.65,484.12
2017,11,27,10,30,280.0,234.0,3.8,21.0,383.0,493.9,391.18
2017,11,27,10,45,144.0,214.0,3.85,21.5,291.5,353.14,279.94
2017,11,27,11,0,8.0,194.0,3.9,22.0,200.0,195.84,152.21
2017,11,27,11,15,9.0,199.5,3.95,22.0,206.0,202.25,157.41
2017,11,27,11,30,10.0,205.0,4.0,22.0,212.0,208.75,162.41
2017,11,27,11,45,36.5,241.5,4.05,22.5,264.5,284.34,221.93
2017,11,27,12,0,63.0,278.0,4.1,23.0,317.0,350.49,272.9
2017,11,27,12,15,171.0,282.5,4.1,23.0,389.0,467.19,364.65
2017,11,27,12,30,279.0,287.0,4.1,23.0,461.0,583.82,453.73
2017,11,27,12,45,581.5,191.0,4.15,23.5,548.5,757.42,587.14
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,904.51,690.07
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,894.74,682.53
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,874.14,668.67
2017,11,27,13,45,866.0,90.5,4.1,24.0,582.5,847.32,650.83
2017,11,27,14,0,859.0,88.0,4.1,24.0,560.0,817.56,630.93
2017,11,27,14,15,846.0,86.0,4.05,24.0,529.5,780.9,605.83
2017,11,27,14,30,833.0,84.0,4.0,24.0,499.0,741.99,579.0
2017,11,27,14,45,815.5,81.0,4.0,24.0,462.5,696.68,547.4
2017,11,27,15,0,798.0,78.0,4.0,24.0,426.0,649.97,514.23
2017,11,27,15,15,771.5,75.0,3.8,23.5,384.0,596.36,474.01
2017,11,27,15,30,745.0,72.0,3.6,23.0,342.0,542.69,432.65
2017,11,27,15,45,707.5,67.0,3.45,23.0,296.0,481.0,383.19
2017,11,27,16,0,670.0,62.0,3.3,23.0,250.0,423.57,335.58
2017,11,27,16,15,610.5,55.5,2.85,21.5,202.0,354.32,278.66
2017,11,27,16,30,551.0,49.0,2.4,20.0,154.0,290.05,223.84
2017,11,27,16,45,454.0,39.5,2.0,19.0,108.5,215.06,159.48
2017,11,27,17,0,357.0,30.0,1.6,18.0,63.0,150.51,100.33
2017,11,27,17,15,178.5,15.0,1.6,17.5,31.5,64.42,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,33.41,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,92.27,31.6
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,162.58,117.49
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,241.94,187.46
2017,11,28,8,15,566.0,50.0,2.95,14.0,169.0,307.35,245.82
2017,11,28,8,30,638.0,57.0,3.2,15.0,217.0,379.42,308.19
2017,11,28,8,45,688.5,61.0,3.45,16.0,265.0,440.64,360.19
2017,11,28,9,0,739.0,65.0,3.7,17.0,313.0,507.63,414.91
2017,11,28,9,15,769.0,68.5,4.05,17.5,357.0,564.23,460.76
2017,11,28,9,30,799.0,72.0,4.4,18.0,401.0,621.29,505.97
2017,11,28,9,45,822.5,74.0,4.75,19.0,440.0,672.16,543.97
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,722.21,579.57
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,764.22,608.31
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,798.02,630.65
2017,11,28,10,45,886.0,81.0,5.2,21.5,571.0,831.28,652.95
2017,11,28,11,0,897.0,82.0,5.3,22.0,597.0,861.87,673.21
2017,11,28,11,15,903.0,83.0,5.25,22.5,614.5,885.24,687.38
2017,11,28,11,30,909.0,84.0,5.2,23.0,632.0,905.37,699.24
2017,11,28,11,45,905.5,87.0,5.2,23.5,640.5,916.06,704.8
2017,11,28,12,0,902.0,90.0,5.2,24.0,649.0,923.11,707.97
2017,11,28,12,15,902.0,90.0,5.15,24.0,650.0,926.13,709.58
2017,11,28,12,30,902.0,90.0,5.1,24.0,651.0,925.56,708.85
2017,11,28,12,45,897.5,90.5,5.1,24.5,643.5,917.96,702.32
2017,11,28,13,0,893.0,91.0,5.1,25.0,636.0,906.87,693.57
2017,11,28,13,15,887.0,90.5,5.0,25.0,620.5,889.88,681.6
2017,11,28,13,30,881.0,90.0,4.9,25.0,605.0,869.64,667.5
2017,11,28,13,45,868.5,89.5,4.8,25.0,581.5,847.63,652.28
2017,11,28,14,0,856.0,89.0,4.7,25.0,558.0,815.82,630.17
2017,11,28,14,15,842.5,87.0,4.55,25.0,527.5,778.94,604.17
2017,11,28,14,30,829.0,85.0,4.4,25.0,497.0,739.86,576.66
2017,11,28,14,45,803.0,84.0,4.3,25.0,459.0,690.98,542.09
2017,11,28,15,0,777.0,83.0,4.2,25.0,421.0,641.28,506.1
2017,11,28,15,15,748.5,79.5,3.85,24.5,378.5,586.69,464.87
2017,11,28,15,30,720.0,76.0,3.5,24.0,336.0,534.97,424.71
2017,11,28,15,45,676.5,71.5,3.2,24.0,290.0,471.79,374.03
2017,11,28,16,0,633.0,67.0,2.9,24.0,244.0,411.02,323.97
2017,11,28,16,15,571.0,59.5,2.5,22.5,196.5,341.33,267.22
2017,11,28,16,30,509.0,52.0,2.1,21.0,149.0,276.93,212.86
2017,11,28,16,45,405.0,42.0,1.75,20.0,104.5,201.18,148.69
2017,11,28,17,0,301.0,32.0,1.4,19.0,60.0,136.57,90.66
2017,11,28,17,15,150.5,16.0,1.4,18.5,30.0,59.11,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
