Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,11.0,3.7,10.0,16.0,27.54,0.0
2017,11,29,7,30,177.0,22.0,3.8,10.0,32.0,76.21,19.81
2017,11,29,7,45,304.5,34.5,3.95,10.5,73.0,145.48,105.42
2017,11,29,8,0,432.0,47.0,4.1,11.0,114.0,222.85,174.34
2017,11,29,8,15,507.5,55.5,4.2,11.5,161.0,288.13,233.38
2017,11,29,8,30,583.0,64.0,4.3,12.0,208.0,360.49,297.28
2017,11,29,8,45,634.5,69.5,4.4,13.0,255.0,423.6,351.56
2017,11,29,9,0,686.0,75.0,4.5,14.0,302.0,490.23,406.85
2017,11,29,9,15,719.0,79.0,4.4,14.5,346.0,546.85,452.65
2017,11,29,9,30,752.0,83.0,4.3,15.0,390.0,601.56,495.5
2017,11,29,9,45,776.0,86.0,4.2,16.0,429.0,652.23,532.73
2017,11,29,10,0,800.0,89.0,4.1,17.0,468.0,702.24,567.06
2017,11,29,10,15,816.5,91.5,4.0,17.5,501.0,744.97,596.08
2017,11,29,10,30,833.0,94.0,3.9,18.0,534.0,785.9,623.29
2017,11,29,10,45,845.0,95.0,3.8,18.5,560.0,819.33,644.62
2017,11,29,11,0,857.0,96.0,3.7,19.0,586.0,850.21,663.9
2017,11,29,11,15,864.0,97.5,3.6,19.0,604.0,874.61,679.68
2017,11,29,11,30,871.0,99.0,3.5,19.0,622.0,895.89,693.28
2017,11,29,11,45,876.0,99.0,3.45,19.5,632.5,910.38,701.13
2017,11,29,12,0,881.0,99.0,3.4,20.0,643.0,921.45,706.73
2017,11,29,12,15,882.0,99.0,3.3,20.0,644.5,925.43,708.58
2017,11,29,12,30,883.0,99.0,3.2,20.0,646.0,925.84,708.17
2017,11,29,12,45,883.5,97.5,3.15,20.5,640.0,920.45,702.94
2017,11,29,13,0,884.0,96.0,3.1,21.0,634.0,911.51,695.49
2017,11,29,13,15,879.0,95.0,3.0,21.0,619.0,894.83,683.87
2017,11,29,13,30,874.0,94.0,2.9,21.0,604.0,874.84,670.15
2017,11,29,13,45,869.5,91.0,2.85,21.5,582.0,849.71,652.05
2017,11,29,14,0,865.0,88.0,2.8,22.0,560.0,821.51,631.94
2017,11,29,14,15,852.5,86.0,2.65,22.0,530.0,785.28,606.78
2017,11,29,14,30,840.0,84.0,2.5,22.0,500.0,746.76,579.94
2017,11,29,14,45,825.0,80.5,2.45,22.0,464.0,702.63,549.47
2017,11,29,15,0,810.0,77.0,2.4,22.0,428.0,656.89,517.42
2017,11,29,15,15,783.5,73.5,2.15,21.5,385.5,602.42,476.57
2017,11,29,15,30,757.0,70.0,1.9,21.0,343.0,547.87,434.61
2017,11,29,15,45,721.5,65.0,1.7,21.0,297.0,486.92,386.01
2017,11,29,16,0,686.0,60.0,1.5,21.0,251.0,427.46,337.15
2017,11,29,16,15,625.5,54.0,1.3,20.0,203.0,360.06,281.81
2017,11,29,16,30,565.0,48.0,1.1,19.0,155.0,295.29,226.77
2017,11,29,16,45,466.0,38.5,0.95,18.5,109.0,218.87,161.57
2017,11,29,17,0,367.0,29.0,0.8,18.0,63.0,153.1,101.31
2017,11,29,17,15,183.5,14.5,0.8,17.5,31.5,65.31,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,93.5,10.5,1.05,9.5,15.5,27.89,0.0
2017,11,30,7,30,187.0,21.0,1.2,10.0,31.0,77.3,12.92
2017,11,30,7,45,309.0,33.5,1.35,11.0,71.0,145.27,103.96
2017,11,30,8,0,431.0,46.0,1.5,12.0,111.0,220.61,170.5
2017,11,30,8,15,505.5,54.5,1.55,12.5,158.0,285.23,227.86
2017,11,30,8,30,580.0,63.0,1.6,13.0,205.0,356.85,289.64
2017,11,30,8,45,297.0,92.0,1.65,13.5,165.5,270.48,222.17
2017,11,30,9,0,14.0,121.0,1.7,14.0,126.0,127.35,102.31
2017,11,30,9,15,36.5,144.0,1.5,15.0,158.5,172.87,140.13
2017,11,30,9,30,59.0,167.0,1.3,16.0,191.0,214.06,173.07
2017,11,30,9,45,59.0,184.5,1.1,17.5,210.5,235.0,188.12
2017,11,30,10,0,59.0,202.0,0.9,19.0,230.0,255.94,202.71
2017,11,30,10,15,436.5,149.5,0.95,19.5,377.5,518.38,410.16
2017,11,30,10,30,814.0,97.0,1.0,20.0,525.0,772.84,591.09
2017,11,30,10,45,824.5,99.5,1.1,21.0,550.5,806.34,608.75
2017,11,30,11,0,835.0,102.0,1.2,22.0,576.0,837.29,627.27
2017,11,30,11,15,842.0,103.0,1.1,22.0,594.0,860.77,640.35
2017,11,30,11,30,849.0,104.0,1.0,22.0,612.0,881.2,651.35
2017,11,30,11,45,581.5,189.0,0.95,22.5,540.0,749.7,560.48
2017,11,30,12,0,314.0,274.0,0.9,23.0,468.0,598.65,449.75
2017,11,30,12,15,274.5,282.0,0.85,23.0,451.5,573.66,432.22
2017,11,30,12,30,235.0,290.0,0.8,23.0,435.0,533.45,402.86
2017,11,30,12,45,545.0,196.5,0.8,23.5,528.5,729.47,546.12
2017,11,30,13,0,855.0,103.0,0.8,24.0,622.0,893.32,652.28
2017,11,30,13,15,849.0,102.0,0.75,24.0,607.0,876.21,638.56
2017,11,30,13,30,843.0,101.0,0.7,24.0,592.0,855.93,625.44
2017,11,30,13,45,835.0,99.0,0.7,24.0,569.5,829.77,609.49
2017,11,30,14,0,827.0,97.0,0.7,24.0,547.0,800.8,591.72
2017,11,30,14,15,812.5,95.0,0.75,24.0,517.0,764.09,569.46
2017,11,30,14,30,798.0,93.0,0.8,24.0,487.0,725.31,545.52
2017,11,30,14,45,770.0,92.0,0.85,24.0,449.5,676.11,513.92
2017,11,30,15,0,742.0,91.0,0.9,24.0,412.0,629.57,482.57
2017,11,30,15,15,713.0,87.0,0.9,23.5,370.5,575.62,444.82
2017,11,30,15,30,684.0,83.0,0.9,23.0,329.0,521.99,406.02
2017,11,30,15,45,642.0,77.0,0.95,23.0,283.5,459.59,358.79
2017,11,30,16,0,600.0,71.0,1.0,23.0,238.0,399.53,311.57
2017,11,30,16,15,537.5,63.5,1.0,21.5,191.5,331.26,257.68
2017,11,30,16,30,475.0,56.0,1.0,20.0,145.0,268.26,205.73
2017,11,30,16,45,377.5,44.0,1.0,19.0,101.5,194.4,143.84
2017,11,30,17,0,280.0,32.0,1.0,18.0,58.0,131.1,87.08
2017,11,30,17,15,140.0,16.0,1.1,17.5,29.0,56.93,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.87,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,28.61,0.0
2017,12,1,7,45,176.0,40.0,1.05,11.0,66.0,111.99,80.13
2017,12,1,8,0,352.0,53.0,1.2,12.0,105.0,198.46,153.39
2017,12,1,8,15,427.5,64.0,1.2,12.5,150.5,261.81,208.92
2017,12,1,8,30,503.0,75.0,1.2,13.0,196.0,332.66,269.45
2017,12,1,8,45,561.0,81.0,1.2,13.5,242.5,396.0,322.38
2017,12,1,9,0,619.0,87.0,1.2,14.0,289.0,463.47,376.73
2017,12,1,9,15,653.5,92.5,1.35,15.0,332.0,519.86,420.68
2017,12,1,9,30,688.0,98.0,1.5,16.0,375.0,577.42,464.16
2017,12,1,9,45,717.5,100.5,1.7,17.5,414.0,628.89,501.25
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,680.29,537.01
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.5,722.37,565.11
2017,12,1,10,30,781.0,109.0,2.0,20.0,518.0,762.89,591.77
2017,12,1,10,45,796.0,110.0,2.1,21.0,544.0,793.57,610.46
2017,12,1,11,0,811.0,111.0,2.2,22.0,570.0,826.05,630.29
2017,12,1,11,15,818.5,112.0,2.2,22.0,588.0,849.61,645.44
2017,12,1,11,30,826.0,113.0,2.2,22.0,606.0,870.22,658.68
2017,12,1,11,45,848.0,106.0,2.25,22.5,619.0,891.37,671.55
2017,12,1,12,0,870.0,99.0,2.3,23.0,632.0,909.33,682.3
2017,12,1,12,15,870.5,99.5,2.3,23.0,633.5,913.58,684.83
2017,12,1,12,30,871.0,100.0,2.3,23.0,635.0,914.32,685.3
2017,12,1,12,45,868.5,99.0,2.3,23.5,628.5,907.09,679.29
2017,12,1,13,0,866.0,98.0,2.3,24.0,622.0,896.4,671.21
2017,12,1,13,15,860.0,97.0,2.3,24.0,607.0,879.27,660.26
2017,12,1,13,30,854.0,96.0,2.3,24.0,592.0,858.93,647.28
2017,12,1,13,45,844.5,94.5,2.3,24.0,569.5,832.0,629.87
2017,12,1,14,0,835.0,93.0,2.3,24.0,547.0,802.3,610.56
2017,12,1,14,15,821.5,91.0,2.25,24.0,517.0,766.29,586.42
2017,12,1,14,30,808.0,89.0,2.2,24.0,487.0,728.13,560.66
2017,12,1,14,45,784.0,87.5,2.2,24.0,450.0,681.07,528.59
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,633.09,494.77
2017,12,1,15,15,732.5,82.0,1.95,23.5,372.0,582.4,456.88
2017,12,1,15,30,705.0,78.0,1.7,23.0,331.0,528.99,416.07
2017,12,1,15,45,664.5,72.5,1.5,23.0,285.5,467.17,367.26
2017,12,1,16,0,624.0,67.0,1.3,23.0,240.0,407.5,318.8
2017,12,1,16,15,563.0,60.0,1.2,22.0,193.5,339.39,263.9
2017,12,1,16,30,502.0,53.0,1.1,21.0,147.0,276.37,211.16
2017,12,1,16,45,404.0,42.0,1.05,20.0,103.0,201.95,148.77
2017,12,1,17,0,306.0,31.0,1.0,19.0,59.0,138.08,91.21
2017,12,1,17,15,153.0,15.5,1.05,18.5,29.5,59.61,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,13.5,1.65,10.5,13.5,12.87,0.0
2017,12,2,7,30,0.0,27.0,1.9,11.0,27.0,28.86,0.0
2017,12,2,7,45,211.5,36.5,2.2,12.0,67.0,118.15,83.27
2017,12,2,8,0,423.0,46.0,2.5,13.0,107.0,215.98,166.13
2017,12,2,8,15,499.5,54.5,2.55,13.5,154.0,280.77,223.89
2017,12,2,8,30,576.0,63.0,2.6,14.0,201.0,352.71,286.45
2017,12,2,8,45,620.5,70.5,2.65,15.0,247.0,413.86,338.15
2017,12,2,9,0,665.0,78.0,2.7,16.0,293.0,477.95,390.22
2017,12,2,9,15,698.5,82.5,2.85,17.0,336.5,534.43,434.77
2017,12,2,9,30,732.0,87.0,3.0,18.0,380.0,591.92,478.62
2017,12,2,9,45,757.0,90.5,3.15,19.0,419.0,643.0,516.27
2017,12,2,10,0,782.0,94.0,3.3,20.0,458.0,690.37,549.41
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.5,732.59,577.89
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,773.07,604.71
2017,12,2,10,45,827.0,100.5,3.3,21.5,549.0,806.75,626.31
2017,12,2,11,0,839.0,102.0,3.3,22.0,575.0,837.96,646.0
2017,12,2,11,15,846.0,103.5,3.25,22.0,593.5,862.2,661.68
2017,12,2,11,30,853.0,105.0,3.2,22.0,612.0,883.4,675.29
2017,12,2,11,45,867.0,101.5,3.2,22.5,624.0,901.76,686.0
2017,12,2,12,0,881.0,98.0,3.2,23.0,636.0,916.87,694.56
2017,12,2,12,15,881.5,98.0,3.15,23.0,637.5,920.65,696.52
2017,12,2,12,30,882.0,98.0,3.1,23.0,639.0,920.89,696.3
2017,12,2,12,45,878.5,98.0,3.05,23.5,632.0,914.0,690.08
2017,12,2,13,0,875.0,98.0,3.0,24.0,625.0,903.64,681.73
2017,12,2,13,15,869.5,97.0,2.95,24.0,610.5,886.94,670.57
2017,12,2,13,30,864.0,96.0,2.9,24.0,596.0,866.98,657.34
2017,12,2,13,45,853.5,94.5,2.9,24.0,573.0,839.12,639.07
2017,12,2,14,0,843.0,93.0,2.9,24.0,550.0,808.5,618.9
2017,12,2,14,15,829.0,91.0,2.85,24.0,520.0,771.99,594.21
2017,12,2,14,30,815.0,89.0,2.8,24.0,490.0,733.32,567.87
2017,12,2,14,45,730.0,96.0,2.75,24.0,435.0,655.21,512.64
2017,12,2,15,0,645.0,103.0,2.7,24.0,380.0,577.51,454.82
2017,12,2,15,15,603.5,103.0,2.5,23.5,342.0,523.85,414.52
2017,12,2,15,30,562.0,103.0,2.3,23.0,304.0,471.48,374.09
2017,12,2,15,45,535.5,92.0,2.15,23.0,262.5,417.7,331.33
2017,12,2,16,0,509.0,81.0,2.0,23.0,221.0,365.06,288.25
2017,12,2,16,15,458.5,70.0,1.75,22.0,178.5,302.97,237.38
2017,12,2,16,30,408.0,59.0,1.5,21.0,136.0,245.15,188.47
2017,12,2,16,45,328.5,45.5,1.25,20.0,95.5,178.55,132.04
2017,12,2,17,0,249.0,32.0,1.0,19.0,55.0,122.32,80.87
2017,12,2,17,15,124.5,16.0,1.0,18.5,27.5,52.56,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,21.5,1.7,15.5,21.5,19.95,10.03
2017,12,3,8,0,0.0,35.0,2.0,16.0,35.0,32.65,21.5
2017,12,3,8,15,0.0,51.0,2.0,16.5,51.0,48.49,35.18
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,64.26,48.66
2017,12,3,8,45,0.0,83.5,2.05,17.5,83.5,80.57,62.34
2017,12,3,9,0,0.0,100.0,2.1,18.0,100.0,96.9,75.78
2017,12,3,9,15,0.0,64.5,2.25,18.5,64.5,59.99,44.82
2017,12,3,9,30,0.0,29.0,2.4,19.0,29.0,26.92,17.0
2017,12,3,9,45,0.0,60.5,2.55,20.0,60.5,56.26,41.29
2017,12,3,10,0,0.0,92.0,2.7,21.0,92.0,86.21,65.57
2017,12,3,10,15,0.0,94.0,2.75,21.0,94.0,88.01,66.86
2017,12,3,10,30,0.0,96.0,2.8,21.0,96.0,89.85,68.22
2017,12,3,10,45,3.5,142.0,2.85,21.5,144.0,138.67,107.45
2017,12,3,11,0,7.0,188.0,2.9,22.0,192.0,189.16,147.22
2017,12,3,11,15,70.0,233.5,2.9,22.0,275.0,304.47,239.22
2017,12,3,11,30,133.0,279.0,2.9,22.0,358.0,426.65,333.41
2017,12,3,11,45,85.0,266.0,2.95,22.5,317.0,356.51,277.76
2017,12,3,12,0,37.0,253.0,3.0,23.0,276.0,298.89,231.75
2017,12,3,12,15,36.0,252.0,3.0,23.0,274.5,296.84,230.27
2017,12,3,12,30,35.0,251.0,3.0,23.0,273.0,294.79,228.67
2017,12,3,12,45,93.5,268.0,3.05,23.5,325.0,366.73,285.23
2017,12,3,13,0,152.0,285.0,3.1,24.0,377.0,451.69,349.94
2017,12,3,13,15,120.5,274.5,3.15,24.0,346.0,410.34,318.03
2017,12,3,13,30,89.0,264.0,3.2,24.0,315.0,356.51,277.0
2017,12,3,13,45,163.5,254.0,3.25,24.0,344.0,418.67,326.91
2017,12,3,14,0,238.0,244.0,3.3,24.0,373.0,464.14,363.37
2017,12,3,14,15,245.5,229.0,3.35,24.0,355.5,458.65,359.68
2017,12,3,14,30,253.0,214.0,3.4,24.0,338.0,439.52,346.04
2017,12,3,14,45,345.0,182.0,3.5,24.0,338.0,459.95,364.36
2017,12,3,15,0,437.0,150.0,3.6,24.0,338.0,484.05,384.57
2017,12,3,15,15,415.0,139.5,3.5,23.5,303.5,439.85,350.81
2017,12,3,15,30,393.0,129.0,3.4,23.0,269.0,396.34,317.09
2017,12,3,15,45,471.5,102.0,3.35,23.0,248.0,390.69,312.43
2017,12,3,16,0,550.0,75.0,3.3,23.0,227.0,379.82,301.89
2017,12,3,16,15,487.5,66.5,2.9,22.0,182.5,312.95,246.46
2017,12,3,16,30,425.0,58.0,2.5,21.0,138.0,251.41,194.1
2017,12,3,16,45,328.0,45.5,2.1,20.5,96.5,178.76,132.4
2017,12,3,17,0,231.0,33.0,1.7,20.0,55.0,118.7,78.44
2017,12,3,17,15,115.5,16.5,1.75,19.5,27.5,51.25,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,18.65,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,51.93,0.0
2017,12,4,7,45,237.5,31.5,3.9,18.5,59.5,119.03,79.71
2017,12,4,8,0,366.0,45.0,4.1,19.0,97.0,193.23,144.95
2017,12,4,8,15,445.0,54.0,4.25,19.5,141.0,256.17,200.15
2017,12,4,8,30,524.0,63.0,4.4,20.0,185.0,326.66,260.8
2017,12,4,8,45,580.5,68.5,4.55,20.5,231.0,388.88,313.8
2017,12,4,9,0,637.0,74.0,4.7,21.0,277.0,455.24,368.64
2017,12,4,9,15,318.5,65.0,4.9,21.5,166.5,276.31,225.59
2017,12,4,9,30,0.0,56.0,5.1,22.0,56.0,52.06,37.48
2017,12,4,9,45,0.0,62.0,5.35,22.5,62.0,57.66,41.99
2017,12,4,10,0,0.0,68.0,5.6,23.0,68.0,63.27,46.38
2017,12,4,10,15,399.5,79.5,5.65,23.5,286.0,411.3,334.73
2017,12,4,10,30,799.0,91.0,5.7,24.0,504.0,748.55,591.9
2017,12,4,10,45,399.5,56.5,5.8,24.5,263.0,404.25,325.7
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,20.44,10.92
2017,12,4,11,15,422.5,58.0,5.8,25.0,307.0,442.11,355.71
2017,12,4,11,30,845.0,94.0,5.7,25.0,592.0,861.15,668.04
2017,12,4,11,45,846.0,96.0,5.6,25.5,602.0,874.52,673.11
2017,12,4,12,0,847.0,98.0,5.5,26.0,612.0,884.56,677.93
2017,12,4,12,15,848.0,98.5,5.4,26.0,614.0,889.43,680.58
2017,12,4,12,30,849.0,99.0,5.3,26.0,616.0,890.9,681.01
2017,12,4,12,45,564.0,186.0,5.2,26.5,528.5,732.56,565.59
2017,12,4,13,0,279.0,273.0,5.1,27.0,441.0,563.23,433.87
2017,12,4,13,15,388.5,240.0,4.95,27.0,467.5,616.44,476.67
2017,12,4,13,30,498.0,207.0,4.8,27.0,494.0,679.15,524.49
2017,12,4,13,45,494.0,200.0,4.7,27.0,475.5,657.64,508.64
2017,12,4,14,0,490.0,193.0,4.6,27.0,457.0,634.39,491.88
2017,12,4,14,15,643.5,139.5,4.45,27.0,466.5,685.6,532.67
2017,12,4,14,30,797.0,86.0,4.3,27.0,476.0,716.25,555.62
2017,12,4,14,45,648.0,112.0,4.15,27.0,414.0,614.98,480.97
2017,12,4,15,0,499.0,138.0,4.0,27.0,352.0,512.94,402.87
2017,12,4,15,15,480.0,127.5,3.7,26.5,316.5,468.24,369.44
2017,12,4,15,30,461.0,117.0,3.4,26.0,281.0,423.79,335.18
2017,12,4,15,45,438.5,103.5,3.1,26.0,242.5,374.48,295.73
2017,12,4,16,0,416.0,90.0,2.8,26.0,204.0,326.26,256.2
2017,12,4,16,15,376.0,76.0,2.4,25.0,164.5,270.88,210.86
2017,12,4,16,30,336.0,62.0,2.0,24.0,125.0,219.0,167.13
2017,12,4,16,45,270.5,47.0,1.65,23.5,87.5,160.93,117.81
2017,12,4,17,0,205.0,32.0,1.3,23.0,50.0,110.07,71.72
2017,12,4,17,15,102.5,16.0,1.35,22.5,25.0,47.69,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.41,0.0
2017,12,5,7,45,0.0,24.5,6.15,11.0,24.5,22.96,12.28
2017,12,5,8,0,0.0,41.0,6.3,11.0,41.0,39.6,27.7
2017,12,5,8,15,0.0,61.0,6.35,11.0,61.0,59.95,45.68
2017,12,5,8,30,0.0,81.0,6.4,11.0,81.0,80.13,63.41
2017,12,5,8,45,8.5,99.0,6.5,11.0,102.0,102.27,82.68
2017,12,5,9,0,17.0,117.0,6.6,11.0,123.0,125.28,102.55
2017,12,5,9,15,20.0,133.5,6.55,11.0,141.0,144.15,118.61
2017,12,5,9,30,23.0,150.0,6.5,11.0,159.0,163.33,134.75
2017,12,5,9,45,130.0,173.5,6.5,11.5,232.5,280.75,235.32
2017,12,5,10,0,237.0,197.0,6.5,12.0,306.0,399.88,334.91
2017,12,5,10,15,139.0,204.5,6.5,12.5,269.5,331.02,275.07
2017,12,5,10,30,41.0,212.0,6.5,13.0,233.0,254.85,208.82
2017,12,5,10,45,41.5,223.0,6.5,13.5,245.0,268.05,219.01
2017,12,5,11,0,42.0,234.0,6.5,14.0,257.0,281.31,229.06
2017,12,5,11,15,43.0,241.5,6.45,14.0,266.0,290.93,236.6
2017,12,5,11,30,44.0,249.0,6.4,14.0,275.0,300.6,244.18
2017,12,5,11,45,32.5,240.0,6.4,14.5,259.5,280.07,226.56
2017,12,5,12,0,21.0,231.0,6.4,15.0,244.0,246.66,198.63
2017,12,5,12,15,21.5,231.5,6.35,15.0,245.0,247.61,199.4
2017,12,5,12,30,22.0,232.0,6.3,15.0,246.0,248.6,200.2
2017,12,5,12,45,11.0,197.5,6.25,15.5,204.5,202.09,161.75
2017,12,5,13,0,0.0,163.0,6.2,16.0,163.0,156.59,124.03
2017,12,5,13,15,0.0,161.0,6.15,16.0,161.0,154.68,122.59
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,152.82,121.19
2017,12,5,13,45,0.0,119.0,6.1,16.5,119.0,112.44,87.95
2017,12,5,14,0,0.0,79.0,6.1,17.0,79.0,73.57,55.78
2017,12,5,14,15,73.0,149.5,6.1,17.0,185.5,208.85,169.95
2017,12,5,14,30,146.0,220.0,6.1,17.0,292.0,354.91,289.79
2017,12,5,14,45,141.5,205.0,6.1,17.0,270.5,330.17,269.9
2017,12,5,15,0,137.0,190.0,6.1,17.0,249.0,305.48,250.2
2017,12,5,15,15,133.0,171.5,6.05,16.5,224.0,277.01,227.62
2017,12,5,15,30,129.0,153.0,6.0,16.0,199.0,248.65,204.72
2017,12,5,15,45,120.0,133.0,6.0,15.5,171.5,215.85,177.61
2017,12,5,16,0,111.0,113.0,6.0,15.0,144.0,183.73,150.5
2017,12,5,16,15,97.0,92.5,5.75,14.5,116.0,149.43,120.93
2017,12,5,16,30,83.0,72.0,5.5,14.0,88.0,116.37,91.95
2017,12,5,16,45,57.0,52.0,5.3,14.0,61.5,81.0,60.82
2017,12,5,17,0,31.0,32.0,5.1,14.0,35.0,43.59,27.53
2017,12,5,17,15,15.5,16.0,5.05,13.5,17.5,19.66,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.75,5.0,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.63,0.0
2017,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.48,0.08
2017,12,6,8,45,0.0,8.5,3.7,5.0,8.5,7.87,1.34
2017,12,6,9,0,0.0,10.0,3.7,5.0,10.0,9.26,2.58
2017,12,6,9,15,0.0,12.5,3.75,5.0,12.5,11.59,4.63
2017,12,6,9,30,0.0,15.0,3.8,5.0,15.0,13.91,6.67
2017,12,6,9,45,0.0,41.0,3.85,5.0,41.0,38.09,27.96
2017,12,6,10,0,0.0,67.0,3.9,5.0,67.0,62.34,49.1
2017,12,6,10,15,0.0,82.0,3.9,5.0,82.0,76.36,61.15
2017,12,6,10,30,0.0,97.0,3.9,5.0,97.0,90.88,73.57
2017,12,6,10,45,0.0,98.0,3.9,5.0,98.0,91.76,74.18
2017,12,6,11,0,0.0,99.0,3.9,5.0,99.0,92.67,74.84
2017,12,6,11,15,0.0,114.0,3.95,5.0,114.0,107.39,87.37
2017,12,6,11,30,0.0,129.0,4.0,5.0,129.0,122.25,99.97
2017,12,6,11,45,0.0,125.5,4.1,5.5,125.5,118.69,96.66
2017,12,6,12,0,0.0,122.0,4.2,6.0,122.0,115.17,93.45
2017,12,6,12,15,0.0,85.0,4.3,6.0,85.0,79.21,62.74
2017,12,6,12,30,0.0,48.0,4.4,6.0,48.0,44.67,33.05
2017,12,6,12,45,0.0,83.0,4.55,6.0,83.0,77.34,61.2
2017,12,6,13,0,0.0,118.0,4.7,6.0,118.0,111.23,90.21
2017,12,6,13,15,0.0,120.0,4.75,6.0,120.0,113.27,91.98
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,115.34,93.85
2017,12,6,13,45,0.0,136.5,4.85,6.5,136.5,130.07,106.35
2017,12,6,14,0,0.0,151.0,4.9,7.0,151.0,145.2,119.15
2017,12,6,14,15,0.0,94.5,4.85,6.5,94.5,88.4,70.99
2017,12,6,14,30,0.0,38.0,4.8,6.0,38.0,35.31,25.23
2017,12,6,14,45,0.0,64.5,4.8,6.0,64.5,60.0,46.86
2017,12,6,15,0,0.0,91.0,4.8,6.0,91.0,85.51,69.15
2017,12,6,15,15,0.0,82.0,4.7,6.0,82.0,76.82,61.73
2017,12,6,15,30,0.0,73.0,4.6,6.0,73.0,68.16,54.31
2017,12,6,15,45,0.0,63.0,4.6,6.0,63.0,58.6,46.01
2017,12,6,16,0,0.0,53.0,4.6,6.0,53.0,49.27,37.81
2017,12,6,16,15,0.0,42.5,4.35,5.5,42.5,39.48,29.17
2017,12,6,16,30,0.0,32.0,4.1,5.0,32.0,29.7,20.41
2017,12,6,16,45,0.0,22.5,3.95,5.0,22.5,20.87,12.36
2017,12,6,17,0,0.0,13.0,3.8,5.0,13.0,12.04,4.05
2017,12,6,17,15,0.0,6.5,3.6,5.0,6.5,6.02,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,7.87,0.47
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,12.97,5.51
2017,12,7,8,15,0.0,20.5,2.9,5.0,20.5,19.0,11.02
2017,12,7,8,30,0.0,27.0,3.0,5.0,27.0,25.04,16.51
2017,12,7,8,45,0.0,33.5,3.1,5.0,33.5,31.09,21.94
2017,12,7,9,0,0.0,40.0,3.2,5.0,40.0,37.14,27.3
2017,12,7,9,15,0.0,37.5,3.3,5.0,37.5,34.82,25.21
2017,12,7,9,30,0.0,35.0,3.4,5.0,35.0,32.49,23.11
2017,12,7,9,45,0.0,45.5,3.55,5.0,45.5,42.28,31.65
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,52.07,40.13
2017,12,7,10,15,2.5,113.0,3.85,5.0,114.5,108.96,89.48
2017,12,7,10,30,5.0,170.0,4.0,5.0,173.0,169.65,141.24
2017,12,7,10,45,3.0,170.0,4.15,5.5,171.5,167.55,138.8
2017,12,7,11,0,1.0,170.0,4.3,6.0,170.0,165.49,136.55
2017,12,7,11,15,1.0,170.0,4.4,6.0,170.5,165.16,136.11
2017,12,7,11,30,1.0,170.0,4.5,6.0,171.0,164.93,135.79
2017,12,7,11,45,3.0,179.5,4.65,6.0,182.0,176.38,145.45
2017,12,7,12,0,5.0,189.0,4.8,6.0,193.0,187.95,155.21
2017,12,7,12,15,6.0,193.5,4.9,6.0,198.0,193.5,159.88
2017,12,7,12,30,7.0,198.0,5.0,6.0,203.0,199.12,164.65
2017,12,7,12,45,21.0,221.0,5.15,6.0,234.5,236.03,196.22
2017,12,7,13,0,35.0,244.0,5.3,6.0,266.0,287.13,239.35
2017,12,7,13,15,17.5,158.0,5.45,6.0,169.0,166.84,138.18
2017,12,7,13,30,0.0,72.0,5.6,6.0,72.0,67.05,52.43
2017,12,7,13,45,0.0,111.5,5.75,6.0,111.5,105.0,85.2
2017,12,7,14,0,0.0,151.0,5.9,6.0,151.0,145.22,119.74
2017,12,7,14,15,0.0,123.0,5.9,6.0,123.0,116.88,95.65
2017,12,7,14,30,0.0,95.0,5.9,6.0,95.0,89.04,71.86
2017,12,7,14,45,0.0,52.5,5.9,6.0,52.5,48.81,37.08
2017,12,7,15,0,0.0,10.0,5.9,6.0,10.0,9.27,2.5
2017,12,7,15,15,0.0,9.0,5.8,5.5,9.0,8.34,1.71
2017,12,7,15,30,0.0,8.0,5.7,5.0,8.0,7.41,0.92
2017,12,7,15,45,0.0,7.0,5.65,4.5,7.0,6.48,0.11
2017,12,7,16,0,0.0,6.0,5.6,4.0,6.0,5.55,0.0
2017,12,7,16,15,0.0,4.5,5.35,3.5,4.5,4.16,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.77,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.85,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.92,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.46,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,259.5,30.5,1.9,0.0,64.5,122.39,82.59
2017,12,8,8,0,519.0,39.0,2.0,0.0,107.0,236.53,186.88
2017,12,8,8,15,599.5,48.0,1.95,0.5,157.5,307.37,253.33
2017,12,8,8,30,680.0,57.0,1.9,1.0,208.0,385.85,324.49
2017,12,8,8,45,731.5,63.0,1.9,2.0,259.0,450.3,381.46
2017,12,8,9,0,783.0,69.0,1.9,3.0,310.0,521.44,441.37
2017,12,8,9,15,816.0,74.0,1.9,3.5,358.0,583.31,492.18
2017,12,8,9,30,849.0,79.0,1.9,4.0,406.0,645.84,541.61
2017,12,8,9,45,873.0,83.0,1.95,5.0,448.5,701.41,583.28
2017,12,8,10,0,897.0,87.0,2.0,6.0,491.0,756.13,621.53
2017,12,8,10,15,912.5,90.0,2.05,6.5,527.5,802.13,653.22
2017,12,8,10,30,928.0,93.0,2.1,7.0,564.0,846.03,682.96
2017,12,8,10,45,940.0,95.5,2.2,7.5,593.0,884.16,708.66
2017,12,8,11,0,952.0,98.0,2.3,8.0,622.0,919.46,732.2
2017,12,8,11,15,880.0,102.0,2.35,8.0,599.5,882.23,704.68
2017,12,8,11,30,808.0,106.0,2.4,8.0,577.0,839.03,673.49
2017,12,8,11,45,888.0,106.0,2.5,8.5,632.0,919.2,730.87
2017,12,8,12,0,968.0,106.0,2.6,9.0,687.0,997.49,784.61
2017,12,8,12,15,969.0,106.5,2.65,9.0,689.5,1003.26,788.1
2017,12,8,12,30,970.0,107.0,2.7,9.0,692.0,1005.15,789.85
2017,12,8,12,45,969.0,106.0,2.75,9.5,686.0,999.62,785.2
2017,12,8,13,0,968.0,105.0,2.8,10.0,680.0,990.22,778.1
2017,12,8,13,15,962.5,103.5,2.9,10.0,664.5,972.52,767.21
2017,12,8,13,30,957.0,102.0,3.0,10.0,649.0,951.19,753.84
2017,12,8,13,45,948.0,100.0,3.1,10.5,625.0,922.87,734.11
2017,12,8,14,0,939.0,98.0,3.2,11.0,601.0,891.34,712.07
2017,12,8,14,15,926.0,95.5,3.2,11.0,569.0,853.1,685.65
2017,12,8,14,30,913.0,93.0,3.2,11.0,537.0,812.29,657.16
2017,12,8,14,45,890.5,90.5,3.25,11.0,497.5,762.3,621.73
2017,12,8,15,0,868.0,88.0,3.3,11.0,458.0,710.91,584.5
2017,12,8,15,15,840.5,83.5,3.05,10.5,413.0,653.03,539.5
2017,12,8,15,30,813.0,79.0,2.8,10.0,368.0,594.87,493.1
2017,12,8,15,45,773.0,73.0,2.6,10.0,318.5,528.23,437.92
2017,12,8,16,0,733.0,67.0,2.4,10.0,269.0,466.66,385.13
2017,12,8,16,15,672.0,59.0,2.05,9.0,217.5,392.11,321.2
2017,12,8,16,30,611.0,51.0,1.7,8.0,166.0,322.42,259.28
2017,12,8,16,45,510.5,41.0,1.35,7.5,117.5,242.02,187.32
2017,12,8,17,0,410.0,31.0,1.0,7.0,69.0,172.11,119.89
2017,12,8,17,15,205.0,15.5,1.0,6.5,34.5,74.09,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,264.0,12.0,4.1,2.0,20.0,71.94,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,151.66,98.34
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,234.62,183.2
2017,12,9,8,15,627.0,37.0,4.25,4.0,149.5,302.19,247.3
2017,12,9,8,30,704.0,43.0,4.1,5.0,198.0,376.85,315.49
2017,12,9,8,45,741.5,49.0,3.95,6.0,245.5,438.42,370.62
2017,12,9,9,0,779.0,55.0,3.8,7.0,293.0,502.05,425.03
