Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,15,811.0,58.0,3.9,8.0,338.0,560.49,473.56
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,619.58,520.81
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,666.77,555.77
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,717.58,590.91
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,761.63,623.22
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,803.7,653.78
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,838.84,677.97
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,871.27,700.0
2017,12,9,11,15,950.5,71.0,5.25,15.5,607.5,896.72,716.05
2017,12,9,11,30,957.0,72.0,5.2,16.0,627.0,918.84,729.64
2017,12,9,11,45,962.0,72.0,5.2,16.5,638.5,934.95,739.23
2017,12,9,12,0,967.0,72.0,5.2,17.0,650.0,947.43,746.31
2017,12,9,12,15,967.5,72.0,5.1,17.0,652.5,952.19,748.75
2017,12,9,12,30,968.0,72.0,5.0,17.0,655.0,953.16,748.65
2017,12,9,12,45,967.0,71.0,4.95,17.0,649.0,947.76,744.56
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,938.59,737.98
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,922.82,726.85
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,903.5,713.34
2017,12,9,13,45,948.5,67.5,4.75,17.5,591.5,877.42,693.7
2017,12,9,14,0,941.0,66.0,4.7,18.0,569.0,848.16,671.9
2017,12,9,14,15,929.0,65.0,4.6,17.5,539.5,812.97,648.04
2017,12,9,14,30,917.0,64.0,4.5,17.0,510.0,775.23,622.13
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.5,728.83,588.59
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,681.14,553.7
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,632.7,516.42
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,578.81,473.31
2017,12,9,15,45,787.0,55.0,3.25,15.5,304.5,516.59,422.55
2017,12,9,16,0,751.0,51.0,2.9,15.0,258.0,455.71,371.25
2017,12,9,16,15,694.5,46.5,2.6,13.5,209.5,386.53,312.91
2017,12,9,16,30,638.0,42.0,2.3,12.0,161.0,321.54,255.76
2017,12,9,16,45,542.0,34.5,2.0,11.0,114.5,244.0,186.87
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,176.04,121.43
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,75.58,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,3.0,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,4.0,20.0,71.93,0.0
2017,12,10,7,45,417.5,22.5,1.3,5.0,62.0,154.17,96.22
2017,12,10,8,0,573.0,32.0,1.3,6.0,104.0,242.22,184.9
2017,12,10,8,15,651.0,38.0,1.5,6.5,153.5,311.42,249.41
2017,12,10,8,30,729.0,44.0,1.7,7.0,203.0,387.7,318.04
2017,12,10,8,45,775.5,48.5,1.9,8.0,252.5,453.22,375.54
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,521.56,433.05
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,577.03,476.87
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,636.47,521.41
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.5,688.7,557.63
2017,12,10,10,0,926.0,63.0,1.5,13.0,477.0,739.91,590.1
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.5,783.91,618.85
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,825.75,645.61
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,860.7,665.94
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,892.76,684.03
2017,12,10,11,15,835.5,104.0,1.5,16.5,572.5,844.72,648.58
2017,12,10,11,30,695.0,141.0,1.5,17.0,544.0,784.9,605.77
2017,12,10,11,45,840.5,108.0,1.55,17.5,603.5,878.16,669.72
2017,12,10,12,0,986.0,75.0,1.6,18.0,663.0,967.01,727.31
2017,12,10,12,15,987.0,75.0,1.6,18.0,665.5,972.42,729.57
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,973.96,730.49
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,968.62,725.72
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,959.42,718.66
2017,12,10,13,15,865.0,98.0,1.55,19.0,601.5,881.02,666.15
2017,12,10,13,30,744.0,123.0,1.5,19.0,546.0,798.23,610.47
2017,12,10,13,45,701.5,129.5,1.45,19.0,517.0,756.02,582.2
2017,12,10,14,0,659.0,136.0,1.4,19.0,488.0,712.55,552.35
2017,12,10,14,15,704.0,115.0,1.35,19.0,473.0,705.91,548.55
2017,12,10,14,30,749.0,94.0,1.3,19.0,458.0,690.32,538.08
2017,12,10,14,45,782.0,79.0,1.3,19.0,435.0,671.62,525.94
2017,12,10,15,0,815.0,64.0,1.3,19.0,412.0,647.59,509.9
2017,12,10,15,15,830.0,62.5,1.1,18.5,387.0,623.23,491.52
2017,12,10,15,30,845.0,61.0,0.9,18.0,362.0,595.18,468.93
2017,12,10,15,45,810.0,57.0,0.75,18.0,314.5,532.56,419.41
2017,12,10,16,0,775.0,53.0,0.6,18.0,267.0,471.09,369.54
2017,12,10,16,15,718.5,48.0,0.65,17.0,217.5,400.11,313.25
2017,12,10,16,30,662.0,43.0,0.7,16.0,168.0,333.25,257.39
2017,12,10,16,45,566.0,35.5,0.75,15.5,120.0,254.29,189.85
2017,12,10,17,0,470.0,28.0,0.8,15.0,72.0,184.73,124.83
2017,12,10,17,15,235.0,14.0,0.9,14.0,36.0,79.45,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.25,0.0
2017,12,11,7,45,205.0,27.0,2.6,7.5,52.5,99.95,60.09
2017,12,11,8,0,410.0,38.0,2.7,8.0,89.0,195.64,149.33
2017,12,11,8,15,495.0,45.0,2.75,8.5,133.0,259.68,208.26
2017,12,11,8,30,580.0,52.0,2.8,9.0,177.0,331.88,272.91
2017,12,11,8,45,633.5,55.0,2.9,10.0,221.0,391.43,325.43
2017,12,11,9,0,687.0,58.0,3.0,11.0,265.0,452.79,377.63
2017,12,11,9,15,610.5,83.5,2.85,11.5,288.0,472.05,393.31
2017,12,11,9,30,534.0,109.0,2.7,12.0,311.0,475.26,395.0
2017,12,11,9,45,713.5,90.0,2.6,13.0,389.5,601.12,494.21
2017,12,11,10,0,893.0,71.0,2.5,14.0,468.0,730.06,589.09
2017,12,11,10,15,849.0,77.5,2.2,15.0,478.0,736.01,587.01
2017,12,11,10,30,805.0,84.0,1.9,16.0,488.0,736.23,581.59
2017,12,11,10,45,878.0,80.0,1.65,17.0,541.5,805.8,625.63
2017,12,11,11,0,951.0,76.0,1.4,18.0,595.0,881.93,671.02
2017,12,11,11,15,958.0,77.0,1.5,19.0,615.0,908.11,685.65
2017,12,11,11,30,965.0,78.0,1.6,20.0,635.0,930.96,698.59
2017,12,11,11,45,968.0,79.0,1.75,21.0,646.5,946.84,707.57
2017,12,11,12,0,971.0,80.0,1.9,22.0,658.0,959.03,714.2
2017,12,11,12,15,852.5,108.5,2.05,22.0,618.0,900.05,676.2
2017,12,11,12,30,734.0,137.0,2.2,22.0,578.0,833.47,632.83
2017,12,11,12,45,852.0,108.0,2.4,22.5,615.0,896.96,677.45
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,952.35,714.97
2017,12,11,13,15,742.0,138.5,2.65,23.0,571.5,825.94,629.04
2017,12,11,13,30,514.0,198.0,2.7,23.0,491.0,682.13,526.76
2017,12,11,13,45,551.0,178.0,2.8,23.0,481.5,680.09,528.27
2017,12,11,14,0,588.0,158.0,2.9,23.0,472.0,679.16,529.39
2017,12,11,14,15,653.5,130.0,2.9,22.5,461.5,683.7,535.59
2017,12,11,14,30,719.0,102.0,2.9,22.0,451.0,680.84,535.52
2017,12,11,14,45,804.0,84.5,2.9,22.0,448.5,694.34,546.54
2017,12,11,15,0,889.0,67.0,2.9,22.0,446.0,697.56,550.0
2017,12,11,15,15,864.0,64.5,2.6,21.0,403.0,648.28,514.33
2017,12,11,15,30,839.0,62.0,2.3,20.0,360.0,593.49,472.89
2017,12,11,15,45,803.0,58.0,2.0,19.0,313.0,530.63,423.9
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,469.01,374.07
2017,12,11,16,15,710.0,49.0,1.7,16.5,216.5,398.17,316.69
2017,12,11,16,30,653.0,44.0,1.7,15.0,167.0,331.48,259.93
2017,12,11,16,45,555.5,36.0,1.7,14.0,119.5,251.84,190.81
2017,12,11,17,0,458.0,28.0,1.7,13.0,72.0,181.86,124.92
2017,12,11,17,15,229.0,14.0,1.7,12.5,36.0,78.45,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,241.0,11.0,3.9,6.0,17.0,64.35,0.0
2017,12,12,7,45,397.0,21.0,4.05,6.5,57.5,144.44,84.07
2017,12,12,8,0,553.0,31.0,4.2,7.0,98.0,232.15,176.82
2017,12,12,8,15,632.5,37.5,4.45,7.5,147.0,301.07,242.22
2017,12,12,8,30,712.0,44.0,4.7,8.0,196.0,377.34,312.25
2017,12,12,8,45,758.5,48.5,4.95,9.0,244.5,441.89,370.51
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,509.31,429.05
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,567.98,479.04
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,622.72,524.42
2017,12,12,9,45,888.0,61.0,5.55,11.5,425.0,674.64,565.87
2017,12,12,10,0,910.0,63.0,5.7,12.0,466.0,725.64,604.05
2017,12,12,10,15,924.5,64.5,5.65,12.5,500.5,769.2,635.06
2017,12,12,10,30,939.0,66.0,5.6,13.0,535.0,810.66,664.0
2017,12,12,10,45,951.5,66.0,5.55,13.5,562.5,846.3,688.13
2017,12,12,11,0,964.0,66.0,5.5,14.0,590.0,879.22,709.97
2017,12,12,11,15,970.5,67.0,5.4,14.0,610.0,905.34,727.69
2017,12,12,11,30,977.0,68.0,5.3,14.0,630.0,928.08,742.91
2017,12,12,11,45,966.5,75.0,5.25,14.5,640.0,939.8,749.0
2017,12,12,12,0,956.0,82.0,5.2,15.0,650.0,947.48,752.32
2017,12,12,12,15,957.5,82.0,5.1,15.0,653.0,953.42,755.64
2017,12,12,12,30,959.0,82.0,5.0,15.0,656.0,955.62,756.4
2017,12,12,12,45,961.0,80.5,4.9,15.5,651.5,952.67,752.19
2017,12,12,13,0,963.0,79.0,4.8,16.0,647.0,945.93,745.48
2017,12,12,13,15,958.5,78.0,4.7,16.0,633.5,930.4,734.09
2017,12,12,13,30,954.0,77.0,4.6,16.0,620.0,911.3,720.33
2017,12,12,13,45,949.0,75.0,4.5,16.0,598.5,887.12,703.04
2017,12,12,14,0,944.0,73.0,4.4,16.0,577.0,859.63,683.46
2017,12,12,14,15,932.5,72.0,4.25,16.0,547.5,825.11,658.43
2017,12,12,14,30,921.0,71.0,4.1,16.0,518.0,787.97,631.86
2017,12,12,14,45,887.5,73.5,4.0,16.0,479.0,742.2,598.84
2017,12,12,15,0,854.0,76.0,3.9,16.0,440.0,689.89,560.53
2017,12,12,15,15,828.5,72.5,3.6,15.5,397.5,635.47,518.85
2017,12,12,15,30,803.0,69.0,3.3,15.0,355.0,580.64,475.39
2017,12,12,15,45,766.0,64.5,3.0,14.5,308.5,518.18,424.63
2017,12,12,16,0,729.0,60.0,2.7,14.0,262.0,457.08,373.36
2017,12,12,16,15,670.0,54.5,2.35,13.0,213.0,386.43,313.28
2017,12,12,16,30,611.0,49.0,2.0,12.0,164.0,323.45,257.46
2017,12,12,16,45,511.5,40.0,1.7,11.0,117.0,244.25,187.74
2017,12,12,17,0,412.0,31.0,1.4,10.0,70.0,175.3,122.62
2017,12,12,17,15,206.0,15.5,1.4,9.5,35.0,76.08,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.67,0.0
2017,12,13,7,45,7.0,24.0,1.45,4.5,25.0,25.36,11.23
2017,12,13,8,0,14.0,41.0,1.5,5.0,43.0,48.43,35.22
2017,12,13,8,15,25.0,60.5,1.75,5.5,65.5,74.29,58.54
2017,12,13,8,30,36.0,80.0,2.0,6.0,88.0,100.99,82.4
2017,12,13,8,45,43.5,98.5,2.3,7.0,110.5,125.74,104.12
2017,12,13,9,0,51.0,117.0,2.6,8.0,133.0,151.23,126.01
2017,12,13,9,15,77.0,137.5,2.7,8.5,165.0,190.66,159.78
2017,12,13,9,30,103.0,158.0,2.8,9.0,197.0,241.27,202.32
2017,12,13,9,45,102.0,175.5,2.9,9.5,217.5,254.41,212.64
2017,12,13,10,0,101.0,193.0,3.0,10.0,238.0,276.3,230.0
2017,12,13,10,15,152.0,208.5,3.15,10.0,281.5,344.9,286.99
2017,12,13,10,30,203.0,224.0,3.3,10.0,325.0,406.24,337.25
2017,12,13,10,45,309.5,218.0,3.45,10.5,381.5,501.11,414.25
2017,12,13,11,0,416.0,212.0,3.6,11.0,438.0,601.29,493.32
2017,12,13,11,15,388.5,227.0,3.65,11.0,444.0,591.66,484.46
2017,12,13,11,30,361.0,242.0,3.7,11.0,450.0,592.07,483.7
2017,12,13,11,45,362.5,247.0,3.8,11.5,459.0,603.83,491.82
2017,12,13,12,0,364.0,252.0,3.9,12.0,468.0,614.23,498.83
2017,12,13,12,15,325.5,261.5,3.9,12.0,455.5,593.12,481.35
2017,12,13,12,30,287.0,271.0,3.9,12.0,443.0,570.52,462.86
2017,12,13,12,45,347.0,255.5,3.9,12.5,461.5,604.45,490.08
2017,12,13,13,0,407.0,240.0,3.9,13.0,480.0,636.45,515.28
2017,12,13,13,15,415.0,232.0,3.85,13.0,472.5,629.62,510.34
2017,12,13,13,30,423.0,224.0,3.8,13.0,465.0,633.87,513.79
2017,12,13,13,45,401.0,220.0,3.75,13.0,441.5,590.29,480.53
2017,12,13,14,0,379.0,216.0,3.7,13.0,418.0,559.02,456.47
2017,12,13,14,15,374.5,205.5,3.65,13.0,396.5,533.59,437.22
2017,12,13,14,30,370.0,195.0,3.6,13.0,375.0,507.16,416.98
2017,12,13,14,45,391.5,174.5,3.55,13.0,352.5,486.84,402.03
2017,12,13,15,0,413.0,154.0,3.5,13.0,330.0,474.99,393.18
2017,12,13,15,15,399.5,141.5,3.25,12.5,298.5,435.37,361.71
2017,12,13,15,30,386.0,129.0,3.0,12.0,267.0,395.72,329.65
2017,12,13,15,45,373.0,113.5,2.75,12.0,232.0,353.14,293.91
2017,12,13,16,0,360.0,98.0,2.5,12.0,197.0,310.87,257.54
2017,12,13,16,15,328.5,82.5,2.4,11.0,160.5,260.52,214.46
2017,12,13,16,30,297.0,67.0,2.3,10.0,124.0,212.81,172.3
2017,12,13,16,45,249.0,50.0,2.2,9.5,88.5,160.32,125.1
2017,12,13,17,0,201.0,33.0,2.1,9.0,53.0,112.83,79.85
2017,12,13,17,15,100.5,16.5,2.15,8.5,26.5,49.93,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.58,0.0
2017,12,14,7,45,93.0,26.0,2.15,6.5,37.0,60.8,31.06
2017,12,14,8,0,186.0,43.0,2.4,7.0,65.0,124.36,94.55
2017,12,14,8,15,235.5,60.5,2.45,7.5,101.5,173.14,139.25
2017,12,14,8,30,285.0,78.0,2.5,8.0,138.0,227.03,187.54
2017,12,14,8,45,337.5,88.0,2.6,9.0,175.5,278.5,232.72
2017,12,14,9,0,390.0,98.0,2.7,10.0,213.0,334.6,280.62
2017,12,14,9,15,475.5,100.0,2.6,10.5,262.0,404.71,339.29
2017,12,14,9,30,561.0,102.0,2.5,11.0,311.0,485.93,405.03
2017,12,14,9,45,621.0,100.0,2.45,12.0,354.0,547.57,452.73
2017,12,14,10,0,681.0,98.0,2.4,13.0,397.0,611.57,500.8
2017,12,14,10,15,534.0,146.5,2.4,13.5,392.0,577.39,470.38
2017,12,14,10,30,387.0,195.0,2.4,14.0,387.0,524.95,426.12
2017,12,14,10,45,411.0,201.0,2.4,15.0,415.0,573.81,461.81
2017,12,14,11,0,435.0,207.0,2.4,16.0,443.0,610.86,487.49
2017,12,14,11,15,290.0,238.5,2.45,16.0,398.0,522.02,416.85
2017,12,14,11,30,145.0,270.0,2.5,16.0,353.0,426.26,339.88
2017,12,14,11,45,147.0,275.5,2.55,16.5,361.0,436.02,347.11
2017,12,14,12,0,149.0,281.0,2.6,17.0,369.0,445.4,353.52
2017,12,14,12,15,166.5,282.5,2.65,17.0,381.5,463.27,367.64
2017,12,14,12,30,184.0,284.0,2.7,17.0,394.0,480.72,381.41
2017,12,14,12,45,193.0,281.0,2.8,17.0,395.5,484.66,384.9
2017,12,14,13,0,202.0,278.0,2.9,17.0,397.0,487.88,387.97
2017,12,14,13,15,214.5,270.0,2.95,17.0,394.0,487.33,388.31
2017,12,14,13,30,227.0,262.0,3.0,17.0,391.0,485.78,387.95
2017,12,14,13,45,180.0,254.0,3.15,17.0,354.0,433.53,347.22
2017,12,14,14,0,133.0,246.0,3.3,17.0,317.0,382.68,307.18
2017,12,14,14,15,175.5,231.0,3.25,17.0,319.5,395.63,319.15
2017,12,14,14,30,218.0,216.0,3.2,17.0,322.0,405.81,328.56
2017,12,14,14,45,241.0,197.0,3.15,17.0,306.5,404.88,328.6
2017,12,14,15,0,264.0,178.0,3.1,17.0,291.0,390.19,317.83
2017,12,14,15,15,251.0,163.5,2.8,16.0,262.5,355.07,290.68
2017,12,14,15,30,238.0,149.0,2.5,15.0,234.0,320.43,263.39
2017,12,14,15,45,226.0,130.0,2.25,14.5,202.5,281.55,231.65
2017,12,14,16,0,214.0,111.0,2.0,14.0,171.0,243.32,199.69
2017,12,14,16,15,193.0,92.0,1.95,13.5,138.5,201.65,164.17
2017,12,14,16,30,172.0,73.0,1.9,13.0,106.0,161.78,129.32
2017,12,14,16,45,135.5,54.0,1.9,12.5,75.0,118.21,90.97
2017,12,14,17,0,99.0,35.0,1.9,12.0,44.0,78.22,54.32
2017,12,14,17,15,49.5,17.5,2.05,11.5,22.0,35.04,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.5,3.45,5.5,3.5,3.24,0.0
2017,12,15,8,0,0.0,7.0,3.6,6.0,7.0,6.48,0.0
2017,12,15,8,15,0.0,11.0,3.7,6.5,11.0,10.18,3.18
2017,12,15,8,30,0.0,15.0,3.8,7.0,15.0,13.89,6.53
2017,12,15,8,45,0.0,19.0,3.95,7.5,19.0,17.61,9.83
2017,12,15,9,0,0.0,23.0,4.1,8.0,23.0,21.33,13.09
2017,12,15,9,15,103.5,88.5,4.25,8.5,127.0,156.0,131.48
2017,12,15,9,30,207.0,154.0,4.4,9.0,231.0,301.17,255.27
2017,12,15,9,45,245.0,167.5,4.6,9.5,268.0,359.28,303.42
2017,12,15,10,0,283.0,181.0,4.8,10.0,305.0,410.47,345.49
2017,12,15,10,15,295.0,194.5,4.7,10.5,332.5,444.51,372.06
2017,12,15,10,30,307.0,208.0,4.6,11.0,360.0,478.47,398.13
2017,12,15,10,45,293.0,223.0,4.55,11.5,374.5,493.27,408.03
2017,12,15,11,0,279.0,238.0,4.5,12.0,389.0,506.37,416.5
2017,12,15,11,15,201.5,252.5,4.35,12.0,363.5,450.88,369.88
2017,12,15,11,30,124.0,267.0,4.2,12.0,338.0,404.64,330.29
2017,12,15,11,45,220.5,264.0,4.1,12.5,393.5,486.2,396.75
2017,12,15,12,0,317.0,261.0,4.0,13.0,449.0,583.15,472.78
2017,12,15,12,15,297.0,266.5,3.85,13.0,443.0,573.59,463.87
2017,12,15,12,30,277.0,272.0,3.7,13.0,437.0,562.74,454.58
2017,12,15,12,45,583.0,183.5,3.6,13.5,527.5,743.66,598.78
2017,12,15,13,0,889.0,95.0,3.5,14.0,618.0,907.28,716.32
2017,12,15,13,15,884.0,94.0,3.35,14.0,605.0,892.32,703.75
2017,12,15,13,30,879.0,93.0,3.2,14.0,592.0,874.03,690.41
2017,12,15,13,45,871.0,91.5,3.05,14.0,571.0,849.43,672.66
2017,12,15,14,0,863.0,90.0,2.9,14.0,550.0,821.87,652.87
2017,12,15,14,15,850.0,88.0,2.7,14.0,521.5,787.0,627.48
2017,12,15,14,30,837.0,86.0,2.5,14.0,493.0,749.81,600.36
2017,12,15,14,45,819.5,83.0,2.4,14.0,458.0,706.11,568.89
2017,12,15,15,0,802.0,80.0,2.3,14.0,423.0,660.88,535.98
2017,12,15,15,15,776.0,76.5,2.05,13.5,382.0,608.32,495.47
2017,12,15,15,30,750.0,73.0,1.8,13.0,341.0,555.5,453.71
2017,12,15,15,45,713.0,68.0,1.55,13.0,296.5,497.63,406.0
2017,12,15,16,0,676.0,63.0,1.3,13.0,252.0,438.65,356.23
2017,12,15,16,15,618.0,56.5,1.1,12.5,205.0,370.08,298.3
2017,12,15,16,30,560.0,50.0,0.9,12.0,158.0,306.06,242.37
2017,12,15,16,45,467.5,40.5,0.75,11.5,113.0,231.24,177.08
2017,12,15,17,0,375.0,31.0,0.6,11.0,68.0,165.98,116.62
2017,12,15,17,15,187.5,15.5,0.55,11.0,34.0,72.93,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,6.0,0.95,6.5,6.0,5.55,0.0
2017,12,16,8,0,0.0,12.0,1.0,7.0,12.0,11.11,3.7
2017,12,16,8,15,0.0,19.5,1.05,7.5,19.5,18.07,10.01
2017,12,16,8,30,0.0,27.0,1.1,8.0,27.0,25.04,16.25
2017,12,16,8,45,0.0,34.0,1.2,8.5,34.0,31.55,22.02
2017,12,16,9,0,0.0,41.0,1.3,9.0,41.0,38.07,27.7
2017,12,16,9,15,0.0,38.0,1.5,9.0,38.0,35.28,25.24
2017,12,16,9,30,0.0,35.0,1.7,9.0,35.0,32.49,22.76
2017,12,16,9,45,0.0,89.5,1.9,9.5,89.5,84.26,67.28
2017,12,16,10,0,0.0,144.0,2.1,10.0,144.0,140.37,114.43
2017,12,16,10,15,2.0,154.5,2.15,9.5,156.0,152.12,124.19
2017,12,16,10,30,4.0,165.0,2.2,9.0,168.0,164.09,134.23
2017,12,16,10,45,2.0,117.0,2.3,9.0,118.5,112.39,90.56
2017,12,16,11,0,0.0,69.0,2.4,9.0,69.0,64.23,49.57
2017,12,16,11,15,0.0,46.5,2.45,9.0,46.5,43.25,31.6
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,22.3,13.58
2017,12,16,11,45,0.0,92.0,2.55,9.0,92.0,85.77,67.77
2017,12,16,12,0,0.0,160.0,2.6,9.0,160.0,153.71,124.68
2017,12,16,12,15,0.0,91.0,2.5,9.0,91.0,84.82,66.74
2017,12,16,12,30,0.0,22.0,2.4,9.0,22.0,20.45,11.94
2017,12,16,12,45,0.0,94.0,2.3,9.0,94.0,87.7,69.34
2017,12,16,13,0,0.0,166.0,2.2,9.0,166.0,159.93,129.79
2017,12,16,13,15,5.5,182.5,2.05,9.0,185.5,182.05,148.22
2017,12,16,13,30,11.0,199.0,1.9,9.0,205.0,204.46,166.91
2017,12,16,13,45,5.5,162.0,1.8,9.0,165.0,161.01,130.91
2017,12,16,14,0,0.0,125.0,1.7,9.0,125.0,118.72,95.62
2017,12,16,14,15,0.0,76.0,1.65,8.5,76.0,70.76,55.34
2017,12,16,14,30,0.0,27.0,1.6,8.0,27.0,25.07,16.19
2017,12,16,14,45,0.0,69.0,1.55,8.0,69.0,64.2,50.17
2017,12,16,15,0,0.0,111.0,1.5,8.0,111.0,105.87,86.0
2017,12,16,15,15,0.0,100.0,1.35,8.0,100.0,95.12,76.9
2017,12,16,15,30,0.0,89.0,1.2,8.0,89.0,84.41,67.86
2017,12,16,15,45,0.0,77.0,1.05,8.0,77.0,72.73,57.88
2017,12,16,16,0,0.0,65.0,0.9,8.0,65.0,61.08,47.81
2017,12,16,16,15,0.0,52.5,0.8,7.5,52.5,48.94,37.25
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,37.16,26.82
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,25.99,16.76
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.83,6.53
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.41,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,34.0,20.5,0.8,4.0,24.0,32.89,11.44
2017,12,17,8,0,68.0,41.0,0.8,4.0,48.0,71.56,53.25
2017,12,17,8,15,91.0,61.5,0.75,4.0,76.5,106.68,85.6
2017,12,17,8,30,114.0,82.0,0.7,4.0,105.0,143.79,119.12
2017,12,17,8,45,127.0,102.5,0.7,4.5,134.0,178.2,149.6
2017,12,17,9,0,140.0,123.0,0.7,5.0,163.0,213.68,180.18
2017,12,17,9,15,158.0,138.5,0.75,5.5,191.0,246.87,208.26
2017,12,17,9,30,176.0,154.0,0.8,6.0,219.0,281.53,236.93
2017,12,17,9,45,90.0,152.0,0.85,6.5,185.5,218.26,182.67
2017,12,17,10,0,4.0,150.0,0.9,7.0,152.0,149.69,122.93
2017,12,17,10,15,6.0,161.0,0.9,7.5,164.0,162.08,133.13
2017,12,17,10,30,8.0,172.0,0.9,8.0,176.0,174.7,143.11
2017,12,17,10,45,19.5,194.0,0.9,9.0,204.5,206.94,169.16
2017,12,17,11,0,31.0,216.0,0.9,10.0,233.0,252.11,204.98
2017,12,17,11,15,31.0,224.0,0.9,10.5,241.5,261.25,211.37
2017,12,17,11,30,31.0,232.0,0.9,11.0,250.0,270.43,217.99
2017,12,17,11,45,152.0,250.5,0.95,12.0,340.0,410.5,330.23
2017,12,17,12,0,273.0,269.0,1.0,13.0,430.0,553.7,438.26
2017,12,17,12,15,295.0,266.5,1.05,13.5,442.0,571.66,450.08
2017,12,17,12,30,317.0,264.0,1.1,14.0,454.0,588.63,462.41
2017,12,17,12,45,334.0,258.5,1.2,14.5,457.0,596.4,468.41
2017,12,17,13,0,351.0,253.0,1.3,15.0,460.0,602.72,473.45
2017,12,17,13,15,346.0,250.0,1.35,15.0,450.0,591.31,465.53
2017,12,17,13,30,341.0,247.0,1.4,15.0,440.0,578.7,456.91
2017,12,17,13,45,299.5,242.5,1.45,15.5,408.0,532.81,421.98
2017,12,17,14,0,258.0,238.0,1.5,16.0,376.0,487.5,387.35
2017,12,17,14,15,207.5,229.0,1.5,16.0,336.5,418.8,334.97
2017,12,17,14,30,157.0,220.0,1.5,16.0,297.0,364.88,292.96
2017,12,17,14,45,261.0,192.0,1.55,16.0,308.5,414.16,334.51
2017,12,17,15,0,365.0,164.0,1.6,16.0,320.0,444.13,359.92
2017,12,17,15,15,347.5,152.0,1.45,15.5,289.5,405.12,329.35
2017,12,17,15,30,330.0,140.0,1.3,15.0,259.0,366.65,299.03
2017,12,17,15,45,314.5,123.5,1.2,14.5,225.0,324.67,265.42
2017,12,17,16,0,299.0,107.0,1.1,14.0,191.0,283.43,231.46
2017,12,17,16,15,271.5,90.0,1.05,13.0,155.5,236.86,192.56
2017,12,17,16,30,244.0,73.0,1.0,12.0,120.0,192.63,154.37
2017,12,17,16,45,201.0,54.5,0.95,11.0,86.0,143.32,111.2
2017,12,17,17,0,158.0,36.0,0.9,10.0,52.0,104.45,74.86
2017,12,17,17,15,79.0,18.0,0.9,9.5,26.0,43.7,1.41
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,4.0,1.55,7.0,4.0,3.7,0.0
2017,12,18,8,0,0.0,8.0,1.7,7.0,8.0,7.4,0.53
2017,12,18,8,15,0.0,13.0,1.7,7.0,13.0,12.04,4.77
2017,12,18,8,30,0.0,18.0,1.7,7.0,18.0,16.68,8.98
2017,12,18,8,45,0.0,23.0,1.75,7.5,23.0,21.32,13.12
2017,12,18,9,0,0.0,28.0,1.8,8.0,28.0,25.97,17.2
2017,12,18,9,15,0.0,61.0,1.75,8.5,61.0,56.73,43.98
2017,12,18,9,30,0.0,94.0,1.7,9.0,94.0,89.45,71.99
2017,12,18,9,45,0.0,105.0,1.7,9.5,105.0,100.16,80.78
2017,12,18,10,0,0.0,116.0,1.7,10.0,116.0,110.93,89.54
2017,12,18,10,15,0.0,89.0,1.65,10.0,89.0,83.24,65.87
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,57.68,44.0
2017,12,18,10,45,0.5,114.0,1.55,10.5,114.0,108.2,86.6
2017,12,18,11,0,1.0,166.0,1.5,11.0,166.0,161.76,130.67
2017,12,18,11,15,0.5,134.5,1.45,11.5,134.5,128.54,102.67
2017,12,18,11,30,0.0,103.0,1.4,12.0,103.0,96.55,75.87
2017,12,18,11,45,0.0,116.5,1.4,12.5,116.5,109.85,86.74
2017,12,18,12,0,0.0,130.0,1.4,13.0,130.0,123.27,97.56
2017,12,18,12,15,0.0,124.5,1.4,13.0,124.5,117.74,92.94
2017,12,18,12,30,0.0,119.0,1.4,13.0,119.0,112.25,88.42
2017,12,18,12,45,0.0,91.0,1.45,13.0,91.0,84.82,65.72
2017,12,18,13,0,0.0,63.0,1.5,13.0,63.0,58.65,43.92
2017,12,18,13,15,5.0,130.0,1.5,13.0,133.0,127.67,101.63
2017,12,18,13,30,10.0,197.0,1.5,13.0,203.0,201.49,161.96
2017,12,18,13,45,5.0,171.0,1.55,13.5,174.0,170.01,135.93
2017,12,18,14,0,0.0,145.0,1.6,14.0,145.0,139.14,110.56
2017,12,18,14,15,0.0,110.0,1.55,14.0,110.0,103.82,81.66
2017,12,18,14,30,0.0,75.0,1.5,14.0,75.0,69.82,53.48
2017,12,18,14,45,0.0,51.5,1.5,14.0,51.5,47.88,35.13
2017,12,18,15,0,0.0,28.0,1.5,14.0,28.0,25.99,16.61
2017,12,18,15,15,0.0,25.0,1.4,13.5,25.0,23.2,14.31
2017,12,18,15,30,0.0,22.0,1.3,13.0,22.0,20.4,11.98
2017,12,18,15,45,0.0,19.0,1.25,13.0,19.0,17.61,9.6
2017,12,18,16,0,0.0,16.0,1.2,13.0,16.0,14.83,7.19
2017,12,18,16,15,0.0,13.0,1.1,12.5,13.0,12.04,4.77
2017,12,18,16,30,0.0,10.0,1.0,12.0,10.0,9.26,2.32
2017,12,18,16,45,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2017,12,18,17,0,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2017,12,18,17,15,0.0,2.0,0.8,11.5,2.0,1.85,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.5,3.05,13.5,8.5,7.87,0.0
2017,12,19,8,0,0.0,17.0,3.2,14.0,17.0,15.76,7.13
2017,12,19,8,15,0.0,28.0,3.3,14.0,28.0,25.98,16.22
2017,12,19,8,30,0.0,39.0,3.4,14.0,39.0,36.22,25.23
2017,12,19,8,45,0.0,49.5,3.5,14.5,49.5,46.01,33.69
2017,12,19,9,0,0.0,60.0,3.6,15.0,60.0,55.86,42.07
2017,12,19,9,15,0.0,70.5,3.5,15.5,70.5,65.98,50.54
2017,12,19,9,30,0.0,81.0,3.4,16.0,81.0,76.14,58.91
2017,12,19,9,45,0.0,97.5,3.35,16.5,97.5,92.46,72.3
2017,12,19,10,0,0.0,114.0,3.3,17.0,114.0,108.89,85.6
2017,12,19,10,15,4.5,143.5,3.35,17.0,146.0,142.36,113.1
2017,12,19,10,30,9.0,173.0,3.4,17.0,178.0,176.61,140.91
2017,12,19,10,45,4.5,164.5,3.45,17.5,167.0,163.47,129.52
2017,12,19,11,0,0.0,156.0,3.5,18.0,156.0,150.51,118.41
2017,12,19,11,15,1.0,165.0,3.7,18.5,165.5,160.36,126.06
2017,12,19,11,30,2.0,174.0,3.9,19.0,175.0,170.33,133.74
2017,12,19,11,45,2.0,175.5,4.1,19.5,177.0,171.69,134.47
2017,12,19,12,0,2.0,177.0,4.3,20.0,179.0,173.11,135.3
2017,12,19,12,15,1.0,138.0,4.45,20.0,139.0,132.16,102.36
2017,12,19,12,30,0.0,99.0,4.6,20.0,99.0,92.57,70.3
2017,12,19,12,45,0.0,98.0,4.8,20.5,98.0,91.6,69.41
2017,12,19,13,0,0.0,97.0,5.0,21.0,97.0,90.63,68.52
2017,12,19,13,15,0.0,53.5,4.95,20.5,53.5,49.78,35.35
2017,12,19,13,30,0.0,10.0,4.9,20.0,10.0,9.29,2.04
2017,12,19,13,45,0.0,15.5,4.85,20.0,15.5,14.4,6.29
2017,12,19,14,0,0.0,21.0,4.8,20.0,21.0,19.51,10.55
