Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,15,0.0,58.0,4.65,20.0,58.0,53.95,39.1
2017,12,19,14,30,0.0,95.0,4.5,20.0,95.0,89.04,68.07
2017,12,19,14,45,0.0,57.0,4.35,20.0,57.0,53.01,38.46
2017,12,19,15,0,0.0,19.0,4.2,20.0,19.0,17.63,9.1
2017,12,19,15,15,0.0,17.0,4.05,19.5,17.0,15.77,7.6
2017,12,19,15,30,0.0,15.0,3.9,19.0,15.0,13.91,6.08
2017,12,19,15,45,199.5,59.5,3.8,19.0,116.0,192.65,157.86
2017,12,19,16,0,399.0,104.0,3.7,19.0,217.0,341.24,277.17
2017,12,19,16,15,343.0,90.5,3.65,18.5,175.5,279.59,224.98
2017,12,19,16,30,287.0,77.0,3.6,18.0,134.0,222.98,176.53
2017,12,19,16,45,231.0,58.5,3.55,17.5,96.0,166.18,127.34
2017,12,19,17,0,175.0,40.0,3.5,17.0,58.0,115.3,81.73
2017,12,19,17,15,87.5,20.0,3.45,16.5,29.0,53.07,8.47
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,246.0,14.5,3.7,8.5,40.5,89.06,24.96
2017,12,20,8,0,492.0,29.0,3.9,9.0,81.0,201.66,147.61
2017,12,20,8,15,581.0,36.0,3.8,9.5,128.5,270.34,212.84
2017,12,20,8,30,670.0,43.0,3.7,10.0,176.0,347.55,282.63
2017,12,20,8,45,721.5,48.0,3.6,10.5,224.5,412.6,341.04
2017,12,20,9,0,773.0,53.0,3.5,11.0,273.0,481.17,400.14
2017,12,20,9,15,807.0,56.0,3.4,11.5,318.5,540.42,449.6
2017,12,20,9,30,841.0,59.0,3.3,12.0,364.0,600.61,497.87
2017,12,20,9,45,864.5,61.5,3.25,13.0,405.0,649.12,534.66
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,701.24,571.12
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.5,745.64,601.54
2017,12,20,10,30,920.0,67.0,3.1,15.0,517.0,788.18,630.05
2017,12,20,10,45,932.0,68.0,3.1,16.0,545.5,824.79,652.84
2017,12,20,11,0,944.0,69.0,3.1,17.0,574.0,858.78,673.42
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.5,885.73,689.37
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,909.42,702.93
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,926.66,710.61
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,940.3,715.82
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,946.81,718.52
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,949.55,718.81
2017,12,20,12,45,963.5,73.5,2.3,20.5,643.5,945.15,713.54
2017,12,20,13,0,960.0,74.0,2.2,21.0,639.0,937.0,705.98
2017,12,20,13,15,955.5,73.5,2.1,21.0,626.0,923.09,696.1
2017,12,20,13,30,951.0,73.0,2.0,21.0,613.0,905.62,684.0
2017,12,20,13,45,943.5,72.0,1.9,21.5,592.0,881.57,666.31
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,854.32,646.64
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,820.26,624.82
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,783.57,601.09
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,740.11,571.27
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,694.93,539.99
2017,12,20,15,15,854.0,62.5,1.3,20.5,402.0,647.53,507.07
2017,12,20,15,30,830.0,60.0,1.2,20.0,361.0,594.38,467.68
2017,12,20,15,45,793.5,57.0,1.1,20.0,315.0,533.22,420.22
2017,12,20,16,0,757.0,54.0,1.0,20.0,269.0,473.24,372.17
2017,12,20,16,15,703.0,49.0,1.05,18.5,220.5,404.25,318.14
2017,12,20,16,30,649.0,44.0,1.1,17.0,172.0,339.04,264.27
2017,12,20,16,45,557.5,36.5,1.2,16.0,125.0,261.5,198.39
2017,12,20,17,0,466.0,29.0,1.3,15.0,78.0,192.84,136.41
2017,12,20,17,15,233.0,14.5,1.35,14.5,39.0,86.32,20.79
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,84.46,18.79
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,187.87,135.19
2017,12,21,8,15,538.5,37.5,2.75,12.5,122.0,254.98,197.92
2017,12,21,8,30,628.0,45.0,2.9,13.0,168.0,330.68,265.35
2017,12,21,8,45,678.0,50.5,3.1,14.0,215.0,393.52,320.73
2017,12,21,9,0,728.0,56.0,3.3,15.0,262.0,459.8,376.89
2017,12,21,9,15,761.0,59.5,3.3,15.5,306.0,517.08,424.32
2017,12,21,9,30,794.0,63.0,3.3,16.0,350.0,575.32,470.8
2017,12,21,9,45,813.0,67.0,3.35,17.0,389.0,625.57,508.71
2017,12,21,10,0,832.0,71.0,3.4,18.0,428.0,674.92,543.89
2017,12,21,10,15,847.0,73.0,3.55,18.5,462.0,717.74,573.93
2017,12,21,10,30,862.0,75.0,3.7,19.0,496.0,758.77,602.28
2017,12,21,10,45,867.5,78.0,3.9,19.5,522.0,791.48,624.49
2017,12,21,11,0,873.0,81.0,4.1,20.0,548.0,814.86,639.87
2017,12,21,11,15,879.5,82.5,4.25,20.0,567.0,840.59,658.04
2017,12,21,11,30,886.0,84.0,4.4,20.0,586.0,863.3,674.16
2017,12,21,11,45,860.5,96.0,4.55,20.5,592.5,875.03,681.53
2017,12,21,12,0,835.0,108.0,4.7,21.0,599.0,875.39,680.97
2017,12,21,12,15,835.0,108.5,4.75,21.0,602.0,881.08,685.11
2017,12,21,12,30,835.0,109.0,4.8,21.0,605.0,883.41,686.98
2017,12,21,12,45,816.5,114.5,4.85,21.5,597.5,871.79,677.72
2017,12,21,13,0,798.0,120.0,4.9,22.0,590.0,856.89,666.36
2017,12,21,13,15,791.0,119.0,4.8,22.0,577.0,841.73,655.37
2017,12,21,13,30,784.0,118.0,4.7,22.0,564.0,828.29,645.76
2017,12,21,13,45,754.0,123.5,4.65,22.0,540.0,795.74,622.74
2017,12,21,14,0,724.0,129.0,4.6,22.0,516.0,761.22,598.35
2017,12,21,14,15,708.0,126.0,4.35,22.0,488.5,726.55,572.83
2017,12,21,14,30,692.0,123.0,4.1,22.0,461.0,690.13,546.37
2017,12,21,14,45,655.5,117.5,3.9,22.0,420.0,634.44,504.63
2017,12,21,15,0,619.0,112.0,3.7,22.0,379.0,578.97,462.42
2017,12,21,15,15,568.0,114.5,3.3,21.5,342.0,523.26,419.32
2017,12,21,15,30,517.0,117.0,2.9,21.0,305.0,466.78,374.9
2017,12,21,15,45,482.5,108.0,2.5,20.5,266.0,413.69,332.53
2017,12,21,16,0,448.0,99.0,2.1,20.0,227.0,362.57,290.64
2017,12,21,16,15,389.5,87.0,1.95,19.5,184.0,298.9,238.2
2017,12,21,16,30,331.0,75.0,1.8,19.0,141.0,240.42,188.79
2017,12,21,16,45,239.5,59.0,1.65,19.0,100.0,170.71,129.84
2017,12,21,17,0,148.0,43.0,1.5,19.0,59.0,105.5,74.38
2017,12,21,17,15,74.0,21.5,1.5,18.5,29.5,47.98,11.83
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.92,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.85,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.31,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.78,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.63,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,5.1,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.56,0.0
2017,12,22,10,15,0.0,29.0,3.15,21.0,29.0,26.93,16.76
2017,12,22,10,30,0.0,52.0,3.2,21.0,52.0,48.35,34.41
2017,12,22,10,45,0.0,61.0,3.25,21.5,61.0,56.75,41.14
2017,12,22,11,0,0.0,70.0,3.3,22.0,70.0,65.16,47.83
2017,12,22,11,15,0.0,78.0,3.15,22.0,78.0,72.64,53.83
2017,12,22,11,30,0.0,86.0,3.0,22.0,86.0,80.13,59.83
2017,12,22,11,45,0.0,55.5,2.85,22.5,55.5,51.65,36.57
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,23.24,13.36
2017,12,22,12,15,0.0,47.5,2.5,23.0,47.5,44.19,30.43
2017,12,22,12,30,0.0,70.0,2.3,23.0,70.0,65.19,47.42
2017,12,22,12,45,0.0,79.5,2.15,23.0,79.5,74.06,54.56
2017,12,22,13,0,0.0,89.0,2.0,23.0,89.0,82.94,61.71
2017,12,22,13,15,0.0,87.0,1.85,22.5,87.0,81.07,60.36
2017,12,22,13,30,0.0,85.0,1.7,22.0,85.0,79.19,59.02
2017,12,22,13,45,23.5,156.0,1.6,22.0,168.5,177.96,138.94
2017,12,22,14,0,47.0,227.0,1.5,22.0,252.0,278.18,217.46
2017,12,22,14,15,45.0,216.0,2.05,21.5,239.0,263.63,207.04
2017,12,22,14,30,43.0,205.0,2.6,21.0,226.0,249.22,196.88
2017,12,22,14,45,21.5,110.0,3.15,20.5,120.5,125.43,98.23
2017,12,22,15,0,0.0,15.0,3.7,20.0,15.0,13.91,5.98
2017,12,22,15,15,0.0,13.5,4.3,18.5,13.5,12.52,4.91
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,11.12,3.8
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,9.73,2.65
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,8.34,1.48
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.0,16.5,2.8,1.5,33.0,69.65,7.46
2017,12,23,8,0,330.0,33.0,2.9,2.0,66.0,155.6,115.62
2017,12,23,8,15,406.5,44.0,2.95,2.5,107.5,214.57,172.88
2017,12,23,8,30,483.0,55.0,3.0,3.0,149.0,281.41,234.59
2017,12,23,8,45,533.0,63.0,3.1,4.0,191.5,339.7,287.69
2017,12,23,9,0,583.0,71.0,3.2,5.0,234.0,401.84,342.31
2017,12,23,9,15,610.0,78.5,3.1,5.5,274.5,453.79,386.97
2017,12,23,9,30,637.0,86.0,3.0,6.0,315.0,506.64,430.76
2017,12,23,9,45,666.0,88.5,2.95,7.0,351.5,555.55,469.38
2017,12,23,10,0,695.0,91.0,2.9,8.0,388.0,604.72,506.9
2017,12,23,10,15,800.5,82.5,2.7,8.0,451.5,693.42,574.62
2017,12,23,10,30,906.0,74.0,2.5,8.0,515.0,783.45,639.71
2017,12,23,10,45,918.5,75.5,2.35,8.5,544.0,820.95,663.14
2017,12,23,11,0,931.0,77.0,2.2,9.0,573.0,855.91,684.64
2017,12,23,11,15,938.5,78.0,2.0,9.5,594.0,883.32,699.73
2017,12,23,11,30,946.0,79.0,1.8,10.0,615.0,907.56,712.18
2017,12,23,11,45,943.5,82.5,1.65,10.5,627.0,922.82,718.67
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,934.38,722.57
2017,12,23,12,15,942.5,86.5,1.4,11.0,643.5,942.17,725.95
2017,12,23,12,30,944.0,87.0,1.3,11.0,648.0,946.28,726.93
2017,12,23,12,45,944.0,86.0,1.25,11.5,644.5,943.56,722.96
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,937.15,716.76
2017,12,23,13,15,939.5,84.5,1.15,12.0,628.5,923.76,707.38
2017,12,23,13,30,935.0,84.0,1.1,12.0,616.0,906.86,695.85
2017,12,23,13,45,928.5,82.5,1.1,12.0,595.5,883.67,681.03
2017,12,23,14,0,922.0,81.0,1.1,12.0,575.0,857.28,664.1
2017,12,23,14,15,774.0,106.0,1.1,12.0,506.5,756.85,595.0
2017,12,23,14,30,626.0,131.0,1.1,12.0,438.0,650.16,519.27
2017,12,23,14,45,415.5,159.5,1.1,12.5,357.5,502.84,406.2
2017,12,23,15,0,205.0,188.0,1.1,13.0,277.0,352.97,287.07
2017,12,23,15,15,197.0,172.5,0.95,12.5,251.5,322.94,264.46
2017,12,23,15,30,189.0,157.0,0.8,12.0,226.0,293.16,240.8
2017,12,23,15,45,182.5,137.5,0.7,12.0,197.5,259.68,213.45
2017,12,23,16,0,176.0,118.0,0.6,12.0,169.0,226.45,185.71
2017,12,23,16,15,161.5,98.5,0.6,11.5,139.0,189.68,154.82
2017,12,23,16,30,147.0,79.0,0.6,11.0,109.0,160.53,129.34
2017,12,23,16,45,124.5,59.5,0.65,10.5,80.0,122.48,95.86
2017,12,23,17,0,102.0,40.0,0.7,10.0,51.0,86.49,63.14
2017,12,23,17,15,51.0,20.0,0.8,9.5,25.5,40.15,13.36
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,36.0,79.26,3.61
2017,12,24,8,0,428.0,29.0,3.6,6.0,72.0,181.37,131.95
2017,12,24,8,15,523.0,37.0,3.45,6.5,118.0,245.83,194.5
2017,12,24,8,30,618.0,45.0,3.3,7.0,164.0,323.2,264.82
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.5,387.73,322.75
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,456.3,381.74
2017,12,24,9,15,765.5,58.5,3.35,10.0,304.0,515.12,431.33
2017,12,24,9,30,801.0,62.0,3.6,11.0,349.0,575.16,480.13
2017,12,24,9,45,759.5,73.5,3.85,12.0,370.5,595.25,495.35
2017,12,24,10,0,718.0,85.0,4.1,13.0,392.0,612.6,507.58
2017,12,24,10,15,802.0,77.5,4.55,13.5,446.5,687.82,566.36
2017,12,24,10,30,886.0,70.0,5.0,14.0,501.0,762.62,623.14
2017,12,24,10,45,897.0,71.5,5.45,14.5,529.0,798.47,649.77
2017,12,24,11,0,908.0,73.0,5.9,15.0,557.0,831.78,674.57
2017,12,24,11,15,915.5,74.0,6.1,14.5,577.5,858.81,696.1
2017,12,24,11,30,923.0,75.0,6.3,14.0,598.0,882.76,715.49
2017,12,24,11,45,922.5,77.5,6.55,14.0,609.5,898.36,727.65
2017,12,24,12,0,922.0,80.0,6.8,14.0,621.0,910.39,737.32
2017,12,24,12,15,784.5,122.5,6.85,14.0,585.5,857.21,696.95
2017,12,24,12,30,647.0,165.0,6.9,14.0,550.0,786.3,642.97
2017,12,24,12,45,778.5,125.0,7.0,14.0,585.5,855.68,696.83
2017,12,24,13,0,910.0,85.0,7.1,14.0,621.0,907.69,736.67
2017,12,24,13,15,905.5,84.5,7.0,13.5,609.0,894.74,728.04
2017,12,24,13,30,901.0,84.0,6.9,13.0,597.0,878.4,717.23
2017,12,24,13,45,887.0,85.0,6.85,13.0,576.0,852.61,698.16
2017,12,24,14,0,873.0,86.0,6.8,13.0,555.0,830.68,682.14
2017,12,24,14,15,861.0,84.5,6.65,12.5,528.0,797.84,658.61
2017,12,24,14,30,849.0,83.0,6.5,12.0,501.0,762.53,633.07
2017,12,24,14,45,826.0,82.0,6.4,12.0,466.0,717.49,598.7
2017,12,24,15,0,803.0,81.0,6.3,12.0,431.0,671.17,563.04
2017,12,24,15,15,777.5,78.0,6.15,11.5,391.0,619.94,522.63
2017,12,24,15,30,752.0,75.0,6.0,11.0,351.0,568.31,480.43
2017,12,24,15,45,715.0,70.5,5.85,10.5,307.0,511.16,432.45
2017,12,24,16,0,678.0,66.0,5.7,10.0,263.0,452.7,382.07
2017,12,24,16,15,622.5,60.0,5.45,9.5,216.5,385.43,322.73
2017,12,24,16,30,567.0,54.0,5.2,9.0,170.0,322.28,265.33
2017,12,24,16,45,476.5,45.0,5.0,8.5,124.5,247.17,197.25
2017,12,24,17,0,386.0,36.0,4.8,8.0,79.0,181.04,135.5
2017,12,24,17,15,193.0,18.0,4.65,7.5,39.5,82.83,35.29
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.5,16.5,3.05,0.0,33.0,69.97,0.0
2017,12,25,8,0,341.0,33.0,3.3,0.0,66.0,157.71,116.97
2017,12,25,8,15,437.0,43.0,3.4,0.5,110.5,223.15,180.6
2017,12,25,8,30,533.0,53.0,3.5,1.0,155.0,298.46,250.22
2017,12,25,8,45,587.0,61.0,3.6,2.0,201.0,361.04,307.73
2017,12,25,9,0,641.0,69.0,3.7,3.0,247.0,427.81,366.9
2017,12,25,9,15,680.5,74.0,3.6,3.5,291.5,486.67,417.91
2017,12,25,9,30,720.0,79.0,3.5,4.0,336.0,547.34,468.61
2017,12,25,9,45,742.5,84.5,3.4,4.5,376.0,598.97,510.2
2017,12,25,10,0,765.0,90.0,3.3,5.0,416.0,650.22,550.15
2017,12,25,10,15,784.5,93.0,3.15,5.5,451.0,692.21,580.67
2017,12,25,10,30,804.0,96.0,3.0,6.0,486.0,736.33,611.54
2017,12,25,10,45,813.5,99.5,2.9,6.5,513.5,771.56,635.22
2017,12,25,11,0,823.0,103.0,2.8,7.0,541.0,804.38,656.78
2017,12,25,11,15,470.0,183.0,2.75,7.5,435.5,618.85,510.13
2017,12,25,11,30,117.0,263.0,2.7,8.0,330.0,380.44,312.93
2017,12,25,11,45,86.0,260.0,2.65,8.5,310.0,350.93,288.51
2017,12,25,12,0,55.0,257.0,2.6,9.0,290.0,320.6,262.44
2017,12,25,12,15,76.5,267.0,2.65,9.0,313.0,351.49,288.04
2017,12,25,12,30,98.0,277.0,2.7,9.0,336.0,382.52,313.38
2017,12,25,12,45,96.5,276.5,2.75,9.5,334.0,380.53,311.14
2017,12,25,13,0,95.0,276.0,2.8,10.0,332.0,378.39,308.98
2017,12,25,13,15,474.0,189.0,2.9,10.0,460.5,647.0,530.01
2017,12,25,13,30,853.0,102.0,3.0,10.0,589.0,866.51,695.82
2017,12,25,13,45,843.5,101.0,3.1,10.5,569.0,842.72,676.62
2017,12,25,14,0,834.0,100.0,3.2,11.0,549.0,816.06,657.48
2017,12,25,14,15,821.0,98.0,3.2,11.0,522.0,782.78,634.01
2017,12,25,14,30,808.0,96.0,3.2,11.0,495.0,747.2,608.71
2017,12,25,14,45,781.0,95.5,3.2,11.0,459.5,700.9,575.04
2017,12,25,15,0,754.0,95.0,3.2,11.0,424.0,657.43,542.74
2017,12,25,15,15,727.0,91.0,3.05,11.0,384.5,605.8,501.86
2017,12,25,15,30,700.0,87.0,2.9,11.0,345.0,554.06,460.08
2017,12,25,15,45,654.0,83.0,2.8,11.0,300.5,491.56,408.75
2017,12,25,16,0,608.0,79.0,2.7,11.0,256.0,431.3,357.93
2017,12,25,16,15,550.0,71.0,2.3,10.0,210.0,363.61,300.37
2017,12,25,16,30,492.0,63.0,1.9,9.0,164.0,300.35,244.86
2017,12,25,16,45,394.0,52.5,1.5,8.0,119.5,224.23,178.04
2017,12,25,17,0,296.0,42.0,1.1,7.0,75.0,158.74,119.13
2017,12,25,17,15,148.0,21.0,1.1,6.5,37.5,73.15,33.57
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,51.06,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,113.3,82.78
2017,12,26,8,15,266.0,54.5,2.7,4.0,97.0,172.48,138.08
2017,12,26,8,30,356.0,70.0,2.7,4.0,138.0,241.49,200.44
2017,12,26,8,45,400.5,84.5,2.75,4.5,180.0,297.12,250.89
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,356.57,303.25
2017,12,26,9,15,489.5,107.5,2.8,5.5,264.5,412.53,351.28
2017,12,26,9,30,534.0,116.0,2.8,6.0,307.0,471.41,400.31
2017,12,26,9,45,553.5,126.5,2.8,6.5,344.0,518.8,438.44
2017,12,26,10,0,573.0,137.0,2.8,7.0,381.0,566.21,475.55
2017,12,26,10,15,597.0,142.5,2.85,7.0,415.0,610.83,510.84
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,659.27,548.4
2017,12,26,10,45,310.5,142.5,3.0,7.5,293.0,423.37,356.05
2017,12,26,11,0,0.0,137.0,3.1,8.0,137.0,130.94,106.08
2017,12,26,11,15,0.0,143.0,3.15,8.0,143.0,136.82,111.33
2017,12,26,11,30,0.0,149.0,3.2,8.0,149.0,142.75,116.17
2017,12,26,11,45,0.0,152.0,3.25,8.5,152.0,145.66,118.27
2017,12,26,12,0,0.0,155.0,3.3,9.0,155.0,148.61,120.44
2017,12,26,12,15,0.0,156.5,3.3,9.0,156.5,150.08,121.6
2017,12,26,12,30,0.0,158.0,3.3,9.0,158.0,151.58,122.83
2017,12,26,12,45,0.0,157.5,3.35,9.0,157.5,151.08,122.43
2017,12,26,13,0,0.0,157.0,3.4,9.0,157.0,150.63,122.1
2017,12,26,13,15,0.0,109.5,3.4,9.0,109.5,102.91,82.13
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,57.71,43.88
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,55.84,42.37
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,53.96,40.83
2017,12,26,14,15,0.0,55.0,3.5,8.5,55.0,51.16,38.57
2017,12,26,14,30,0.0,52.0,3.5,8.0,52.0,48.35,36.31
2017,12,26,14,45,0.0,34.5,3.55,8.0,34.5,32.05,22.26
2017,12,26,15,0,0.0,17.0,3.6,8.0,17.0,15.77,8.13
2017,12,26,15,15,255.0,74.0,3.65,8.0,168.5,265.97,228.87
2017,12,26,15,30,510.0,131.0,3.7,8.0,320.0,482.39,408.66
2017,12,26,15,45,457.5,123.5,3.75,8.0,277.5,420.72,355.84
2017,12,26,16,0,405.0,116.0,3.8,8.0,235.0,362.57,306.1
2017,12,26,16,15,348.5,102.0,3.85,7.5,192.0,299.32,251.55
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,235.5,195.41
2017,12,26,16,45,216.0,69.0,3.95,7.0,107.5,170.24,137.22
2017,12,26,17,0,140.0,50.0,4.0,7.0,66.0,112.98,85.79
2017,12,26,17,15,70.0,25.0,4.05,6.5,33.0,52.91,25.26
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,3.0,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.33,1.18
2017,12,27,8,15,0.0,16.0,5.85,3.0,16.0,14.82,7.24
2017,12,27,8,30,0.0,23.0,5.9,3.0,23.0,21.32,13.2
2017,12,27,8,45,0.0,30.5,5.95,3.0,30.5,28.3,19.54
2017,12,27,9,0,0.0,38.0,6.0,3.0,38.0,35.28,25.83
2017,12,27,9,15,0.0,45.5,5.9,3.0,45.5,42.26,32.05
2017,12,27,9,30,0.0,53.0,5.8,3.0,53.0,49.26,38.21
2017,12,27,9,45,0.0,82.0,5.75,3.5,82.0,76.83,62.37
2017,12,27,10,0,0.0,111.0,5.7,4.0,111.0,105.9,87.49
2017,12,27,10,15,0.0,117.0,5.6,4.0,117.0,111.56,92.18
2017,12,27,10,30,0.0,123.0,5.5,4.0,123.0,117.28,96.93
2017,12,27,10,45,0.0,115.0,5.4,4.5,115.0,108.86,89.28
2017,12,27,11,0,0.0,107.0,5.3,5.0,107.0,100.68,81.92
2017,12,27,11,15,0.0,136.5,5.2,5.0,136.5,130.19,107.12
2017,12,27,11,30,0.0,166.0,5.1,5.0,166.0,160.3,132.62
2017,12,27,11,45,0.0,168.0,5.05,5.0,168.0,162.15,134.02
2017,12,27,12,0,0.0,170.0,5.0,5.0,170.0,164.06,135.54
2017,12,27,12,15,0.0,137.0,4.9,5.0,137.0,130.26,106.74
2017,12,27,12,30,0.0,104.0,4.8,5.0,104.0,97.45,78.7
2017,12,27,12,45,0.0,108.0,4.7,5.0,108.0,101.38,82.09
2017,12,27,13,0,0.0,112.0,4.6,5.0,112.0,105.34,85.5
2017,12,27,13,15,0.0,112.5,4.5,5.0,112.5,105.86,86.0
2017,12,27,13,30,0.0,113.0,4.4,5.0,113.0,106.41,86.54
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,111.97,91.4
2017,12,27,14,0,0.0,124.0,4.3,5.0,124.0,117.63,96.38
2017,12,27,14,15,0.0,116.0,4.2,5.0,116.0,109.77,89.77
2017,12,27,14,30,0.0,108.0,4.1,5.0,108.0,101.94,83.19
2017,12,27,14,45,0.0,100.5,4.1,5.0,100.5,94.66,77.08
2017,12,27,15,0,0.0,93.0,4.1,5.0,93.0,87.41,70.96
2017,12,27,15,15,0.0,84.5,4.05,4.5,84.5,79.19,64.1
2017,12,27,15,30,0.0,76.0,4.0,4.0,76.0,71.01,57.18
2017,12,27,15,45,0.0,66.0,4.0,4.0,66.0,61.4,48.82
2017,12,27,16,0,0.0,56.0,4.0,4.0,56.0,52.06,40.61
2017,12,27,16,15,0.0,46.0,3.9,3.5,46.0,42.74,32.37
2017,12,27,16,30,0.0,36.0,3.8,3.0,36.0,33.42,24.02
2017,12,27,16,45,0.0,26.5,3.7,3.0,26.5,24.58,15.94
2017,12,27,17,0,0.0,17.0,3.6,3.0,17.0,15.76,7.81
2017,12,27,17,15,0.0,9.5,3.55,3.0,9.5,8.8,0.08
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.91,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,57.64,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,131.5,95.53
2017,12,28,8,15,349.0,48.0,2.15,2.5,102.0,194.04,155.26
2017,12,28,8,30,444.0,61.0,2.2,3.0,145.0,267.22,221.55
2017,12,28,8,45,504.0,70.0,2.3,3.5,190.0,329.41,278.04
2017,12,28,9,0,564.0,79.0,2.4,4.0,235.0,396.44,337.12
2017,12,28,9,15,606.5,85.5,2.35,4.0,279.0,455.4,388.18
2017,12,28,9,30,649.0,92.0,2.3,4.0,323.0,516.61,439.52
2017,12,28,9,45,343.5,133.0,2.3,4.5,257.0,389.12,331.68
2017,12,28,10,0,38.0,174.0,2.3,5.0,191.0,209.53,175.75
2017,12,28,10,15,42.0,187.5,2.15,5.5,207.5,227.91,191.11
2017,12,28,10,30,46.0,201.0,2.0,6.0,224.0,246.62,205.94
2017,12,28,10,45,27.5,193.5,1.95,6.5,207.5,223.37,185.28
2017,12,28,11,0,9.0,186.0,1.9,7.0,191.0,189.55,155.98
2017,12,28,11,15,10.0,193.0,1.8,7.0,199.0,197.47,162.42
2017,12,28,11,30,11.0,200.0,1.7,7.0,207.0,205.5,168.83
2017,12,28,11,45,71.0,239.0,1.6,7.5,281.0,313.01,258.0
2017,12,28,12,0,131.0,278.0,1.5,8.0,355.0,425.61,347.28
2017,12,28,12,15,76.5,254.0,1.4,8.0,299.0,335.98,274.08
2017,12,28,12,30,22.0,230.0,1.3,8.0,243.0,246.91,201.03
2017,12,28,12,45,43.5,247.0,1.25,8.5,273.0,298.64,243.35
2017,12,28,13,0,65.0,264.0,1.2,9.0,303.0,337.59,274.15
2017,12,28,13,15,438.0,190.5,1.15,9.0,443.0,618.32,500.53
2017,12,28,13,30,811.0,117.0,1.1,9.0,583.0,849.67,667.9
2017,12,28,13,45,804.5,115.0,1.1,9.5,564.0,828.18,649.11
2017,12,28,14,0,798.0,113.0,1.1,10.0,545.0,808.25,635.04
2017,12,28,14,15,434.0,165.0,1.1,10.0,398.5,552.06,445.48
2017,12,28,14,30,70.0,217.0,1.1,10.0,252.0,284.03,230.83
2017,12,28,14,45,373.0,168.0,1.1,10.0,335.0,483.81,397.71
2017,12,28,15,0,676.0,119.0,1.1,10.0,418.0,633.12,514.37
2017,12,28,15,15,647.5,113.5,1.1,9.5,379.0,581.48,474.27
2017,12,28,15,30,619.0,108.0,1.1,9.0,340.0,529.99,435.35
2017,12,28,15,45,579.0,101.0,1.15,9.0,297.0,470.68,388.54
2017,12,28,16,0,539.0,94.0,1.2,9.0,254.0,413.21,341.65
2017,12,28,16,15,482.5,84.0,1.1,8.5,209.0,345.69,285.11
2017,12,28,16,30,426.0,74.0,1.0,8.0,164.0,285.04,232.59
2017,12,28,16,45,344.0,60.0,0.9,7.5,121.0,215.1,171.5
2017,12,28,17,0,262.0,46.0,0.8,7.0,78.0,153.73,116.67
2017,12,28,17,15,131.0,28.5,0.85,6.5,44.5,80.09,44.69
2017,12,28,17,30,0.0,11.0,0.9,6.0,11.0,10.48,0.0
2017,12,28,17,45,0.0,5.5,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.5,1.2,2.5,30.0,58.29,0.0
2017,12,29,8,0,262.0,35.0,1.2,3.0,60.0,133.55,96.13
2017,12,29,8,15,359.0,48.0,1.1,3.5,103.0,196.99,156.29
2017,12,29,8,30,456.0,61.0,1.0,4.0,146.0,271.42,222.57
2017,12,29,8,45,524.5,68.5,0.9,4.5,192.5,336.6,279.99
2017,12,29,9,0,593.0,76.0,0.8,5.0,239.0,407.34,339.85
2017,12,29,9,15,635.5,82.0,0.8,5.5,284.0,467.03,389.11
2017,12,29,9,30,678.0,88.0,0.8,6.0,329.0,528.93,438.29
2017,12,29,9,45,710.0,92.0,0.85,6.5,370.0,583.54,480.59
2017,12,29,10,0,742.0,96.0,0.9,7.0,411.0,638.6,522.03
2017,12,29,10,15,763.0,99.5,0.95,7.0,446.5,685.22,556.72
2017,12,29,10,30,784.0,103.0,1.0,7.0,482.0,730.76,589.11
2017,12,29,10,45,392.0,126.5,1.1,7.5,316.0,467.69,385.96
2017,12,29,11,0,0.0,150.0,1.2,8.0,150.0,144.31,116.39
2017,12,29,11,15,0.0,130.0,1.3,8.5,130.0,123.58,99.69
2017,12,29,11,30,0.0,110.0,1.4,9.0,110.0,103.46,82.58
2017,12,29,11,45,0.0,119.0,1.5,9.5,119.0,112.33,89.83
2017,12,29,12,0,0.0,128.0,1.6,10.0,128.0,121.25,97.03
2017,12,29,12,15,0.0,139.5,1.7,10.5,139.5,132.76,106.35
2017,12,29,12,30,0.0,151.0,1.8,11.0,151.0,144.39,115.74
2017,12,29,12,45,0.0,151.0,1.9,11.5,151.0,144.4,115.53
2017,12,29,13,0,0.0,151.0,2.0,12.0,151.0,144.45,115.4
2017,12,29,13,15,1.5,165.0,2.1,12.0,166.5,160.22,128.53
2017,12,29,13,30,3.0,179.0,2.2,12.0,182.0,176.26,141.84
2017,12,29,13,45,12.5,194.0,2.3,12.5,201.5,200.44,161.84
2017,12,29,14,0,22.0,209.0,2.4,13.0,221.0,224.77,181.81
2017,12,29,14,15,417.5,153.5,2.45,13.0,362.5,526.09,432.24
2017,12,29,14,30,813.0,98.0,2.5,13.0,504.0,757.58,610.0
2017,12,29,14,45,795.5,95.0,2.6,13.0,470.5,715.54,578.52
2017,12,29,15,0,778.0,92.0,2.7,13.0,437.0,675.34,550.31
2017,12,29,15,15,752.5,88.5,2.65,12.5,397.5,624.54,512.21
2017,12,29,15,30,727.0,85.0,2.6,12.0,358.0,573.42,472.75
2017,12,29,15,45,691.0,80.0,2.6,12.0,314.5,514.42,425.2
2017,12,29,16,0,655.0,75.0,2.6,12.0,271.0,456.74,377.26
2017,12,29,16,15,601.0,68.0,2.3,11.0,224.5,389.7,320.86
2017,12,29,16,30,547.0,61.0,2.0,10.0,178.0,326.56,265.89
2017,12,29,16,45,463.5,51.0,1.7,9.5,132.5,253.2,201.0
2017,12,29,17,0,380.0,41.0,1.4,9.0,87.0,187.94,141.8
2017,12,29,17,15,240.5,26.5,1.4,8.5,51.0,109.17,63.28
2017,12,29,17,30,101.0,12.0,1.4,8.0,15.0,34.09,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.5,16.5,1.9,7.5,31.0,63.52,0.0
2017,12,30,8,0,309.0,33.0,2.0,8.0,62.0,144.81,101.77
2017,12,30,8,15,409.0,44.0,2.0,8.5,106.0,210.41,163.98
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,286.47,231.54
2017,12,30,8,45,569.0,62.5,2.0,9.5,196.5,350.02,288.04
2017,12,30,9,0,629.0,70.0,2.0,10.0,243.0,418.38,346.7
2017,12,30,9,15,314.5,91.0,1.95,10.5,177.5,293.08,245.02
2017,12,30,9,30,0.0,112.0,1.9,11.0,112.0,108.75,87.48
2017,12,30,9,45,105.5,147.5,1.9,12.0,192.0,231.3,191.81
2017,12,30,10,0,211.0,183.0,1.9,13.0,272.0,348.61,287.37
2017,12,30,10,15,147.5,198.0,1.8,13.5,263.0,326.95,267.08
2017,12,30,10,30,84.0,213.0,1.7,14.0,254.0,289.46,234.67
2017,12,30,10,45,97.0,228.5,1.65,14.5,278.0,319.0,257.69
2017,12,30,11,0,110.0,244.0,1.6,15.0,302.0,349.15,280.53
2017,12,30,11,15,244.5,239.5,1.55,15.5,376.5,482.57,385.32
2017,12,30,11,30,379.0,235.0,1.5,16.0,451.0,596.13,470.71
2017,12,30,11,45,628.0,168.5,1.5,16.5,535.0,760.11,592.11
2017,12,30,12,0,877.0,102.0,1.5,17.0,619.0,905.17,688.97
2017,12,30,12,15,879.0,102.0,1.55,17.0,624.5,913.33,693.04
2017,12,30,12,30,881.0,102.0,1.6,17.0,630.0,917.99,696.61
2017,12,30,12,45,880.0,102.0,1.65,17.0,627.5,916.47,696.21
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,911.43,693.65
2017,12,30,13,15,875.0,101.5,1.75,17.0,614.0,899.7,686.7
2017,12,30,13,30,871.0,101.0,1.8,17.0,603.0,884.59,677.62
2017,12,30,13,45,488.5,175.5,1.9,17.5,456.0,631.12,496.15
2017,12,30,14,0,106.0,250.0,2.0,18.0,309.0,353.82,279.85
2017,12,30,14,15,101.5,237.5,2.1,17.5,291.0,334.06,266.8
2017,12,30,14,30,97.0,225.0,2.2,17.0,273.0,314.39,252.39
2017,12,30,14,45,63.5,200.5,2.3,17.0,231.0,258.97,208.15
2017,12,30,15,0,30.0,176.0,2.4,17.0,189.0,205.79,165.11
2017,12,30,15,15,375.5,132.0,2.35,16.5,275.0,417.76,342.43
2017,12,30,15,30,721.0,88.0,2.3,16.0,361.0,574.39,466.78
2017,12,30,15,45,681.5,83.5,2.3,16.0,316.5,514.09,417.68
2017,12,30,16,0,642.0,79.0,2.3,16.0,272.0,455.39,369.92
2017,12,30,16,15,588.0,71.5,2.15,15.0,225.5,388.27,314.86
2017,12,30,16,30,534.0,64.0,2.0,14.0,179.0,325.04,261.06
2017,12,30,16,45,444.0,54.0,1.95,13.0,133.5,249.55,196.21
2017,12,30,17,0,354.0,44.0,1.9,12.0,88.0,182.7,137.2
2017,12,30,17,15,223.0,28.5,2.2,11.5,51.5,107.25,63.82
2017,12,30,17,30,92.0,13.0,2.5,11.0,15.0,33.2,0.0
2017,12,30,17,45,46.0,6.5,2.8,10.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,4.0,27.5,50.46,0.0
2017,12,31,8,0,188.0,38.0,4.6,4.0,55.0,114.36,81.8
2017,12,31,8,15,281.0,54.5,4.75,4.0,97.5,175.7,140.25
2017,12,31,8,30,374.0,71.0,4.9,4.0,140.0,247.28,205.54
2017,12,31,8,45,437.0,82.5,5.05,4.0,185.5,308.71,262.32
2017,12,31,9,0,500.0,94.0,5.2,4.0,231.0,375.87,323.11
2017,12,31,9,15,250.0,89.0,5.3,4.0,157.5,244.27,211.45
2017,12,31,9,30,0.0,84.0,5.4,4.0,84.0,79.33,64.48
2017,12,31,9,45,0.0,94.5,5.5,4.0,94.5,89.51,73.36
2017,12,31,10,0,0.0,105.0,5.6,4.0,105.0,99.74,82.11
2017,12,31,10,15,0.0,97.5,5.7,4.0,97.5,91.77,74.97
2017,12,31,10,30,0.0,90.0,5.8,4.0,90.0,84.11,68.15
2017,12,31,10,45,0.0,78.5,5.95,4.0,78.5,73.09,58.42
2017,12,31,11,0,0.0,67.0,6.1,4.0,67.0,62.36,48.97
2017,12,31,11,15,0.0,53.0,6.1,4.0,53.0,49.31,37.52
2017,12,31,11,30,0.0,39.0,6.1,4.0,39.0,36.26,26.09
2017,12,31,11,45,0.0,79.5,6.2,4.0,79.5,74.06,58.93
2017,12,31,12,0,0.0,120.0,6.3,4.0,120.0,113.26,92.72
2017,12,31,12,15,0.0,98.5,6.3,4.0,98.5,92.07,74.4
2017,12,31,12,30,0.0,77.0,6.3,4.0,77.0,71.73,56.81
2017,12,31,12,45,0.0,119.0,6.3,4.0,119.0,112.22,91.76
2017,12,31,13,0,0.0,161.0,6.3,4.0,161.0,154.63,128.12
2017,12,31,13,15,0.0,146.0,6.25,4.0,146.0,139.4,115.12
2017,12,31,13,30,0.0,131.0,6.2,4.0,131.0,124.34,102.3
2017,12,31,13,45,0.0,113.5,6.2,4.0,113.5,106.95,87.43
2017,12,31,14,0,0.0,96.0,6.2,4.0,96.0,89.75,72.69
2017,12,31,14,15,0.0,113.5,6.15,3.5,113.5,107.2,88.09
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,125.19,104.04
2017,12,31,14,45,0.0,95.5,6.1,3.0,95.5,89.61,73.23
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,55.8,43.72
2017,12,31,15,15,0.0,54.5,6.05,3.0,54.5,50.66,39.3
2017,12,31,15,30,0.0,49.0,6.0,3.0,49.0,45.53,34.85
2017,12,31,15,45,0.0,43.0,6.0,3.0,43.0,39.94,29.95
2017,12,31,16,0,0.0,37.0,6.0,3.0,37.0,34.35,25.01
2017,12,31,16,15,0.0,30.5,5.95,2.5,30.5,28.3,19.64
2017,12,31,16,30,0.0,24.0,5.9,2.0,24.0,22.25,14.19
2017,12,31,16,45,0.0,18.0,5.85,1.5,18.0,16.68,9.1
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,11.11,3.97
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,6.48,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.91,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
